Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,15.5,2.8,0.0,32.5,12.6,0.0
2016,1,1,8,0,366.0,31.0,3.1,0.0,65.0,25.81,16.51
2016,1,1,8,15,461.5,39.5,3.05,0.5,105.0,32.89,24.37
2016,1,1,8,30,557.0,48.0,3.0,1.0,145.0,57.08,33.85
2016,1,1,8,45,615.5,53.5,2.95,1.5,186.0,105.21,61.73
2016,1,1,9,0,674.0,59.0,2.9,2.0,227.0,160.44,105.03
2016,1,1,9,15,711.5,63.0,2.75,2.5,265.0,218.16,156.6
2016,1,1,9,30,749.0,67.0,2.6,3.0,303.0,277.98,212.06
2016,1,1,9,45,777.0,69.5,2.5,4.0,337.0,336.96,266.81
2016,1,1,10,0,805.0,72.0,2.4,5.0,371.0,398.2,322.26
2016,1,1,10,15,822.5,74.0,2.3,5.5,399.5,456.19,374.1
2016,1,1,10,30,840.0,76.0,2.2,6.0,428.0,514.65,424.51
2016,1,1,10,45,850.5,78.0,2.1,6.5,449.0,569.42,470.19
2016,1,1,11,0,861.0,80.0,2.0,7.0,470.0,623.38,513.54
2016,1,1,11,15,868.0,81.0,1.9,7.0,484.5,672.93,552.95
2016,1,1,11,30,875.0,82.0,1.8,7.0,499.0,720.81,589.91
2016,1,1,11,45,877.5,82.5,1.75,7.5,505.5,762.92,619.48
2016,1,1,12,0,880.0,83.0,1.7,8.0,512.0,802.54,646.31
2016,1,1,12,15,879.5,83.0,1.65,8.0,511.0,836.48,669.89
2016,1,1,12,30,879.0,83.0,1.6,8.0,510.0,867.39,691.18
2016,1,1,12,45,878.0,81.5,1.55,8.0,502.0,892.91,708.56
2016,1,1,13,0,877.0,80.0,1.5,8.0,494.0,915.08,723.62
2016,1,1,13,15,869.0,79.0,1.45,8.0,478.0,928.0,732.25
2016,1,1,13,30,861.0,78.0,1.4,8.0,462.0,937.19,738.48
2016,1,1,13,45,847.5,76.5,1.4,8.0,439.0,936.78,738.95
2016,1,1,14,0,834.0,75.0,1.4,8.0,416.0,932.57,736.99
2016,1,1,14,15,814.5,72.5,1.3,8.0,386.5,917.56,725.95
2016,1,1,14,30,795.0,70.0,1.2,8.0,357.0,898.92,712.39
2016,1,1,14,45,767.0,67.0,1.2,8.0,322.0,867.98,691.51
2016,1,1,15,0,739.0,64.0,1.2,8.0,287.0,833.87,667.88
2016,1,1,15,15,697.5,60.0,1.1,7.0,248.0,782.77,631.85
2016,1,1,15,30,656.0,56.0,1.0,6.0,209.0,739.65,600.14
2016,1,1,15,45,590.5,50.0,0.95,5.5,167.5,661.3,539.49
2016,1,1,16,0,525.0,44.0,0.9,5.0,126.0,583.12,475.92
2016,1,1,16,15,419.0,35.0,0.95,4.5,87.5,467.09,377.95
2016,1,1,16,30,313.0,26.0,1.0,4.0,49.0,348.3,236.58
2016,1,1,16,45,156.5,13.0,1.05,4.0,24.5,137.77,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,75.5,16.5,1.8,1.5,23.5,12.51,0.0
2016,1,2,8,0,151.0,33.0,2.0,2.0,47.0,24.78,15.48
2016,1,2,8,15,190.5,48.5,2.0,2.5,75.5,36.0,26.99
2016,1,2,8,30,230.0,64.0,2.0,3.0,104.0,54.54,38.09
2016,1,2,8,45,255.0,78.5,2.05,3.5,133.5,85.39,59.12
2016,1,2,9,0,280.0,93.0,2.1,4.0,163.0,119.63,86.86
2016,1,2,9,15,293.5,107.0,2.0,4.5,190.5,154.34,117.59
2016,1,2,9,30,307.0,121.0,1.9,5.0,218.0,190.87,150.67
2016,1,2,9,45,328.0,130.0,1.85,5.5,243.5,227.27,183.48
2016,1,2,10,0,349.0,139.0,1.8,6.0,269.0,265.9,217.9
2016,1,2,10,15,239.0,161.0,1.65,6.5,253.0,260.16,215.6
2016,1,2,10,30,129.0,183.0,1.5,7.0,237.0,232.94,193.67
2016,1,2,10,45,371.0,152.0,1.4,7.5,318.5,369.77,307.6
2016,1,2,11,0,613.0,121.0,1.3,8.0,400.0,516.04,424.82
2016,1,2,11,15,413.0,166.5,1.2,8.5,357.0,457.44,375.99
2016,1,2,11,30,213.0,212.0,1.1,9.0,314.0,358.65,295.26
2016,1,2,11,45,250.5,210.5,1.05,9.5,332.0,413.28,339.4
2016,1,2,12,0,288.0,209.0,1.0,10.0,350.0,455.23,371.97
2016,1,2,12,15,286.0,209.0,1.05,10.0,348.5,468.59,382.64
2016,1,2,12,30,284.0,209.0,1.1,10.0,347.0,480.94,392.74
2016,1,2,12,45,167.0,204.0,1.2,10.5,285.0,365.59,300.31
2016,1,2,13,0,50.0,199.0,1.3,11.0,223.0,242.56,198.74
2016,1,2,13,15,49.5,192.5,1.25,11.0,215.5,238.95,196.56
2016,1,2,13,30,49.0,186.0,1.2,11.0,208.0,235.34,193.85
2016,1,2,13,45,38.5,173.5,1.2,11.5,190.0,214.34,176.24
2016,1,2,14,0,28.0,161.0,1.2,12.0,172.0,192.93,158.26
2016,1,2,14,15,14.0,105.0,1.0,11.5,110.5,100.59,81.15
2016,1,2,14,30,0.0,49.0,0.8,11.0,49.0,37.47,26.89
2016,1,2,14,45,0.0,44.5,0.65,11.0,44.5,34.0,23.99
2016,1,2,15,0,0.0,40.0,0.5,11.0,40.0,30.54,21.01
2016,1,2,15,15,0.0,34.5,0.6,10.5,34.5,26.31,17.36
2016,1,2,15,30,0.0,29.0,0.7,10.0,29.0,22.09,13.66
2016,1,2,15,45,0.0,23.0,0.8,9.5,23.0,17.5,9.59
2016,1,2,16,0,0.0,17.0,0.9,9.0,17.0,12.91,5.49
2016,1,2,16,15,0.0,12.0,0.95,8.0,12.0,9.1,2.04
2016,1,2,16,30,0.0,7.0,1.0,7.0,7.0,5.3,0.0
2016,1,2,16,45,0.0,3.5,1.1,6.5,3.5,2.75,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,86.5,16.0,1.0,4.5,24.0,12.17,0.0
2016,1,3,8,0,173.0,32.0,1.0,5.0,48.0,24.15,14.75
2016,1,3,8,15,216.5,47.0,1.0,5.5,77.5,35.1,25.88
2016,1,3,8,30,260.0,62.0,1.0,6.0,107.0,53.79,36.79
2016,1,3,8,45,286.0,76.0,1.0,6.5,137.5,87.3,58.92
2016,1,3,9,0,312.0,90.0,1.0,7.0,168.0,124.3,88.3
2016,1,3,9,15,326.5,103.5,1.1,7.0,196.5,161.87,121.23
2016,1,3,9,30,341.0,117.0,1.2,7.0,225.0,201.33,156.79
2016,1,3,9,45,356.0,126.5,1.3,7.5,249.5,239.37,190.99
2016,1,3,10,0,371.0,136.0,1.4,8.0,274.0,278.96,226.12
2016,1,3,10,15,374.0,147.0,1.55,8.0,295.0,315.94,259.14
2016,1,3,10,30,377.0,158.0,1.7,8.0,316.0,342.51,283.2
2016,1,3,10,45,429.0,156.5,1.85,8.0,345.0,405.29,336.1
2016,1,3,11,0,481.0,155.0,2.0,8.0,374.0,461.79,383.36
2016,1,3,11,15,457.5,165.5,2.15,8.0,379.0,484.69,402.73
2016,1,3,11,30,434.0,176.0,2.3,8.0,384.0,504.45,419.34
2016,1,3,11,45,366.5,192.0,2.5,8.5,369.5,478.28,398.23
2016,1,3,12,0,299.0,208.0,2.7,9.0,355.0,462.13,384.42
2016,1,3,12,15,357.5,197.0,2.8,9.0,372.0,512.59,426.74
2016,1,3,12,30,416.0,186.0,2.9,9.0,389.0,584.9,485.06
2016,1,3,12,45,298.0,200.0,3.05,9.5,344.0,495.12,411.83
2016,1,3,13,0,180.0,214.0,3.2,10.0,299.0,397.86,331.52
2016,1,3,13,15,339.5,181.5,3.15,10.0,336.5,534.2,445.85
2016,1,3,13,30,499.0,149.0,3.1,10.0,374.0,678.17,561.37
2016,1,3,13,45,471.0,146.0,3.05,10.5,350.0,658.74,544.6
2016,1,3,14,0,443.0,143.0,3.0,11.0,326.0,636.62,526.89
2016,1,3,14,15,472.5,127.0,2.8,10.5,310.0,651.72,540.17
2016,1,3,14,30,502.0,111.0,2.6,10.0,294.0,664.21,550.52
2016,1,3,14,45,467.5,106.5,2.4,10.0,264.0,627.42,521.54
2016,1,3,15,0,433.0,102.0,2.2,10.0,234.0,589.06,491.24
2016,1,3,15,15,406.0,91.0,2.0,9.5,202.0,547.76,458.78
2016,1,3,15,30,379.0,80.0,1.8,9.0,170.0,505.39,424.38
2016,1,3,15,45,330.5,68.5,1.65,8.5,136.0,441.83,371.72
2016,1,3,16,0,282.0,57.0,1.5,8.0,102.0,379.2,317.82
2016,1,3,16,15,217.0,42.5,1.55,7.5,71.0,298.8,246.37
2016,1,3,16,30,152.0,28.0,1.6,7.0,40.0,217.02,155.76
2016,1,3,16,45,76.0,14.0,1.65,7.0,20.0,73.14,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,15.5,2.15,7.5,16.5,12.02,0.0
2016,1,4,8,0,21.0,31.0,2.3,8.0,33.0,23.24,13.73
2016,1,4,8,15,37.0,48.0,2.4,8.5,53.5,35.24,25.63
2016,1,4,8,30,53.0,65.0,2.5,9.0,74.0,48.88,35.66
2016,1,4,8,45,62.0,82.0,2.7,9.5,95.5,67.07,49.97
2016,1,4,9,0,71.0,99.0,2.9,10.0,117.0,86.88,66.41
2016,1,4,9,15,76.0,114.5,2.95,10.0,136.5,106.24,83.21
2016,1,4,9,30,81.0,130.0,3.0,10.0,156.0,126.54,101.02
2016,1,4,9,45,83.0,144.0,3.1,10.5,172.5,145.52,117.58
2016,1,4,10,0,85.0,158.0,3.2,11.0,189.0,165.02,134.4
2016,1,4,10,15,43.5,151.0,3.3,11.0,167.0,146.44,119.49
2016,1,4,10,30,2.0,144.0,3.4,11.0,145.0,116.02,93.81
2016,1,4,10,45,174.5,163.0,3.55,11.5,243.0,247.4,205.14
2016,1,4,11,0,347.0,182.0,3.7,12.0,341.0,393.63,326.1
2016,1,4,11,15,269.5,199.0,3.8,12.0,324.5,381.43,315.7
2016,1,4,11,30,192.0,216.0,3.9,12.0,308.0,347.32,287.53
2016,1,4,11,45,222.0,216.0,4.0,12.5,324.0,381.12,315.58
2016,1,4,12,0,252.0,216.0,4.1,13.0,340.0,433.96,358.18
2016,1,4,12,15,232.0,218.0,4.05,13.0,332.5,415.75,343.58
2016,1,4,12,30,212.0,220.0,4.0,13.0,325.0,412.88,341.17
2016,1,4,12,45,173.0,218.0,4.0,13.5,302.5,386.95,319.16
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,358.49,295.02
2016,1,4,13,15,283.0,190.0,3.8,13.5,319.5,492.29,407.12
2016,1,4,13,30,432.0,164.0,3.6,13.0,359.0,632.51,520.48
2016,1,4,13,45,341.0,169.0,3.4,13.0,318.5,539.68,446.17
2016,1,4,14,0,250.0,174.0,3.2,13.0,278.0,467.17,387.24
2016,1,4,14,15,125.0,120.0,2.8,12.5,172.0,257.52,216.13
2016,1,4,14,30,0.0,66.0,2.4,12.0,66.0,50.61,37.93
2016,1,4,14,45,0.0,59.5,2.0,12.0,59.5,45.58,33.8
2016,1,4,15,0,0.0,53.0,1.6,12.0,53.0,40.56,29.51
2016,1,4,15,15,0.0,46.0,1.55,11.5,46.0,35.16,24.9
2016,1,4,15,30,0.0,39.0,1.5,11.0,39.0,29.78,20.23
2016,1,4,15,45,0.0,31.0,1.45,10.5,31.0,23.63,14.84
2016,1,4,16,0,0.0,23.0,1.4,10.0,23.0,17.5,9.41
2016,1,4,16,15,0.0,16.0,1.45,10.0,16.0,12.16,4.58
2016,1,4,16,30,0.0,9.0,1.5,10.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,1.55,10.0,4.5,3.54,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,2.3,8.5,31.5,10.98,0.0
2016,1,5,8,0,395.0,27.0,2.3,9.0,63.0,22.57,13.11
2016,1,5,8,15,485.5,34.0,2.35,9.0,102.5,31.01,21.84
2016,1,5,8,30,576.0,41.0,2.4,9.0,142.0,49.36,28.7
2016,1,5,8,45,633.5,45.5,2.45,9.5,182.5,96.79,52.93
2016,1,5,9,0,691.0,50.0,2.5,10.0,223.0,151.21,93.27
2016,1,5,9,15,345.5,43.0,2.65,10.0,129.5,115.62,80.06
2016,1,5,9,30,0.0,36.0,2.8,10.0,36.0,27.47,18.32
2016,1,5,9,45,0.0,40.5,2.95,10.5,40.5,30.93,21.3
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,34.4,24.21
2016,1,5,10,15,17.5,106.5,3.25,11.0,114.0,90.87,72.62
2016,1,5,10,30,35.0,168.0,3.4,11.0,183.0,161.42,132.33
2016,1,5,10,45,17.5,112.0,3.6,11.0,119.5,97.48,78.18
2016,1,5,11,0,0.0,56.0,3.8,11.0,56.0,42.9,31.33
2016,1,5,11,15,0.0,97.5,3.85,11.0,97.5,75.78,59.44
2016,1,5,11,30,0.0,139.0,3.9,11.0,139.0,111.7,89.84
2016,1,5,11,45,0.0,75.0,4.0,11.0,75.0,57.61,43.82
2016,1,5,12,0,0.0,11.0,4.1,11.0,11.0,8.39,1.58
2016,1,5,12,15,108.0,116.0,4.1,10.5,169.0,202.46,170.47
2016,1,5,12,30,216.0,221.0,4.1,10.0,327.0,416.96,349.28
2016,1,5,12,45,108.0,118.5,4.15,10.0,171.5,214.97,181.01
2016,1,5,13,0,0.0,16.0,4.2,10.0,16.0,12.2,4.9
2016,1,5,13,15,0.0,46.5,4.1,10.0,46.5,35.59,25.16
2016,1,5,13,30,0.0,77.0,4.0,10.0,77.0,59.14,45.48
2016,1,5,13,45,160.0,121.5,3.9,10.0,188.5,305.21,259.93
2016,1,5,14,0,320.0,166.0,3.8,10.0,300.0,523.7,441.16
2016,1,5,14,15,200.5,160.5,3.6,10.0,242.5,385.39,325.83
2016,1,5,14,30,81.0,155.0,3.4,10.0,185.0,247.36,208.44
2016,1,5,14,45,75.5,141.5,3.25,10.0,167.5,229.69,194.08
2016,1,5,15,0,70.0,128.0,3.1,10.0,150.0,211.98,179.18
2016,1,5,15,15,63.5,112.0,2.85,9.5,130.0,189.26,160.03
2016,1,5,15,30,57.0,96.0,2.6,9.0,110.0,166.4,140.39
2016,1,5,15,45,47.0,79.0,2.35,8.5,89.0,138.31,115.69
2016,1,5,16,0,37.0,62.0,2.1,8.0,68.0,109.9,90.27
2016,1,5,16,15,18.5,45.0,2.0,7.5,48.0,73.23,57.06
2016,1,5,16,30,0.0,28.0,1.9,7.0,28.0,27.65,15.61
2016,1,5,16,45,0.0,14.0,1.8,7.0,14.0,10.69,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,9.0,6.0,4.54,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,9.11,1.92
2016,1,6,8,15,0.0,20.5,3.2,9.0,20.5,15.6,8.19
2016,1,6,8,30,0.0,29.0,3.2,9.0,29.0,22.11,13.46
2016,1,6,8,45,0.0,38.0,3.25,9.5,38.0,29.02,19.6
2016,1,6,9,0,0.0,47.0,3.3,10.0,47.0,35.95,25.68
2016,1,6,9,15,0.0,56.0,3.3,10.0,56.0,42.89,31.76
2016,1,6,9,30,0.0,65.0,3.3,10.0,65.0,49.85,37.8
2016,1,6,9,45,0.0,72.0,3.35,10.0,72.0,55.3,42.48
2016,1,6,10,0,0.0,79.0,3.4,10.0,79.0,60.81,47.17
2016,1,6,10,15,0.0,52.5,3.4,10.0,52.5,40.18,29.27
2016,1,6,10,30,0.0,26.0,3.4,10.0,26.0,19.83,11.6
2016,1,6,10,45,0.0,66.5,3.4,10.0,66.5,51.01,38.54
2016,1,6,11,0,0.0,107.0,3.4,10.0,107.0,83.69,66.49
2016,1,6,11,15,21.0,153.0,3.35,10.0,163.5,137.41,112.47
2016,1,6,11,30,42.0,199.0,3.3,10.0,220.0,210.09,173.71
2016,1,6,11,45,95.5,212.5,3.25,10.0,260.0,267.79,222.75
2016,1,6,12,0,149.0,226.0,3.2,10.0,300.0,347.16,288.85
2016,1,6,12,15,116.0,222.5,3.2,9.5,280.0,325.81,271.09
2016,1,6,12,30,83.0,219.0,3.2,9.0,260.0,283.3,236.14
2016,1,6,12,45,155.5,216.0,3.2,9.0,291.5,368.29,308.35
2016,1,6,13,0,228.0,213.0,3.2,9.0,323.0,438.42,367.29
2016,1,6,13,15,114.0,173.0,3.1,9.0,228.0,293.24,246.2
2016,1,6,13,30,0.0,133.0,3.0,9.0,133.0,110.74,89.56
2016,1,6,13,45,15.0,149.0,2.95,9.0,155.5,143.28,118.32
2016,1,6,14,0,30.0,165.0,2.9,9.0,178.0,198.45,165.67
2016,1,6,14,15,155.5,156.5,2.7,9.0,215.0,335.63,284.96
2016,1,6,14,30,281.0,148.0,2.5,9.0,252.0,474.58,401.08
2016,1,6,14,45,268.5,138.0,2.35,9.0,230.0,453.85,383.56
2016,1,6,15,0,256.0,128.0,2.2,9.0,208.0,432.36,366.1
2016,1,6,15,15,238.5,113.0,2.05,8.5,180.0,397.69,338.14
2016,1,6,15,30,221.0,98.0,1.9,8.0,152.0,362.37,308.9
2016,1,6,15,45,197.5,81.5,1.75,8.0,123.5,318.45,270.93
2016,1,6,16,0,174.0,65.0,1.6,8.0,95.0,274.32,231.69
2016,1,6,16,15,130.0,48.5,1.55,7.5,67.0,212.04,175.8
2016,1,6,16,30,86.0,32.0,1.5,7.0,39.0,150.57,113.38
2016,1,6,16,45,43.0,16.0,1.45,7.0,19.5,70.78,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,19.0,1.1,6.5,28.0,14.4,0.0
2016,1,7,8,0,197.0,38.0,1.2,7.0,56.0,28.54,18.29
2016,1,7,8,15,291.0,50.0,1.15,7.0,93.0,37.64,27.98
2016,1,7,8,30,385.0,62.0,1.1,7.0,130.0,53.66,36.57
2016,1,7,8,45,471.0,67.0,1.05,7.5,171.0,95.91,59.44
2016,1,7,9,0,557.0,72.0,1.0,8.0,212.0,145.61,94.99
2016,1,7,9,15,385.5,103.0,0.8,8.0,207.0,170.33,124.94
2016,1,7,9,30,214.0,134.0,0.6,8.0,202.0,173.24,135.95
2016,1,7,9,45,249.5,141.5,0.45,8.5,229.5,207.89,165.33
2016,1,7,10,0,285.0,149.0,0.3,9.0,257.0,246.46,197.55
2016,1,7,10,15,251.0,165.5,0.35,9.0,265.5,266.54,215.91
2016,1,7,10,30,217.0,182.0,0.4,9.0,274.0,273.39,222.95
2016,1,7,10,45,184.5,194.0,0.45,9.5,275.0,281.67,230.1
2016,1,7,11,0,152.0,206.0,0.5,10.0,276.0,286.7,234.06
2016,1,7,11,15,502.5,143.0,0.6,10.0,385.0,488.44,397.35
2016,1,7,11,30,853.0,80.0,0.7,10.0,494.0,697.37,556.66
2016,1,7,11,45,855.5,81.0,0.85,10.0,501.0,739.69,586.79
2016,1,7,12,0,858.0,82.0,1.0,10.0,508.0,779.63,616.67
2016,1,7,12,15,857.5,82.0,1.1,10.0,508.0,813.43,641.49
2016,1,7,12,30,857.0,82.0,1.2,10.0,508.0,844.29,664.34
2016,1,7,12,45,855.0,81.0,1.3,10.0,500.0,869.56,683.36
2016,1,7,13,0,853.0,80.0,1.4,10.0,492.0,891.55,700.27
2016,1,7,13,15,845.5,79.0,1.45,10.0,477.0,905.11,710.74
2016,1,7,13,30,838.0,78.0,1.5,10.0,462.0,915.04,718.94
2016,1,7,13,45,825.0,76.5,1.6,10.0,440.0,915.47,721.37
2016,1,7,14,0,812.0,75.0,1.7,10.0,418.0,912.17,721.36
2016,1,7,14,15,794.0,73.0,1.6,10.0,389.5,899.74,712.34
2016,1,7,14,30,776.0,71.0,1.5,10.0,361.0,883.76,700.86
2016,1,7,14,45,753.5,67.5,1.4,10.0,327.5,858.13,682.37
2016,1,7,15,0,731.0,64.0,1.3,10.0,294.0,829.36,661.35
2016,1,7,15,15,693.5,60.0,1.15,9.5,256.0,782.68,627.21
2016,1,7,15,30,656.0,56.0,1.0,9.0,218.0,742.68,596.82
2016,1,7,15,45,603.0,50.0,0.85,8.5,178.0,675.98,544.97
2016,1,7,16,0,550.0,44.0,0.7,8.0,138.0,609.04,490.59
2016,1,7,16,15,457.0,36.0,0.7,7.5,99.0,504.56,405.52
2016,1,7,16,30,364.0,28.0,0.7,7.0,60.0,404.38,305.97
2016,1,7,16,45,182.0,14.0,0.75,7.0,30.0,201.62,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,32.0,16.5,0.95,3.5,19.0,12.74,0.0
2016,1,8,8,0,64.0,33.0,1.0,4.0,38.0,24.68,15.32
2016,1,8,8,15,86.0,50.0,0.95,4.0,62.0,36.67,27.49
2016,1,8,8,30,108.0,67.0,0.9,4.0,86.0,50.5,37.64
2016,1,8,8,45,122.0,84.0,0.9,4.5,110.5,73.48,54.37
2016,1,8,9,0,136.0,101.0,0.9,5.0,135.0,98.71,74.91
2016,1,8,9,15,143.5,117.0,0.8,5.0,158.5,124.01,97.0
2016,1,8,9,30,151.0,133.0,0.7,5.0,182.0,150.59,120.58
2016,1,8,9,45,152.0,147.0,0.6,5.5,200.5,174.63,141.87
2016,1,8,10,0,153.0,161.0,0.5,6.0,219.0,199.01,163.03
2016,1,8,10,15,316.5,151.0,0.4,6.5,282.0,281.29,230.0
2016,1,8,10,30,480.0,141.0,0.3,7.0,345.0,384.39,312.36
2016,1,8,10,45,302.5,173.5,0.25,7.5,304.5,336.64,274.43
2016,1,8,11,0,125.0,206.0,0.2,8.0,264.0,270.09,220.4
2016,1,8,11,15,186.5,209.5,0.2,8.5,299.0,322.72,263.76
2016,1,8,11,30,248.0,213.0,0.2,9.0,334.0,395.57,320.86
2016,1,8,11,45,124.0,183.5,0.2,9.5,244.0,272.27,221.62
2016,1,8,12,0,0.0,154.0,0.2,10.0,154.0,125.88,100.41
2016,1,8,12,15,26.5,183.0,0.25,10.0,196.0,190.69,155.44
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,248.91,203.03
2016,1,8,12,45,62.0,211.5,0.4,10.5,242.0,260.96,212.64
2016,1,8,13,0,71.0,211.0,0.5,11.0,246.0,273.71,223.19
2016,1,8,13,15,178.5,202.5,0.55,11.0,286.0,388.49,317.48
2016,1,8,13,30,286.0,194.0,0.6,11.0,326.0,508.79,411.99
2016,1,8,13,45,374.5,169.0,0.7,11.0,333.5,570.54,461.22
2016,1,8,14,0,463.0,144.0,0.8,11.0,341.0,656.84,528.04
2016,1,8,14,15,295.0,152.5,0.75,10.5,275.0,487.61,398.13
2016,1,8,14,30,127.0,161.0,0.7,10.0,209.0,320.17,264.68
2016,1,8,14,45,116.5,148.0,0.65,10.0,189.0,298.13,248.23
2016,1,8,15,0,106.0,135.0,0.6,10.0,169.0,275.88,230.19
2016,1,8,15,15,98.5,118.5,0.6,9.5,147.0,250.71,210.14
2016,1,8,15,30,91.0,102.0,0.6,9.0,125.0,225.17,189.22
2016,1,8,15,45,77.5,84.5,0.65,9.0,101.5,191.88,160.73
2016,1,8,16,0,64.0,67.0,0.7,9.0,78.0,158.26,131.24
2016,1,8,16,15,43.5,49.5,0.75,8.5,56.0,101.89,82.03
2016,1,8,16,30,23.0,32.0,0.8,8.0,34.0,61.0,43.83
2016,1,8,16,45,11.5,16.0,0.85,7.5,17.0,25.1,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.15,6.5,16.0,12.22,0.0
2016,1,9,8,0,8.0,32.0,3.3,7.0,32.0,23.79,14.34
2016,1,9,8,15,24.0,48.5,3.3,7.0,52.5,35.53,26.07
2016,1,9,8,30,40.0,65.0,3.3,7.0,73.0,47.83,35.56
2016,1,9,8,45,48.5,82.0,3.35,7.0,93.5,65.01,49.35
2016,1,9,9,0,57.0,99.0,3.4,7.0,114.0,83.75,65.12
2016,1,9,9,15,62.5,115.0,3.35,7.0,133.5,102.62,81.54
2016,1,9,9,30,68.0,131.0,3.3,7.0,153.0,122.55,99.07
2016,1,9,9,45,67.0,144.0,3.3,7.5,167.5,138.89,113.49
2016,1,9,10,0,66.0,157.0,3.3,8.0,182.0,155.35,127.82
2016,1,9,10,15,59.5,167.0,3.2,8.0,191.0,166.83,137.97
2016,1,9,10,30,53.0,177.0,3.1,8.0,200.0,177.75,147.42
2016,1,9,10,45,35.5,175.5,3.05,8.0,191.5,171.13,141.79
2016,1,9,11,0,18.0,174.0,3.0,8.0,183.0,152.68,125.95
2016,1,9,11,15,23.5,183.5,2.9,8.0,195.0,166.43,137.65
2016,1,9,11,30,29.0,193.0,2.8,8.0,207.0,193.96,160.86
2016,1,9,11,45,35.5,200.0,2.7,8.5,217.5,209.21,173.38
2016,1,9,12,0,42.0,207.0,2.6,9.0,228.0,225.38,186.63
2016,1,9,12,15,91.5,217.5,2.45,9.0,263.5,281.31,234.27
2016,1,9,12,30,141.0,228.0,2.3,9.0,299.0,359.93,299.32
2016,1,9,12,45,120.5,223.0,2.2,9.0,283.0,344.72,286.23
2016,1,9,13,0,100.0,218.0,2.1,9.0,267.0,307.97,256.2
2016,1,9,13,15,64.0,200.0,2.0,9.0,231.5,258.71,215.09
2016,1,9,13,30,28.0,182.0,1.9,9.0,196.0,207.55,171.78
2016,1,9,13,45,14.0,117.5,1.85,9.0,124.5,109.53,89.29
2016,1,9,14,0,0.0,53.0,1.8,9.0,53.0,40.58,29.67
2016,1,9,14,15,0.0,69.0,1.75,9.0,69.0,52.93,40.48
2016,1,9,14,30,0.0,85.0,1.7,9.0,85.0,67.42,53.08
2016,1,9,14,45,0.0,77.5,1.7,9.0,77.5,61.1,47.67
2016,1,9,15,0,0.0,70.0,1.7,9.0,70.0,54.82,42.28
2016,1,9,15,15,0.0,61.0,1.65,8.5,61.0,47.06,35.62
2016,1,9,15,30,0.0,52.0,1.6,8.0,52.0,39.81,29.31
2016,1,9,15,45,0.0,42.0,1.55,8.0,42.0,32.1,22.46
2016,1,9,16,0,0.0,32.0,1.5,8.0,32.0,24.42,15.57
2016,1,9,16,15,0.0,23.0,1.45,8.0,23.0,17.52,9.34
2016,1,9,16,30,0.0,14.0,1.4,8.0,14.0,10.64,2.95
2016,1,9,16,45,0.0,7.0,1.4,8.0,7.0,5.3,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.75,6.5,32.0,12.98,0.0
2016,1,10,8,0,341.0,32.0,2.0,7.0,64.0,26.54,16.71
2016,1,10,8,15,434.0,40.5,1.95,7.0,103.5,33.53,24.33
2016,1,10,8,30,527.0,49.0,1.9,7.0,143.0,45.8,35.93
2016,1,10,8,45,591.5,54.0,1.9,7.5,184.5,91.39,51.79
2016,1,10,9,0,656.0,59.0,1.9,8.0,226.0,144.9,90.14
2016,1,10,9,15,693.5,63.5,1.85,8.0,264.5,200.25,137.53
2016,1,10,9,30,731.0,68.0,1.8,8.0,303.0,261.12,192.43
2016,1,10,9,45,764.5,69.0,1.8,8.5,338.0,319.56,245.78
2016,1,10,10,0,798.0,70.0,1.8,9.0,373.0,380.93,300.89
2016,1,10,10,15,516.0,127.5,1.7,9.5,329.5,354.84,287.14
2016,1,10,10,30,234.0,185.0,1.6,10.0,286.0,292.46,239.56
2016,1,10,10,45,241.0,193.0,1.55,10.5,301.0,320.77,263.38
2016,1,10,11,0,248.0,201.0,1.5,11.0,316.0,349.55,286.65
2016,1,10,11,15,245.0,209.0,1.4,11.0,326.0,372.31,304.96
2016,1,10,11,30,242.0,217.0,1.3,11.0,336.0,379.78,311.09
2016,1,10,11,45,243.0,220.5,1.25,11.5,341.5,414.18,337.54
2016,1,10,12,0,244.0,224.0,1.2,12.0,347.0,416.38,338.85
2016,1,10,12,15,390.5,194.0,1.15,12.0,390.5,532.4,431.26
2016,1,10,12,30,537.0,164.0,1.1,12.0,434.0,660.48,528.35
2016,1,10,12,45,538.0,160.5,1.1,12.0,427.5,678.05,540.52
2016,1,10,13,0,539.0,157.0,1.1,12.0,421.0,693.49,552.37
2016,1,10,13,15,586.0,138.5,1.1,12.0,418.0,740.75,587.11
2016,1,10,13,30,633.0,120.0,1.1,12.0,415.0,779.47,614.82
2016,1,10,13,45,639.5,112.0,1.15,12.0,398.5,789.05,622.53
2016,1,10,14,0,646.0,104.0,1.2,12.0,382.0,795.71,628.67
2016,1,10,14,15,728.5,84.0,1.15,12.0,378.0,857.79,672.64
2016,1,10,14,30,811.0,64.0,1.1,12.0,374.0,910.01,708.23
2016,1,10,14,45,786.5,61.5,1.1,12.0,340.0,883.97,690.44
2016,1,10,15,0,762.0,59.0,1.1,12.0,306.0,854.76,671.12
2016,1,10,15,15,727.0,55.5,1.0,11.5,267.5,811.19,640.62
2016,1,10,15,30,692.0,52.0,0.9,11.0,229.0,765.26,607.37
2016,1,10,15,45,639.0,47.0,0.85,10.5,188.5,698.66,558.07
2016,1,10,16,0,586.0,42.0,0.8,10.0,148.0,631.19,505.57
2016,1,10,16,15,499.5,35.0,0.85,9.5,108.5,531.62,426.2
2016,1,10,16,30,413.0,28.0,0.9,9.0,69.0,447.35,345.97
2016,1,10,16,45,206.5,14.0,1.0,8.5,34.5,225.95,60.13
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,98.0,16.0,1.0,6.5,25.5,12.2,0.0
2016,1,11,8,0,196.0,32.0,1.0,7.0,51.0,24.25,14.87
2016,1,11,8,15,243.5,46.5,1.1,7.0,82.0,34.91,25.6
2016,1,11,8,30,291.0,61.0,1.2,7.0,113.0,47.89,37.85
2016,1,11,8,45,321.5,74.0,1.35,7.5,145.0,82.5,54.38
2016,1,11,9,0,352.0,87.0,1.5,8.0,177.0,121.15,83.59
2016,1,11,9,15,368.0,100.0,1.45,8.0,207.0,160.88,117.8
2016,1,11,9,30,384.0,113.0,1.4,8.0,237.0,202.68,155.23
2016,1,11,9,45,400.5,122.5,1.4,8.5,264.0,243.66,191.97
2016,1,11,10,0,417.0,132.0,1.4,9.0,291.0,286.35,229.74
2016,1,11,10,15,283.5,160.0,1.45,9.5,272.0,273.14,222.61
2016,1,11,10,30,150.0,188.0,1.5,10.0,253.0,244.01,200.22
2016,1,11,10,45,132.0,198.0,1.55,10.5,257.0,254.97,209.55
2016,1,11,11,0,114.0,208.0,1.6,11.0,261.0,264.16,216.85
2016,1,11,11,15,178.0,212.0,1.65,11.0,298.5,318.29,261.98
2016,1,11,11,30,242.0,216.0,1.7,11.0,336.0,392.87,322.66
2016,1,11,11,45,186.0,223.0,1.75,11.5,316.0,358.71,294.19
2016,1,11,12,0,130.0,230.0,1.8,12.0,296.0,334.46,273.56
2016,1,11,12,15,176.0,228.0,1.8,12.0,317.5,378.3,310.01
2016,1,11,12,30,222.0,226.0,1.8,12.0,339.0,424.87,347.99
2016,1,11,12,45,251.5,219.0,1.85,12.5,345.0,473.33,385.9
2016,1,11,13,0,281.0,212.0,1.9,13.0,351.0,503.3,409.5
2016,1,11,13,15,308.5,201.0,1.9,13.0,349.0,526.72,428.74
2016,1,11,13,30,336.0,190.0,1.9,13.0,347.0,549.75,447.72
2016,1,11,13,45,246.0,190.0,1.9,13.0,302.5,473.76,387.4
2016,1,11,14,0,156.0,190.0,1.9,13.0,258.0,372.85,306.81
2016,1,11,14,15,126.5,177.0,1.8,13.0,229.5,333.55,275.46
2016,1,11,14,30,97.0,164.0,1.7,13.0,201.0,272.29,225.73
2016,1,11,14,45,93.5,150.0,1.6,13.0,183.0,256.02,212.95
2016,1,11,15,0,90.0,136.0,1.5,13.0,165.0,239.56,199.65
2016,1,11,15,15,386.0,94.5,1.35,12.5,197.5,534.12,443.19
2016,1,11,15,30,682.0,53.0,1.2,12.0,230.0,757.74,607.39
2016,1,11,15,45,633.0,47.5,1.05,11.5,189.5,694.41,555.78
2016,1,11,16,0,584.0,42.0,0.9,11.0,149.0,630.18,504.59
2016,1,11,16,15,499.5,35.5,0.95,10.5,109.5,532.9,427.15
2016,1,11,16,30,415.0,29.0,1.0,10.0,70.0,450.7,350.36
