Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,207.5,14.5,1.05,9.5,35.0,229.26,85.02
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,205.0,14.0,1.75,5.5,33.5,11.39,0.0
2016,1,12,8,0,410.0,28.0,1.9,6.0,67.0,23.44,14.27
2016,1,12,8,15,498.5,35.0,1.75,6.5,107.0,31.95,23.0
2016,1,12,8,30,587.0,42.0,1.6,7.0,147.0,41.52,32.1
2016,1,12,8,45,641.0,47.0,1.5,7.5,188.5,89.29,48.83
2016,1,12,9,0,695.0,52.0,1.4,8.0,230.0,143.74,87.38
2016,1,12,9,15,730.0,55.5,1.35,8.0,268.5,199.51,134.89
2016,1,12,9,30,765.0,59.0,1.3,8.0,307.0,259.07,188.7
2016,1,12,9,45,588.5,96.5,1.3,8.5,299.5,284.85,220.64
2016,1,12,10,0,412.0,134.0,1.3,9.0,292.0,285.36,228.51
2016,1,12,10,15,445.0,139.0,1.4,9.5,321.0,332.57,269.4
2016,1,12,10,30,478.0,144.0,1.5,10.0,350.0,382.79,311.83
2016,1,12,10,45,460.0,156.5,1.6,10.5,363.0,415.12,339.15
2016,1,12,11,0,442.0,169.0,1.7,11.0,376.0,444.92,363.67
2016,1,12,11,15,421.5,180.0,1.75,11.5,382.5,469.14,382.95
2016,1,12,11,30,401.0,191.0,1.8,12.0,389.0,475.75,388.31
2016,1,12,11,45,405.0,193.5,1.85,12.5,396.0,518.9,421.58
2016,1,12,12,0,409.0,196.0,1.9,13.0,403.0,546.3,442.34
2016,1,12,12,15,344.0,208.5,1.9,13.0,383.0,510.0,413.95
2016,1,12,12,30,279.0,221.0,1.9,13.0,363.0,485.74,394.43
2016,1,12,12,45,366.5,200.5,1.9,13.0,384.0,551.68,448.02
2016,1,12,13,0,454.0,180.0,1.9,13.0,405.0,642.33,518.21
2016,1,12,13,15,463.0,172.0,1.8,13.0,396.0,656.59,528.47
2016,1,12,13,30,472.0,164.0,1.7,13.0,387.0,668.99,537.98
2016,1,12,13,45,548.5,137.5,1.6,13.0,385.0,721.7,577.64
2016,1,12,14,0,625.0,111.0,1.5,13.0,383.0,784.11,622.2
2016,1,12,14,15,458.5,132.5,1.25,13.0,325.5,645.14,518.4
2016,1,12,14,30,292.0,154.0,1.0,13.0,268.0,491.94,400.03
2016,1,12,14,45,279.0,142.5,0.8,13.0,243.5,468.69,382.87
2016,1,12,15,0,266.0,131.0,0.6,13.0,219.0,444.39,363.36
2016,1,12,15,15,255.0,116.0,0.7,12.5,192.0,415.84,342.98
2016,1,12,15,30,244.0,101.0,0.8,12.0,165.0,386.32,320.93
2016,1,12,15,45,222.0,85.0,0.9,11.5,136.0,344.02,287.24
2016,1,12,16,0,200.0,69.0,1.0,11.0,107.0,301.37,251.77
2016,1,12,16,15,168.0,52.5,1.0,10.5,79.0,248.61,205.85
2016,1,12,16,30,136.0,36.0,1.0,10.0,51.0,195.82,156.18
2016,1,12,16,45,68.0,18.0,1.05,10.0,25.5,96.94,41.8
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,168.0,16.0,3.4,10.5,32.5,12.96,0.0
2016,1,13,8,0,336.0,32.0,3.6,11.0,65.0,26.48,16.49
2016,1,13,8,15,431.5,40.5,3.75,11.0,104.5,33.48,23.88
2016,1,13,8,30,527.0,49.0,3.9,11.0,144.0,42.26,32.19
2016,1,13,8,45,580.0,56.0,4.05,11.5,184.5,88.41,49.84
2016,1,13,9,0,633.0,63.0,4.2,12.0,225.0,141.19,87.0
2016,1,13,9,15,672.0,67.0,4.45,12.0,264.0,195.07,132.38
2016,1,13,9,30,711.0,71.0,4.7,12.0,303.0,253.3,184.77
2016,1,13,9,45,719.0,79.0,4.95,12.0,334.5,309.5,237.58
2016,1,13,10,0,727.0,87.0,5.2,12.0,366.0,366.04,290.3
2016,1,13,10,15,747.0,89.5,5.35,12.0,395.5,422.63,341.96
2016,1,13,10,30,767.0,92.0,5.5,12.0,425.0,480.23,393.44
2016,1,13,10,45,520.5,146.5,5.65,12.5,377.5,437.78,361.62
2016,1,13,11,0,274.0,201.0,5.8,13.0,330.0,363.19,300.44
2016,1,13,11,15,163.0,205.5,5.85,13.0,283.5,301.05,249.16
2016,1,13,11,30,52.0,210.0,5.9,13.0,237.0,226.06,185.51
2016,1,13,11,45,150.0,218.0,6.0,13.0,295.0,325.99,270.37
2016,1,13,12,0,248.0,226.0,6.1,13.0,353.0,437.09,362.94
2016,1,13,12,15,124.0,192.5,6.1,12.5,256.0,295.59,245.77
2016,1,13,12,30,0.0,159.0,6.1,12.0,159.0,131.21,105.65
2016,1,13,12,45,0.0,147.5,6.1,12.0,147.5,121.07,97.28
2016,1,13,13,0,0.0,136.0,6.1,12.0,136.0,110.93,88.79
2016,1,13,13,15,0.0,110.5,6.0,12.0,110.5,87.88,69.37
2016,1,13,13,30,0.0,85.0,5.9,12.0,85.0,65.51,50.44
2016,1,13,13,45,97.0,138.0,5.8,12.0,181.0,242.68,204.25
2016,1,13,14,0,194.0,191.0,5.7,12.0,277.0,409.94,345.24
2016,1,13,14,15,128.0,176.5,5.45,11.5,232.0,333.16,280.51
2016,1,13,14,30,62.0,162.0,5.2,11.0,187.0,233.72,196.21
2016,1,13,14,45,57.5,149.0,4.95,11.0,170.5,217.8,183.08
2016,1,13,15,0,53.0,136.0,4.7,11.0,154.0,201.9,169.71
2016,1,13,15,15,48.0,120.5,4.15,10.5,135.0,181.69,152.71
2016,1,13,15,30,43.0,105.0,3.6,10.0,116.0,161.45,135.44
2016,1,13,15,45,302.0,77.5,3.1,9.5,136.0,428.53,366.25
2016,1,13,16,0,561.0,50.0,2.6,9.0,156.0,630.58,523.37
2016,1,13,16,15,471.5,42.5,2.35,8.5,115.5,528.65,435.85
2016,1,13,16,30,382.0,35.0,2.1,8.0,75.0,429.5,345.32
2016,1,13,16,45,235.0,23.0,1.85,7.5,44.0,268.52,143.67
2016,1,13,17,0,88.0,11.0,1.6,7.0,13.0,78.98,0.0
2016,1,13,17,15,44.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,71.0,17.0,1.2,6.5,24.0,13.05,0.0
2016,1,14,8,0,142.0,34.0,1.3,7.0,48.0,25.47,16.06
2016,1,14,8,15,173.0,50.5,1.4,7.0,76.0,37.37,27.83
2016,1,14,8,30,204.0,67.0,1.5,7.0,104.0,49.2,39.06
2016,1,14,8,45,225.5,82.5,1.65,7.5,133.0,78.45,54.82
2016,1,14,9,0,247.0,98.0,1.8,8.0,162.0,110.78,79.55
2016,1,14,9,15,257.0,113.5,1.8,8.5,189.0,143.9,107.85
2016,1,14,9,30,267.0,129.0,1.8,9.0,216.0,178.56,138.47
2016,1,14,9,45,275.0,142.0,1.85,9.5,240.0,211.95,168.26
2016,1,14,10,0,283.0,155.0,1.9,10.0,264.0,246.36,198.62
2016,1,14,10,15,202.0,173.0,1.95,10.0,254.0,239.82,195.93
2016,1,14,10,30,121.0,191.0,2.0,10.0,244.0,231.26,190.13
2016,1,14,10,45,105.0,199.5,2.05,10.0,247.5,230.22,189.78
2016,1,14,11,0,89.0,208.0,2.1,10.0,251.0,236.46,195.09
2016,1,14,11,15,73.5,211.0,2.15,10.0,247.0,235.97,194.64
2016,1,14,11,30,58.0,214.0,2.2,10.0,243.0,233.95,192.78
2016,1,14,11,45,57.0,217.0,2.25,10.0,246.0,241.17,198.81
2016,1,14,12,0,56.0,220.0,2.3,10.0,249.0,248.4,204.81
2016,1,14,12,15,80.0,226.0,2.3,10.0,267.5,279.32,230.91
2016,1,14,12,30,104.0,232.0,2.3,10.0,286.0,312.34,258.55
2016,1,14,12,45,134.0,230.0,2.3,10.0,298.5,362.31,299.78
2016,1,14,13,0,164.0,228.0,2.3,10.0,311.0,395.23,327.2
2016,1,14,13,15,118.5,218.0,2.15,10.0,277.0,349.55,289.21
2016,1,14,13,30,73.0,208.0,2.0,10.0,243.0,280.21,232.04
2016,1,14,13,45,36.5,121.5,1.95,10.0,139.0,146.51,120.97
2016,1,14,14,0,0.0,35.0,1.9,10.0,35.0,26.74,17.53
2016,1,14,14,15,0.0,66.0,1.75,10.0,66.0,50.61,38.29
2016,1,14,14,30,0.0,97.0,1.6,10.0,97.0,78.62,62.44
2016,1,14,14,45,0.0,87.5,1.5,10.0,87.5,70.41,55.45
2016,1,14,15,0,0.0,78.0,1.4,10.0,78.0,62.22,48.48
2016,1,14,15,15,0.0,68.5,1.45,9.5,68.5,54.03,41.52
2016,1,14,15,30,0.0,59.0,1.5,9.0,59.0,45.85,34.47
2016,1,14,15,45,0.0,48.0,1.6,9.0,48.0,36.73,26.44
2016,1,14,16,0,0.0,37.0,1.7,9.0,37.0,28.26,18.91
2016,1,14,16,15,0.0,27.5,2.0,9.0,27.5,20.97,12.35
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,13.69,5.74
2016,1,14,16,45,0.0,10.5,2.65,9.0,10.5,7.97,0.0
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,181.5,15.5,0.45,7.5,33.5,12.56,0.0
2016,1,15,8,0,363.0,31.0,0.4,8.0,67.0,25.72,16.32
2016,1,15,8,15,454.0,39.5,0.5,8.0,107.0,32.77,23.71
2016,1,15,8,30,545.0,48.0,0.6,8.0,147.0,39.89,30.58
2016,1,15,8,45,599.5,53.5,0.75,8.5,188.0,85.33,47.75
2016,1,15,9,0,654.0,59.0,0.9,9.0,229.0,138.1,84.15
2016,1,15,9,15,690.5,63.0,1.0,9.0,267.5,192.66,129.8
2016,1,15,9,30,727.0,67.0,1.1,9.0,306.0,252.84,183.42
2016,1,15,9,45,740.0,73.0,1.2,9.5,338.5,309.28,235.18
2016,1,15,10,0,753.0,79.0,1.3,10.0,371.0,366.51,286.85
2016,1,15,10,15,771.5,81.0,1.3,10.0,400.0,422.9,336.79
2016,1,15,10,30,790.0,83.0,1.3,10.0,429.0,480.06,385.92
2016,1,15,10,45,802.5,85.0,1.3,10.5,451.5,534.49,430.69
2016,1,15,11,0,815.0,87.0,1.3,11.0,474.0,588.51,473.62
2016,1,15,11,15,823.0,88.0,1.25,11.0,490.0,637.93,512.26
2016,1,15,11,30,831.0,89.0,1.2,11.0,506.0,685.96,548.74
2016,1,15,11,45,667.5,133.5,1.2,11.0,472.0,656.66,525.64
2016,1,15,12,0,504.0,178.0,1.2,11.0,438.0,600.08,482.27
2016,1,15,12,15,496.0,180.0,1.15,11.0,436.0,619.63,497.56
2016,1,15,12,30,488.0,182.0,1.1,11.0,434.0,636.88,510.15
2016,1,15,12,45,297.0,205.0,1.05,11.0,357.5,495.01,400.23
2016,1,15,13,0,106.0,228.0,1.0,11.0,281.0,322.35,262.49
2016,1,15,13,15,470.0,155.0,0.9,11.0,381.5,643.13,518.94
2016,1,15,13,30,834.0,82.0,0.8,11.0,482.0,917.16,708.97
2016,1,15,13,45,824.5,79.5,0.75,11.5,461.0,920.46,705.38
2016,1,15,14,0,815.0,77.0,0.7,12.0,440.0,920.07,703.72
2016,1,15,14,15,797.5,75.0,0.65,12.0,411.5,908.88,696.21
2016,1,15,14,30,780.0,73.0,0.6,12.0,383.0,894.09,686.45
2016,1,15,14,45,762.5,68.5,0.6,12.0,350.0,872.66,673.18
2016,1,15,15,0,745.0,64.0,0.6,12.0,317.0,848.02,657.49
2016,1,15,15,15,710.0,60.5,0.6,11.5,278.5,804.72,629.45
2016,1,15,15,30,675.0,57.0,0.6,11.0,240.0,759.0,598.72
2016,1,15,15,45,627.0,51.5,0.6,11.0,200.0,696.63,553.26
2016,1,15,16,0,579.0,46.0,0.6,11.0,160.0,642.65,511.67
2016,1,15,16,15,497.5,39.0,0.65,10.5,119.5,548.26,438.35
2016,1,15,16,30,416.0,32.0,0.7,10.0,79.0,456.82,360.55
2016,1,15,16,45,275.0,22.0,0.8,10.0,47.0,305.96,190.91
2016,1,15,17,0,134.0,12.0,0.9,10.0,15.0,116.87,0.0
2016,1,15,17,15,67.0,6.0,0.9,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,18.0,3.25,9.5,32.0,13.78,0.0
2016,1,16,8,0,279.0,36.0,3.3,10.0,64.0,29.59,19.4
2016,1,16,8,15,370.0,46.0,3.25,10.0,102.5,37.61,27.69
2016,1,16,8,30,461.0,56.0,3.2,10.0,141.0,45.66,35.42
2016,1,16,8,45,531.0,61.0,3.2,10.5,182.0,85.61,50.29
2016,1,16,9,0,601.0,66.0,3.2,11.0,223.0,135.85,84.31
2016,1,16,9,15,300.5,79.5,3.15,11.0,158.0,127.39,91.06
2016,1,16,9,30,0.0,93.0,3.1,11.0,93.0,71.43,56.16
2016,1,16,9,45,0.0,102.5,3.1,11.5,102.5,79.17,62.65
2016,1,16,10,0,0.0,112.0,3.1,12.0,112.0,87.01,69.09
2016,1,16,10,15,0.0,109.5,3.05,12.0,109.5,85.19,67.42
2016,1,16,10,30,0.0,107.0,3.0,12.0,107.0,83.26,65.67
2016,1,16,10,45,0.0,99.0,3.0,12.5,99.0,76.78,59.95
2016,1,16,11,0,0.0,91.0,3.0,13.0,91.0,70.27,54.25
2016,1,16,11,15,0.0,68.0,3.0,13.0,68.0,52.19,38.88
2016,1,16,11,30,0.0,45.0,3.0,13.0,45.0,34.45,23.79
2016,1,16,11,45,0.0,79.5,3.0,13.5,79.5,61.11,46.3
2016,1,16,12,0,0.0,114.0,3.0,14.0,114.0,89.63,70.11
2016,1,16,12,15,0.0,109.0,2.9,14.0,109.0,85.47,66.59
2016,1,16,12,30,0.0,104.0,2.8,14.0,104.0,81.31,63.11
2016,1,16,12,45,0.0,93.5,2.75,14.5,93.5,72.43,55.57
2016,1,16,13,0,0.0,83.0,2.7,15.0,83.0,63.82,48.28
2016,1,16,13,15,0.0,115.0,2.55,15.0,115.0,91.76,71.72
2016,1,16,13,30,0.0,147.0,2.4,15.0,147.0,123.0,97.74
2016,1,16,13,45,0.0,90.0,2.3,15.0,90.0,69.99,53.58
2016,1,16,14,0,0.0,33.0,2.2,15.0,33.0,25.21,15.84
2016,1,16,14,15,65.5,103.0,2.0,14.5,129.5,175.85,145.61
2016,1,16,14,30,131.0,173.0,1.8,14.0,226.0,336.48,278.22
2016,1,16,14,45,123.5,159.5,1.65,14.0,206.0,316.89,261.77
2016,1,16,15,0,116.0,146.0,1.5,14.0,186.0,296.93,245.78
2016,1,16,15,15,109.0,129.5,1.4,13.5,163.5,272.47,226.47
2016,1,16,15,30,102.0,113.0,1.3,13.0,141.0,247.6,206.4
2016,1,16,15,45,89.0,95.5,1.2,13.0,117.0,215.01,178.85
2016,1,16,16,0,76.0,78.0,1.1,13.0,93.0,182.19,150.52
2016,1,16,16,15,58.0,60.0,1.1,12.5,69.5,143.55,116.83
2016,1,16,16,30,40.0,42.0,1.1,12.0,46.0,88.68,68.94
2016,1,16,16,45,20.0,25.5,1.15,12.0,27.5,48.21,27.76
2016,1,16,17,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,1,16,17,15,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.65,11.5,1.0,0.75,0.0
2016,1,17,8,0,0.0,2.0,2.8,12.0,2.0,1.51,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,2.65,0.0
2016,1,17,8,30,0.0,5.0,2.7,12.0,5.0,3.78,0.0
2016,1,17,8,45,0.0,6.5,2.7,12.0,6.5,4.92,0.0
2016,1,17,9,0,0.0,8.0,2.7,12.0,8.0,6.07,0.0
2016,1,17,9,15,0.0,9.5,2.7,12.0,9.5,7.21,0.61
2016,1,17,9,30,0.0,11.0,2.7,12.0,11.0,8.36,1.61
2016,1,17,9,45,0.0,15.0,2.75,12.5,15.0,11.41,4.23
2016,1,17,10,0,0.0,19.0,2.8,13.0,19.0,14.47,6.84
2016,1,17,10,15,7.0,91.0,2.8,13.0,94.0,73.26,57.05
2016,1,17,10,30,14.0,163.0,2.8,13.0,169.0,136.79,110.43
2016,1,17,10,45,7.0,152.5,2.85,13.0,155.5,125.27,100.59
2016,1,17,11,0,0.0,142.0,2.9,13.0,142.0,112.84,90.01
2016,1,17,11,15,0.0,120.5,2.9,13.0,120.5,94.74,74.75
2016,1,17,11,30,0.0,99.0,2.9,13.0,99.0,76.82,59.63
2016,1,17,11,45,6.5,143.5,2.9,13.5,147.0,119.78,95.65
2016,1,17,12,0,13.0,188.0,2.9,14.0,195.0,166.36,134.08
2016,1,17,12,15,11.5,185.5,2.8,13.5,192.0,164.19,132.4
2016,1,17,12,30,10.0,183.0,2.7,13.0,189.0,161.94,130.76
2016,1,17,12,45,6.5,175.0,2.65,13.0,178.5,152.5,122.88
2016,1,17,13,0,3.0,167.0,2.6,13.0,168.0,142.83,114.81
2016,1,17,13,15,1.5,153.5,2.5,13.0,154.0,129.41,103.7
2016,1,17,13,30,0.0,140.0,2.4,13.0,140.0,115.92,92.49
2016,1,17,13,45,0.0,108.0,2.35,13.0,108.0,86.25,67.73
2016,1,17,14,0,0.0,76.0,2.3,13.0,76.0,58.37,44.26
2016,1,17,14,15,0.0,84.0,2.2,13.0,84.0,65.23,50.2
2016,1,17,14,30,0.0,92.0,2.1,13.0,92.0,73.34,57.18
2016,1,17,14,45,0.0,84.0,2.05,13.0,84.0,66.57,51.51
2016,1,17,15,0,0.0,76.0,2.0,13.0,76.0,59.83,45.84
2016,1,17,15,15,0.0,67.0,1.9,12.5,67.0,52.12,39.37
2016,1,17,15,30,0.0,58.0,1.8,12.0,58.0,44.44,32.84
2016,1,17,15,45,0.0,48.5,1.75,12.0,48.5,37.11,26.46
2016,1,17,16,0,0.0,39.0,1.7,12.0,39.0,29.8,20.02
2016,1,17,16,15,0.0,29.5,1.7,12.0,29.5,22.5,13.54
2016,1,17,16,30,0.0,20.0,1.7,12.0,20.0,15.22,7.03
2016,1,17,16,45,0.0,12.0,1.75,12.0,12.0,9.11,0.82
2016,1,17,17,0,0.0,4.0,1.8,12.0,4.0,3.15,0.0
2016,1,17,17,15,0.0,2.0,1.85,11.5,2.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.5,14.5,0.6,9.5,36.5,11.8,0.0
2016,1,18,8,0,429.0,29.0,0.7,10.0,73.0,24.31,15.14
2016,1,18,8,15,515.5,36.0,0.75,10.5,114.5,32.9,23.6
2016,1,18,8,30,602.0,43.0,0.8,11.0,156.0,39.43,29.82
2016,1,18,8,45,659.0,47.5,0.9,12.0,199.0,83.46,44.63
2016,1,18,9,0,716.0,52.0,1.0,13.0,242.0,138.76,80.9
2016,1,18,9,15,597.0,77.0,1.05,13.0,252.0,183.39,123.93
2016,1,18,9,30,478.0,102.0,1.1,13.0,262.0,211.52,155.34
2016,1,18,9,45,650.0,84.0,1.2,13.5,326.0,286.85,215.8
2016,1,18,10,0,822.0,66.0,1.3,14.0,390.0,376.53,288.97
2016,1,18,10,15,837.5,68.0,1.4,14.0,419.5,435.45,340.78
2016,1,18,10,30,853.0,70.0,1.5,14.0,449.0,494.72,391.67
2016,1,18,10,45,859.5,72.0,1.65,14.5,471.0,549.25,437.02
2016,1,18,11,0,866.0,74.0,1.8,15.0,493.0,602.64,480.15
2016,1,18,11,15,871.5,75.0,1.95,15.0,508.0,647.95,517.2
2016,1,18,11,30,877.0,76.0,2.1,15.0,523.0,695.64,555.18
2016,1,18,11,45,625.5,143.5,2.25,15.0,465.0,634.5,507.91
2016,1,18,12,0,374.0,211.0,2.4,15.0,407.0,515.48,415.66
2016,1,18,12,15,212.0,216.5,2.35,15.0,328.0,391.12,317.46
2016,1,18,12,30,50.0,222.0,2.3,15.0,249.0,253.26,204.3
2016,1,18,12,45,31.5,204.0,2.25,15.0,221.0,221.17,178.42
2016,1,18,13,0,13.0,186.0,2.2,15.0,193.0,170.57,136.83
2016,1,18,13,15,40.0,199.0,2.1,15.0,219.0,230.95,187.22
2016,1,18,13,30,67.0,212.0,2.0,15.0,245.0,277.16,225.35
2016,1,18,13,45,188.5,199.0,1.9,15.0,286.0,404.82,330.75
2016,1,18,14,0,310.0,186.0,1.8,15.0,327.0,536.37,434.97
2016,1,18,14,15,269.0,179.0,1.65,14.5,296.0,494.79,402.14
2016,1,18,14,30,228.0,172.0,1.5,14.0,265.0,451.77,369.03
2016,1,18,14,45,219.5,159.0,1.35,14.0,242.5,431.49,353.61
2016,1,18,15,0,211.0,146.0,1.2,14.0,220.0,410.25,337.08
2016,1,18,15,15,203.5,129.5,1.1,13.5,194.5,383.92,317.17
2016,1,18,15,30,196.0,113.0,1.0,13.0,169.0,356.62,295.98
2016,1,18,15,45,179.5,96.5,0.9,13.0,141.0,320.0,265.85
2016,1,18,16,0,163.0,80.0,0.8,13.0,113.0,283.04,234.6
2016,1,18,16,15,139.0,62.0,0.8,12.5,86.0,236.24,194.73
2016,1,18,16,30,115.0,44.0,0.8,12.0,59.0,188.98,152.71
2016,1,18,16,45,57.5,28.5,0.85,12.0,36.0,99.74,68.74
2016,1,18,17,0,0.0,13.0,0.9,12.0,13.0,10.23,0.0
2016,1,18,17,15,0.0,6.5,0.9,12.0,6.5,5.11,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.5,5.25,11.5,14.5,11.05,0.0
2016,1,19,8,0,0.0,29.0,5.4,12.0,29.0,21.97,12.98
2016,1,19,8,15,0.0,46.0,5.35,12.0,46.0,34.2,24.51
2016,1,19,8,30,0.0,63.0,5.3,12.0,63.0,46.27,35.7
2016,1,19,8,45,3.0,79.5,5.3,12.5,80.5,59.08,45.03
2016,1,19,9,0,6.0,96.0,5.3,13.0,98.0,72.71,56.58
2016,1,19,9,15,11.5,111.0,5.3,13.0,115.0,86.38,68.06
2016,1,19,9,30,17.0,126.0,5.3,13.0,132.0,100.94,80.29
2016,1,19,9,45,32.5,144.0,5.3,13.0,156.5,125.58,100.8
2016,1,19,10,0,48.0,162.0,5.3,13.0,181.0,150.14,121.37
2016,1,19,10,15,189.5,170.5,5.4,13.0,254.0,229.82,187.06
2016,1,19,10,30,331.0,179.0,5.5,13.0,327.0,328.46,269.26
2016,1,19,10,45,165.5,127.0,5.65,13.5,201.0,212.21,174.33
2016,1,19,11,0,0.0,75.0,5.8,14.0,75.0,57.61,43.27
2016,1,19,11,15,0.0,76.5,5.95,14.0,76.5,58.78,44.26
2016,1,19,11,30,0.0,78.0,6.1,14.0,78.0,59.95,45.2
2016,1,19,11,45,0.0,58.5,6.25,14.5,58.5,44.87,32.36
2016,1,19,12,0,0.0,39.0,6.4,15.0,39.0,29.85,19.61
2016,1,19,12,15,0.0,31.0,6.25,14.5,31.0,23.71,14.46
2016,1,19,12,30,0.0,23.0,6.1,14.0,23.0,17.58,9.29
2016,1,19,12,45,0.0,42.0,5.95,14.0,42.0,32.16,21.67
2016,1,19,13,0,0.0,61.0,5.8,14.0,61.0,46.8,34.08
2016,1,19,13,15,0.0,102.0,5.65,14.0,102.0,79.95,62.09
2016,1,19,13,30,0.0,143.0,5.5,14.0,143.0,118.49,94.49
2016,1,19,13,45,382.5,121.5,5.35,14.0,297.0,542.13,453.93
2016,1,19,14,0,765.0,100.0,5.2,14.0,451.0,908.83,736.71
2016,1,19,14,15,489.5,137.5,4.95,13.5,357.0,682.36,563.22
2016,1,19,14,30,214.0,175.0,4.7,13.0,263.0,419.18,350.54
2016,1,19,14,45,107.0,131.0,4.5,13.0,175.0,258.43,217.0
2016,1,19,15,0,0.0,87.0,4.3,13.0,87.0,70.57,54.88
2016,1,19,15,15,0.0,77.0,3.9,12.5,77.0,61.97,47.8
2016,1,19,15,30,0.0,67.0,3.5,12.0,67.0,53.37,40.51
2016,1,19,15,45,0.0,56.0,3.15,12.0,56.0,43.69,32.12
2016,1,19,16,0,0.0,45.0,2.8,12.0,45.0,34.43,24.01
2016,1,19,16,15,0.0,34.0,2.55,11.5,34.0,25.97,16.56
2016,1,19,16,30,0.0,23.0,2.3,11.0,23.0,17.52,9.07
2016,1,19,16,45,0.0,14.0,2.05,11.0,14.0,10.64,2.39
2016,1,19,17,0,0.0,5.0,1.8,11.0,5.0,3.93,0.0
2016,1,19,17,15,0.0,2.5,1.65,10.5,2.5,1.97,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.0,1.05,7.5,30.0,13.73,1.56
2016,1,20,8,0,225.0,36.0,1.1,8.0,60.0,27.28,17.96
2016,1,20,8,15,265.5,51.5,1.15,8.5,92.5,38.57,28.89
2016,1,20,8,30,306.0,67.0,1.2,9.0,125.0,49.62,39.24
2016,1,20,8,45,340.0,79.0,1.25,9.5,158.5,80.61,53.5
2016,1,20,9,0,374.0,91.0,1.3,10.0,192.0,119.9,81.19
2016,1,20,9,15,394.0,102.0,1.2,10.5,223.0,160.2,114.44
2016,1,20,9,30,414.0,113.0,1.1,11.0,254.0,202.99,151.63
2016,1,20,9,45,425.0,125.0,1.05,11.5,282.5,246.23,189.89
2016,1,20,10,0,436.0,137.0,1.0,12.0,311.0,290.66,228.57
2016,1,20,10,15,386.5,158.0,1.0,12.0,320.5,318.15,254.02
2016,1,20,10,30,337.0,179.0,1.0,12.0,330.0,330.74,266.41
2016,1,20,10,45,378.5,181.0,1.05,12.5,359.0,377.35,304.54
2016,1,20,11,0,420.0,183.0,1.1,13.0,388.0,439.95,354.01
2016,1,20,11,15,404.5,193.5,1.1,13.0,396.0,466.47,374.88
2016,1,20,11,30,389.0,204.0,1.1,13.0,404.0,476.45,383.2
2016,1,20,11,45,435.5,196.5,1.1,13.5,424.0,540.5,432.01
2016,1,20,12,0,482.0,189.0,1.1,14.0,444.0,592.39,470.63
2016,1,20,12,15,685.0,134.0,1.0,14.0,497.0,731.43,574.02
2016,1,20,12,30,888.0,79.0,0.9,14.0,550.0,854.52,656.62
2016,1,20,12,45,892.5,76.0,0.85,14.5,544.5,884.72,673.41
2016,1,20,13,0,897.0,73.0,0.8,15.0,539.0,911.83,689.27
2016,1,20,13,15,784.5,96.0,0.7,15.0,496.0,870.01,659.49
2016,1,20,13,30,672.0,119.0,0.6,15.0,453.0,816.39,622.66
2016,1,20,13,45,768.5,93.5,0.5,15.0,460.0,885.39,668.76
2016,1,20,14,0,865.0,68.0,0.4,15.0,467.0,947.55,707.3
2016,1,20,14,15,681.0,100.0,0.3,14.5,402.5,835.75,632.56
2016,1,20,14,30,497.0,132.0,0.2,14.0,338.0,688.51,533.49
2016,1,20,14,45,521.5,115.5,0.15,14.0,316.0,694.76,540.41
2016,1,20,15,0,546.0,99.0,0.1,14.0,294.0,707.85,549.75
2016,1,20,15,15,523.0,91.0,0.15,13.5,261.0,672.67,526.84
2016,1,20,15,30,500.0,83.0,0.2,13.0,228.0,635.42,502.29
2016,1,20,15,45,466.5,73.5,0.3,13.0,192.5,584.83,466.44
2016,1,20,16,0,433.0,64.0,0.4,13.0,157.0,533.24,428.0
2016,1,20,16,15,384.5,52.5,0.45,12.5,120.5,465.67,375.1
2016,1,20,16,30,336.0,41.0,0.5,12.0,84.0,399.32,319.43
2016,1,20,16,45,168.0,31.5,0.6,12.0,53.0,237.74,175.94
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,27.03,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,188.5,17.0,2.35,8.5,37.0,13.76,2.08
2016,1,21,8,0,377.0,34.0,2.6,9.0,74.0,28.19,18.69
2016,1,21,8,15,463.0,42.0,2.55,9.5,114.5,34.77,25.38
2016,1,21,8,30,549.0,50.0,2.5,10.0,155.0,41.42,31.72
2016,1,21,8,45,609.5,54.0,2.5,10.5,197.5,79.5,44.25
2016,1,21,9,0,670.0,58.0,2.5,11.0,240.0,134.79,80.64
2016,1,21,9,15,705.0,62.0,2.55,11.5,279.0,189.65,125.55
2016,1,21,9,30,740.0,66.0,2.6,12.0,318.0,248.45,177.56
2016,1,21,9,45,767.5,68.0,2.65,12.5,353.5,306.76,230.59
2016,1,21,10,0,795.0,70.0,2.7,13.0,389.0,367.45,285.2
2016,1,21,10,15,811.0,72.0,2.75,13.5,418.5,425.34,336.6
2016,1,21,10,30,827.0,74.0,2.8,14.0,448.0,483.71,386.87
2016,1,21,10,45,836.5,76.0,2.9,14.5,470.5,538.8,433.19
2016,1,21,11,0,846.0,78.0,3.0,15.0,493.0,593.14,477.51
2016,1,21,11,15,852.0,79.0,2.9,15.0,508.5,643.15,517.52
2016,1,21,11,30,858.0,80.0,2.8,15.0,524.0,691.54,555.19
2016,1,21,11,45,853.0,83.0,2.75,15.5,531.0,732.31,584.64
2016,1,21,12,0,848.0,86.0,2.7,16.0,538.0,770.18,610.39
2016,1,21,12,15,575.5,158.5,2.55,16.0,465.5,659.14,526.01
2016,1,21,12,30,303.0,231.0,2.4,16.0,393.0,513.11,411.19
2016,1,21,12,45,567.0,160.0,2.25,16.0,458.5,700.41,558.24
2016,1,21,13,0,831.0,89.0,2.1,16.0,524.0,882.33,686.62
2016,1,21,13,15,539.5,154.5,1.8,15.5,434.5,706.43,558.34
2016,1,21,13,30,248.0,220.0,1.5,15.0,345.0,500.19,399.79
2016,1,21,13,45,346.5,193.0,1.2,15.0,359.0,570.73,456.35
2016,1,21,14,0,445.0,166.0,0.9,15.0,373.0,665.94,525.62
2016,1,21,14,15,257.5,171.5,0.85,14.5,289.5,472.53,379.29
2016,1,21,14,30,70.0,177.0,0.8,14.0,206.0,256.81,208.41
2016,1,21,14,45,125.0,164.0,0.8,14.0,211.0,321.41,263.66
2016,1,21,15,0,180.0,151.0,0.8,14.0,216.0,363.63,298.97
2016,1,21,15,15,169.5,136.0,0.85,13.5,191.5,337.62,279.06
2016,1,21,15,30,159.0,121.0,0.9,13.0,167.0,311.22,258.78
2016,1,21,15,45,147.0,103.0,0.95,13.0,141.0,278.07,231.88
2016,1,21,16,0,135.0,85.0,1.0,13.0,115.0,244.4,203.72
2016,1,21,16,15,115.0,67.0,1.05,12.5,88.5,202.95,168.25
2016,1,21,16,30,95.0,49.0,1.1,12.0,62.0,161.08,131.17
2016,1,21,16,45,47.5,32.5,1.15,12.0,39.0,98.51,72.42
2016,1,21,17,0,0.0,16.0,1.2,12.0,16.0,13.12,0.0
2016,1,21,17,15,0.0,8.0,1.2,12.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
