Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.5,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.57,0.0
2016,1,22,7,45,0.0,7.5,3.5,11.5,7.5,5.68,0.0
2016,1,22,8,0,0.0,13.0,3.5,12.0,13.0,9.87,2.8
2016,1,22,8,15,0.0,20.5,3.4,12.0,20.5,15.59,8.17
2016,1,22,8,30,0.0,28.0,3.3,12.0,28.0,21.33,13.5
2016,1,22,8,45,0.0,35.5,3.25,12.0,35.5,27.09,17.78
2016,1,22,9,0,0.0,43.0,3.2,12.0,43.0,32.85,22.82
2016,1,22,9,15,0.0,50.5,3.15,12.0,50.5,38.63,27.83
2016,1,22,9,30,0.0,58.0,3.1,12.0,58.0,44.42,32.79
2016,1,22,9,45,0.0,62.0,3.1,12.5,62.0,47.51,35.32
2016,1,22,10,0,0.0,66.0,3.1,13.0,66.0,50.61,37.82
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,82.55,64.89
2016,1,22,10,30,0.0,147.0,3.0,13.0,147.0,115.92,92.83
2016,1,22,10,45,0.0,151.5,3.0,13.0,151.5,120.12,96.14
2016,1,22,11,0,0.0,156.0,3.0,13.0,156.0,124.36,99.54
2016,1,22,11,15,5.5,170.5,3.0,13.0,173.5,140.94,113.33
2016,1,22,11,30,11.0,185.0,3.0,13.0,191.0,158.52,127.93
2016,1,22,11,45,6.5,177.0,3.05,13.0,181.0,149.15,119.98
2016,1,22,12,0,2.0,169.0,3.1,13.0,171.0,139.31,111.66
2016,1,22,12,15,1.0,146.0,3.2,13.0,147.0,118.32,94.2
2016,1,22,12,30,0.0,123.0,3.3,13.0,123.0,97.49,76.81
2016,1,22,12,45,9.5,161.0,3.4,13.0,166.0,140.75,113.33
2016,1,22,13,0,19.0,199.0,3.5,13.0,209.0,187.96,152.78
2016,1,22,13,15,13.5,187.0,3.35,13.0,194.5,172.85,140.11
2016,1,22,13,30,8.0,175.0,3.2,13.0,180.0,157.41,127.26
2016,1,22,13,45,4.0,111.5,3.05,13.0,114.0,92.88,73.4
2016,1,22,14,0,0.0,48.0,2.9,13.0,48.0,36.74,25.8
2016,1,22,14,15,0.0,81.5,2.85,12.5,81.5,62.74,48.13
2016,1,22,14,30,0.0,115.0,2.8,12.0,115.0,95.33,76.03
2016,1,22,14,45,6.5,124.5,2.75,12.0,127.0,113.99,92.29
2016,1,22,15,0,13.0,134.0,2.7,12.0,139.0,135.24,110.7
2016,1,22,15,15,9.0,120.0,2.6,12.0,123.5,119.17,97.03
2016,1,22,15,30,5.0,106.0,2.5,12.0,108.0,103.24,83.38
2016,1,22,15,45,2.5,90.0,2.45,12.0,91.0,86.21,68.69
2016,1,22,16,0,0.0,74.0,2.4,12.0,74.0,69.1,53.74
2016,1,22,16,15,0.0,57.0,2.4,11.5,57.0,52.54,39.31
2016,1,22,16,30,0.0,40.0,2.4,11.0,40.0,35.17,24.05
2016,1,22,16,45,0.0,25.5,2.4,11.0,25.5,20.39,10.56
2016,1,22,17,0,0.0,11.0,2.4,11.0,11.0,8.36,0.0
2016,1,22,17,15,0.0,5.5,2.45,11.0,5.5,4.33,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,2.0,2.7,8.5,2.0,0.0,0.0
2016,1,23,7,30,0.0,4.0,3.0,9.0,4.0,3.15,0.0
2016,1,23,7,45,0.0,14.5,3.3,9.5,14.5,11.04,1.3
2016,1,23,8,0,0.0,25.0,3.6,10.0,25.0,19.08,10.86
2016,1,23,8,15,0.0,40.0,3.8,10.0,40.0,30.32,21.41
2016,1,23,8,30,0.0,55.0,4.0,10.0,55.0,41.22,31.56
2016,1,23,8,45,0.0,69.5,4.2,10.5,69.5,52.12,39.55
2016,1,23,9,0,0.0,84.0,4.4,11.0,84.0,63.35,49.27
2016,1,23,9,15,0.0,98.5,4.5,11.0,98.5,74.82,59.16
2016,1,23,9,30,0.0,113.0,4.6,11.0,113.0,86.52,69.13
2016,1,23,9,45,0.0,84.0,4.7,11.0,84.0,64.55,50.18
2016,1,23,10,0,0.0,55.0,4.8,11.0,55.0,42.11,30.78
2016,1,23,10,15,12.0,116.0,4.7,11.0,121.5,95.22,76.13
2016,1,23,10,30,24.0,177.0,4.6,11.0,188.0,152.54,124.54
2016,1,23,10,45,384.0,147.0,4.6,11.0,337.5,358.56,297.37
2016,1,23,11,0,744.0,117.0,4.6,11.0,487.0,573.06,472.91
2016,1,23,11,15,372.0,71.0,4.6,11.0,256.0,328.02,275.49
2016,1,23,11,30,0.0,25.0,4.6,11.0,25.0,19.11,10.73
2016,1,23,11,45,82.5,137.0,4.7,11.0,182.0,190.23,157.99
2016,1,23,12,0,165.0,249.0,4.8,11.0,339.0,375.83,311.97
2016,1,23,12,15,150.0,249.5,4.8,11.0,331.5,374.96,310.65
2016,1,23,12,30,135.0,250.0,4.8,11.0,324.0,372.64,308.62
2016,1,23,12,45,90.5,236.5,4.85,11.0,286.0,307.43,254.72
2016,1,23,13,0,46.0,223.0,4.9,11.0,248.0,257.6,212.62
2016,1,23,13,15,23.0,159.0,4.9,11.0,171.5,168.04,137.83
2016,1,23,13,30,0.0,95.0,4.9,11.0,95.0,73.87,57.58
2016,1,23,13,45,0.0,57.0,4.9,11.0,57.0,43.69,31.92
2016,1,23,14,0,0.0,19.0,4.9,11.0,19.0,14.49,6.86
2016,1,23,14,15,0.0,34.5,4.75,11.0,34.5,26.36,17.13
2016,1,23,14,30,0.0,50.0,4.6,11.0,50.0,38.26,27.44
2016,1,23,14,45,0.0,31.5,4.45,11.0,31.5,24.04,15.19
2016,1,23,15,0,0.0,13.0,4.3,11.0,13.0,9.89,2.94
2016,1,23,15,15,323.5,44.0,4.05,10.5,141.0,409.71,352.62
2016,1,23,15,30,647.0,75.0,3.8,10.0,269.0,769.7,639.94
2016,1,23,15,45,600.5,68.5,3.55,10.0,227.5,708.12,588.32
2016,1,23,16,0,554.0,62.0,3.3,10.0,186.0,645.49,537.12
2016,1,23,16,15,476.0,54.0,3.1,9.5,144.0,552.01,460.34
2016,1,23,16,30,398.0,46.0,2.9,9.0,102.0,460.06,381.32
2016,1,23,16,45,199.0,38.0,2.75,8.5,66.0,273.89,217.3
2016,1,23,17,0,0.0,30.0,2.6,8.0,30.0,45.01,2.94
2016,1,23,17,15,0.0,15.0,2.5,7.5,15.0,11.8,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,5.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,7.08,0.0
2016,1,24,7,45,44.5,25.5,1.5,6.5,30.5,19.16,7.18
2016,1,24,8,0,89.0,42.0,1.7,7.0,52.0,30.89,21.46
2016,1,24,8,15,115.5,60.0,1.65,7.0,79.5,43.67,33.75
2016,1,24,8,30,142.0,78.0,1.6,7.0,107.0,56.07,45.47
2016,1,24,8,45,159.0,96.0,1.55,7.5,135.0,78.57,58.35
2016,1,24,9,0,176.0,114.0,1.5,8.0,163.0,107.0,79.72
2016,1,24,9,15,192.5,128.5,1.45,8.0,189.5,135.4,103.25
2016,1,24,9,30,209.0,143.0,1.4,8.0,216.0,169.78,132.93
2016,1,24,9,45,342.0,138.5,1.35,8.5,272.5,223.56,175.6
2016,1,24,10,0,475.0,134.0,1.3,9.0,329.0,299.57,237.87
2016,1,24,10,15,435.5,154.0,1.25,9.0,343.0,332.97,268.4
2016,1,24,10,30,396.0,174.0,1.2,9.0,357.0,361.64,293.89
2016,1,24,10,45,267.0,200.5,1.2,9.0,326.5,333.84,273.16
2016,1,24,11,0,138.0,227.0,1.2,9.0,296.0,290.58,238.33
2016,1,24,11,15,253.0,221.0,1.25,9.5,352.5,381.69,312.96
2016,1,24,11,30,368.0,215.0,1.3,10.0,409.0,471.27,384.29
2016,1,24,11,45,462.0,193.5,1.4,10.5,441.5,555.43,450.0
2016,1,24,12,0,556.0,172.0,1.5,11.0,474.0,630.8,508.24
2016,1,24,12,15,450.5,200.5,1.55,11.0,445.5,601.27,484.35
2016,1,24,12,30,345.0,229.0,1.6,11.0,417.0,545.08,440.95
2016,1,24,12,45,619.0,153.0,1.7,11.5,485.5,747.34,598.07
2016,1,24,13,0,893.0,77.0,1.8,12.0,554.0,914.01,714.89
2016,1,24,13,15,887.0,76.0,1.95,12.0,540.0,931.07,727.1
2016,1,24,13,30,881.0,75.0,2.1,12.0,526.0,944.46,738.68
2016,1,24,13,45,866.5,75.5,2.25,12.0,503.5,959.26,751.43
2016,1,24,14,0,852.0,76.0,2.4,12.0,481.0,959.09,753.81
2016,1,24,14,15,837.5,74.0,2.3,11.5,453.0,951.75,750.17
2016,1,24,14,30,823.0,72.0,2.2,11.0,425.0,940.66,744.0
2016,1,24,14,45,797.0,70.5,2.15,11.0,390.5,915.24,726.87
2016,1,24,15,0,771.0,69.0,2.1,11.0,356.0,886.42,707.25
2016,1,24,15,15,740.5,65.5,1.85,10.5,317.0,847.5,679.13
2016,1,24,15,30,710.0,62.0,1.6,10.0,278.0,805.89,648.31
2016,1,24,15,45,670.0,56.5,1.35,10.0,236.5,750.45,605.07
2016,1,24,16,0,630.0,51.0,1.1,10.0,195.0,693.48,559.17
2016,1,24,16,15,560.5,45.0,1.1,9.0,152.0,617.87,501.52
2016,1,24,16,30,491.0,39.0,1.1,8.0,109.0,535.18,434.38
2016,1,24,16,45,375.0,29.0,1.15,7.5,71.5,410.66,324.06
2016,1,24,17,0,259.0,19.0,1.2,7.0,34.0,274.1,87.27
2016,1,24,17,15,129.5,9.5,1.2,7.0,17.0,108.31,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,74.0,6.0,0.8,7.0,7.5,0.0,0.0
2016,1,25,7,30,148.0,12.0,0.9,7.0,15.0,9.44,0.0
2016,1,25,7,45,291.5,22.5,1.0,7.5,49.0,18.6,7.29
2016,1,25,8,0,435.0,33.0,1.1,8.0,83.0,27.55,18.53
2016,1,25,8,15,516.5,40.0,1.2,8.5,125.5,33.45,24.45
2016,1,25,8,30,598.0,47.0,1.3,9.0,168.0,39.43,30.16
2016,1,25,8,45,649.5,52.0,1.45,9.5,211.0,79.05,44.42
2016,1,25,9,0,701.0,57.0,1.6,10.0,254.0,133.48,78.72
2016,1,25,9,15,734.5,60.5,1.65,10.0,294.0,189.64,124.39
2016,1,25,9,30,768.0,64.0,1.7,10.0,334.0,249.54,177.59
2016,1,25,9,45,760.0,75.0,1.8,10.5,365.0,307.18,231.25
2016,1,25,10,0,752.0,86.0,1.9,11.0,396.0,362.29,281.97
2016,1,25,10,15,770.0,88.5,1.95,11.5,426.0,420.55,333.3
2016,1,25,10,30,788.0,91.0,2.0,12.0,456.0,478.74,383.07
2016,1,25,10,45,801.0,92.5,2.05,12.5,480.0,533.84,428.94
2016,1,25,11,0,814.0,94.0,2.1,13.0,504.0,588.59,473.12
2016,1,25,11,15,486.0,169.0,2.15,13.0,416.0,492.97,399.13
2016,1,25,11,30,158.0,244.0,2.2,13.0,328.0,342.04,277.63
2016,1,25,11,45,87.5,223.5,2.25,13.0,270.5,265.44,216.12
2016,1,25,12,0,17.0,203.0,2.3,13.0,213.0,181.72,146.55
2016,1,25,12,15,17.0,203.5,2.3,13.0,213.5,183.92,148.58
2016,1,25,12,30,17.0,204.0,2.3,13.0,214.0,186.21,150.5
2016,1,25,12,45,17.0,202.0,2.35,13.0,212.0,186.16,150.56
2016,1,25,13,0,17.0,200.0,2.4,13.0,210.0,186.19,150.72
2016,1,25,13,15,241.0,195.0,2.4,13.0,320.0,452.17,371.75
2016,1,25,13,30,465.0,190.0,2.4,13.0,430.0,691.45,558.22
2016,1,25,13,45,473.0,177.5,2.4,13.5,413.0,697.09,560.75
2016,1,25,14,0,481.0,165.0,2.4,14.0,396.0,700.35,563.54
2016,1,25,14,15,500.5,150.0,2.35,13.5,378.0,709.48,572.61
2016,1,25,14,30,520.0,135.0,2.3,13.0,360.0,716.0,579.14
2016,1,25,14,45,500.0,129.0,2.25,13.0,331.5,692.17,561.97
2016,1,25,15,0,480.0,123.0,2.2,13.0,303.0,666.22,543.27
2016,1,25,15,15,585.0,94.5,1.9,12.5,290.5,740.4,598.88
2016,1,25,15,30,690.0,66.0,1.6,12.0,278.0,800.27,640.79
2016,1,25,15,45,648.0,60.5,1.3,11.5,236.5,743.76,596.51
2016,1,25,16,0,606.0,55.0,1.0,11.0,195.0,686.12,550.93
2016,1,25,16,15,536.5,48.0,1.0,10.5,153.0,600.8,485.63
2016,1,25,16,30,467.0,41.0,1.0,10.0,111.0,517.04,417.72
2016,1,25,16,45,354.0,31.0,1.05,9.5,73.0,395.47,312.37
2016,1,25,17,0,241.0,21.0,1.1,9.0,35.0,263.88,112.43
2016,1,25,17,15,120.5,10.5,1.1,9.0,17.5,102.21,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.25,6.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.3,6.0,17.0,13.38,0.0
2016,1,26,7,45,217.0,26.0,0.35,6.5,51.5,21.3,9.82
2016,1,26,8,0,434.0,35.0,0.4,7.0,86.0,29.18,20.17
2016,1,26,8,15,517.0,42.5,0.5,7.0,129.5,35.44,26.48
2016,1,26,8,30,600.0,50.0,0.6,7.0,173.0,41.78,32.61
2016,1,26,8,45,654.0,55.0,0.7,7.5,217.0,77.59,43.77
2016,1,26,9,0,708.0,60.0,0.8,8.0,261.0,135.88,81.02
2016,1,26,9,15,742.0,64.0,0.9,8.5,302.0,193.09,127.19
2016,1,26,9,30,776.0,68.0,1.0,9.0,343.0,254.14,180.85
2016,1,26,9,45,793.0,72.5,1.1,9.5,378.5,314.06,235.4
2016,1,26,10,0,810.0,77.0,1.2,10.0,414.0,375.21,290.41
2016,1,26,10,15,827.0,79.0,1.2,10.5,444.5,434.95,342.61
2016,1,26,10,30,844.0,81.0,1.2,11.0,475.0,495.27,393.5
2016,1,26,10,45,857.0,82.5,1.3,11.5,500.0,553.27,441.45
2016,1,26,11,0,870.0,84.0,1.4,12.0,525.0,610.82,487.56
2016,1,26,11,15,877.5,85.0,1.45,12.0,542.0,663.62,529.4
2016,1,26,11,30,885.0,86.0,1.5,12.0,559.0,714.87,569.08
2016,1,26,11,45,889.0,86.5,1.55,12.5,568.0,761.23,602.61
2016,1,26,12,0,893.0,87.0,1.6,13.0,577.0,805.25,632.67
2016,1,26,12,15,893.5,87.0,1.65,13.0,579.0,843.31,659.49
2016,1,26,12,30,894.0,87.0,1.7,13.0,581.0,878.38,684.2
2016,1,26,12,45,886.0,88.5,1.75,13.0,573.5,904.62,702.83
2016,1,26,13,0,878.0,90.0,1.8,13.0,566.0,927.15,719.08
2016,1,26,13,15,730.5,121.5,1.8,13.0,511.0,857.75,670.94
2016,1,26,13,30,583.0,153.0,1.8,13.0,456.0,761.24,603.46
2016,1,26,13,45,594.0,143.0,1.85,13.0,441.0,783.67,621.86
2016,1,26,14,0,605.0,133.0,1.9,13.0,426.0,794.14,630.52
2016,1,26,14,15,592.5,128.0,1.85,13.0,401.0,783.98,623.62
2016,1,26,14,30,580.0,123.0,1.8,13.0,376.0,770.75,614.77
2016,1,26,14,45,539.0,119.5,1.75,13.0,340.5,718.75,577.51
2016,1,26,15,0,498.0,116.0,1.7,13.0,305.0,675.02,546.18
2016,1,26,15,15,468.0,110.0,1.5,12.5,272.5,637.18,518.48
2016,1,26,15,30,438.0,104.0,1.3,12.0,240.0,598.04,489.05
2016,1,26,15,45,534.0,80.5,1.1,11.5,222.5,660.6,535.55
2016,1,26,16,0,630.0,57.0,0.9,11.0,205.0,711.88,569.83
2016,1,26,16,15,560.5,50.0,0.95,10.5,161.5,625.84,503.95
2016,1,26,16,30,491.0,43.0,1.0,10.0,118.0,541.14,436.42
2016,1,26,16,45,372.5,33.0,1.05,9.5,78.5,413.75,328.11
2016,1,26,17,0,254.0,23.0,1.1,9.0,39.0,278.79,142.77
2016,1,26,17,15,127.0,11.5,1.1,8.5,19.5,108.19,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.45,6.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.6,6.0,13.0,10.23,0.0
2016,1,27,7,45,100.0,28.0,1.8,6.5,40.0,21.01,10.03
2016,1,27,8,0,200.0,43.0,2.0,7.0,67.0,32.17,22.78
2016,1,27,8,15,243.5,59.0,2.05,7.5,101.0,43.65,33.76
2016,1,27,8,30,287.0,75.0,2.1,8.0,135.0,54.89,44.29
2016,1,27,8,45,317.5,89.5,2.15,8.5,169.5,82.27,57.29
2016,1,27,9,0,348.0,104.0,2.2,9.0,204.0,121.67,84.59
2016,1,27,9,15,379.5,113.0,2.15,9.0,236.0,161.21,116.54
2016,1,27,9,30,411.0,122.0,2.1,9.0,268.0,204.59,154.16
2016,1,27,9,45,609.5,98.5,2.1,9.5,341.0,279.4,213.75
2016,1,27,10,0,808.0,75.0,2.1,10.0,414.0,371.86,289.82
2016,1,27,10,15,650.0,116.5,2.05,10.5,401.5,394.04,314.49
2016,1,27,10,30,492.0,158.0,2.0,11.0,389.0,391.92,316.83
2016,1,27,10,45,681.5,119.5,1.95,11.5,457.0,496.11,400.98
2016,1,27,11,0,871.0,81.0,1.9,12.0,525.0,607.85,488.84
2016,1,27,11,15,878.5,82.0,1.8,12.5,542.0,660.72,528.82
2016,1,27,11,30,886.0,83.0,1.7,13.0,559.0,706.16,562.49
2016,1,27,11,45,891.5,82.5,1.6,13.5,568.5,751.7,593.97
2016,1,27,12,0,897.0,82.0,1.5,14.0,578.0,795.01,621.97
2016,1,27,12,15,897.5,82.0,1.45,14.0,580.0,832.42,647.05
2016,1,27,12,30,898.0,82.0,1.4,14.0,582.0,866.87,669.91
2016,1,27,12,45,898.5,80.5,1.4,14.0,576.0,896.45,690.0
2016,1,27,13,0,899.0,79.0,1.4,14.0,570.0,922.75,707.91
2016,1,27,13,15,894.0,78.5,1.35,14.0,556.0,941.78,720.22
2016,1,27,13,30,889.0,78.0,1.3,14.0,542.0,957.17,730.22
2016,1,27,13,45,881.5,76.0,1.3,14.5,521.0,964.52,734.47
2016,1,27,14,0,874.0,74.0,1.3,15.0,500.0,968.08,736.43
2016,1,27,14,15,860.5,72.5,1.25,14.5,472.0,974.33,742.25
2016,1,27,14,30,847.0,71.0,1.2,14.0,444.0,965.15,737.79
2016,1,27,14,45,829.0,68.0,1.2,14.0,410.0,945.76,726.21
2016,1,27,15,0,811.0,65.0,1.2,14.0,376.0,922.86,712.23
2016,1,27,15,15,783.5,62.0,1.05,13.5,337.0,887.34,688.08
2016,1,27,15,30,756.0,59.0,0.9,13.0,298.0,848.97,661.42
2016,1,27,15,45,717.0,54.5,0.8,13.0,255.0,795.11,622.58
2016,1,27,16,0,678.0,50.0,0.7,13.0,212.0,739.53,581.1
2016,1,27,16,15,614.0,44.5,0.75,12.5,168.0,658.62,522.08
2016,1,27,16,30,550.0,39.0,0.8,12.0,124.0,577.98,459.26
2016,1,27,16,45,442.0,30.0,0.9,11.5,83.5,469.47,368.19
2016,1,27,17,0,334.0,21.0,1.0,11.0,43.0,334.41,191.09
2016,1,27,17,15,167.0,10.5,1.0,10.5,21.5,138.79,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,7.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.7,7.0,8.0,6.29,0.0
2016,1,28,7,45,0.0,22.5,0.75,7.5,22.5,17.1,7.45
2016,1,28,8,0,0.0,37.0,0.8,8.0,37.0,27.72,18.88
2016,1,28,8,15,0.0,55.0,0.95,8.5,55.0,40.54,30.92
2016,1,28,8,30,0.0,73.0,1.1,9.0,73.0,53.21,42.65
2016,1,28,8,45,5.5,89.5,1.25,9.5,91.0,65.96,51.6
2016,1,28,9,0,11.0,106.0,1.4,10.0,109.0,80.08,63.39
2016,1,28,9,15,15.0,121.0,1.3,10.0,126.0,93.8,74.91
2016,1,28,9,30,19.0,136.0,1.2,10.0,143.0,108.2,87.0
2016,1,28,9,45,57.0,159.0,1.2,10.5,182.5,143.12,115.2
2016,1,28,10,0,95.0,182.0,1.2,11.0,222.0,181.4,146.36
2016,1,28,10,15,72.0,189.5,1.2,11.0,221.5,186.06,150.88
2016,1,28,10,30,49.0,197.0,1.2,11.0,221.0,187.97,152.76
2016,1,28,10,45,307.0,177.0,1.3,11.5,334.0,331.36,270.07
2016,1,28,11,0,565.0,157.0,1.4,12.0,447.0,496.83,401.04
2016,1,28,11,15,384.0,202.5,1.55,12.5,402.5,444.99,359.68
2016,1,28,11,30,203.0,248.0,1.7,13.0,358.0,375.29,303.57
2016,1,28,11,45,203.0,252.5,1.9,13.5,364.0,393.31,318.36
2016,1,28,12,0,203.0,257.0,2.1,14.0,370.0,410.96,332.21
2016,1,28,12,15,102.5,214.5,2.05,14.0,271.5,296.17,239.98
2016,1,28,12,30,2.0,172.0,2.0,14.0,173.0,142.56,113.23
2016,1,28,12,45,1.0,158.5,2.0,14.5,159.0,130.03,103.05
2016,1,28,13,0,0.0,145.0,2.0,15.0,145.0,117.41,92.51
2016,1,28,13,15,126.0,189.5,1.85,15.0,256.0,316.12,258.12
2016,1,28,13,30,252.0,234.0,1.7,15.0,367.0,518.07,416.32
2016,1,28,13,45,268.0,222.0,1.6,15.0,358.0,528.66,423.59
2016,1,28,14,0,284.0,210.0,1.5,15.0,349.0,538.27,431.61
2016,1,28,14,15,165.5,196.5,1.4,14.5,276.5,388.24,314.97
2016,1,28,14,30,47.0,183.0,1.3,14.0,204.0,236.7,192.36
2016,1,28,14,45,23.5,132.0,1.25,14.0,142.5,152.39,123.64
2016,1,28,15,0,0.0,81.0,1.2,14.0,81.0,63.39,48.46
2016,1,28,15,15,0.0,72.5,1.05,13.5,72.5,56.19,42.63
2016,1,28,15,30,0.0,64.0,0.9,13.0,64.0,49.07,36.69
2016,1,28,15,45,0.0,55.0,0.75,13.0,55.0,42.12,30.74
2016,1,28,16,0,0.0,46.0,0.6,13.0,46.0,35.18,24.73
2016,1,28,16,15,0.0,36.5,0.65,12.5,36.5,27.87,18.35
2016,1,28,16,30,0.0,27.0,0.7,12.0,27.0,20.58,11.91
2016,1,28,16,45,0.0,18.0,0.8,12.0,18.0,13.69,5.71
2016,1,28,17,0,0.0,9.0,0.9,12.0,9.0,6.82,0.0
2016,1,28,17,15,0.0,4.5,0.9,12.0,4.5,3.54,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.2,12.5,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,3.5,13.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,3.6,13.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,3.0,3.7,13.0,3.0,2.27,0.0
2016,1,29,9,0,0.0,4.0,3.8,13.0,4.0,3.03,0.0
2016,1,29,9,15,0.0,4.5,3.8,13.0,4.5,3.42,0.0
2016,1,29,9,30,0.0,5.0,3.8,13.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,63.5,3.85,13.5,63.5,48.67,36.13
2016,1,29,10,0,0.0,122.0,3.9,14.0,122.0,94.34,74.61
2016,1,29,10,15,0.0,93.0,3.9,14.0,93.0,71.67,55.32
2016,1,29,10,30,0.0,64.0,3.9,14.0,64.0,49.09,36.14
2016,1,29,10,45,0.0,42.5,3.9,14.0,42.5,32.53,22.05
2016,1,29,11,0,0.0,21.0,3.9,14.0,21.0,16.04,8.01
2016,1,29,11,15,0.0,15.5,3.9,14.0,15.5,11.84,4.42
2016,1,29,11,30,0.0,10.0,3.9,14.0,10.0,7.63,0.83
2016,1,29,11,45,0.0,10.0,3.95,14.0,10.0,7.64,0.83
2016,1,29,12,0,0.0,10.0,4.0,14.0,10.0,7.64,0.83
2016,1,29,12,15,0.0,17.0,4.05,14.0,17.0,12.99,5.38
2016,1,29,12,30,0.0,24.0,4.1,14.0,24.0,18.36,9.93
2016,1,29,12,45,0.0,23.5,4.2,14.5,23.5,17.97,9.57
2016,1,29,13,0,0.0,23.0,4.3,15.0,23.0,17.59,9.23
2016,1,29,13,15,0.0,83.5,4.3,15.0,83.5,64.23,48.52
2016,1,29,13,30,0.0,144.0,4.3,15.0,144.0,117.75,93.18
2016,1,29,13,45,0.0,98.0,4.3,15.0,98.0,76.45,58.81
2016,1,29,14,0,0.0,52.0,4.3,15.0,52.0,39.84,28.12
2016,1,29,14,15,0.0,30.5,4.2,14.5,30.5,23.3,14.2
2016,1,29,14,30,0.0,9.0,4.1,14.0,9.0,6.85,0.21
2016,1,29,14,45,18.5,82.0,4.1,14.0,89.5,90.49,72.45
2016,1,29,15,0,37.0,155.0,4.1,14.0,170.0,200.62,165.54
2016,1,29,15,15,34.0,140.0,4.05,13.5,152.5,183.45,151.52
2016,1,29,15,30,31.0,125.0,4.0,13.0,135.0,166.29,137.52
2016,1,29,15,45,25.5,108.0,3.95,13.0,116.0,143.65,118.27
2016,1,29,16,0,20.0,91.0,3.9,13.0,97.0,106.51,86.45
2016,1,29,16,15,11.5,74.0,3.9,13.0,77.0,82.76,65.53
2016,1,29,16,30,3.0,57.0,3.9,13.0,57.0,59.0,44.41
2016,1,29,16,45,1.5,39.0,3.95,13.0,39.0,39.01,26.65
2016,1,29,17,0,0.0,21.0,4.0,13.0,21.0,16.5,5.59
2016,1,29,17,15,0.0,10.5,4.0,12.5,10.5,8.26,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,95.0,7.0,1.8,7.5,10.5,5.51,0.0
2016,1,30,7,30,190.0,14.0,2.1,8.0,21.0,11.02,0.0
2016,1,30,7,45,329.5,24.0,2.45,8.5,58.0,19.88,10.15
2016,1,30,8,0,469.0,34.0,2.8,9.0,95.0,28.47,19.49
2016,1,30,8,15,545.5,41.0,2.8,9.0,138.5,34.39,25.34
2016,1,30,8,30,622.0,48.0,2.8,9.0,182.0,43.77,34.13
2016,1,30,8,45,677.5,51.0,2.85,9.0,226.5,74.96,42.19
2016,1,30,9,0,733.0,54.0,2.9,9.0,271.0,129.9,75.13
2016,1,30,9,15,765.0,57.5,2.85,9.5,312.0,187.91,121.83
2016,1,30,9,30,797.0,61.0,2.8,10.0,353.0,249.49,176.45
2016,1,30,9,45,824.0,62.0,2.8,10.5,390.5,310.53,232.4
2016,1,30,10,0,851.0,63.0,2.8,11.0,428.0,373.76,289.89
2016,1,30,10,15,866.5,64.5,2.8,11.0,459.0,433.87,344.45
2016,1,30,10,30,882.0,66.0,2.8,11.0,490.0,494.29,397.77
2016,1,30,10,45,893.5,67.0,2.8,11.5,515.0,552.11,446.67
2016,1,30,11,0,905.0,68.0,2.8,12.0,540.0,609.23,493.38
2016,1,30,11,15,912.0,69.0,2.8,12.0,557.5,662.53,536.64
2016,1,30,11,30,919.0,70.0,2.8,12.0,575.0,714.17,577.52
2016,1,30,11,45,922.0,71.0,2.8,12.0,584.5,761.0,612.28
2016,1,30,12,0,925.0,72.0,2.8,12.0,594.0,805.36,644.26
2016,1,30,12,15,925.5,72.0,2.8,12.0,596.0,843.88,671.77
2016,1,30,12,30,926.0,72.0,2.8,12.0,598.0,879.35,697.01
2016,1,30,12,45,916.0,74.5,2.85,12.0,590.5,905.43,715.92
2016,1,30,13,0,906.0,77.0,2.9,12.0,583.0,927.68,732.29
2016,1,30,13,15,552.0,161.5,2.85,12.0,467.5,726.49,585.66
2016,1,30,13,30,198.0,246.0,2.8,12.0,352.0,457.94,373.59
2016,1,30,13,45,199.0,235.5,2.8,12.0,338.0,454.8,373.32
2016,1,30,14,0,200.0,225.0,2.8,12.0,324.0,450.81,371.02
2016,1,30,14,15,385.5,178.0,2.75,12.0,357.0,605.27,497.66
2016,1,30,14,30,571.0,131.0,2.7,12.0,390.0,772.5,625.99
2016,1,30,14,45,386.5,149.0,2.7,12.0,318.5,604.97,497.16
2016,1,30,15,0,202.0,167.0,2.7,12.0,247.0,402.59,335.58
2016,1,30,15,15,193.5,151.5,2.45,11.5,222.0,377.94,317.43
2016,1,30,15,30,185.0,136.0,2.2,11.0,197.0,352.69,297.54
2016,1,30,15,45,175.5,118.0,2.0,10.5,169.0,321.99,272.8
2016,1,30,16,0,166.0,100.0,1.8,10.0,141.0,290.7,246.87
2016,1,30,16,15,147.5,81.5,1.7,9.0,113.0,268.54,227.56
2016,1,30,16,30,129.0,63.0,1.6,8.0,85.0,226.45,190.73
2016,1,30,16,45,95.5,45.0,1.55,7.5,58.5,172.18,141.34
2016,1,30,17,0,62.0,27.0,1.5,7.0,32.0,113.99,78.67
2016,1,30,17,15,31.0,13.5,1.55,7.0,16.0,34.94,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,7.47,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,14.95,0.0
2016,1,31,7,45,136.5,31.5,1.9,5.5,49.5,23.64,13.67
2016,1,31,8,0,273.0,44.0,2.2,6.0,80.0,33.3,24.13
2016,1,31,8,15,318.5,58.5,2.35,6.0,116.0,43.86,34.29
2016,1,31,8,30,364.0,73.0,2.5,6.0,152.0,54.21,44.11
2016,1,31,8,45,393.0,86.0,2.65,6.5,188.5,81.25,55.72
2016,1,31,9,0,422.0,99.0,2.8,7.0,225.0,123.97,84.21
2016,1,31,9,15,447.5,108.0,2.95,7.0,258.5,166.92,119.23
2016,1,31,9,30,473.0,117.0,3.1,7.0,292.0,212.98,160.02
2016,1,31,9,45,299.5,153.5,3.3,7.5,268.0,219.43,174.26
2016,1,31,10,0,126.0,190.0,3.5,8.0,244.0,203.81,166.76
2016,1,31,10,15,124.5,204.0,3.6,8.0,260.5,226.39,186.62
2016,1,31,10,30,123.0,218.0,3.7,8.0,277.0,249.03,206.17
2016,1,31,10,45,250.5,214.5,3.85,8.5,343.5,334.5,277.48
2016,1,31,11,0,378.0,211.0,4.0,9.0,410.0,424.15,351.82
2016,1,31,11,15,656.5,143.0,4.1,9.0,501.0,581.62,481.69
2016,1,31,11,30,935.0,75.0,4.2,9.0,592.0,730.51,602.7
2016,1,31,11,45,943.0,74.0,4.3,9.5,603.0,779.69,639.21
2016,1,31,12,0,951.0,73.0,4.4,10.0,614.0,826.68,673.51
2016,1,31,12,15,952.0,73.5,4.45,10.0,616.5,867.32,703.8
2016,1,31,12,30,953.0,74.0,4.5,10.0,619.0,904.87,731.78
2016,1,31,12,45,639.0,158.5,4.55,10.0,522.5,771.41,631.85
2016,1,31,13,0,325.0,243.0,4.6,10.0,426.0,571.39,471.81
2016,1,31,13,15,376.0,225.5,4.6,10.0,432.0,612.06,506.89
2016,1,31,13,30,427.0,208.0,4.6,10.0,438.0,675.18,557.67
2016,1,31,13,45,366.5,211.0,4.65,10.0,403.0,609.78,506.42
2016,1,31,14,0,306.0,214.0,4.7,10.0,368.0,563.86,469.83
2016,1,31,14,15,593.0,143.0,4.65,9.5,421.0,802.85,663.93
2016,1,31,14,30,880.0,72.0,4.6,9.0,474.0,1002.17,814.28
2016,1,31,14,45,856.5,70.5,4.55,9.0,438.0,979.46,797.1
2016,1,31,15,0,833.0,69.0,4.5,9.0,402.0,953.1,778.84
2016,1,31,15,15,805.5,66.0,4.3,8.5,361.5,917.41,753.46
2016,1,31,15,30,778.0,63.0,4.1,8.0,321.0,878.71,725.31
2016,1,31,15,45,734.0,59.5,3.9,8.0,276.5,820.82,680.88
2016,1,31,16,0,690.0,56.0,3.7,8.0,232.0,761.06,633.62
2016,1,31,16,15,626.0,50.0,3.75,7.5,186.0,688.11,575.91
2016,1,31,16,30,562.0,44.0,3.8,7.0,140.0,607.7,508.77
2016,1,31,16,45,453.0,35.5,3.9,6.5,97.5,487.16,404.45
2016,1,31,17,0,344.0,27.0,4.0,6.0,55.0,370.74,275.37
2016,1,31,17,15,172.0,13.5,4.35,6.0,27.5,145.69,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,167.5,7.5,3.15,3.5,14.5,5.9,0.0
2016,2,1,7,30,335.0,15.0,3.4,4.0,29.0,13.66,0.0
2016,2,1,7,45,468.5,23.5,3.7,4.5,70.5,21.7,12.39
2016,2,1,8,0,602.0,32.0,4.0,5.0,112.0,29.92,21.23
2016,2,1,8,15,672.0,37.0,4.2,5.5,159.0,34.85,26.17
2016,2,1,8,30,742.0,42.0,4.4,6.0,206.0,39.88,31.01
2016,2,1,8,45,786.0,45.5,4.65,6.5,252.5,76.83,42.33
2016,2,1,9,0,830.0,49.0,4.9,7.0,299.0,137.4,78.27
2016,2,1,9,15,858.0,52.0,5.0,7.0,342.5,199.87,129.29
2016,2,1,9,30,886.0,55.0,5.1,7.0,386.0,265.19,188.9
2016,2,1,9,45,895.5,60.0,5.2,7.5,423.0,329.46,249.99
2016,2,1,10,0,905.0,65.0,5.3,8.0,460.0,393.91,310.9
2016,2,1,10,15,919.0,67.0,5.2,8.0,492.0,457.29,369.95
2016,2,1,10,30,933.0,69.0,5.1,8.0,524.0,520.74,427.46
2016,2,1,10,45,939.5,71.0,5.0,8.5,548.5,580.0,479.03
2016,2,1,11,0,946.0,73.0,4.9,9.0,573.0,637.97,527.72
2016,2,1,11,15,951.5,74.0,4.8,9.0,590.5,692.7,573.3
2016,2,1,11,30,957.0,75.0,4.7,9.0,608.0,745.52,616.09
2016,2,1,11,45,958.0,76.0,4.65,9.5,617.0,792.9,651.07
2016,2,1,12,0,959.0,77.0,4.6,10.0,626.0,837.53,682.7
2016,2,1,12,15,959.0,77.0,4.5,10.0,627.5,877.27,711.29
2016,2,1,12,30,959.0,77.0,4.4,10.0,629.0,913.79,737.27
2016,2,1,12,45,953.5,78.0,4.35,10.0,622.0,943.32,758.42
2016,2,1,13,0,948.0,79.0,4.3,10.0,615.0,969.1,776.87
2016,2,1,13,15,942.0,78.0,4.1,10.0,600.0,988.13,789.29
2016,2,1,13,30,936.0,77.0,3.9,10.0,585.0,1003.22,799.41
2016,2,1,13,45,927.0,76.0,3.75,10.0,563.0,1011.44,805.05
2016,2,1,14,0,918.0,75.0,3.6,10.0,541.0,1015.66,807.99
2016,2,1,14,15,904.0,73.0,3.4,10.0,511.5,1009.63,803.36
2016,2,1,14,30,890.0,71.0,3.2,10.0,482.0,999.65,796.07
