Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,873.5,68.0,3.0,10.0,446.5,993.75,791.73
2016,2,1,15,0,857.0,65.0,2.8,10.0,411.0,972.27,776.16
2016,2,1,15,15,830.0,62.5,2.35,9.5,370.0,937.6,749.93
2016,2,1,15,30,803.0,60.0,1.9,9.0,329.0,899.88,720.68
2016,2,1,15,45,765.5,56.0,1.5,8.5,284.5,847.3,680.05
2016,2,1,16,0,728.0,52.0,1.1,8.0,240.0,792.75,636.35
2016,2,1,16,15,668.5,46.5,1.1,7.5,193.5,714.55,578.48
2016,2,1,16,30,609.0,41.0,1.1,7.0,147.0,636.41,517.09
2016,2,1,16,45,512.0,33.0,1.1,6.5,103.5,524.32,424.56
2016,2,1,17,0,415.0,25.0,1.1,6.0,60.0,416.95,310.6
2016,2,1,17,15,207.5,12.5,1.15,5.5,30.0,172.96,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,9.5,1.6,5.0,12.0,7.47,0.0
2016,2,2,7,30,116.0,19.0,1.7,5.0,24.0,14.42,0.0
2016,2,2,7,45,240.5,32.5,1.85,5.5,60.5,24.78,15.16
2016,2,2,8,0,365.0,46.0,2.0,6.0,97.0,37.69,28.17
2016,2,2,8,15,445.5,55.5,2.05,6.0,140.0,45.18,35.56
2016,2,2,8,30,526.0,65.0,2.1,6.0,183.0,52.68,42.76
2016,2,2,8,45,361.5,95.5,2.15,6.5,184.5,85.27,60.42
2016,2,2,9,0,197.0,126.0,2.2,7.0,186.0,115.87,87.02
2016,2,2,9,15,216.0,140.0,2.2,7.0,214.5,146.89,112.32
2016,2,2,9,30,235.0,154.0,2.2,7.0,243.0,180.48,141.27
2016,2,2,9,45,504.5,122.0,2.25,7.0,336.5,259.43,201.58
2016,2,2,10,0,774.0,90.0,2.3,7.0,430.0,369.51,291.11
2016,2,2,10,15,428.5,153.0,2.2,7.0,343.5,324.45,263.89
2016,2,2,10,30,83.0,216.0,2.1,7.0,257.0,219.21,180.89
2016,2,2,10,45,109.0,230.0,2.05,7.5,287.0,252.83,209.13
2016,2,2,11,0,135.0,244.0,2.0,8.0,317.0,300.56,248.17
2016,2,2,11,15,77.0,227.5,1.9,8.0,269.5,246.57,203.38
2016,2,2,11,30,19.0,211.0,1.8,8.0,222.0,185.05,151.62
2016,2,2,11,45,172.0,230.5,1.7,8.0,330.0,345.98,286.86
2016,2,2,12,0,325.0,250.0,1.6,8.0,438.0,512.4,419.74
2016,2,2,12,15,386.0,236.5,1.4,8.0,460.0,565.91,460.23
2016,2,2,12,30,447.0,223.0,1.2,8.0,482.0,641.25,516.35
2016,2,2,12,45,449.5,221.5,1.0,8.5,479.5,662.1,528.65
2016,2,2,13,0,452.0,220.0,0.8,9.0,477.0,681.17,539.69
2016,2,2,13,15,668.5,153.5,0.9,9.0,524.0,837.25,655.98
2016,2,2,13,30,885.0,87.0,1.0,9.0,571.0,978.9,753.15
2016,2,2,13,45,876.5,85.5,1.15,9.5,549.5,986.66,758.62
2016,2,2,14,0,868.0,84.0,1.3,10.0,528.0,990.46,763.54
2016,2,2,14,15,854.0,82.0,1.45,9.5,499.5,984.25,764.48
2016,2,2,14,30,840.0,80.0,1.6,9.0,471.0,974.13,762.77
2016,2,2,14,45,822.0,77.0,1.75,9.0,436.0,954.96,753.24
2016,2,2,15,0,804.0,74.0,1.9,9.0,401.0,932.21,740.93
2016,2,2,15,15,776.5,70.5,1.85,8.5,361.5,896.04,717.51
2016,2,2,15,30,749.0,67.0,1.8,8.0,322.0,856.93,691.47
2016,2,2,15,45,696.5,65.0,1.75,8.0,277.0,801.03,650.95
2016,2,2,16,0,644.0,63.0,1.7,8.0,232.0,737.05,603.0
2016,2,2,16,15,581.5,56.5,1.65,7.5,187.0,657.12,541.69
2016,2,2,16,30,519.0,50.0,1.6,7.0,142.0,577.85,477.61
2016,2,2,16,45,415.5,40.5,1.55,6.5,100.0,461.31,379.89
2016,2,2,17,0,312.0,31.0,1.5,6.0,58.0,350.55,269.66
2016,2,2,17,15,156.0,15.5,1.5,5.5,29.0,173.43,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,0.5,2.5,14.5,11.41,0.0
2016,2,3,7,30,0.0,29.0,0.5,3.0,29.0,20.37,0.0
2016,2,3,7,45,226.5,35.0,0.55,3.5,66.5,26.53,17.09
2016,2,3,8,0,453.0,41.0,0.6,4.0,104.0,34.01,25.21
2016,2,3,8,15,527.5,48.0,0.75,4.0,148.5,39.73,30.96
2016,2,3,8,30,602.0,55.0,0.9,4.0,193.0,45.54,36.59
2016,2,3,8,45,648.5,60.5,1.05,4.5,237.0,74.59,44.84
2016,2,3,9,0,695.0,66.0,1.2,5.0,281.0,129.49,77.76
2016,2,3,9,15,727.5,70.0,1.3,5.5,322.0,189.26,125.77
2016,2,3,9,30,760.0,74.0,1.4,6.0,363.0,249.51,179.04
2016,2,3,9,45,777.5,78.5,1.5,7.0,399.5,309.2,233.55
2016,2,3,10,0,795.0,83.0,1.6,8.0,436.0,370.24,288.59
2016,2,3,10,15,812.0,85.5,1.65,8.5,467.0,430.29,341.91
2016,2,3,10,30,829.0,88.0,1.7,9.0,498.0,491.02,394.13
2016,2,3,10,45,841.0,89.5,1.75,9.5,523.0,548.49,442.16
2016,2,3,11,0,853.0,91.0,1.8,10.0,548.0,605.46,488.22
2016,2,3,11,15,861.0,92.0,1.75,10.0,566.0,658.6,530.28
2016,2,3,11,30,869.0,93.0,1.7,10.0,584.0,710.28,570.0
2016,2,3,11,45,871.5,94.5,1.7,10.5,594.0,756.77,603.88
2016,2,3,12,0,874.0,96.0,1.7,11.0,604.0,800.86,633.81
2016,2,3,12,15,876.0,96.0,1.65,11.0,606.5,840.29,660.71
2016,2,3,12,30,878.0,96.0,1.6,11.0,609.0,876.86,685.38
2016,2,3,12,45,585.0,175.0,1.6,11.5,515.5,732.43,580.5
2016,2,3,13,0,292.0,254.0,1.6,12.0,422.0,552.78,442.15
2016,2,3,13,15,270.5,251.0,1.5,12.0,403.5,542.12,435.16
2016,2,3,13,30,249.0,248.0,1.4,12.0,385.0,529.38,425.15
2016,2,3,13,45,140.0,227.0,1.35,12.0,303.5,384.48,311.87
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,235.09,190.62
2016,2,3,14,15,64.0,206.0,1.2,11.5,237.0,273.17,224.06
2016,2,3,14,30,97.0,206.0,1.1,11.0,252.0,312.64,257.55
2016,2,3,14,45,54.0,177.5,1.0,11.0,202.5,237.86,195.77
2016,2,3,15,0,11.0,149.0,0.9,11.0,153.0,144.43,117.57
2016,2,3,15,15,7.0,135.0,0.85,10.5,137.5,128.48,104.76
2016,2,3,15,30,3.0,121.0,0.8,10.0,122.0,112.66,91.59
2016,2,3,15,45,1.5,105.0,0.75,10.0,105.5,96.92,78.25
2016,2,3,16,0,0.0,89.0,0.7,10.0,89.0,81.15,64.69
2016,2,3,16,15,0.0,71.5,0.75,9.5,71.5,64.64,50.46
2016,2,3,16,30,0.0,54.0,0.8,9.0,54.0,47.65,35.57
2016,2,3,16,45,0.0,38.0,0.85,9.0,38.0,32.03,21.65
2016,2,3,17,0,0.0,22.0,0.9,9.0,22.0,16.79,7.75
2016,2,3,17,15,0.0,11.0,0.9,8.5,11.0,8.37,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,4.0,15.5,12.2,0.0
2016,2,4,7,30,0.0,31.0,2.5,4.0,31.0,21.66,0.0
2016,2,4,7,45,244.0,35.0,2.75,4.5,70.0,26.62,17.21
2016,2,4,8,0,488.0,39.0,3.0,5.0,109.0,32.55,23.76
2016,2,4,8,15,560.5,46.0,2.95,5.5,154.0,38.39,29.5
2016,2,4,8,30,633.0,53.0,2.9,6.0,199.0,44.28,35.11
2016,2,4,8,45,677.0,58.5,2.9,6.5,243.5,77.19,46.44
2016,2,4,9,0,721.0,64.0,2.9,7.0,288.0,133.16,79.47
2016,2,4,9,15,752.5,67.5,2.85,7.0,330.0,190.75,125.65
2016,2,4,9,30,784.0,71.0,2.8,7.0,372.0,251.91,180.29
2016,2,4,9,45,799.0,75.5,2.8,7.5,408.0,312.35,236.4
2016,2,4,10,0,814.0,80.0,2.8,8.0,444.0,373.82,292.96
2016,2,4,10,15,830.0,82.5,2.7,8.0,475.5,434.59,348.07
2016,2,4,10,30,846.0,85.0,2.6,8.0,507.0,495.89,401.99
2016,2,4,10,45,856.5,86.5,2.55,8.5,532.0,553.51,450.68
2016,2,4,11,0,867.0,88.0,2.5,9.0,557.0,610.44,497.1
2016,2,4,11,15,874.0,89.0,2.45,9.0,574.5,663.67,540.07
2016,2,4,11,30,881.0,90.0,2.4,9.0,592.0,715.3,580.63
2016,2,4,11,45,887.0,90.0,2.35,9.5,602.0,763.29,615.81
2016,2,4,12,0,893.0,90.0,2.3,10.0,612.0,801.3,641.48
2016,2,4,12,15,894.0,90.0,2.2,10.0,614.0,839.77,668.03
2016,2,4,12,30,895.0,90.0,2.1,10.0,616.0,875.31,692.14
2016,2,4,12,45,894.0,89.0,2.05,10.5,610.0,904.86,711.05
2016,2,4,13,0,893.0,88.0,2.0,11.0,604.0,931.05,727.54
2016,2,4,13,15,887.5,87.5,2.0,11.0,590.0,950.15,741.05
2016,2,4,13,30,882.0,87.0,2.0,11.0,576.0,977.08,760.17
2016,2,4,13,45,736.5,118.5,2.05,11.5,517.0,897.97,704.84
2016,2,4,14,0,591.0,150.0,2.1,12.0,458.0,802.45,637.73
2016,2,4,14,15,544.0,153.5,2.05,12.0,425.5,758.75,607.48
2016,2,4,14,30,497.0,157.0,2.0,12.0,393.0,722.15,581.66
2016,2,4,14,45,433.0,156.0,2.0,12.0,350.5,660.51,536.16
2016,2,4,15,0,369.0,155.0,2.0,12.0,308.0,573.13,470.7
2016,2,4,15,15,351.5,143.5,1.7,11.5,278.0,542.63,448.05
2016,2,4,15,30,334.0,132.0,1.4,11.0,248.0,511.09,423.63
2016,2,4,15,45,321.0,115.5,1.15,10.5,215.5,475.65,396.08
2016,2,4,16,0,308.0,99.0,0.9,10.0,183.0,460.92,383.39
2016,2,4,16,15,280.0,83.0,0.9,9.5,148.5,409.88,342.46
2016,2,4,16,30,252.0,67.0,0.9,9.0,114.0,359.01,300.02
2016,2,4,16,45,210.0,50.0,0.95,8.5,81.5,295.12,244.55
2016,2,4,17,0,168.0,33.0,1.0,8.0,49.0,233.05,183.24
2016,2,4,17,15,84.0,16.5,1.0,7.5,24.5,116.48,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,105.5,10.5,0.95,3.5,16.0,8.26,0.0
2016,2,5,7,30,211.0,21.0,1.1,4.0,32.0,17.3,0.0
2016,2,5,7,45,332.5,32.5,1.25,5.0,71.5,26.82,17.57
2016,2,5,8,0,454.0,44.0,1.4,6.0,111.0,36.4,27.2
2016,2,5,8,15,529.5,52.0,1.5,6.5,156.5,42.87,33.51
2016,2,5,8,30,605.0,60.0,1.6,7.0,202.0,49.38,39.66
2016,2,5,8,45,654.5,65.0,1.7,7.5,247.5,76.87,46.82
2016,2,5,9,0,704.0,70.0,1.8,8.0,293.0,132.23,79.07
2016,2,5,9,15,737.0,74.5,1.9,8.5,335.0,190.51,125.13
2016,2,5,9,30,770.0,79.0,2.0,9.0,377.0,255.0,181.5
2016,2,5,9,45,798.0,80.5,2.1,10.0,416.0,316.0,236.41
2016,2,5,10,0,826.0,82.0,2.2,11.0,455.0,379.49,293.02
2016,2,5,10,15,842.0,84.5,2.2,11.5,487.0,441.09,347.39
2016,2,5,10,30,858.0,87.0,2.2,12.0,519.0,503.21,400.42
2016,2,5,10,45,869.5,88.5,2.2,12.5,544.5,562.16,449.23
2016,2,5,11,0,881.0,90.0,2.2,13.0,570.0,620.51,495.87
2016,2,5,11,15,888.0,91.0,2.15,13.0,587.5,674.59,538.48
2016,2,5,11,30,895.0,92.0,2.1,13.0,605.0,727.03,578.64
2016,2,5,11,45,896.0,94.0,2.1,13.5,614.5,774.3,612.73
2016,2,5,12,0,897.0,96.0,2.1,14.0,624.0,818.97,642.86
2016,2,5,12,15,897.0,96.0,1.95,14.0,625.5,857.83,668.33
2016,2,5,12,30,897.0,96.0,1.8,14.0,627.0,893.6,691.21
2016,2,5,12,45,687.5,156.0,1.7,14.0,560.5,812.74,633.38
2016,2,5,13,0,478.0,216.0,1.6,14.0,494.0,700.76,550.61
2016,2,5,13,15,560.0,183.0,1.55,14.0,501.5,758.95,596.07
2016,2,5,13,30,642.0,150.0,1.5,14.0,509.0,827.29,644.31
2016,2,5,13,45,753.0,119.5,1.45,14.0,525.5,915.71,704.84
2016,2,5,14,0,864.0,89.0,1.4,14.0,542.0,994.64,757.23
2016,2,5,14,15,851.0,86.5,1.5,14.0,513.5,988.89,755.17
2016,2,5,14,30,838.0,84.0,1.6,14.0,485.0,979.22,751.67
2016,2,5,14,45,826.5,79.5,1.75,14.0,451.0,964.73,745.58
2016,2,5,15,0,815.0,75.0,1.9,14.0,417.0,946.57,736.76
2016,2,5,15,15,790.0,72.0,1.7,13.5,377.0,913.42,714.23
2016,2,5,15,30,765.0,69.0,1.5,13.0,337.0,877.21,689.19
2016,2,5,15,45,728.0,64.5,1.35,12.5,293.5,824.75,652.53
2016,2,5,16,0,691.0,60.0,1.2,12.0,250.0,770.28,613.21
2016,2,5,16,15,634.0,54.0,1.2,11.0,204.0,703.23,565.54
2016,2,5,16,30,577.0,48.0,1.2,10.0,158.0,628.34,508.74
2016,2,5,16,45,473.5,40.0,1.2,9.5,113.5,511.78,415.01
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,400.64,314.32
2016,2,5,17,15,185.0,16.0,1.2,8.5,34.5,202.44,39.49
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,10.0,1.6,4.5,17.5,7.87,0.0
2016,2,6,7,30,259.0,20.0,1.8,5.0,35.0,16.52,1.1
2016,2,6,7,45,377.5,30.5,2.05,6.0,75.0,25.31,16.32
2016,2,6,8,0,496.0,41.0,2.3,7.0,115.0,34.18,25.12
2016,2,6,8,15,566.0,47.5,2.2,7.5,160.5,39.58,30.4
2016,2,6,8,30,636.0,54.0,2.1,8.0,206.0,45.05,35.57
2016,2,6,8,45,685.5,58.0,2.05,8.5,251.5,75.75,45.3
2016,2,6,9,0,735.0,62.0,2.0,9.0,297.0,131.65,77.06
2016,2,6,9,15,765.0,65.5,1.95,9.5,339.0,189.94,122.92
2016,2,6,9,30,795.0,69.0,1.9,10.0,381.0,251.6,176.91
2016,2,6,9,45,814.0,72.0,1.9,10.5,417.5,312.64,232.47
2016,2,6,10,0,833.0,75.0,1.9,11.0,454.0,375.13,288.8
2016,2,6,10,15,847.5,77.0,1.85,11.5,485.5,435.95,342.37
2016,2,6,10,30,862.0,79.0,1.8,12.0,517.0,497.08,394.32
2016,2,6,10,45,873.0,80.5,1.8,12.5,542.0,553.06,440.7
2016,2,6,11,0,884.0,82.0,1.8,13.0,567.0,610.19,486.26
2016,2,6,11,15,890.5,83.0,1.95,13.0,584.0,663.0,528.98
2016,2,6,11,30,897.0,84.0,2.1,13.0,601.0,714.14,569.56
2016,2,6,11,45,903.0,83.0,2.3,13.5,611.5,760.87,604.4
2016,2,6,12,0,909.0,82.0,2.5,14.0,622.0,805.35,636.15
2016,2,6,12,15,909.5,82.0,2.55,14.0,623.5,844.0,663.69
2016,2,6,12,30,910.0,82.0,2.6,14.0,625.0,879.62,689.05
2016,2,6,12,45,742.0,132.5,2.65,14.0,572.5,835.96,658.16
2016,2,6,13,0,574.0,183.0,2.7,14.0,520.0,753.06,598.55
2016,2,6,13,15,731.5,132.5,2.7,14.0,552.0,874.72,688.2
2016,2,6,13,30,889.0,82.0,2.7,14.0,584.0,967.15,752.79
2016,2,6,13,45,881.0,80.5,2.7,14.5,562.5,975.2,756.94
2016,2,6,14,0,873.0,79.0,2.7,15.0,541.0,979.4,759.43
2016,2,6,14,15,834.5,79.5,2.55,14.5,502.5,964.02,749.9
2016,2,6,14,30,796.0,80.0,2.4,14.0,464.0,932.52,729.34
2016,2,6,14,45,660.0,104.5,2.3,14.0,407.5,837.06,662.43
2016,2,6,15,0,524.0,129.0,2.2,14.0,351.0,720.02,578.56
2016,2,6,15,15,504.5,120.5,1.9,13.5,317.5,688.93,556.65
2016,2,6,15,30,485.0,112.0,1.6,13.0,284.0,655.98,532.08
2016,2,6,15,45,593.0,83.5,1.35,12.5,267.0,727.48,584.92
2016,2,6,16,0,701.0,55.0,1.1,12.0,250.0,774.3,616.14
2016,2,6,16,15,645.5,50.0,1.1,11.5,204.5,700.73,561.75
2016,2,6,16,30,590.0,45.0,1.1,11.0,159.0,626.99,505.46
2016,2,6,16,45,502.5,37.0,1.1,10.5,115.5,532.84,429.61
2016,2,6,17,0,415.0,29.0,1.1,10.0,72.0,434.68,340.87
2016,2,6,17,15,207.5,14.5,1.1,9.5,36.0,218.93,74.35
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.5,9.5,2.45,6.5,20.0,7.47,0.0
2016,2,7,7,30,341.0,19.0,2.8,7.0,40.0,17.28,3.04
2016,2,7,7,45,459.5,27.0,3.15,8.0,82.0,24.76,15.8
2016,2,7,8,0,578.0,35.0,3.5,9.0,124.0,32.4,23.34
2016,2,7,8,15,643.5,40.5,3.55,9.5,170.5,37.64,28.41
2016,2,7,8,30,709.0,46.0,3.6,10.0,217.0,42.95,33.37
2016,2,7,8,45,752.5,49.5,3.7,10.5,263.0,70.93,39.65
2016,2,7,9,0,796.0,53.0,3.8,11.0,309.0,129.96,72.64
2016,2,7,9,15,824.0,55.5,3.7,11.5,352.0,193.3,122.54
2016,2,7,9,30,852.0,58.0,3.6,12.0,395.0,256.48,178.18
2016,2,7,9,45,865.0,62.0,3.55,12.5,432.0,319.24,235.93
2016,2,7,10,0,878.0,66.0,3.5,13.0,469.0,382.62,293.79
2016,2,7,10,15,892.5,68.0,3.45,13.0,501.5,445.08,350.15
2016,2,7,10,30,907.0,70.0,3.4,13.0,534.0,507.74,405.07
2016,2,7,10,45,916.5,71.0,3.35,13.5,559.0,566.64,454.6
2016,2,7,11,0,926.0,72.0,3.3,14.0,584.0,624.59,501.62
2016,2,7,11,15,932.5,73.0,3.3,14.5,602.0,679.41,544.86
2016,2,7,11,30,939.0,74.0,3.3,15.0,620.0,732.45,585.45
2016,2,7,11,45,942.0,74.5,3.35,15.5,630.0,780.37,619.85
2016,2,7,12,0,945.0,75.0,3.4,16.0,640.0,825.72,651.25
2016,2,7,12,15,945.5,75.0,3.4,16.0,641.5,865.71,679.49
2016,2,7,12,30,946.0,75.0,3.4,16.0,643.0,902.54,705.41
2016,2,7,12,45,945.5,74.0,3.4,16.5,637.0,934.0,726.13
2016,2,7,13,0,945.0,73.0,3.4,17.0,631.0,961.92,744.36
2016,2,7,13,15,939.5,72.5,3.3,17.0,617.0,982.12,757.94
2016,2,7,13,30,934.0,72.0,3.2,17.0,603.0,998.4,768.93
2016,2,7,13,45,926.0,71.0,3.15,17.0,581.0,1007.64,775.63
2016,2,7,14,0,918.0,70.0,3.1,17.0,559.0,1012.87,779.81
2016,2,7,14,15,906.0,68.5,2.9,17.0,530.0,1009.46,776.89
2016,2,7,14,30,894.0,67.0,2.7,17.0,501.0,1002.1,771.4
2016,2,7,14,45,876.5,65.0,2.55,17.0,466.0,984.72,759.58
2016,2,7,15,0,859.0,63.0,2.4,17.0,431.0,963.73,745.37
2016,2,7,15,15,835.5,60.5,2.05,16.5,390.5,932.7,723.3
2016,2,7,15,30,812.0,58.0,1.7,16.0,350.0,909.85,706.32
2016,2,7,15,45,777.5,54.5,1.35,15.5,305.5,860.57,669.92
2016,2,7,16,0,743.0,51.0,1.0,15.0,261.0,809.26,630.95
2016,2,7,16,15,691.0,46.5,1.05,14.5,214.5,738.78,582.19
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,668.03,530.04
2016,2,7,16,45,551.0,35.5,1.15,13.5,123.0,563.99,448.89
2016,2,7,17,0,463.0,29.0,1.2,13.0,78.0,463.3,361.02
2016,2,7,17,15,231.5,14.5,1.2,12.5,39.0,239.29,106.26
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,8.5,20.0,8.65,0.0
2016,2,8,7,30,280.0,22.0,1.4,9.0,40.0,18.21,4.88
2016,2,8,7,45,398.0,32.0,1.5,10.0,81.5,26.58,17.37
2016,2,8,8,0,516.0,42.0,1.6,11.0,123.0,35.06,25.58
2016,2,8,8,15,587.0,48.5,1.7,11.5,170.0,40.5,30.79
2016,2,8,8,30,658.0,55.0,1.8,12.0,217.0,49.86,39.33
2016,2,8,8,45,700.5,60.0,1.95,12.5,262.5,76.75,45.72
2016,2,8,9,0,743.0,65.0,2.1,13.0,308.0,133.81,77.5
2016,2,8,9,15,773.5,68.5,2.1,13.5,350.5,192.85,123.05
2016,2,8,9,30,804.0,72.0,2.1,14.0,393.0,255.33,176.9
2016,2,8,9,45,832.5,72.5,2.1,14.5,432.5,317.71,232.51
2016,2,8,10,0,861.0,73.0,2.1,15.0,472.0,382.54,289.87
2016,2,8,10,15,875.5,75.0,2.1,15.5,504.0,444.37,343.82
2016,2,8,10,30,890.0,77.0,2.1,16.0,536.0,506.27,396.05
2016,2,8,10,45,899.5,78.5,2.15,16.5,561.0,564.97,444.22
2016,2,8,11,0,909.0,80.0,2.2,17.0,586.0,622.76,490.06
2016,2,8,11,15,915.0,81.0,2.2,17.0,604.0,676.64,532.28
2016,2,8,11,30,921.0,82.0,2.2,17.0,622.0,728.73,572.04
2016,2,8,11,45,924.0,82.5,2.2,17.5,632.0,776.08,605.11
2016,2,8,12,0,927.0,83.0,2.2,18.0,642.0,820.9,634.9
2016,2,8,12,15,927.5,83.0,2.15,18.0,643.5,860.42,661.45
2016,2,8,12,30,928.0,83.0,2.1,18.0,645.0,896.84,685.69
2016,2,8,12,45,932.5,80.5,2.05,18.5,640.0,930.64,706.68
2016,2,8,13,0,937.0,78.0,2.0,19.0,635.0,961.17,725.29
2016,2,8,13,15,932.0,77.0,1.9,19.0,621.0,981.18,737.59
2016,2,8,13,30,927.0,76.0,1.8,19.0,607.0,997.29,747.41
2016,2,8,13,45,918.0,75.5,1.75,19.0,585.0,1006.2,753.28
2016,2,8,14,0,909.0,75.0,1.7,19.0,563.0,1011.11,756.74
2016,2,8,14,15,897.0,73.5,1.55,19.0,534.5,1007.76,753.44
2016,2,8,14,30,885.0,72.0,1.4,19.0,506.0,1000.49,747.68
2016,2,8,14,45,867.0,70.0,1.3,19.0,470.5,982.72,735.95
2016,2,8,15,0,849.0,68.0,1.2,19.0,435.0,973.18,729.75
2016,2,8,15,15,825.0,65.5,1.1,18.5,394.5,941.46,710.06
2016,2,8,15,30,801.0,63.0,1.0,18.0,354.0,906.62,688.15
2016,2,8,15,45,766.0,59.5,0.9,17.5,309.5,856.93,655.53
2016,2,8,16,0,731.0,56.0,0.8,17.0,265.0,805.14,620.4
2016,2,8,16,15,678.0,51.0,0.85,16.5,218.5,733.06,571.46
2016,2,8,16,30,625.0,46.0,0.9,16.0,172.0,660.61,519.09
2016,2,8,16,45,537.0,38.5,1.0,15.5,126.5,555.36,438.83
2016,2,8,17,0,449.0,31.0,1.1,15.0,81.0,465.5,361.61
2016,2,8,17,15,224.5,15.5,1.1,14.5,40.5,237.35,123.79
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.5,11.5,1.55,8.5,22.0,9.05,0.0
2016,2,9,7,30,317.0,23.0,1.7,9.0,44.0,19.13,6.62
2016,2,9,7,45,432.0,32.0,1.9,10.0,86.5,26.72,17.58
2016,2,9,8,0,547.0,41.0,2.1,11.0,129.0,34.45,25.06
2016,2,9,8,15,615.5,47.5,2.2,11.5,176.5,43.33,33.33
2016,2,9,8,30,684.0,54.0,2.3,12.0,224.0,49.29,38.82
2016,2,9,8,45,727.0,58.5,2.4,12.5,270.5,76.01,44.83
2016,2,9,9,0,770.0,63.0,2.5,13.0,317.0,134.43,77.0
2016,2,9,9,15,799.5,66.0,2.5,13.5,360.5,194.62,123.44
2016,2,9,9,30,829.0,69.0,2.5,14.0,404.0,258.09,178.33
2016,2,9,9,45,852.0,71.0,2.5,14.5,443.0,321.74,235.45
2016,2,9,10,0,875.0,73.0,2.5,15.0,482.0,387.23,293.76
2016,2,9,10,15,783.0,96.5,2.45,15.5,480.5,426.3,331.39
2016,2,9,10,30,691.0,120.0,2.4,16.0,479.0,453.44,357.13
2016,2,9,10,45,673.0,133.0,2.35,16.5,496.5,499.68,395.24
2016,2,9,11,0,655.0,146.0,2.3,17.0,514.0,542.75,429.28
2016,2,9,11,15,610.0,166.5,2.15,17.5,517.5,572.04,451.06
2016,2,9,11,30,565.0,187.0,2.0,18.0,521.0,589.31,463.03
2016,2,9,11,45,752.5,135.0,1.9,18.5,587.0,715.43,556.82
2016,2,9,12,0,940.0,83.0,1.8,19.0,653.0,831.28,636.59
2016,2,9,12,15,940.0,83.0,1.65,19.0,654.5,870.97,660.77
2016,2,9,12,30,940.0,83.0,1.5,19.0,656.0,907.47,683.07
2016,2,9,12,45,938.0,82.0,1.4,19.5,649.5,937.72,700.18
2016,2,9,13,0,936.0,81.0,1.3,20.0,643.0,964.35,714.69
2016,2,9,13,15,930.5,80.5,1.2,20.0,628.5,984.58,726.28
2016,2,9,13,30,925.0,80.0,1.1,20.0,614.0,1000.92,735.37
2016,2,9,13,45,913.0,80.0,1.0,20.0,591.0,1007.59,738.31
2016,2,9,14,0,901.0,80.0,0.9,20.0,568.0,1010.2,738.85
2016,2,9,14,15,737.5,112.5,0.9,19.5,498.5,916.71,681.05
2016,2,9,14,30,574.0,145.0,0.9,19.0,429.0,785.69,597.08
2016,2,9,14,45,467.0,156.0,0.9,19.0,376.5,695.21,536.8
2016,2,9,15,0,360.0,167.0,0.9,19.0,324.0,578.87,454.02
2016,2,9,15,15,324.0,155.5,0.9,18.0,287.0,530.14,421.56
2016,2,9,15,30,288.0,144.0,0.9,17.0,250.0,480.84,386.83
2016,2,9,15,45,269.0,129.0,0.9,16.5,218.0,442.88,359.46
2016,2,9,16,0,250.0,114.0,0.9,16.0,186.0,404.52,330.72
2016,2,9,16,15,228.5,96.0,0.95,15.5,153.5,358.92,295.34
2016,2,9,16,30,207.0,78.0,1.0,15.0,121.0,313.23,258.31
2016,2,9,16,45,175.5,59.5,1.05,14.5,89.0,257.98,211.54
2016,2,9,17,0,144.0,41.0,1.1,14.0,57.0,203.17,162.29
2016,2,9,17,15,72.0,24.5,1.1,13.5,32.5,112.48,63.88
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,1.0,9.5,1.0,0.79,0.0
2016,2,10,7,30,0.0,2.0,1.0,10.0,2.0,1.51,0.0
2016,2,10,7,45,0.0,3.5,1.0,10.5,3.5,2.64,0.0
2016,2,10,8,0,0.0,5.0,1.0,11.0,5.0,3.78,0.0
2016,2,10,8,15,0.0,7.5,1.05,11.0,7.5,5.68,0.0
2016,2,10,8,30,0.0,10.0,1.1,11.0,10.0,7.59,1.26
2016,2,10,8,45,0.0,12.0,1.2,11.5,12.0,9.11,2.3
2016,2,10,9,0,0.0,14.0,1.3,12.0,14.0,10.64,3.61
2016,2,10,9,15,270.0,66.5,1.3,12.5,176.5,100.1,68.12
2016,2,10,9,30,540.0,119.0,1.3,13.0,339.0,225.39,162.73
2016,2,10,9,45,518.5,137.5,1.35,13.5,364.5,272.6,205.2
2016,2,10,10,0,497.0,156.0,1.4,14.0,390.0,317.19,245.05
2016,2,10,10,15,681.5,121.0,1.4,14.0,464.5,404.88,315.39
2016,2,10,10,30,866.0,86.0,1.4,14.0,539.0,505.02,395.31
2016,2,10,10,45,875.0,87.5,1.4,14.5,564.0,563.44,442.27
2016,2,10,11,0,884.0,89.0,1.4,15.0,589.0,620.97,487.11
2016,2,10,11,15,890.5,90.5,1.4,15.0,607.0,670.79,525.86
2016,2,10,11,30,897.0,92.0,1.4,15.0,625.0,722.87,565.08
2016,2,10,11,45,901.0,92.0,1.4,15.5,635.0,769.68,597.67
2016,2,10,12,0,905.0,92.0,1.4,16.0,645.0,814.09,626.73
2016,2,10,12,15,905.5,92.0,1.4,16.0,647.0,853.04,652.91
2016,2,10,12,30,906.0,92.0,1.4,16.0,649.0,888.97,676.92
2016,2,10,12,45,906.0,91.0,1.45,16.5,643.5,920.13,697.08
2016,2,10,13,0,906.0,90.0,1.5,17.0,638.0,947.92,715.02
2016,2,10,13,15,901.0,89.0,1.55,17.0,624.0,967.51,728.94
2016,2,10,13,30,896.0,88.0,1.6,17.0,610.0,983.3,740.61
2016,2,10,13,45,889.5,86.5,1.7,17.0,588.5,993.19,749.31
2016,2,10,14,0,883.0,85.0,1.8,17.0,567.0,1011.41,763.79
2016,2,10,14,15,666.5,132.5,1.8,17.0,486.0,869.83,668.86
2016,2,10,14,30,450.0,180.0,1.8,17.0,405.0,702.83,551.93
2016,2,10,14,45,522.0,149.5,1.8,17.0,393.0,742.86,585.05
2016,2,10,15,0,594.0,119.0,1.8,17.0,381.0,789.51,619.37
2016,2,10,15,15,543.0,116.5,1.6,16.5,339.0,732.22,578.4
2016,2,10,15,30,492.0,114.0,1.4,16.0,297.0,665.75,530.96
2016,2,10,15,45,458.0,106.0,1.2,15.5,259.5,617.59,496.08
2016,2,10,16,0,424.0,98.0,1.0,15.0,222.0,568.84,459.54
2016,2,10,16,15,389.0,84.5,1.0,14.5,183.5,511.4,416.58
2016,2,10,16,30,354.0,71.0,1.0,14.0,145.0,454.26,371.74
2016,2,10,16,45,302.5,55.5,1.05,13.5,107.5,380.58,311.49
2016,2,10,17,0,251.0,40.0,1.1,13.0,70.0,309.37,248.71
2016,2,10,17,15,125.5,25.5,1.1,12.5,40.5,175.68,111.02
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,0.75,9.5,18.0,10.23,0.0
2016,2,11,7,30,137.0,26.0,0.8,10.0,36.0,19.65,8.7
2016,2,11,7,45,187.5,43.0,0.85,11.0,68.0,32.1,22.4
2016,2,11,8,0,238.0,60.0,0.9,12.0,100.0,44.3,33.8
2016,2,11,8,15,268.0,77.0,0.9,12.0,135.0,56.05,44.7
2016,2,11,8,30,298.0,94.0,0.9,12.0,170.0,68.07,55.65
2016,2,11,8,45,319.5,108.0,0.95,12.5,204.0,88.52,64.05
2016,2,11,9,0,341.0,122.0,1.0,13.0,238.0,126.58,88.05
2016,2,11,9,15,497.5,108.0,1.0,13.5,301.0,170.15,115.86
2016,2,11,9,30,654.0,94.0,1.0,14.0,364.0,235.22,165.15
2016,2,11,9,45,590.5,122.5,1.0,14.5,383.0,285.83,212.21
2016,2,11,10,0,527.0,151.0,1.0,15.0,402.0,323.51,247.48
2016,2,11,10,15,595.5,141.0,1.0,15.0,442.0,385.88,299.0
2016,2,11,10,30,664.0,131.0,1.0,15.0,482.0,450.05,351.2
2016,2,11,10,45,563.0,172.0,1.0,15.5,479.5,469.5,367.87
2016,2,11,11,0,462.0,213.0,1.0,16.0,477.0,483.05,378.54
2016,2,11,11,15,551.0,189.5,1.05,16.0,513.5,548.97,430.09
2016,2,11,11,30,640.0,166.0,1.1,16.0,550.0,627.99,489.84
2016,2,11,11,45,630.0,175.0,1.15,16.5,558.0,664.34,515.56
2016,2,11,12,0,620.0,184.0,1.2,17.0,566.0,697.86,539.14
2016,2,11,12,15,581.5,196.0,1.2,17.0,555.0,701.42,541.55
2016,2,11,12,30,543.0,208.0,1.2,17.0,544.0,707.58,545.72
2016,2,11,12,45,490.0,224.0,1.3,17.0,525.0,700.42,541.02
2016,2,11,13,0,437.0,240.0,1.4,17.0,506.0,688.06,532.57
2016,2,11,13,15,379.5,247.5,1.4,17.0,475.0,637.87,496.62
2016,2,11,13,30,322.0,255.0,1.4,17.0,444.0,604.61,472.25
2016,2,11,13,45,387.5,230.0,1.45,17.0,449.5,650.52,508.96
2016,2,11,14,0,453.0,205.0,1.5,17.0,455.0,720.21,561.11
2016,2,11,14,15,531.0,171.5,1.4,17.0,449.5,768.44,596.82
2016,2,11,14,30,609.0,138.0,1.3,17.0,444.0,824.19,635.17
2016,2,11,14,45,654.5,123.5,1.25,17.0,432.5,856.53,657.42
2016,2,11,15,0,700.0,109.0,1.2,17.0,421.0,885.01,677.18
2016,2,11,15,15,671.0,104.0,1.1,16.5,381.0,846.39,651.6
2016,2,11,15,30,642.0,99.0,1.0,16.0,341.0,805.08,624.57
2016,2,11,15,45,602.5,92.5,0.9,15.5,297.5,749.48,586.75
2016,2,11,16,0,563.0,86.0,0.8,15.0,254.0,692.26,546.71
2016,2,11,16,15,505.5,77.5,0.85,14.5,209.0,615.01,492.0
2016,2,11,16,30,448.0,69.0,0.9,14.0,164.0,537.91,434.41
2016,2,11,16,45,365.0,56.5,0.95,14.0,121.0,435.94,353.36
2016,2,11,17,0,282.0,44.0,1.0,14.0,78.0,341.58,273.41
2016,2,11,17,15,141.0,28.0,1.0,13.5,45.0,194.59,129.85
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
