Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,919.5,77.5,3.8,13.5,586.0,465.38,363.51
2016,2,22,10,30,932.0,79.0,3.8,14.0,619.0,529.31,418.6
2016,2,22,10,45,939.5,81.0,3.85,14.5,645.0,590.64,469.9
2016,2,22,11,0,947.0,83.0,3.9,15.0,671.0,650.74,518.52
2016,2,22,11,15,953.0,83.5,3.95,15.0,689.5,706.91,563.73
2016,2,22,11,30,959.0,84.0,4.0,15.0,708.0,761.13,606.37
2016,2,22,11,45,961.0,85.0,4.05,15.5,718.0,810.71,641.95
2016,2,22,12,0,963.0,86.0,4.1,16.0,728.0,857.54,674.29
2016,2,22,12,15,964.0,86.0,4.1,16.0,730.0,899.51,703.92
2016,2,22,12,30,965.0,86.0,4.1,16.0,732.0,938.23,731.14
2016,2,22,12,45,960.5,87.0,4.15,16.0,725.0,969.74,753.53
2016,2,22,13,0,956.0,88.0,4.2,16.0,718.0,997.4,773.34
2016,2,22,13,15,952.0,87.5,4.15,16.0,704.0,1019.88,789.02
2016,2,22,13,30,948.0,87.0,4.1,16.0,690.0,1038.36,802.07
2016,2,22,13,45,816.5,118.5,4.1,16.0,625.5,976.58,759.71
2016,2,22,14,0,685.0,150.0,4.1,16.0,561.0,902.73,708.8
2016,2,22,14,15,652.5,151.0,3.95,16.0,527.0,880.28,693.59
2016,2,22,14,30,620.0,152.0,3.8,16.0,493.0,854.02,675.32
2016,2,22,14,45,655.5,130.5,3.65,16.0,471.0,868.87,686.88
2016,2,22,15,0,691.0,109.0,3.5,16.0,449.0,878.78,694.65
2016,2,22,15,15,623.0,115.0,3.15,15.5,402.0,814.08,648.5
2016,2,22,15,30,555.0,121.0,2.8,15.0,355.0,746.4,599.94
2016,2,22,15,45,672.0,93.0,2.45,14.5,345.5,820.33,655.15
2016,2,22,16,0,789.0,65.0,2.1,14.0,336.0,876.48,694.32
2016,2,22,16,15,746.0,60.5,1.95,13.0,286.0,812.09,649.01
2016,2,22,16,30,703.0,56.0,1.8,12.0,236.0,746.57,601.93
2016,2,22,16,45,633.0,49.5,1.7,11.5,185.5,654.5,531.38
2016,2,22,17,0,563.0,43.0,1.6,11.0,135.0,574.79,466.29
2016,2,22,17,15,440.5,33.0,1.6,10.5,89.5,443.33,355.13
2016,2,22,17,30,318.0,23.0,1.6,10.0,44.0,310.24,181.08
2016,2,22,17,45,159.0,11.5,1.6,9.5,22.0,122.23,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.4,6.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,2,23,7,15,180.5,27.0,1.6,7.0,49.5,20.52,9.61
2016,2,23,7,30,361.0,40.0,1.7,7.0,85.0,32.89,23.52
2016,2,23,7,45,438.0,50.0,1.8,7.5,129.0,40.81,31.31
2016,2,23,8,0,515.0,60.0,1.9,8.0,173.0,48.7,38.79
2016,2,23,8,15,561.0,68.0,1.75,8.5,218.5,54.67,44.32
2016,2,23,8,30,607.0,76.0,1.6,9.0,264.0,60.57,49.61
2016,2,23,8,45,655.0,76.0,1.45,9.5,308.0,77.77,50.36
2016,2,23,9,0,703.0,76.0,1.3,10.0,352.0,130.07,77.03
2016,2,23,9,15,793.0,76.0,1.3,10.5,420.0,198.61,127.33
2016,2,23,9,30,883.0,76.0,1.3,11.0,488.0,274.26,189.28
2016,2,23,9,45,902.0,78.0,1.35,11.5,528.0,342.72,250.26
2016,2,23,10,0,921.0,80.0,1.4,12.0,568.0,410.03,309.92
2016,2,23,10,15,932.5,81.5,1.4,12.5,601.5,474.68,365.92
2016,2,23,10,30,944.0,83.0,1.4,13.0,635.0,539.04,419.64
2016,2,23,10,45,952.5,84.0,1.45,13.5,661.0,600.77,469.63
2016,2,23,11,0,961.0,85.0,1.5,14.0,687.0,661.32,516.93
2016,2,23,11,15,966.0,86.0,1.45,14.5,705.5,718.15,559.03
2016,2,23,11,30,971.0,87.0,1.4,15.0,724.0,772.91,598.07
2016,2,23,11,45,972.0,88.0,1.35,15.5,733.5,822.4,630.64
2016,2,23,12,0,973.0,89.0,1.3,16.0,743.0,869.0,659.74
2016,2,23,12,15,973.0,89.5,1.25,16.0,744.5,911.17,686.63
2016,2,23,12,30,973.0,90.0,1.2,16.0,746.0,949.99,711.02
2016,2,23,12,45,967.5,91.0,1.15,16.5,738.0,980.94,728.7
2016,2,23,13,0,962.0,92.0,1.1,17.0,730.0,1007.95,743.75
2016,2,23,13,15,957.0,91.0,1.1,17.0,715.0,1029.14,757.45
2016,2,23,13,30,952.0,90.0,1.1,17.0,700.0,1046.22,768.74
2016,2,23,13,45,942.0,89.5,1.1,17.0,676.0,1054.82,774.85
2016,2,23,14,0,932.0,89.0,1.1,17.0,652.0,1059.17,778.58
2016,2,23,14,15,921.0,87.5,1.05,17.0,622.0,1057.11,777.42
2016,2,23,14,30,910.0,86.0,1.0,17.0,592.0,1050.93,773.9
2016,2,23,14,45,893.5,84.0,0.95,17.0,554.5,1047.15,772.12
2016,2,23,15,0,877.0,82.0,0.9,17.0,517.0,1026.63,759.73
2016,2,23,15,15,855.0,79.0,0.85,16.5,474.0,995.51,742.14
2016,2,23,15,30,833.0,76.0,0.8,16.0,431.0,960.98,722.22
2016,2,23,15,45,801.0,72.5,0.8,16.0,383.5,912.89,692.6
2016,2,23,16,0,769.0,69.0,0.8,16.0,336.0,862.35,660.59
2016,2,23,16,15,724.0,64.0,0.85,15.0,286.0,795.75,619.27
2016,2,23,16,30,679.0,59.0,0.9,14.0,236.0,736.65,580.76
2016,2,23,16,45,601.5,53.0,1.0,13.5,185.0,640.37,511.33
2016,2,23,17,0,524.0,47.0,1.1,13.0,134.0,546.75,439.14
2016,2,23,17,15,404.0,36.0,1.1,12.5,89.5,417.26,332.15
2016,2,23,17,30,284.0,25.0,1.1,12.0,45.0,288.23,180.61
2016,2,23,17,45,142.0,12.5,1.1,12.0,22.5,110.84,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.3,7.5,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.3,8.0,16.0,9.44,0.0
2016,2,24,7,15,257.0,25.5,0.35,8.5,53.5,20.91,10.62
2016,2,24,7,30,397.0,39.0,0.4,9.0,91.0,32.18,22.87
2016,2,24,7,45,484.5,48.0,0.45,9.5,138.0,39.48,29.98
2016,2,24,8,0,572.0,57.0,0.5,10.0,185.0,46.83,36.88
2016,2,24,8,15,626.0,63.5,0.55,10.5,234.5,51.94,41.56
2016,2,24,8,30,680.0,70.0,0.6,11.0,284.0,57.05,46.08
2016,2,24,8,45,721.5,73.5,0.7,11.5,332.0,78.36,49.3
2016,2,24,9,0,763.0,77.0,0.8,12.0,380.0,141.02,83.05
2016,2,24,9,15,788.5,80.5,0.85,12.5,423.5,201.54,128.59
2016,2,24,9,30,814.0,84.0,0.9,13.0,467.0,264.93,182.38
2016,2,24,9,45,835.5,85.5,0.95,13.5,506.5,327.98,237.86
2016,2,24,10,0,857.0,87.0,1.0,14.0,546.0,392.73,294.3
2016,2,24,10,15,870.0,89.0,0.95,14.5,578.5,455.74,347.64
2016,2,24,10,30,883.0,91.0,0.9,15.0,611.0,518.83,398.91
2016,2,24,10,45,892.0,92.0,0.85,16.0,636.5,575.96,442.91
2016,2,24,11,0,901.0,93.0,0.8,17.0,662.0,633.68,485.21
2016,2,24,11,15,906.5,94.0,0.75,17.0,679.5,687.88,525.01
2016,2,24,11,30,912.0,95.0,0.7,17.0,697.0,740.22,562.12
2016,2,24,11,45,913.5,96.5,0.65,17.5,706.5,787.99,592.93
2016,2,24,12,0,915.0,98.0,0.6,18.0,716.0,833.11,620.12
2016,2,24,12,15,915.5,98.0,0.65,18.0,718.0,873.02,646.48
2016,2,24,12,30,916.0,98.0,0.7,18.0,720.0,909.78,670.8
2016,2,24,12,45,912.5,98.0,0.8,18.0,713.0,939.68,691.71
2016,2,24,13,0,909.0,98.0,0.9,18.0,706.0,965.91,710.47
2016,2,24,13,15,904.5,97.0,1.0,18.0,691.5,986.34,725.66
2016,2,24,13,30,900.0,96.0,1.1,18.0,677.0,1002.88,738.6
2016,2,24,13,45,892.5,94.5,1.2,18.0,654.5,1011.96,746.94
2016,2,24,14,0,885.0,93.0,1.3,18.0,632.0,1017.03,752.95
2016,2,24,14,15,874.0,91.0,1.35,18.0,602.5,1026.88,761.38
2016,2,24,14,30,863.0,89.0,1.4,18.0,573.0,1019.84,758.99
2016,2,24,14,45,846.5,87.0,1.45,18.0,536.5,1003.24,750.68
2016,2,24,15,0,830.0,85.0,1.5,18.0,500.0,982.85,740.0
2016,2,24,15,15,808.0,82.0,1.4,17.5,458.5,952.05,721.4
2016,2,24,15,30,786.0,79.0,1.3,17.0,417.0,918.02,700.52
2016,2,24,15,45,754.0,75.0,1.25,17.0,371.0,869.98,669.18
2016,2,24,16,0,722.0,71.0,1.2,17.0,325.0,819.67,635.66
2016,2,24,16,15,677.5,65.5,1.15,16.0,276.5,761.55,597.73
2016,2,24,16,30,633.0,60.0,1.1,15.0,228.0,696.07,552.49
2016,2,24,16,45,564.5,53.0,1.05,14.0,179.5,607.71,487.5
2016,2,24,17,0,496.0,46.0,1.0,13.0,131.0,521.83,420.44
2016,2,24,17,15,385.0,35.0,1.0,12.5,87.5,400.67,320.31
2016,2,24,17,30,274.0,24.0,1.0,12.0,44.0,281.95,187.44
2016,2,24,17,45,137.0,12.0,1.05,12.0,22.0,106.81,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.7,10.0,18.0,11.02,0.0
2016,2,25,7,15,240.5,28.0,0.8,10.5,55.0,22.9,12.61
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,34.46,24.71
2016,2,25,7,45,450.0,52.5,1.0,11.5,138.0,42.77,32.66
2016,2,25,8,0,527.0,63.0,1.1,12.0,184.0,51.03,40.32
2016,2,25,8,15,581.0,70.5,1.1,12.5,232.5,56.66,45.42
2016,2,25,8,30,635.0,78.0,1.1,13.0,281.0,62.28,50.34
2016,2,25,8,45,667.5,85.0,1.1,13.5,327.0,84.61,55.13
2016,2,25,9,0,700.0,92.0,1.1,14.0,373.0,141.7,85.55
2016,2,25,9,15,727.0,96.0,1.15,14.5,416.0,199.73,128.97
2016,2,25,9,30,754.0,100.0,1.2,15.0,459.0,260.87,180.4
2016,2,25,9,45,775.0,103.0,1.3,15.5,497.5,322.26,234.03
2016,2,25,10,0,796.0,106.0,1.4,16.0,536.0,387.35,290.29
2016,2,25,10,15,810.0,108.0,1.35,16.5,568.0,447.51,341.14
2016,2,25,10,30,824.0,110.0,1.3,17.0,600.0,507.99,390.4
2016,2,25,10,45,838.5,110.0,1.3,17.5,626.0,566.94,436.93
2016,2,25,11,0,853.0,110.0,1.3,18.0,652.0,625.59,481.55
2016,2,25,11,15,660.0,183.5,1.25,18.0,609.5,619.73,476.77
2016,2,25,11,30,467.0,257.0,1.2,18.0,567.0,584.45,449.81
2016,2,25,11,45,469.5,260.0,1.2,18.5,575.5,618.24,474.35
2016,2,25,12,0,472.0,263.0,1.2,19.0,584.0,650.71,496.82
2016,2,25,12,15,675.0,187.0,1.15,19.0,647.5,779.26,589.98
2016,2,25,12,30,878.0,111.0,1.1,19.0,711.0,901.44,671.0
2016,2,25,12,45,886.0,106.0,1.05,19.0,707.0,924.84,684.01
2016,2,25,13,0,894.0,101.0,1.0,19.0,703.0,955.66,703.1
2016,2,25,13,15,890.0,100.0,0.95,19.0,689.0,976.22,715.41
2016,2,25,13,30,886.0,99.0,0.9,19.0,675.0,992.99,725.47
2016,2,25,13,45,877.5,98.5,0.85,19.5,653.0,1014.84,737.46
2016,2,25,14,0,869.0,98.0,0.8,20.0,631.0,1020.18,739.01
2016,2,25,14,15,858.5,96.0,0.75,20.0,601.5,1017.6,737.4
2016,2,25,14,30,848.0,94.0,0.7,20.0,572.0,1011.01,733.55
2016,2,25,14,45,828.0,93.0,0.65,20.0,536.0,992.04,722.1
2016,2,25,15,0,808.0,92.0,0.6,20.0,500.0,969.33,708.54
2016,2,25,15,15,786.5,88.5,0.55,19.5,458.5,938.52,691.15
2016,2,25,15,30,765.0,85.0,0.5,19.0,417.0,904.5,671.57
2016,2,25,15,45,731.0,81.5,0.5,18.5,371.0,862.75,647.53
2016,2,25,16,0,697.0,78.0,0.5,18.0,325.0,812.2,616.83
2016,2,25,16,15,652.5,72.0,0.55,17.5,277.0,746.92,575.54
2016,2,25,16,30,608.0,66.0,0.6,17.0,229.0,681.2,531.75
2016,2,25,16,45,545.0,57.5,0.7,16.5,181.0,596.23,471.5
2016,2,25,17,0,482.0,49.0,0.8,16.0,133.0,513.39,408.56
2016,2,25,17,15,373.5,37.5,0.85,15.5,90.0,393.99,312.01
2016,2,25,17,30,265.0,26.0,0.9,15.0,47.0,279.05,191.35
2016,2,25,17,45,132.5,13.0,0.95,14.5,23.5,104.31,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,9.5,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.9,10.0,13.0,10.23,0.0
2016,2,26,7,15,47.0,32.0,1.1,10.5,38.5,23.87,13.85
2016,2,26,7,30,94.0,51.0,1.3,11.0,64.0,37.43,27.39
2016,2,26,7,45,117.5,72.0,1.5,11.5,95.0,51.88,40.8
2016,2,26,8,0,141.0,93.0,1.7,12.0,126.0,66.05,53.73
2016,2,26,8,15,156.0,114.5,1.75,12.5,158.5,80.1,66.3
2016,2,26,8,30,171.0,136.0,1.8,13.0,191.0,93.81,78.29
2016,2,26,8,45,187.5,153.5,1.85,13.5,222.5,111.37,85.97
2016,2,26,9,0,204.0,171.0,1.9,14.0,254.0,141.98,106.01
2016,2,26,9,15,282.0,179.5,2.0,14.0,308.0,180.15,133.01
2016,2,26,9,30,360.0,188.0,2.1,14.0,362.0,228.56,170.67
2016,2,26,9,45,471.5,174.0,2.25,14.5,420.0,283.71,214.27
2016,2,26,10,0,583.0,160.0,2.4,15.0,478.0,353.02,270.61
2016,2,26,10,15,463.0,208.0,2.4,15.0,470.0,377.82,295.52
2016,2,26,10,30,343.0,256.0,2.4,15.0,462.0,385.61,304.77
2016,2,26,10,45,362.0,263.5,2.45,15.5,488.5,428.17,338.94
2016,2,26,11,0,381.0,271.0,2.5,16.0,515.0,472.24,373.47
2016,2,26,11,15,381.0,279.0,2.5,16.0,529.0,505.77,399.82
2016,2,26,11,30,381.0,287.0,2.5,16.0,543.0,538.52,425.14
2016,2,26,11,45,401.0,287.0,2.55,16.5,559.5,577.71,454.62
2016,2,26,12,0,421.0,287.0,2.6,17.0,576.0,617.33,483.97
2016,2,26,12,15,648.5,201.5,2.65,17.0,647.5,770.99,600.64
2016,2,26,12,30,876.0,116.0,2.7,17.0,719.0,905.42,696.42
2016,2,26,12,45,877.5,114.0,2.8,17.0,713.5,937.42,718.25
2016,2,26,13,0,879.0,112.0,2.9,17.0,708.0,966.01,738.76
2016,2,26,13,15,873.5,111.0,2.95,17.0,692.5,985.5,752.77
2016,2,26,13,30,868.0,110.0,3.0,17.0,677.0,1001.06,764.33
2016,2,26,13,45,631.0,182.0,3.15,17.0,587.5,871.13,676.03
2016,2,26,14,0,394.0,254.0,3.3,17.0,498.0,690.99,544.45
2016,2,26,14,15,376.0,245.0,3.35,16.5,469.0,670.79,532.72
2016,2,26,14,30,358.0,236.0,3.4,16.0,440.0,648.49,518.23
2016,2,26,14,45,579.5,164.0,3.5,16.0,470.0,818.99,650.64
2016,2,26,15,0,801.0,92.0,3.6,16.0,500.0,962.28,754.36
2016,2,26,15,15,778.0,89.0,3.55,15.5,458.5,930.58,733.56
2016,2,26,15,30,755.0,86.0,3.5,15.0,417.0,895.73,711.7
2016,2,26,15,45,730.0,80.0,3.5,14.5,372.0,859.49,688.71
2016,2,26,16,0,705.0,74.0,3.5,14.0,327.0,814.1,658.26
2016,2,26,16,15,661.0,68.5,3.25,13.5,279.0,749.78,611.22
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,685.06,562.24
2016,2,26,16,45,554.5,55.5,2.8,12.5,183.0,601.61,496.63
2016,2,26,17,0,492.0,48.0,2.6,12.0,135.0,520.29,429.46
2016,2,26,17,15,382.0,37.5,2.4,11.5,92.0,400.47,327.51
2016,2,26,17,30,272.0,27.0,2.2,11.0,49.0,287.39,208.78
2016,2,26,17,45,136.0,13.5,2.0,11.0,24.5,107.11,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,9.83,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,17.86,0.0
2016,2,27,7,15,233.0,32.5,1.3,9.0,65.5,24.76,15.07
2016,2,27,7,30,466.0,40.0,1.4,9.0,106.0,33.24,23.99
2016,2,27,7,45,546.5,47.0,1.55,9.5,155.0,39.04,29.66
2016,2,27,8,0,627.0,54.0,1.7,10.0,204.0,44.96,35.2
2016,2,27,8,15,676.0,59.5,1.65,10.5,253.5,53.55,42.99
2016,2,27,8,30,725.0,65.0,1.6,11.0,303.0,58.36,47.21
2016,2,27,8,45,759.5,68.5,1.55,11.5,351.0,80.45,50.37
2016,2,27,9,0,794.0,72.0,1.5,12.0,399.0,140.31,81.19
2016,2,27,9,15,817.0,75.0,1.5,12.5,443.0,202.07,128.03
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,266.31,183.1
2016,2,27,9,45,856.5,80.5,1.5,13.5,525.5,330.38,240.1
2016,2,27,10,0,873.0,83.0,1.5,14.0,564.0,396.27,298.02
2016,2,27,10,15,885.0,85.0,1.5,14.0,596.5,458.84,352.56
2016,2,27,10,30,897.0,87.0,1.5,14.0,629.0,521.28,405.28
2016,2,27,10,45,905.0,88.5,1.5,14.5,654.5,580.71,453.15
2016,2,27,11,0,913.0,90.0,1.5,15.0,680.0,639.02,498.36
2016,2,27,11,15,918.5,91.0,1.5,15.0,697.5,693.83,540.43
2016,2,27,11,30,924.0,92.0,1.5,15.0,715.0,746.75,579.92
2016,2,27,11,45,658.0,194.0,1.5,15.5,641.0,704.35,545.17
2016,2,27,12,0,392.0,296.0,1.5,16.0,567.0,602.97,467.82
2016,2,27,12,15,423.5,285.5,1.55,16.0,579.0,657.33,509.25
2016,2,27,12,30,455.0,275.0,1.6,16.0,591.0,697.62,539.17
2016,2,27,12,45,538.0,241.5,1.7,16.0,611.5,761.29,587.35
2016,2,27,13,0,621.0,208.0,1.8,16.0,632.0,833.28,640.49
2016,2,27,13,15,757.5,155.0,1.75,16.0,661.5,930.67,707.13
2016,2,27,13,30,894.0,102.0,1.7,16.0,691.0,1004.75,755.46
2016,2,27,13,45,889.5,99.5,1.7,16.0,669.5,1015.6,762.56
2016,2,27,14,0,885.0,97.0,1.7,16.0,648.0,1035.52,776.59
2016,2,27,14,15,874.5,95.0,1.7,16.0,618.0,1033.0,775.95
2016,2,27,14,30,864.0,93.0,1.7,16.0,588.0,1026.4,773.09
2016,2,27,14,45,853.5,89.0,1.75,16.0,553.0,1013.29,766.87
2016,2,27,15,0,843.0,85.0,1.8,16.0,518.0,996.3,758.18
2016,2,27,15,15,822.0,82.0,1.65,15.5,476.0,966.27,739.32
2016,2,27,15,30,801.0,79.0,1.5,15.0,434.0,932.93,718.15
2016,2,27,15,45,777.0,74.0,1.35,14.5,388.0,891.1,690.8
2016,2,27,16,0,753.0,69.0,1.2,14.0,342.0,846.69,661.1
2016,2,27,16,15,711.5,64.0,1.15,13.5,293.0,783.67,618.64
2016,2,27,16,30,670.0,59.0,1.1,13.0,244.0,719.68,573.76
2016,2,27,16,45,612.0,52.0,1.05,12.5,195.0,646.58,519.58
2016,2,27,17,0,554.0,45.0,1.0,12.0,146.0,567.9,457.81
2016,2,27,17,15,445.0,35.5,1.05,11.5,100.5,447.82,360.35
2016,2,27,17,30,336.0,26.0,1.1,11.0,55.0,336.71,248.19
2016,2,27,17,45,168.0,13.0,1.15,10.5,27.5,129.3,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.6,7.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,1.7,8.0,14.0,10.67,0.0
2016,2,28,7,15,13.5,33.5,1.9,8.5,35.5,24.98,15.57
2016,2,28,7,30,27.0,53.0,2.1,9.0,57.0,38.71,28.9
2016,2,28,7,45,40.0,74.0,2.3,9.5,82.5,53.13,42.34
2016,2,28,8,0,53.0,95.0,2.5,10.0,108.0,67.33,55.37
2016,2,28,8,15,60.5,116.5,2.45,10.5,134.5,81.51,68.1
2016,2,28,8,30,68.0,138.0,2.4,11.0,161.0,95.42,80.33
2016,2,28,8,45,75.5,157.0,2.4,11.5,186.0,110.95,88.22
2016,2,28,9,0,83.0,176.0,2.4,12.0,211.0,133.16,104.39
2016,2,28,9,15,42.5,167.5,2.4,12.0,185.5,130.49,103.35
2016,2,28,9,30,2.0,159.0,2.4,12.0,160.0,120.17,96.27
2016,2,28,9,45,113.0,205.0,2.4,12.5,267.5,192.8,152.69
2016,2,28,10,0,224.0,251.0,2.4,13.0,375.0,279.04,220.6
2016,2,28,10,15,211.5,268.0,2.4,13.0,390.5,306.1,243.61
2016,2,28,10,30,199.0,285.0,2.4,13.0,406.0,331.83,265.16
2016,2,28,10,45,274.0,284.5,2.4,13.5,458.5,397.84,317.46
2016,2,28,11,0,349.0,284.0,2.4,14.0,511.0,464.05,369.31
2016,2,28,11,15,378.5,284.5,2.45,14.0,536.5,508.63,404.54
2016,2,28,11,30,408.0,285.0,2.5,14.0,562.0,555.07,440.89
2016,2,28,11,45,475.5,263.0,2.55,14.5,590.5,625.21,494.19
2016,2,28,12,0,543.0,241.0,2.6,15.0,619.0,686.15,539.99
2016,2,28,12,15,479.0,267.0,2.6,15.0,601.0,686.21,538.8
2016,2,28,12,30,415.0,293.0,2.6,15.0,583.0,662.59,520.87
2016,2,28,12,45,415.0,291.5,2.6,15.0,579.0,680.92,535.06
2016,2,28,13,0,415.0,290.0,2.6,15.0,575.0,697.52,547.64
2016,2,28,13,15,430.0,277.0,2.55,15.0,567.5,734.86,575.1
2016,2,28,13,30,445.0,264.0,2.5,15.0,560.0,751.32,587.7
2016,2,28,13,45,479.0,241.5,2.45,15.0,550.5,774.64,606.06
2016,2,28,14,0,513.0,219.0,2.4,15.0,541.0,795.56,622.7
2016,2,28,14,15,439.5,228.5,2.35,15.0,495.5,739.77,581.51
2016,2,28,14,30,366.0,238.0,2.3,15.0,450.0,658.08,521.89
2016,2,28,14,45,306.0,232.5,2.25,15.0,402.0,595.3,475.42
2016,2,28,15,0,246.0,227.0,2.2,15.0,354.0,531.57,427.17
2016,2,28,15,15,226.0,209.5,2.0,14.5,319.0,468.88,380.87
2016,2,28,15,30,206.0,192.0,1.8,14.0,284.0,429.78,351.61
2016,2,28,15,45,192.5,175.0,1.6,14.0,254.0,397.41,326.59
2016,2,28,16,0,179.0,158.0,1.4,14.0,224.0,364.85,301.0
2016,2,28,16,15,168.5,136.5,1.3,13.5,191.5,328.29,272.68
2016,2,28,16,30,158.0,115.0,1.2,13.0,159.0,291.26,243.16
2016,2,28,16,45,139.0,93.5,1.15,12.5,127.0,246.37,205.99
2016,2,28,17,0,120.0,72.0,1.1,12.0,95.0,201.53,167.6
2016,2,28,17,15,86.0,51.5,1.1,11.5,65.5,146.42,118.98
2016,2,28,17,30,52.0,31.0,1.1,11.0,36.0,91.25,66.31
2016,2,28,17,45,26.0,15.5,1.15,11.0,18.0,30.6,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.0,1.65,7.5,15.5,7.87,0.0
2016,2,29,7,0,210.0,20.0,1.8,8.0,31.0,16.38,1.36
2016,2,29,7,15,340.5,31.5,1.85,8.5,73.0,25.93,16.81
2016,2,29,7,30,471.0,43.0,1.9,9.0,115.0,35.57,26.24
2016,2,29,7,45,557.5,49.0,2.0,9.5,165.0,40.61,31.17
2016,2,29,8,0,644.0,55.0,2.1,10.0,215.0,45.84,36.04
2016,2,29,8,15,692.0,60.5,2.05,10.5,265.5,54.48,43.83
2016,2,29,8,30,740.0,66.0,2.0,11.0,316.0,59.29,48.02
2016,2,29,8,45,775.0,69.0,2.0,12.0,365.0,81.65,50.79
2016,2,29,9,0,810.0,72.0,2.0,13.0,414.0,142.34,81.8
2016,2,29,9,15,832.5,75.0,2.0,13.5,458.0,205.18,129.46
2016,2,29,9,30,855.0,78.0,2.0,14.0,502.0,270.42,185.42
2016,2,29,9,45,865.5,82.5,2.05,14.5,539.5,335.46,243.55
2016,2,29,10,0,876.0,87.0,2.1,15.0,577.0,400.89,301.49
2016,2,29,10,15,887.0,88.5,2.05,15.0,609.5,463.69,356.3
2016,2,29,10,30,898.0,90.0,2.0,15.0,642.0,525.46,408.58
2016,2,29,10,45,903.5,93.0,1.95,15.5,666.5,585.06,456.55
2016,2,29,11,0,909.0,96.0,1.9,16.0,691.0,643.31,501.59
2016,2,29,11,15,914.0,96.5,1.95,16.0,708.5,697.27,543.56
2016,2,29,11,30,919.0,97.0,2.0,16.0,726.0,749.25,583.05
2016,2,29,11,45,927.5,94.5,2.1,16.5,737.0,798.66,618.05
2016,2,29,12,0,936.0,92.0,2.2,17.0,748.0,845.79,649.94
2016,2,29,12,15,937.0,92.0,2.25,17.0,749.5,886.8,678.15
2016,2,29,12,30,938.0,92.0,2.3,17.0,751.0,924.61,704.13
2016,2,29,12,45,940.5,90.0,2.35,17.5,745.5,958.23,725.9
2016,2,29,13,0,943.0,88.0,2.4,18.0,740.0,988.34,745.28
2016,2,29,13,15,939.0,87.0,2.3,18.0,725.5,1009.73,758.67
2016,2,29,13,30,935.0,86.0,2.2,18.0,711.0,1027.1,769.47
2016,2,29,13,45,927.0,85.5,2.15,18.0,688.0,1037.03,776.1
2016,2,29,14,0,919.0,85.0,2.1,18.0,665.0,1042.81,780.22
2016,2,29,14,15,908.5,84.0,1.95,18.0,635.0,1041.33,778.43
2016,2,29,14,30,898.0,83.0,1.8,18.0,605.0,1035.78,774.13
2016,2,29,14,45,876.5,83.0,1.65,18.0,567.0,1016.32,760.81
2016,2,29,15,0,855.0,83.0,1.5,18.0,529.0,1005.78,753.56
2016,2,29,15,15,834.5,80.5,1.35,17.5,486.5,976.64,735.33
2016,2,29,15,30,814.0,78.0,1.2,17.0,444.0,944.16,714.92
2016,2,29,15,45,779.5,75.5,1.05,17.0,396.5,894.86,681.61
2016,2,29,16,0,745.0,73.0,0.9,17.0,349.0,843.29,646.37
2016,2,29,16,15,703.5,68.0,0.85,16.5,300.0,780.25,605.05
2016,2,29,16,30,662.0,63.0,0.8,16.0,251.0,724.04,566.9
2016,2,29,16,45,591.0,57.0,0.8,15.5,200.5,633.65,502.29
2016,2,29,17,0,520.0,51.0,0.8,15.0,150.0,545.74,435.9
2016,2,29,17,15,415.5,40.5,0.75,15.0,104.5,429.0,342.07
2016,2,29,17,30,311.0,30.0,0.7,15.0,59.0,320.45,243.26
2016,2,29,17,45,155.5,15.0,0.7,15.0,29.5,157.16,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.4,9.5,18.0,8.26,0.0
2016,3,1,7,0,259.0,21.0,1.4,10.0,36.0,17.31,3.92
2016,3,1,7,15,387.0,31.5,1.7,10.5,79.5,26.1,16.96
2016,3,1,7,30,515.0,42.0,2.0,11.0,123.0,35.02,25.59
2016,3,1,7,45,592.0,48.5,2.3,12.0,174.0,40.51,30.77
2016,3,1,8,0,669.0,55.0,2.6,13.0,225.0,49.92,39.25
2016,3,1,8,15,715.0,60.0,2.65,13.5,276.0,54.36,43.18
2016,3,1,8,30,761.0,65.0,2.7,14.0,327.0,58.8,46.99
2016,3,1,8,45,762.5,68.0,2.8,14.5,362.0,80.51,49.45
2016,3,1,9,0,764.0,71.0,2.9,15.0,397.0,136.83,78.48
2016,3,1,9,15,817.0,74.0,3.0,15.0,455.0,201.91,126.97
2016,3,1,9,30,870.0,77.0,3.1,15.0,513.0,276.23,189.46
2016,3,1,9,45,767.0,109.5,3.25,15.5,515.0,325.85,238.91
2016,3,1,10,0,664.0,142.0,3.4,16.0,517.0,368.09,280.47
2016,3,1,10,15,797.5,111.5,3.45,16.0,587.5,446.42,345.45
2016,3,1,10,30,931.0,81.0,3.5,16.0,658.0,533.76,417.35
2016,3,1,10,45,939.0,82.0,3.6,16.5,683.0,594.6,467.57
2016,3,1,11,0,947.0,83.0,3.7,17.0,708.0,654.21,515.32
2016,3,1,11,15,952.0,84.0,3.7,17.0,726.0,710.37,559.73
2016,3,1,11,30,957.0,85.0,3.7,17.0,744.0,764.47,601.45
2016,3,1,11,45,961.0,84.5,3.75,17.0,754.0,814.0,637.52
2016,3,1,12,0,965.0,84.0,3.8,17.0,764.0,860.84,670.72
2016,3,1,12,15,965.5,84.0,3.8,17.0,766.0,902.41,699.73
2016,3,1,12,30,966.0,84.0,3.8,17.0,768.0,940.64,726.29
2016,3,1,12,45,964.0,84.0,3.8,17.0,761.0,973.12,748.8
2016,3,1,13,0,962.0,84.0,3.8,17.0,754.0,1001.82,768.74
2016,3,1,13,15,958.0,83.5,3.8,17.0,739.0,1024.14,784.4
2016,3,1,13,30,954.0,83.0,3.8,17.0,724.0,1042.39,797.44
2016,3,1,13,45,948.0,81.5,3.8,17.0,701.5,1053.33,805.68
2016,3,1,14,0,942.0,80.0,3.8,17.0,679.0,1060.03,811.29
2016,3,1,14,15,932.0,78.5,3.8,16.5,648.5,1058.47,813.01
2016,3,1,14,30,922.0,77.0,3.8,16.0,618.0,1052.72,812.13
2016,3,1,14,45,908.5,75.0,3.8,16.0,581.0,1038.67,804.18
2016,3,1,15,0,895.0,73.0,3.8,16.0,544.0,1020.71,793.7
2016,3,1,15,15,875.5,70.5,3.65,15.5,501.0,992.3,776.34
2016,3,1,15,30,856.0,68.0,3.5,15.0,458.0,960.56,756.57
2016,3,1,15,45,830.0,65.0,3.4,15.0,410.5,930.08,736.41
2016,3,1,16,0,804.0,62.0,3.3,15.0,363.0,885.21,705.46
2016,3,1,16,15,764.5,58.0,2.9,14.0,312.5,824.1,662.46
2016,3,1,16,30,725.0,54.0,2.5,13.0,262.0,761.92,617.07
2016,3,1,16,45,664.5,48.5,2.2,12.5,211.0,678.85,553.28
2016,3,1,17,0,604.0,43.0,1.9,12.0,160.0,597.21,487.58
2016,3,1,17,15,502.5,35.0,1.8,11.5,112.5,482.22,393.11
2016,3,1,17,30,401.0,27.0,1.7,11.0,65.0,384.01,300.43
2016,3,1,17,45,200.5,13.5,1.65,10.5,32.5,187.5,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,137.0,10.5,1.0,10.5,19.0,8.26,0.0
2016,3,2,7,0,274.0,21.0,1.1,11.0,38.0,17.31,5.46
2016,3,2,7,15,396.0,31.0,1.25,11.5,81.5,25.7,16.67
2016,3,2,7,30,518.0,41.0,1.4,12.0,125.0,34.21,24.84
2016,3,2,7,45,394.5,68.0,1.55,12.5,145.0,51.09,40.2
2016,3,2,8,0,271.0,95.0,1.7,13.0,165.0,68.48,55.82
2016,3,2,8,15,293.0,112.0,1.65,13.5,202.0,79.76,65.75
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,90.73,75.19
2016,3,2,8,45,332.0,147.0,1.55,14.5,277.0,112.1,83.41
2016,3,2,9,0,349.0,165.0,1.5,15.0,315.0,153.07,108.48
2016,3,2,9,15,596.5,122.0,1.45,15.5,410.5,197.4,132.05
2016,3,2,9,30,844.0,79.0,1.4,16.0,506.0,269.12,182.81
2016,3,2,9,45,858.0,82.5,1.35,16.5,544.5,333.73,239.4
2016,3,2,10,0,872.0,86.0,1.3,17.0,583.0,400.0,296.61
2016,3,2,10,15,884.0,87.5,1.35,17.0,615.5,462.24,350.14
2016,3,2,10,30,896.0,89.0,1.4,17.0,648.0,524.32,401.96
2016,3,2,10,45,741.5,150.0,1.5,17.5,624.5,552.12,425.77
2016,3,2,11,0,587.0,211.0,1.6,18.0,601.0,553.8,428.29
2016,3,2,11,15,753.5,153.0,1.75,18.0,667.5,653.8,505.47
2016,3,2,11,30,920.0,95.0,1.9,18.0,734.0,748.73,577.71
2016,3,2,11,45,715.5,177.5,2.05,18.0,678.0,732.79,564.55
2016,3,2,12,0,511.0,260.0,2.2,18.0,622.0,678.33,523.91
2016,3,2,12,15,717.5,179.0,2.35,18.0,689.0,807.84,622.23
2016,3,2,12,30,924.0,98.0,2.5,18.0,756.0,919.41,700.14
2016,3,2,12,45,684.5,190.5,2.65,18.0,675.5,850.77,653.06
2016,3,2,13,0,445.0,283.0,2.8,18.0,595.0,737.13,569.31
2016,3,2,13,15,422.5,291.5,2.9,17.5,583.0,721.33,560.89
2016,3,2,13,30,400.0,300.0,3.0,17.0,571.0,723.38,564.03
2016,3,2,13,45,443.0,267.5,3.1,17.0,558.5,765.0,596.54
2016,3,2,14,0,486.0,235.0,3.2,17.0,546.0,784.85,613.66
2016,3,2,14,15,497.0,219.5,3.3,16.5,525.0,787.58,618.88
2016,3,2,14,30,508.0,204.0,3.4,16.0,504.0,787.48,622.33
2016,3,2,14,45,390.5,216.5,3.5,16.0,439.0,659.85,527.83
2016,3,2,15,0,273.0,229.0,3.6,16.0,374.0,558.75,450.28
2016,3,2,15,15,268.0,210.5,3.65,15.5,343.0,533.43,433.66
2016,3,2,15,30,263.0,192.0,3.7,15.0,312.0,506.66,415.23
2016,3,2,15,45,190.5,175.5,3.8,15.0,258.0,392.35,324.62
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,303.56,251.8
2016,3,2,16,15,102.5,140.0,3.8,14.5,175.0,267.43,222.87
2016,3,2,16,30,87.0,121.0,3.7,14.0,146.0,213.42,178.36
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.0,197.32,164.63
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,162.52,134.56
2016,3,2,17,15,46.0,55.5,3.4,12.5,63.0,102.23,81.97
2016,3,2,17,30,23.0,34.0,3.2,12.0,36.0,56.87,41.07
2016,3,2,17,45,11.5,17.0,3.05,12.0,18.0,24.59,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,12.96,3.51
2016,3,3,7,15,0.0,36.0,0.95,11.0,36.0,27.05,18.01
2016,3,3,7,30,0.0,55.0,1.0,11.0,55.0,40.68,30.77
2016,3,3,7,45,6.0,75.0,1.1,11.5,76.5,54.87,43.79
2016,3,3,8,0,12.0,95.0,1.2,12.0,98.0,68.95,56.48
2016,3,3,8,15,18.0,114.0,1.15,12.0,120.0,82.31,68.38
2016,3,3,8,30,24.0,133.0,1.1,12.0,142.0,95.56,79.99
2016,3,3,8,45,185.5,150.0,1.1,12.5,230.5,110.47,85.19
2016,3,3,9,0,347.0,167.0,1.1,13.0,319.0,154.19,110.15
2016,3,3,9,15,218.0,196.0,1.0,13.0,294.5,179.78,135.16
2016,3,3,9,30,89.0,225.0,0.9,13.0,270.0,186.9,146.55
2016,3,3,9,45,63.0,230.0,0.85,13.5,263.5,192.57,151.97
2016,3,3,10,0,37.0,235.0,0.8,14.0,257.0,194.45,153.87
2016,3,3,10,15,89.5,266.5,0.7,14.0,322.0,246.81,194.78
2016,3,3,10,30,142.0,298.0,0.6,14.0,387.0,313.27,246.1
2016,3,3,10,45,168.0,310.0,0.55,14.5,419.5,351.38,274.66
2016,3,3,11,0,194.0,322.0,0.5,15.0,452.0,392.38,305.15
2016,3,3,11,15,224.5,327.0,0.7,15.0,481.5,432.91,337.04
2016,3,3,11,30,255.0,332.0,0.9,15.0,511.0,489.2,380.28
2016,3,3,11,45,259.5,333.5,1.15,15.0,517.5,513.43,399.66
2016,3,3,12,0,264.0,335.0,1.4,15.0,524.0,537.16,418.81
2016,3,3,12,15,249.5,341.0,1.6,15.0,520.0,531.11,415.47
2016,3,3,12,30,235.0,347.0,1.8,15.0,516.0,539.62,422.69
2016,3,3,12,45,156.5,338.0,2.0,15.0,450.0,473.12,372.24
2016,3,3,13,0,78.0,329.0,2.2,15.0,384.0,379.28,299.87
2016,3,3,13,15,78.5,321.5,1.95,15.0,376.5,378.29,299.47
2016,3,3,13,30,79.0,314.0,1.7,15.0,369.0,376.95,298.33
2016,3,3,13,45,73.5,302.0,1.45,15.0,351.5,364.23,288.27
2016,3,3,14,0,68.0,290.0,1.2,15.0,334.0,350.92,277.78
2016,3,3,14,15,34.0,205.0,1.1,15.0,227.0,225.77,179.67
2016,3,3,14,30,0.0,120.0,1.0,15.0,120.0,94.81,73.24
2016,3,3,14,45,12.0,162.0,0.95,15.0,168.5,146.34,116.51
2016,3,3,15,0,24.0,204.0,0.9,15.0,217.0,203.37,163.19
