Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,33.0,195.5,0.8,15.0,212.0,228.71,183.92
2016,3,3,15,30,42.0,187.0,0.7,15.0,207.0,232.63,187.67
2016,3,3,15,45,39.5,168.5,0.6,15.0,185.5,212.17,171.56
2016,3,3,16,0,37.0,150.0,0.5,15.0,164.0,191.59,155.28
2016,3,3,16,15,31.0,130.5,0.5,14.5,141.0,166.22,135.1
2016,3,3,16,30,25.0,111.0,0.5,14.0,118.0,140.88,114.47
2016,3,3,16,45,16.5,91.0,0.55,14.0,95.0,99.54,79.66
2016,3,3,17,0,8.0,71.0,0.6,14.0,72.0,73.41,57.05
2016,3,3,17,15,4.0,50.5,0.65,13.5,51.0,49.94,36.62
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,25.17,14.84
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,11.44,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.5,0.95,11.5,14.0,9.83,0.0
2016,3,4,7,0,38.0,25.0,1.0,12.0,28.0,19.0,8.6
2016,3,4,7,15,75.0,45.0,1.1,12.0,56.0,33.29,23.45
2016,3,4,7,30,112.0,65.0,1.2,12.0,84.0,47.35,36.6
2016,3,4,7,45,128.5,86.0,1.3,12.5,115.0,61.6,49.62
2016,3,4,8,0,145.0,107.0,1.4,13.0,146.0,75.53,62.1
2016,3,4,8,15,159.0,127.5,1.5,13.5,178.0,88.83,73.74
2016,3,4,8,30,173.0,148.0,1.6,14.0,210.0,101.8,84.86
2016,3,4,8,45,106.0,162.0,1.75,14.5,202.0,114.18,89.06
2016,3,4,9,0,39.0,176.0,1.9,15.0,194.0,129.2,101.4
2016,3,4,9,15,57.0,200.0,2.05,15.0,228.5,154.49,120.99
2016,3,4,9,30,75.0,224.0,2.2,15.0,263.0,182.89,143.45
2016,3,4,9,45,46.0,217.5,2.35,15.5,242.0,178.42,140.71
2016,3,4,10,0,17.0,211.0,2.5,16.0,221.0,166.84,131.79
2016,3,4,10,15,27.0,236.0,2.6,16.0,253.0,192.67,152.47
2016,3,4,10,30,37.0,261.0,2.7,16.0,285.0,225.77,178.87
2016,3,4,10,45,18.5,205.5,2.85,16.0,217.5,170.03,134.1
2016,3,4,11,0,0.0,150.0,3.0,16.0,150.0,116.57,90.6
2016,3,4,11,15,3.0,175.0,2.9,16.0,177.5,138.89,108.75
2016,3,4,11,30,6.0,200.0,2.8,16.0,205.0,162.04,127.39
2016,3,4,11,45,3.0,152.0,2.7,16.0,154.5,121.32,94.29
2016,3,4,12,0,0.0,104.0,2.6,16.0,104.0,80.57,60.98
2016,3,4,12,15,0.0,98.0,2.6,16.0,98.0,75.81,57.11
2016,3,4,12,30,0.0,92.0,2.6,16.0,92.0,71.06,53.21
2016,3,4,12,45,0.0,113.0,2.6,16.0,113.0,87.96,67.1
2016,3,4,13,0,0.0,134.0,2.6,16.0,134.0,105.36,81.32
2016,3,4,13,15,0.0,131.0,2.7,15.5,131.0,103.02,79.62
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,100.67,77.93
2016,3,4,13,45,0.0,105.0,2.9,15.0,105.0,81.57,62.31
2016,3,4,14,0,0.0,82.0,3.0,15.0,82.0,63.18,47.18
2016,3,4,14,15,0.0,93.5,2.95,14.5,93.5,72.1,54.8
2016,3,4,14,30,0.0,105.0,2.9,14.0,105.0,81.83,63.13
2016,3,4,14,45,9.5,152.5,2.9,14.0,157.5,134.6,107.55
2016,3,4,15,0,19.0,200.0,2.9,14.0,210.0,193.58,156.63
2016,3,4,15,15,9.5,173.5,2.55,14.0,178.5,159.21,128.17
2016,3,4,15,30,0.0,147.0,2.2,14.0,147.0,124.92,99.68
2016,3,4,15,45,0.0,95.5,1.85,14.0,95.5,75.8,58.83
2016,3,4,16,0,0.0,44.0,1.5,14.0,44.0,33.63,23.22
2016,3,4,16,15,0.0,38.0,1.35,13.5,38.0,29.01,19.39
2016,3,4,16,30,0.0,32.0,1.2,13.0,32.0,24.39,15.48
2016,3,4,16,45,0.0,25.5,1.05,13.0,25.5,19.41,11.16
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,14.44,6.79
2016,3,4,17,15,0.0,13.5,1.0,13.0,13.5,10.24,3.06
2016,3,4,17,30,0.0,8.0,1.1,13.0,8.0,6.06,0.0
2016,3,4,17,45,0.0,4.0,1.2,13.0,4.0,3.02,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.9,12.5,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,3.2,13.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,8.0,3.3,13.0,8.0,6.06,0.0
2016,3,5,7,30,0.0,12.0,3.4,13.0,12.0,9.1,2.47
2016,3,5,7,45,0.0,16.5,3.55,13.5,16.5,12.53,5.61
2016,3,5,8,0,0.0,21.0,3.7,14.0,21.0,15.97,8.72
2016,3,5,8,15,0.0,25.5,3.85,14.0,25.5,19.42,11.82
2016,3,5,8,30,0.0,30.0,4.0,14.0,30.0,22.88,14.89
2016,3,5,8,45,0.0,84.0,4.2,14.0,84.0,64.09,49.11
2016,3,5,9,0,0.0,138.0,4.4,14.0,138.0,102.4,81.23
2016,3,5,9,15,0.0,117.0,4.5,14.0,117.0,88.73,69.5
2016,3,5,9,30,0.0,96.0,4.6,14.0,96.0,73.69,56.7
2016,3,5,9,45,0.0,86.5,4.7,14.5,86.5,66.57,50.48
2016,3,5,10,0,0.0,77.0,4.8,15.0,77.0,59.24,44.13
2016,3,5,10,15,0.0,93.5,4.9,15.0,93.5,72.07,54.72
2016,3,5,10,30,0.0,110.0,5.0,15.0,110.0,84.86,65.22
2016,3,5,10,45,11.5,184.5,5.15,15.5,192.5,149.59,118.23
2016,3,5,11,0,23.0,259.0,5.3,16.0,275.0,217.7,173.09
2016,3,5,11,15,17.5,246.0,5.4,16.5,258.5,206.04,163.18
2016,3,5,11,30,12.0,233.0,5.5,17.0,242.0,193.41,152.6
2016,3,5,11,45,9.0,213.5,5.6,17.5,220.0,176.38,138.55
2016,3,5,12,0,6.0,194.0,5.7,18.0,198.0,158.79,124.07
2016,3,5,12,15,4.5,183.0,5.6,17.5,186.5,149.11,116.45
2016,3,5,12,30,3.0,172.0,5.5,17.0,175.0,139.18,108.6
2016,3,5,12,45,1.5,141.0,5.4,17.0,142.5,112.32,86.76
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,85.57,64.91
2016,3,5,13,15,0.0,108.0,5.2,16.5,108.0,83.97,63.8
2016,3,5,13,30,0.0,106.0,5.1,16.0,106.0,82.36,62.66
2016,3,5,13,45,63.5,208.5,5.05,16.0,250.0,252.85,204.22
2016,3,5,14,0,127.0,311.0,5.0,16.0,394.0,457.54,367.42
2016,3,5,14,15,63.5,177.5,5.4,15.5,219.0,226.3,183.55
2016,3,5,14,30,0.0,44.0,5.8,15.0,44.0,33.76,22.7
2016,3,5,14,45,0.0,43.5,6.2,15.0,43.5,33.35,22.46
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,32.94,22.18
2016,3,5,15,15,0.0,30.5,6.95,14.5,30.5,23.32,14.14
2016,3,5,15,30,0.0,18.0,7.3,14.0,18.0,13.73,6.06
2016,3,5,15,45,0.0,13.0,7.65,14.0,13.0,9.9,2.81
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,7.0,8.05,13.5,7.0,5.32,0.0
2016,3,5,16,30,0.0,6.0,8.1,13.0,6.0,4.55,0.0
2016,3,5,16,45,0.0,5.0,8.15,13.0,5.0,3.79,0.0
2016,3,5,17,0,0.0,4.0,8.2,13.0,4.0,3.03,0.0
2016,3,5,17,15,0.0,2.5,8.15,13.0,2.5,1.89,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.5,17.5,1.65,9.5,24.0,13.77,0.0
2016,3,6,7,0,159.0,35.0,1.7,10.0,48.0,26.23,15.65
2016,3,6,7,15,275.0,49.5,1.95,10.0,92.0,37.2,27.28
2016,3,6,7,30,391.0,64.0,2.2,10.0,136.0,48.25,37.79
2016,3,6,7,45,471.5,73.0,2.5,10.5,186.0,58.24,47.06
2016,3,6,8,0,552.0,82.0,2.8,11.0,236.0,64.96,53.15
2016,3,6,8,15,378.0,116.5,2.9,11.0,231.0,82.43,68.78
2016,3,6,8,30,204.0,151.0,3.0,11.0,226.0,104.27,88.08
2016,3,6,8,45,206.5,172.5,3.2,11.5,257.0,124.6,97.03
2016,3,6,9,0,209.0,194.0,3.4,12.0,288.0,157.48,119.25
2016,3,6,9,15,104.5,161.0,3.5,12.0,208.0,137.21,105.98
2016,3,6,9,30,0.0,128.0,3.6,12.0,128.0,97.36,77.01
2016,3,6,9,45,38.0,196.0,3.7,12.5,218.5,160.41,128.06
2016,3,6,10,0,76.0,264.0,3.8,13.0,309.0,229.84,183.83
2016,3,6,10,15,458.5,194.0,3.85,13.0,487.0,364.3,288.5
2016,3,6,10,30,841.0,124.0,3.9,13.0,665.0,531.14,420.59
2016,3,6,10,45,486.5,227.0,4.0,13.0,543.0,473.3,378.66
2016,3,6,11,0,132.0,330.0,4.1,13.0,421.0,360.88,289.35
2016,3,6,11,15,276.0,315.0,4.1,13.0,510.0,466.58,374.95
2016,3,6,11,30,420.0,300.0,4.1,13.0,599.0,575.43,461.27
2016,3,6,11,45,225.5,298.0,4.15,13.0,459.0,453.81,364.92
2016,3,6,12,0,31.0,296.0,4.2,13.0,319.0,281.5,225.26
2016,3,6,12,15,240.0,295.5,4.3,13.0,471.0,495.19,399.79
2016,3,6,12,30,449.0,295.0,4.4,13.0,623.0,709.96,567.13
2016,3,6,12,45,274.0,320.0,4.5,13.0,520.0,579.89,464.85
2016,3,6,13,0,99.0,345.0,4.6,13.0,417.0,413.94,332.63
2016,3,6,13,15,98.0,338.5,4.6,13.0,408.0,413.42,333.12
2016,3,6,13,30,97.0,332.0,4.6,13.0,399.0,412.45,332.77
2016,3,6,13,45,167.0,320.5,4.7,13.0,432.0,500.12,404.4
2016,3,6,14,0,237.0,309.0,4.8,13.0,465.0,565.75,458.25
2016,3,6,14,15,234.5,294.5,4.8,12.5,443.0,554.14,450.82
2016,3,6,14,30,232.0,280.0,4.8,12.0,421.0,541.18,442.66
2016,3,6,14,45,178.5,264.0,4.8,12.0,369.0,472.91,388.42
2016,3,6,15,0,125.0,248.0,4.8,12.0,317.0,403.9,332.79
2016,3,6,15,15,62.5,178.5,4.7,11.5,213.0,236.16,195.84
2016,3,6,15,30,0.0,109.0,4.6,11.0,109.0,87.15,68.96
2016,3,6,15,45,0.0,107.0,4.5,11.0,107.0,86.49,68.71
2016,3,6,16,0,0.0,105.0,4.4,11.0,105.0,86.32,68.77
2016,3,6,16,15,0.0,90.5,4.2,10.5,90.5,73.82,58.33
2016,3,6,16,30,0.0,76.0,4.0,10.0,76.0,61.27,47.68
2016,3,6,16,45,0.0,61.0,3.85,10.0,61.0,48.12,36.25
2016,3,6,17,0,0.0,46.0,3.7,10.0,46.0,35.2,24.9
2016,3,6,17,15,0.0,33.0,3.7,10.0,33.0,25.2,15.98
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,15.23,7.04
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,7.59,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,20.0,15.0,2.2,6.5,17.0,11.57,0.0
2016,3,7,7,0,40.0,30.0,2.3,7.0,34.0,22.63,13.32
2016,3,7,7,15,64.5,50.5,2.4,7.0,61.0,37.09,27.61
2016,3,7,7,30,89.0,71.0,2.5,7.0,88.0,51.26,41.04
2016,3,7,7,45,103.0,93.0,2.7,7.5,118.0,65.93,54.63
2016,3,7,8,0,117.0,115.0,2.9,8.0,148.0,80.24,67.62
2016,3,7,8,15,127.0,136.0,3.05,8.0,178.0,93.59,79.63
2016,3,7,8,30,137.0,157.0,3.2,8.0,208.0,106.59,91.14
2016,3,7,8,45,148.5,178.5,3.35,8.0,240.5,125.63,100.23
2016,3,7,9,0,160.0,200.0,3.5,8.0,273.0,155.81,121.63
2016,3,7,9,15,134.0,219.5,3.55,8.0,285.0,180.26,142.5
2016,3,7,9,30,108.0,239.0,3.6,8.0,297.0,200.88,161.13
2016,3,7,9,45,98.0,255.0,3.65,8.5,310.5,220.62,178.09
2016,3,7,10,0,88.0,271.0,3.7,9.0,324.0,239.27,193.85
2016,3,7,10,15,46.5,230.5,3.75,9.0,259.0,200.09,162.49
2016,3,7,10,30,5.0,190.0,3.8,9.0,194.0,149.23,120.53
2016,3,7,10,45,54.5,259.5,3.85,9.5,297.5,238.86,194.44
2016,3,7,11,0,104.0,329.0,3.9,10.0,401.0,333.34,270.72
2016,3,7,11,15,74.5,320.0,3.95,10.0,372.0,316.04,256.38
2016,3,7,11,30,45.0,311.0,4.0,10.0,343.0,294.91,238.98
2016,3,7,11,45,64.5,329.5,4.05,10.0,376.5,332.39,269.62
2016,3,7,12,0,84.0,348.0,4.1,10.0,410.0,372.37,301.96
2016,3,7,12,15,71.0,340.5,4.1,10.0,393.0,362.02,293.42
2016,3,7,12,30,58.0,333.0,4.1,10.0,376.0,350.12,283.74
2016,3,7,12,45,49.0,320.0,4.2,10.0,356.5,334.88,271.66
2016,3,7,13,0,40.0,307.0,4.3,10.0,337.0,318.5,258.6
2016,3,7,13,15,25.0,264.5,4.3,10.0,283.5,244.81,198.89
2016,3,7,13,30,10.0,222.0,4.3,10.0,230.0,192.81,156.1
2016,3,7,13,45,135.5,265.0,4.3,10.0,355.5,406.38,334.4
2016,3,7,14,0,261.0,308.0,4.3,10.0,481.0,612.66,498.87
2016,3,7,14,15,132.0,244.0,4.2,10.0,331.5,390.46,321.31
2016,3,7,14,30,3.0,180.0,4.1,10.0,182.0,152.06,122.74
2016,3,7,14,45,48.5,213.5,4.0,10.5,240.0,254.79,210.15
2016,3,7,15,0,94.0,247.0,3.9,11.0,298.0,346.23,286.01
2016,3,7,15,15,398.0,183.0,3.65,10.5,376.5,652.49,538.59
2016,3,7,15,30,702.0,119.0,3.4,10.0,455.0,887.99,718.76
2016,3,7,15,45,683.0,110.0,3.15,10.0,410.0,847.59,687.33
2016,3,7,16,0,664.0,101.0,2.9,10.0,365.0,804.71,656.02
2016,3,7,16,15,620.0,94.0,2.4,9.5,315.0,738.66,606.13
2016,3,7,16,30,576.0,87.0,1.9,9.0,265.0,672.08,554.56
2016,3,7,16,45,525.5,76.0,1.45,9.0,216.0,595.51,492.88
2016,3,7,17,0,475.0,65.0,1.0,9.0,167.0,520.21,430.01
2016,3,7,17,15,377.0,53.5,1.0,8.5,120.5,408.68,339.39
2016,3,7,17,30,279.0,42.0,1.0,8.0,74.0,305.07,249.03
2016,3,7,17,45,139.5,21.0,1.05,8.0,37.0,157.07,95.51
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,169.5,15.5,1.2,5.0,31.0,12.59,0.0
2016,3,8,7,0,339.0,31.0,1.3,6.0,62.0,25.63,16.29
2016,3,8,7,15,445.5,41.0,1.2,6.5,109.5,33.87,24.9
2016,3,8,7,30,552.0,51.0,1.1,7.0,157.0,42.2,32.91
2016,3,8,7,45,606.5,59.0,1.05,7.5,207.5,48.51,38.86
2016,3,8,8,0,661.0,67.0,1.0,8.0,258.0,54.77,44.56
2016,3,8,8,15,702.5,72.5,0.95,8.5,309.0,58.97,48.23
2016,3,8,8,30,744.0,78.0,0.9,9.0,360.0,68.33,56.46
2016,3,8,8,45,756.5,87.0,0.9,9.5,405.5,90.75,58.15
2016,3,8,9,0,769.0,96.0,0.9,10.0,451.0,153.36,92.8
2016,3,8,9,15,790.0,99.5,1.05,10.0,494.5,219.2,143.64
2016,3,8,9,30,811.0,103.0,1.2,10.0,538.0,282.38,198.27
2016,3,8,9,45,671.5,151.0,1.35,10.5,528.0,330.74,247.22
2016,3,8,10,0,532.0,199.0,1.5,11.0,518.0,360.57,278.76
2016,3,8,10,15,579.5,194.5,1.65,11.0,559.0,416.69,326.46
2016,3,8,10,30,627.0,190.0,1.8,11.0,600.0,481.55,380.21
2016,3,8,10,45,611.0,205.5,1.95,11.0,617.0,527.98,418.94
2016,3,8,11,0,595.0,221.0,2.1,11.0,634.0,567.27,451.35
2016,3,8,11,15,528.0,253.0,2.1,11.0,626.0,589.07,468.4
2016,3,8,11,30,461.0,285.0,2.1,11.0,618.0,603.15,478.85
2016,3,8,11,45,255.0,305.0,2.15,11.5,490.0,481.75,384.34
2016,3,8,12,0,49.0,325.0,2.2,12.0,362.0,322.22,256.7
2016,3,8,12,15,80.0,342.5,2.15,11.5,402.0,370.99,296.88
2016,3,8,12,30,111.0,360.0,2.1,11.0,442.0,422.88,338.31
2016,3,8,12,45,97.0,351.5,2.05,11.0,422.5,409.97,327.82
2016,3,8,13,0,83.0,343.0,2.0,11.0,403.0,395.57,316.51
2016,3,8,13,15,42.0,254.0,2.1,11.0,284.5,270.25,217.65
2016,3,8,13,30,1.0,165.0,2.2,11.0,166.0,133.08,105.58
2016,3,8,13,45,211.0,218.0,2.35,11.0,358.5,453.1,370.41
2016,3,8,14,0,421.0,271.0,2.5,11.0,551.0,754.86,600.83
2016,3,8,14,15,253.0,275.5,2.5,10.5,442.0,574.41,462.21
2016,3,8,14,30,85.0,280.0,2.5,10.0,333.0,364.48,296.75
2016,3,8,14,45,42.5,174.5,2.5,10.0,201.0,205.08,168.39
2016,3,8,15,0,0.0,69.0,2.5,10.0,69.0,53.01,39.75
2016,3,8,15,15,17.5,130.0,2.2,9.5,138.5,123.16,100.62
2016,3,8,15,30,35.0,191.0,1.9,9.0,208.0,226.9,188.35
2016,3,8,15,45,17.5,149.0,1.65,9.0,157.5,145.95,120.15
2016,3,8,16,0,0.0,107.0,1.4,9.0,107.0,87.91,70.45
2016,3,8,16,15,0.0,92.5,1.25,9.0,92.5,75.44,60.01
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,62.93,49.31
2016,3,8,16,45,0.0,64.0,0.95,9.0,64.0,50.86,38.84
2016,3,8,17,0,0.0,50.0,0.8,9.0,50.0,38.68,28.12
2016,3,8,17,15,0.0,36.5,0.8,8.5,36.5,27.89,18.53
2016,3,8,17,30,0.0,23.0,0.8,8.0,23.0,17.53,9.21
2016,3,8,17,45,0.0,11.5,0.85,7.5,11.5,8.73,0.3
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,4.54,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,9.1,2.15
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,16.36,9.02
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,23.63,15.85
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,31.7,23.28
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,39.79,30.62
2016,3,9,8,15,0.0,62.5,2.35,10.0,62.5,47.9,37.93
2016,3,9,8,30,0.0,73.0,2.4,10.0,73.0,56.03,45.16
2016,3,9,8,45,0.0,103.0,2.45,10.5,103.0,77.58,61.25
2016,3,9,9,0,0.0,133.0,2.5,11.0,133.0,99.26,79.3
2016,3,9,9,15,26.0,180.5,2.5,11.5,194.5,136.59,109.0
2016,3,9,9,30,52.0,228.0,2.5,12.0,256.0,180.04,143.48
2016,3,9,9,45,82.5,254.0,2.5,12.5,302.5,215.09,170.94
2016,3,9,10,0,113.0,280.0,2.5,13.0,349.0,254.84,202.42
2016,3,9,10,15,104.0,293.5,2.55,13.0,359.5,272.7,217.31
2016,3,9,10,30,95.0,307.0,2.6,13.0,370.0,289.55,231.16
2016,3,9,10,45,107.0,322.0,2.65,13.5,395.0,318.23,253.72
2016,3,9,11,0,119.0,337.0,2.7,14.0,420.0,357.82,284.52
2016,3,9,11,15,173.5,345.0,2.7,14.0,470.0,413.07,328.24
2016,3,9,11,30,228.0,353.0,2.7,14.0,520.0,473.63,375.66
2016,3,9,11,45,189.0,360.0,2.75,14.5,499.5,467.71,369.87
2016,3,9,12,0,150.0,367.0,2.8,15.0,479.0,457.87,361.19
2016,3,9,12,15,107.5,354.5,2.8,15.0,435.0,405.18,320.39
2016,3,9,12,30,65.0,342.0,2.8,15.0,391.0,364.12,287.96
2016,3,9,12,45,40.5,299.0,2.8,15.5,329.0,305.19,241.41
2016,3,9,13,0,16.0,256.0,2.8,16.0,267.0,225.93,178.22
2016,3,9,13,15,12.0,235.5,2.8,16.0,244.0,205.23,161.98
2016,3,9,13,30,8.0,215.0,2.8,16.0,221.0,184.13,145.18
2016,3,9,13,45,46.0,262.5,2.8,16.0,293.5,290.1,231.15
2016,3,9,14,0,84.0,310.0,2.8,16.0,366.0,385.59,306.79
2016,3,9,14,15,78.0,293.5,2.75,16.0,344.0,366.49,291.96
2016,3,9,14,30,72.0,277.0,2.7,16.0,322.0,346.79,277.09
2016,3,9,14,45,55.0,252.0,2.65,16.0,285.0,305.15,244.49
2016,3,9,15,0,38.0,227.0,2.6,16.0,248.0,262.97,211.11
2016,3,9,15,15,19.5,191.5,2.4,15.5,202.5,186.25,149.55
2016,3,9,15,30,1.0,156.0,2.2,15.0,157.0,133.66,106.36
2016,3,9,15,45,0.5,119.5,2.0,15.0,120.0,98.65,77.66
2016,3,9,16,0,0.0,83.0,1.8,15.0,83.0,64.68,49.36
2016,3,9,16,15,0.0,71.5,1.6,14.5,71.5,54.98,41.4
2016,3,9,16,30,0.0,60.0,1.4,14.0,60.0,45.97,33.88
2016,3,9,16,45,0.0,49.5,1.25,14.0,49.5,37.87,26.95
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,29.78,19.93
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,21.72,12.87
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,13.69,5.78
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,7.59,0.0
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.2,10.5,6.0,4.54,0.0
2016,3,10,7,0,0.0,12.0,2.4,11.0,12.0,9.1,2.17
2016,3,10,7,15,0.0,21.0,2.55,11.5,21.0,15.97,8.57
2016,3,10,7,30,0.0,30.0,2.7,12.0,30.0,22.86,14.93
2016,3,10,7,45,0.0,39.5,2.85,12.5,39.5,30.16,21.58
2016,3,10,8,0,0.0,49.0,3.0,13.0,49.0,37.47,28.14
2016,3,10,8,15,0.0,58.5,3.25,13.5,58.5,44.8,34.6
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,52.16,40.97
2016,3,10,8,45,10.5,122.5,3.8,14.5,127.5,91.34,71.66
2016,3,10,9,0,21.0,177.0,4.1,15.0,187.0,131.05,103.68
2016,3,10,9,15,39.0,205.0,4.25,15.0,225.5,154.87,122.14
2016,3,10,9,30,57.0,233.0,4.4,15.0,264.0,184.6,145.71
2016,3,10,9,45,264.5,229.0,4.55,15.5,389.0,257.1,198.48
2016,3,10,10,0,472.0,225.0,4.7,16.0,514.0,357.81,276.51
2016,3,10,10,15,318.0,271.5,4.75,16.0,470.5,357.69,281.31
2016,3,10,10,30,164.0,318.0,4.8,16.0,427.0,337.91,267.91
2016,3,10,10,45,280.5,309.0,4.85,16.0,503.5,418.27,332.31
2016,3,10,11,0,397.0,300.0,4.9,16.0,580.0,503.9,400.62
2016,3,10,11,15,216.0,301.5,4.8,16.0,454.5,403.14,321.44
2016,3,10,11,30,35.0,303.0,4.7,16.0,329.0,279.69,221.59
2016,3,10,11,45,35.0,306.0,4.65,16.5,332.5,287.51,227.56
2016,3,10,12,0,35.0,309.0,4.6,17.0,336.0,295.29,233.21
2016,3,10,12,15,163.0,332.0,4.5,16.5,454.5,446.91,355.19
2016,3,10,12,30,291.0,355.0,4.4,16.0,573.0,611.93,483.37
2016,3,10,12,45,149.0,279.5,4.35,16.0,391.5,403.69,321.99
2016,3,10,13,0,7.0,204.0,4.3,16.0,210.0,171.2,134.5
2016,3,10,13,15,14.5,236.5,4.1,16.0,247.5,208.35,165.03
2016,3,10,13,30,22.0,269.0,3.9,16.0,285.0,247.57,196.62
2016,3,10,13,45,11.0,184.5,3.7,16.0,192.5,160.64,126.71
2016,3,10,14,0,0.0,100.0,3.5,16.0,100.0,77.46,58.61
2016,3,10,14,15,0.0,81.0,3.25,16.0,81.0,62.41,46.35
2016,3,10,14,30,0.0,62.0,3.0,16.0,62.0,47.66,34.21
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,31.44,20.75
2016,3,10,15,0,0.0,20.0,2.5,16.0,20.0,15.29,7.24
2016,3,10,15,15,0.0,49.5,2.25,15.5,49.5,37.94,26.42
2016,3,10,15,30,0.0,79.0,2.0,15.0,79.0,60.71,45.76
2016,3,10,15,45,0.0,64.5,1.75,15.0,64.5,49.46,36.4
2016,3,10,16,0,0.0,50.0,1.5,15.0,50.0,38.26,27.02
2016,3,10,16,15,0.0,43.5,1.3,14.5,43.5,33.24,22.89
2016,3,10,16,30,0.0,37.0,1.1,14.0,37.0,28.24,18.7
2016,3,10,16,45,0.0,30.0,0.95,14.0,30.0,22.86,14.08
2016,3,10,17,0,0.0,23.0,0.8,14.0,23.0,17.5,9.42
2016,3,10,17,15,0.0,17.0,0.9,13.5,17.0,12.91,5.39
2016,3,10,17,30,0.0,11.0,1.0,13.0,11.0,8.34,1.33
2016,3,10,17,45,0.0,6.0,1.1,12.5,6.0,4.54,0.0
2016,3,10,18,0,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,3.4,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,6.82,0.24
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,11.39,4.51
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,15.97,8.78
2016,3,11,7,45,0.0,28.0,4.6,11.0,28.0,21.33,13.71
2016,3,11,8,0,0.0,35.0,4.8,11.0,35.0,26.7,18.6
2016,3,11,8,15,0.0,41.5,4.7,10.5,41.5,31.7,23.15
2016,3,11,8,30,0.0,48.0,4.6,10.0,48.0,36.71,27.67
2016,3,11,8,45,0.0,40.5,4.55,10.0,40.5,30.96,21.2
2016,3,11,9,0,0.0,33.0,4.5,10.0,33.0,25.22,16.17
2016,3,11,9,15,0.0,44.0,4.6,10.0,44.0,33.69,23.4
2016,3,11,9,30,0.0,55.0,4.7,10.0,55.0,42.19,30.61
2016,3,11,9,45,0.0,83.5,4.8,10.5,83.5,64.27,49.23
2016,3,11,10,0,0.0,112.0,4.9,11.0,112.0,86.14,67.45
2016,3,11,10,15,2.0,146.5,5.0,11.0,148.0,113.53,90.23
2016,3,11,10,30,4.0,181.0,5.1,11.0,184.0,141.65,113.47
2016,3,11,10,45,65.5,263.0,5.25,11.5,309.5,246.99,200.04
2016,3,11,11,0,127.0,345.0,5.4,12.0,435.0,368.57,297.98
2016,3,11,11,15,69.5,290.0,5.5,12.0,339.5,285.59,230.92
2016,3,11,11,30,12.0,235.0,5.6,12.0,244.0,194.43,155.96
2016,3,11,11,45,6.0,181.0,5.75,12.0,185.5,146.94,116.98
2016,3,11,12,0,0.0,127.0,5.9,12.0,127.0,98.98,77.17
2016,3,11,12,15,146.5,243.0,5.85,12.0,353.0,347.87,285.03
2016,3,11,12,30,293.0,359.0,5.8,12.0,579.0,617.09,498.86
2016,3,11,12,45,192.5,357.0,5.75,12.0,501.5,520.63,421.09
2016,3,11,13,0,92.0,355.0,5.7,12.0,424.0,414.64,335.31
2016,3,11,13,15,143.0,352.5,5.7,12.0,457.0,490.63,397.46
2016,3,11,13,30,194.0,350.0,5.7,12.0,490.0,547.05,443.55
2016,3,11,13,45,97.0,225.0,5.7,12.0,295.0,323.11,264.53
2016,3,11,14,0,0.0,100.0,5.7,12.0,100.0,77.46,59.5
2016,3,11,14,15,16.5,176.5,5.8,11.5,186.5,160.8,130.24
2016,3,11,14,30,33.0,253.0,5.9,11.0,273.0,277.6,227.63
2016,3,11,14,45,120.5,255.5,6.0,11.0,324.5,399.2,330.63
2016,3,11,15,0,208.0,258.0,6.1,11.0,376.0,496.53,412.81
2016,3,11,15,15,104.0,186.5,5.95,10.5,245.5,307.3,257.2
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,92.18,73.42
2016,3,11,15,45,0.0,107.0,5.65,10.0,107.0,85.81,68.31
2016,3,11,16,0,0.0,99.0,5.5,10.0,99.0,79.53,63.13
2016,3,11,16,15,0.0,86.0,5.2,9.5,86.0,68.49,53.9
2016,3,11,16,30,0.0,73.0,4.9,9.0,73.0,57.43,44.51
2016,3,11,16,45,0.0,59.5,4.6,9.0,59.5,45.84,34.44
2016,3,11,17,0,0.0,46.0,4.3,9.0,46.0,35.19,25.06
2016,3,11,17,15,0.0,34.0,4.1,8.5,34.0,25.95,16.86
2016,3,11,17,30,0.0,22.0,3.9,8.0,22.0,16.75,8.61
2016,3,11,17,45,0.0,12.5,3.75,8.0,12.5,9.49,1.53
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,2.6,7.5,14.0,10.65,1.19
2016,3,12,7,0,0.0,28.0,2.9,8.0,28.0,21.39,13.15
2016,3,12,7,15,0.0,46.5,3.05,8.0,46.5,34.98,25.94
2016,3,12,7,30,0.0,65.0,3.2,8.0,65.0,48.3,38.4
2016,3,12,7,45,0.0,85.5,3.4,8.5,85.5,62.78,51.66
2016,3,12,8,0,0.0,106.0,3.6,9.0,106.0,77.1,64.53
2016,3,12,8,15,5.5,124.5,3.7,9.0,126.5,90.11,76.14
2016,3,12,8,30,11.0,143.0,3.8,9.0,147.0,103.02,87.49
2016,3,12,8,45,164.0,169.0,3.95,9.5,247.5,122.1,96.03
2016,3,12,9,0,317.0,195.0,4.1,10.0,348.0,169.26,125.21
2016,3,12,9,15,168.0,200.5,4.2,10.0,282.5,174.59,135.06
2016,3,12,9,30,19.0,206.0,4.3,10.0,217.0,157.88,127.51
2016,3,12,9,45,15.0,208.0,4.4,10.5,217.5,161.21,130.07
2016,3,12,10,0,11.0,210.0,4.5,11.0,218.0,163.7,131.83
2016,3,12,10,15,5.5,147.5,4.45,11.0,151.5,115.81,91.97
2016,3,12,10,30,0.0,85.0,4.4,11.0,85.0,65.55,49.83
2016,3,12,10,45,0.0,117.5,4.35,11.0,117.5,90.81,70.95
2016,3,12,11,0,0.0,150.0,4.3,11.0,150.0,116.43,92.16
2016,3,12,11,15,0.0,139.5,4.35,11.0,139.5,108.41,85.39
2016,3,12,11,30,0.0,129.0,4.4,11.0,129.0,100.28,78.57
2016,3,12,11,45,0.0,115.5,4.5,11.0,115.5,89.69,69.72
2016,3,12,12,0,0.0,102.0,4.6,11.0,102.0,79.03,60.82
2016,3,12,12,15,0.0,122.0,4.7,11.0,122.0,95.08,74.19
2016,3,12,12,30,0.0,142.0,4.8,11.0,142.0,111.45,87.79
2016,3,12,12,45,10.5,210.0,4.9,11.5,218.0,178.44,143.26
2016,3,12,13,0,21.0,278.0,5.0,12.0,294.0,249.9,201.45
2016,3,12,13,15,10.5,216.5,4.95,12.0,224.5,186.29,149.44
2016,3,12,13,30,0.0,155.0,4.9,12.0,155.0,123.27,97.39
2016,3,12,13,45,0.0,151.0,4.85,12.0,151.0,120.18,95.01
2016,3,12,14,0,0.0,147.0,4.8,12.0,147.0,117.09,92.58
2016,3,12,14,15,2.0,166.0,4.65,12.0,167.5,136.4,108.86
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,156.85,126.06
2016,3,12,14,45,2.0,147.0,4.4,12.0,148.5,120.79,96.26
2016,3,12,15,0,0.0,109.0,4.3,12.0,109.0,85.5,66.85
2016,3,12,15,15,0.0,92.5,4.2,12.0,92.5,71.52,55.26
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,58.39,44.28
2016,3,12,15,45,0.0,90.0,4.0,12.0,90.0,70.1,54.42
2016,3,12,16,0,0.0,104.0,3.9,12.0,104.0,84.22,66.62
2016,3,12,16,15,0.0,90.5,3.8,11.5,90.5,72.73,57.1
2016,3,12,16,30,0.0,77.0,3.7,11.0,77.0,61.22,47.43
2016,3,12,16,45,0.0,63.0,3.65,11.0,63.0,49.17,37.05
2016,3,12,17,0,0.0,49.0,3.6,11.0,49.0,37.5,26.86
2016,3,12,17,15,0.0,36.0,3.6,10.5,36.0,27.49,18.05
2016,3,12,17,30,0.0,23.0,3.6,10.0,23.0,17.52,9.2
2016,3,12,17,45,0.0,13.0,3.6,10.0,13.0,9.87,1.93
2016,3,12,18,0,0.0,3.0,3.6,10.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,3.6,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,11.0,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,1.89,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.03,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,3.79,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,4.55,0.0
2016,3,13,8,15,0.0,7.0,3.25,12.0,7.0,5.32,0.0
2016,3,13,8,30,0.0,8.0,3.3,12.0,8.0,6.09,0.0
2016,3,13,8,45,0.0,47.0,3.4,12.0,47.0,35.96,25.31
2016,3,13,9,0,0.0,86.0,3.5,12.0,86.0,66.09,50.89
2016,3,13,9,15,1.0,127.5,3.6,12.0,128.0,96.7,76.49
2016,3,13,9,30,2.0,169.0,3.7,12.0,170.0,127.64,102.07
2016,3,13,9,45,1.0,139.5,3.85,12.0,140.0,106.78,84.47
2016,3,13,10,0,0.0,110.0,4.0,12.0,110.0,84.63,65.82
2016,3,13,10,15,0.0,113.5,4.05,12.0,113.5,87.45,68.06
2016,3,13,10,30,0.0,117.0,4.1,12.0,117.0,90.29,70.3
2016,3,13,10,45,0.0,124.0,4.15,12.0,124.0,95.86,74.83
2016,3,13,11,0,0.0,131.0,4.2,12.0,131.0,101.51,79.41
2016,3,13,11,15,0.0,141.5,4.3,12.0,142.0,109.98,86.35
2016,3,13,11,30,0.0,152.0,4.4,12.0,153.0,118.59,93.38
2016,3,13,11,45,2.0,165.5,4.55,12.5,167.5,131.27,103.65
2016,3,13,12,0,4.0,179.0,4.7,13.0,182.0,144.34,114.2
2016,3,13,12,15,8.5,215.0,4.85,13.0,221.5,178.76,142.43
2016,3,13,12,30,13.0,251.0,5.0,13.0,261.0,214.69,171.74
2016,3,13,12,45,11.0,236.5,5.15,13.0,245.0,201.74,161.25
2016,3,13,13,0,9.0,222.0,5.3,13.0,229.0,188.44,150.53
2016,3,13,13,15,4.5,172.0,5.15,13.0,175.5,141.69,112.26
2016,3,13,13,30,0.0,122.0,5.0,13.0,122.0,95.52,74.12
2016,3,13,13,45,7.0,180.0,4.9,13.0,185.0,152.34,121.46
2016,3,13,14,0,14.0,238.0,4.8,13.0,248.0,213.61,171.91
2016,3,13,14,15,7.0,184.0,4.7,13.0,189.0,157.67,126.07
2016,3,13,14,30,0.0,130.0,4.6,13.0,130.0,103.02,80.82
2016,3,13,14,45,0.0,87.5,4.5,13.0,87.5,67.4,51.26
2016,3,13,15,0,0.0,45.0,4.4,13.0,45.0,34.5,23.65
2016,3,13,15,15,0.0,64.5,4.25,12.5,64.5,49.52,36.54
2016,3,13,15,30,0.0,84.0,4.1,12.0,84.0,64.59,49.56
2016,3,13,15,45,0.0,86.5,3.95,12.0,86.5,66.94,51.71
2016,3,13,16,0,0.0,89.0,3.8,12.0,89.0,69.88,54.39
2016,3,13,16,15,0.0,77.5,3.65,12.0,77.5,60.21,46.27
2016,3,13,16,30,0.0,66.0,3.5,12.0,66.0,50.61,38.12
2016,3,13,16,45,0.0,54.0,3.4,12.0,54.0,41.34,30.15
2016,3,13,17,0,0.0,42.0,3.3,12.0,42.0,32.09,22.1
2016,3,13,17,15,0.0,31.0,3.25,12.0,31.0,23.64,14.65
2016,3,13,17,30,0.0,20.0,3.2,12.0,20.0,15.21,7.18
2016,3,13,17,45,0.0,11.5,3.2,12.0,11.5,8.73,1.12
2016,3,13,18,0,0.0,3.0,3.2,12.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.5,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
