Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,7.87,0.0
2016,3,14,6,45,75.5,29.0,2.35,8.5,38.5,21.63,10.75
2016,3,14,7,0,151.0,48.0,2.5,9.0,67.0,35.4,25.6
2016,3,14,7,15,208.5,67.5,2.55,9.0,106.5,49.26,38.75
2016,3,14,7,30,266.0,87.0,2.6,9.0,146.0,62.91,51.51
2016,3,14,7,45,303.0,105.0,2.7,9.5,189.0,75.2,62.68
2016,3,14,8,0,340.0,123.0,2.8,10.0,232.0,87.2,73.33
2016,3,14,8,15,391.5,129.5,2.85,10.0,274.5,90.31,75.96
2016,3,14,8,30,443.0,136.0,2.9,10.0,317.0,94.46,79.45
2016,3,14,8,45,519.5,134.5,2.95,10.0,371.5,111.95,79.68
2016,3,14,9,0,596.0,133.0,3.0,10.0,426.0,161.89,107.0
2016,3,14,9,15,540.5,166.0,2.95,10.0,450.0,217.26,153.62
2016,3,14,9,30,485.0,199.0,2.9,10.0,474.0,268.14,200.17
2016,3,14,9,45,436.0,229.5,2.9,10.5,489.0,312.67,240.99
2016,3,14,10,0,387.0,260.0,2.9,11.0,504.0,347.96,273.14
2016,3,14,10,15,400.0,271.0,2.85,11.0,534.0,392.34,310.84
2016,3,14,10,30,413.0,282.0,2.8,11.0,564.0,437.89,348.72
2016,3,14,10,45,414.5,293.0,2.8,11.5,584.5,478.11,381.11
2016,3,14,11,0,416.0,304.0,2.8,12.0,605.0,517.91,412.32
2016,3,14,11,15,331.5,334.0,2.75,12.0,577.0,516.8,411.22
2016,3,14,11,30,247.0,364.0,2.7,12.0,549.0,494.88,393.76
2016,3,14,11,45,383.0,323.0,2.7,12.5,614.5,592.67,470.23
2016,3,14,12,0,519.0,282.0,2.7,13.0,680.0,702.85,553.32
2016,3,14,12,15,402.5,324.0,2.65,13.0,632.5,655.75,516.07
2016,3,14,12,30,286.0,366.0,2.6,13.0,585.0,616.17,484.37
2016,3,14,12,45,182.5,360.5,2.6,13.0,500.5,513.34,406.07
2016,3,14,13,0,79.0,355.0,2.6,13.0,416.0,400.56,317.96
2016,3,14,13,15,44.0,287.0,2.65,13.0,320.5,303.2,242.12
2016,3,14,13,30,9.0,219.0,2.7,13.0,225.0,187.93,149.5
2016,3,14,13,45,157.5,266.5,2.75,13.0,375.0,426.54,344.69
2016,3,14,14,0,306.0,314.0,2.8,13.0,525.0,659.91,524.24
2016,3,14,14,15,349.0,288.5,2.85,13.0,519.5,682.97,542.39
2016,3,14,14,30,392.0,263.0,2.9,13.0,514.0,703.98,560.66
2016,3,14,14,45,375.0,255.0,2.95,13.0,483.5,681.71,545.19
2016,3,14,15,0,358.0,247.0,3.0,13.0,453.0,657.81,528.71
2016,3,14,15,15,218.5,232.5,2.95,12.5,355.5,476.84,389.35
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,300.09,246.68
2016,3,14,15,45,379.5,161.5,2.9,12.0,325.5,596.76,492.61
2016,3,14,16,0,680.0,105.0,2.9,12.0,393.0,819.36,663.21
2016,3,14,16,15,638.5,98.5,2.7,11.5,342.5,755.73,615.57
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,691.41,568.58
2016,3,14,16,45,536.0,83.5,2.35,10.5,240.5,607.81,505.17
2016,3,14,17,0,475.0,75.0,2.2,10.0,189.0,525.85,440.47
2016,3,14,17,15,385.5,63.0,2.25,9.5,140.5,418.8,352.79
2016,3,14,17,30,296.0,51.0,2.3,9.0,92.0,323.39,269.56
2016,3,14,17,45,148.0,34.5,2.35,8.5,55.0,189.24,146.07
2016,3,14,18,0,0.0,18.0,2.4,8.0,18.0,17.01,0.0
2016,3,14,18,15,0.0,9.0,2.45,7.5,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,31.0,6.0,1.25,5.5,7.0,0.0,0.0
2016,3,15,6,30,62.0,12.0,1.4,6.0,14.0,9.44,0.0
2016,3,15,6,45,210.0,27.0,1.55,6.5,51.0,20.66,10.87
2016,3,15,7,0,358.0,42.0,1.7,7.0,88.0,34.37,25.04
2016,3,15,7,15,448.5,52.0,1.7,7.5,136.5,42.31,32.8
2016,3,15,7,30,539.0,62.0,1.7,8.0,185.0,50.28,40.31
2016,3,15,7,45,605.0,67.5,1.7,8.5,238.0,54.57,44.26
2016,3,15,8,0,671.0,73.0,1.7,9.0,291.0,58.97,48.14
2016,3,15,8,15,709.0,78.0,1.75,9.5,342.0,62.64,51.25
2016,3,15,8,30,747.0,83.0,1.8,10.0,393.0,71.75,59.15
2016,3,15,8,45,778.0,85.5,1.9,11.0,442.0,98.13,62.09
2016,3,15,9,0,809.0,88.0,2.0,12.0,491.0,158.91,94.59
2016,3,15,9,15,828.0,91.0,2.05,12.5,534.5,221.66,142.91
2016,3,15,9,30,847.0,94.0,2.1,13.0,578.0,286.32,198.66
2016,3,15,9,45,863.0,95.5,2.2,13.5,617.0,350.47,255.81
2016,3,15,10,0,879.0,97.0,2.3,14.0,656.0,416.56,314.04
2016,3,15,10,15,889.0,99.0,2.35,14.0,687.5,478.9,368.63
2016,3,15,10,30,899.0,101.0,2.4,14.0,719.0,540.8,421.29
2016,3,15,10,45,907.5,101.5,2.5,14.5,744.0,599.88,469.56
2016,3,15,11,0,916.0,102.0,2.6,15.0,769.0,657.77,515.37
2016,3,15,11,15,920.5,103.0,2.65,15.0,786.0,712.03,557.88
2016,3,15,11,30,925.0,104.0,2.7,15.0,803.0,764.19,597.82
2016,3,15,11,45,928.5,104.0,2.75,15.0,812.0,812.35,633.01
2016,3,15,12,0,932.0,104.0,2.8,15.0,821.0,857.85,664.94
2016,3,15,12,15,932.5,104.0,2.8,15.0,822.0,897.97,692.56
2016,3,15,12,30,933.0,104.0,2.8,15.0,823.0,934.81,717.8
2016,3,15,12,45,936.0,101.0,2.8,15.5,816.5,967.39,738.68
2016,3,15,13,0,939.0,98.0,2.8,16.0,810.0,996.39,757.06
2016,3,15,13,15,935.0,97.0,2.75,16.0,794.5,1017.12,770.83
2016,3,15,13,30,931.0,96.0,2.7,16.0,779.0,1033.78,782.03
2016,3,15,13,45,925.5,95.0,2.7,16.0,755.5,1044.86,790.17
2016,3,15,14,0,920.0,94.0,2.7,16.0,732.0,1051.79,795.77
2016,3,15,14,15,911.0,92.5,2.65,15.5,701.0,1050.43,797.02
2016,3,15,14,30,902.0,91.0,2.6,15.0,670.0,1044.96,795.76
2016,3,15,14,45,889.5,89.0,2.55,15.0,632.5,1031.27,787.69
2016,3,15,15,0,877.0,87.0,2.5,15.0,595.0,1013.72,777.22
2016,3,15,15,15,859.5,84.0,2.35,15.0,552.0,998.64,767.48
2016,3,15,15,30,842.0,81.0,2.2,15.0,509.0,967.3,746.62
2016,3,15,15,45,819.0,77.5,2.05,15.0,461.5,926.74,719.43
2016,3,15,16,0,796.0,74.0,1.9,15.0,414.0,883.48,690.14
2016,3,15,16,15,762.0,70.0,1.7,14.0,362.5,827.02,652.86
2016,3,15,16,30,728.0,66.0,1.5,13.0,311.0,769.16,613.44
2016,3,15,16,45,679.0,60.0,1.35,12.5,259.0,694.96,559.78
2016,3,15,17,0,630.0,54.0,1.2,12.0,207.0,628.28,509.43
2016,3,15,17,15,549.0,46.5,1.2,11.5,156.5,530.03,433.06
2016,3,15,17,30,468.0,39.0,1.2,11.0,106.0,437.02,356.18
2016,3,15,17,45,325.0,27.5,1.25,10.5,64.5,302.9,235.05
2016,3,15,18,0,182.0,16.0,1.3,10.0,23.0,161.58,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,11.5,60.18,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,62.0,6.5,1.45,6.5,8.5,0.0,0.0
2016,3,16,6,30,124.0,13.0,1.7,7.0,17.0,10.23,0.0
2016,3,16,6,45,275.0,26.0,1.95,8.0,56.5,21.3,11.81
2016,3,16,7,0,426.0,39.0,2.2,9.0,96.0,32.22,23.0
2016,3,16,7,15,513.0,47.5,2.3,9.5,146.5,39.18,29.75
2016,3,16,7,30,600.0,56.0,2.4,10.0,197.0,46.21,36.32
2016,3,16,7,45,654.5,62.0,2.5,10.5,249.5,51.03,40.7
2016,3,16,8,0,709.0,68.0,2.6,11.0,302.0,60.46,49.08
2016,3,16,8,15,745.5,72.5,2.7,11.5,354.0,64.17,52.19
2016,3,16,8,30,782.0,77.0,2.8,12.0,406.0,67.85,55.2
2016,3,16,8,45,808.0,80.5,2.9,12.5,455.0,96.29,59.31
2016,3,16,9,0,834.0,84.0,3.0,13.0,504.0,159.17,93.43
2016,3,16,9,15,852.5,87.0,2.95,13.5,548.0,223.4,143.01
2016,3,16,9,30,871.0,90.0,2.9,14.0,592.0,289.45,200.07
2016,3,16,9,45,885.0,92.0,2.9,14.5,630.5,357.11,260.22
2016,3,16,10,0,899.0,94.0,2.9,15.0,669.0,422.05,317.67
2016,3,16,10,15,908.5,95.5,2.85,15.0,701.0,484.89,372.68
2016,3,16,10,30,918.0,97.0,2.8,15.0,733.0,547.17,425.53
2016,3,16,10,45,925.0,98.0,2.8,15.5,757.5,606.82,473.93
2016,3,16,11,0,932.0,99.0,2.8,16.0,782.0,665.09,519.56
2016,3,16,11,15,936.0,100.0,2.8,16.0,799.0,719.74,562.05
2016,3,16,11,30,940.0,101.0,2.8,16.0,816.0,772.2,601.82
2016,3,16,11,45,942.5,101.0,2.8,16.5,824.5,820.18,635.1
2016,3,16,12,0,945.0,101.0,2.8,17.0,833.0,865.37,664.98
2016,3,16,12,15,944.5,101.0,2.8,17.0,833.0,905.04,692.02
2016,3,16,12,30,944.0,101.0,2.8,17.0,833.0,941.31,716.64
2016,3,16,12,45,946.5,98.0,2.85,17.5,826.0,973.65,737.57
2016,3,16,13,0,949.0,95.0,2.9,18.0,819.0,1002.34,756.03
2016,3,16,13,15,944.5,94.0,2.9,18.0,802.5,1022.69,769.94
2016,3,16,13,30,940.0,93.0,2.9,18.0,786.0,1038.92,781.3
2016,3,16,13,45,934.0,92.0,2.9,18.0,762.0,1049.5,789.08
2016,3,16,14,0,928.0,91.0,2.9,18.0,738.0,1055.88,794.31
2016,3,16,14,15,918.5,89.5,2.85,18.0,706.5,1053.94,793.72
2016,3,16,14,30,909.0,88.0,2.8,18.0,675.0,1047.84,790.61
2016,3,16,14,45,896.5,85.5,2.75,18.0,637.5,1033.39,782.14
2016,3,16,15,0,884.0,83.0,2.7,18.0,600.0,1015.02,771.23
2016,3,16,15,15,866.5,80.5,2.5,17.5,556.5,987.89,754.43
2016,3,16,15,30,849.0,78.0,2.3,17.0,513.0,969.36,743.48
2016,3,16,15,45,825.5,75.0,2.15,17.0,465.0,928.78,716.37
2016,3,16,16,0,802.0,72.0,2.0,17.0,417.0,885.54,687.33
2016,3,16,16,15,768.5,68.0,1.75,16.5,365.5,829.39,648.89
2016,3,16,16,30,735.0,64.0,1.5,16.0,314.0,771.85,608.51
2016,3,16,16,45,686.0,58.5,1.25,15.5,262.0,698.12,554.92
2016,3,16,17,0,637.0,53.0,1.0,15.0,210.0,625.04,499.68
2016,3,16,17,15,558.5,45.5,1.05,14.0,159.0,534.88,432.06
2016,3,16,17,30,480.0,38.0,1.1,13.0,108.0,443.49,358.6
2016,3,16,17,45,342.0,27.0,1.15,12.5,66.5,312.93,243.01
2016,3,16,18,0,204.0,16.0,1.2,12.0,25.0,176.49,0.0
2016,3,16,18,15,102.0,8.0,1.2,11.5,12.5,66.49,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.0,1.2,8.5,10.5,5.51,0.0
2016,3,17,6,30,183.0,14.0,1.3,9.0,21.0,11.4,0.0
2016,3,17,6,45,330.0,25.5,1.45,10.0,62.5,21.05,11.87
2016,3,17,7,0,477.0,37.0,1.6,11.0,104.0,30.86,21.69
2016,3,17,7,15,559.5,45.0,1.75,11.5,155.0,37.57,28.11
2016,3,17,7,30,642.0,53.0,1.9,12.0,206.0,48.03,37.69
2016,3,17,7,45,693.0,58.5,2.05,12.5,259.5,52.91,42.07
2016,3,17,8,0,744.0,64.0,2.2,13.0,313.0,57.8,46.31
2016,3,17,8,15,778.5,68.0,2.2,13.5,365.5,61.26,49.18
2016,3,17,8,30,813.0,72.0,2.2,14.0,418.0,64.7,51.97
2016,3,17,8,45,837.0,75.5,2.25,14.5,467.0,94.5,56.44
2016,3,17,9,0,861.0,79.0,2.3,15.0,516.0,158.98,91.24
2016,3,17,9,15,878.5,81.5,2.25,15.5,560.5,228.78,144.88
2016,3,17,9,30,896.0,84.0,2.2,16.0,605.0,294.84,201.39
2016,3,17,9,45,908.5,86.0,2.15,16.5,643.5,360.19,259.09
2016,3,17,10,0,921.0,88.0,2.1,17.0,682.0,425.87,316.33
2016,3,17,10,15,930.0,90.0,2.05,17.5,714.0,490.09,370.8
2016,3,17,10,30,939.0,92.0,2.0,18.0,746.0,553.68,422.71
2016,3,17,10,45,945.0,93.0,2.0,18.5,770.5,613.82,470.29
2016,3,17,11,0,951.0,94.0,2.0,19.0,795.0,672.43,514.95
2016,3,17,11,15,955.0,95.0,1.95,19.0,812.0,727.92,556.5
2016,3,17,11,30,959.0,96.0,1.9,19.0,829.0,781.17,595.18
2016,3,17,11,45,960.5,96.5,1.9,19.5,837.5,829.59,627.32
2016,3,17,12,0,962.0,97.0,1.9,20.0,846.0,875.08,656.26
2016,3,17,12,15,962.0,96.5,1.85,20.0,846.0,915.2,682.0
2016,3,17,12,30,962.0,96.0,1.8,20.0,846.0,951.87,705.26
2016,3,17,12,45,960.0,95.5,1.8,20.0,838.0,983.12,725.49
2016,3,17,13,0,958.0,95.0,1.8,20.0,830.0,1010.52,743.27
2016,3,17,13,15,954.0,94.5,1.75,20.0,813.5,1032.05,756.63
2016,3,17,13,30,950.0,94.0,1.7,20.0,797.0,1049.46,767.46
2016,3,17,13,45,943.5,93.0,1.7,20.5,773.0,1059.65,773.14
2016,3,17,14,0,937.0,92.0,1.7,21.0,749.0,1065.59,776.36
2016,3,17,14,15,927.5,90.5,1.65,20.5,717.0,1063.66,776.98
2016,3,17,14,30,918.0,89.0,1.6,20.0,685.0,1057.53,775.19
2016,3,17,14,45,905.0,87.0,1.55,20.0,647.0,1043.12,766.84
2016,3,17,15,0,892.0,85.0,1.5,20.0,609.0,1024.79,756.2
2016,3,17,15,15,874.5,82.5,1.4,20.0,565.0,997.56,739.1
2016,3,17,15,30,857.0,80.0,1.3,20.0,521.0,978.92,727.71
2016,3,17,15,45,833.5,76.5,1.25,20.0,472.5,937.49,702.05
2016,3,17,16,0,810.0,73.0,1.2,20.0,424.0,893.35,674.5
2016,3,17,16,15,777.0,69.0,1.1,19.0,372.5,837.41,640.05
2016,3,17,16,30,744.0,65.0,1.0,18.0,321.0,780.03,603.47
2016,3,17,16,45,695.5,59.5,0.95,17.5,268.0,706.41,553.27
2016,3,17,17,0,647.0,54.0,0.9,17.0,215.0,633.36,501.07
2016,3,17,17,15,569.5,46.5,0.9,16.5,164.0,543.66,433.68
2016,3,17,17,30,492.0,39.0,0.9,16.0,113.0,452.52,360.84
2016,3,17,17,45,356.0,28.0,0.95,15.5,70.0,322.82,249.08
2016,3,17,18,0,220.0,17.0,1.0,15.0,27.0,188.7,13.0
2016,3,17,18,15,110.0,8.5,0.95,14.5,13.5,71.37,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.5,8.0,2.0,8.5,12.0,6.29,0.0
2016,3,18,6,30,183.0,16.0,2.3,9.0,24.0,13.04,0.0
2016,3,18,6,45,323.5,28.5,2.6,9.5,66.0,23.46,14.2
2016,3,18,7,0,464.0,41.0,2.9,10.0,108.0,33.98,24.6
2016,3,18,7,15,546.0,49.0,2.85,10.5,159.0,40.55,30.93
2016,3,18,7,30,628.0,57.0,2.8,11.0,210.0,47.19,37.09
2016,3,18,7,45,314.0,65.0,2.75,11.5,141.5,48.08,37.89
2016,3,18,8,0,0.0,73.0,2.7,12.0,73.0,55.69,44.6
2016,3,18,8,15,0.0,92.5,2.7,12.0,92.5,69.73,57.02
2016,3,18,8,30,0.0,112.0,2.7,12.0,112.0,83.57,69.11
2016,3,18,8,45,2.5,140.0,2.7,12.5,141.5,103.34,82.19
2016,3,18,9,0,5.0,168.0,2.7,13.0,171.0,124.17,98.96
2016,3,18,9,15,102.0,218.5,2.7,13.0,278.5,174.4,135.78
2016,3,18,9,30,199.0,269.0,2.7,13.0,386.0,243.45,188.4
2016,3,18,9,45,203.0,287.5,2.75,13.5,413.5,276.56,215.67
2016,3,18,10,0,207.0,306.0,2.8,14.0,441.0,310.45,243.46
2016,3,18,10,15,328.0,291.5,2.8,14.0,517.0,375.91,295.01
2016,3,18,10,30,449.0,277.0,2.8,14.0,593.0,457.34,359.41
2016,3,18,10,45,690.5,191.0,2.8,14.5,694.5,560.13,439.8
2016,3,18,11,0,932.0,105.0,2.8,15.0,796.0,670.79,525.63
2016,3,18,11,15,936.5,105.5,2.8,15.0,813.0,725.34,567.75
2016,3,18,11,30,941.0,106.0,2.8,15.0,830.0,777.73,607.54
2016,3,18,11,45,940.5,108.0,2.85,15.5,838.0,825.33,641.07
2016,3,18,12,0,940.0,110.0,2.9,16.0,846.0,869.95,671.0
2016,3,18,12,15,940.0,110.0,2.9,16.0,846.5,909.91,698.37
2016,3,18,12,30,940.0,110.0,2.9,16.0,847.0,946.51,723.32
2016,3,18,12,45,930.0,114.0,2.9,16.0,837.0,974.55,742.38
2016,3,18,13,0,920.0,118.0,2.9,16.0,827.0,998.5,758.77
2016,3,18,13,15,915.5,117.0,2.9,16.0,810.5,1018.51,772.61
2016,3,18,13,30,911.0,116.0,2.9,16.0,794.0,1034.5,783.9
2016,3,18,13,45,903.0,115.0,2.95,16.0,770.0,1042.95,790.8
2016,3,18,14,0,895.0,114.0,3.0,16.0,746.0,1047.26,795.17
2016,3,18,14,15,885.0,112.0,3.05,15.5,714.0,1058.47,805.94
2016,3,18,14,30,875.0,110.0,3.1,15.0,682.0,1051.34,804.45
2016,3,18,14,45,864.5,106.0,3.15,15.0,644.5,1037.23,797.04
2016,3,18,15,0,854.0,102.0,3.2,15.0,607.0,1019.14,787.04
2016,3,18,15,15,835.5,99.0,3.2,14.5,563.5,990.39,770.74
2016,3,18,15,30,817.0,96.0,3.2,14.0,520.0,958.19,751.96
2016,3,18,15,45,633.0,121.0,3.2,14.0,431.5,802.94,642.47
2016,3,18,16,0,449.0,146.0,3.2,14.0,343.0,634.49,518.24
2016,3,18,16,15,418.0,135.5,3.0,13.5,301.0,583.22,481.0
2016,3,18,16,30,387.0,125.0,2.8,13.0,259.0,531.93,441.98
2016,3,18,16,45,362.0,107.0,2.6,12.5,216.5,476.97,399.18
2016,3,18,17,0,337.0,89.0,2.4,12.0,174.0,422.21,354.93
2016,3,18,17,15,290.0,71.5,2.3,11.5,132.5,351.58,295.58
2016,3,18,17,30,243.0,54.0,2.2,11.0,91.0,284.01,236.37
2016,3,18,17,45,121.5,38.5,2.15,10.5,57.0,156.24,123.51
2016,3,18,18,0,0.0,23.0,2.1,10.0,23.0,23.51,0.32
2016,3,18,18,15,0.0,11.5,2.1,9.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.0,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,1.7,9.0,18.0,13.62,0.0
2016,3,19,6,45,71.5,36.0,1.95,9.5,47.0,26.91,17.4
2016,3,19,7,0,143.0,54.0,2.2,10.0,76.0,39.7,29.76
2016,3,19,7,15,172.0,75.0,2.25,10.5,111.0,54.14,43.17
2016,3,19,7,30,201.0,96.0,2.3,11.0,146.0,68.21,55.99
2016,3,19,7,45,225.0,115.0,2.35,11.5,183.0,80.62,67.05
2016,3,19,8,0,249.0,134.0,2.4,12.0,220.0,92.67,77.54
2016,3,19,8,15,254.0,156.0,2.4,12.5,255.5,105.77,88.74
2016,3,19,8,30,259.0,178.0,2.4,13.0,291.0,118.36,99.3
2016,3,19,8,45,155.0,196.5,2.45,13.5,266.5,138.44,107.63
2016,3,19,9,0,51.0,215.0,2.5,14.0,242.0,155.89,122.67
2016,3,19,9,15,164.5,238.0,2.5,14.0,334.0,198.03,151.62
2016,3,19,9,30,278.0,261.0,2.5,14.0,426.0,257.96,196.19
2016,3,19,9,45,570.0,180.0,2.5,14.5,544.5,322.12,240.77
2016,3,19,10,0,862.0,99.0,2.5,15.0,663.0,413.26,310.95
2016,3,19,10,15,871.5,101.0,2.5,15.0,694.0,474.23,364.01
2016,3,19,10,30,881.0,103.0,2.5,15.0,725.0,534.72,415.22
2016,3,19,10,45,885.0,105.5,2.5,15.5,748.5,591.83,461.43
2016,3,19,11,0,889.0,108.0,2.5,16.0,772.0,647.37,504.79
2016,3,19,11,15,893.0,109.0,2.5,16.0,788.0,699.78,545.46
2016,3,19,11,30,897.0,110.0,2.5,16.0,804.0,750.12,583.55
2016,3,19,11,45,898.0,111.0,2.55,16.0,812.0,795.9,617.14
2016,3,19,12,0,899.0,112.0,2.6,16.0,820.0,838.93,647.24
2016,3,19,12,15,899.5,112.0,2.65,16.0,820.5,877.65,674.19
2016,3,19,12,30,900.0,112.0,2.7,16.0,821.0,913.2,698.9
2016,3,19,12,45,678.0,211.5,2.75,16.0,742.5,862.52,663.38
2016,3,19,13,0,456.0,311.0,2.8,16.0,664.0,768.65,592.97
2016,3,19,13,15,676.5,208.5,2.8,16.0,720.5,904.84,695.96
2016,3,19,13,30,897.0,106.0,2.8,16.0,777.0,1009.56,767.08
2016,3,19,13,45,891.5,104.0,2.8,16.0,754.0,1018.89,773.2
2016,3,19,14,0,886.0,102.0,2.8,16.0,731.0,1024.17,777.72
2016,3,19,14,15,877.5,100.5,2.8,16.0,701.0,1022.94,778.07
2016,3,19,14,30,869.0,99.0,2.8,16.0,671.0,1017.72,775.97
2016,3,19,14,45,860.5,95.5,2.8,16.0,635.0,1006.25,769.83
2016,3,19,15,0,852.0,92.0,2.8,16.0,599.0,1003.87,770.12
2016,3,19,15,15,835.5,89.0,2.85,15.5,556.5,977.05,755.56
2016,3,19,15,30,819.0,86.0,2.9,15.0,514.0,946.82,738.69
2016,3,19,15,45,592.5,125.0,2.95,15.0,419.5,767.14,612.32
2016,3,19,16,0,366.0,164.0,3.0,15.0,325.0,553.02,451.74
2016,3,19,16,15,350.0,147.0,2.85,14.5,286.0,511.14,421.99
2016,3,19,16,30,334.0,130.0,2.7,14.0,247.0,468.63,389.93
2016,3,19,16,45,321.5,109.5,2.6,13.5,207.5,444.31,371.2
2016,3,19,17,0,309.0,89.0,2.5,13.0,168.0,398.18,334.21
2016,3,19,17,15,273.0,71.0,2.4,12.5,129.0,336.56,282.42
2016,3,19,17,30,237.0,53.0,2.3,12.0,90.0,276.94,230.13
2016,3,19,17,45,169.5,36.0,2.2,11.5,57.0,199.82,159.39
2016,3,19,18,0,102.0,19.0,2.1,11.0,24.0,113.76,37.15
2016,3,19,18,15,51.0,9.5,2.1,10.5,12.0,37.26,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.1,9.5,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,1.2,10.0,21.0,15.73,0.81
2016,3,20,6,45,82.0,38.0,1.35,10.5,51.0,28.14,18.6
2016,3,20,7,0,164.0,55.0,1.5,11.0,81.0,40.57,30.5
2016,3,20,7,15,192.5,75.5,1.65,11.5,117.0,54.72,43.56
2016,3,20,7,30,221.0,96.0,1.8,12.0,153.0,68.49,56.04
2016,3,20,7,45,241.5,115.5,2.0,12.5,190.0,81.19,67.28
2016,3,20,8,0,262.0,135.0,2.2,13.0,227.0,93.5,77.94
2016,3,20,8,15,221.5,161.5,2.25,13.5,247.5,108.37,90.64
2016,3,20,8,30,181.0,188.0,2.3,14.0,268.0,125.81,105.35
2016,3,20,8,45,218.5,206.5,2.4,14.5,314.0,147.36,113.07
2016,3,20,9,0,256.0,225.0,2.5,15.0,360.0,181.2,134.23
2016,3,20,9,15,543.5,161.0,2.65,15.0,476.0,215.41,148.71
2016,3,20,9,30,831.0,97.0,2.8,15.0,592.0,286.57,198.35
2016,3,20,9,45,841.5,100.5,2.95,15.5,629.0,349.54,254.44
2016,3,20,10,0,852.0,104.0,3.1,16.0,666.0,412.81,310.32
2016,3,20,10,15,620.5,204.0,3.3,16.0,623.5,445.87,344.33
2016,3,20,10,30,389.0,304.0,3.5,16.0,581.0,442.18,345.86
2016,3,20,10,45,235.0,329.0,3.7,16.5,498.0,406.14,319.17
2016,3,20,11,0,81.0,354.0,3.9,17.0,415.0,336.08,263.99
2016,3,20,11,15,40.5,250.5,4.1,17.0,281.5,231.22,181.96
2016,3,20,11,30,0.0,147.0,4.3,17.0,148.0,114.52,88.0
2016,3,20,11,45,11.0,221.5,4.55,17.0,230.5,183.32,143.72
2016,3,20,12,0,22.0,296.0,4.8,17.0,313.0,255.78,201.48
2016,3,20,12,15,35.0,323.0,4.9,17.0,350.5,309.5,244.0
2016,3,20,12,30,48.0,350.0,5.0,17.0,388.0,351.53,277.18
2016,3,20,12,45,28.0,280.0,5.15,17.0,302.0,271.43,214.18
2016,3,20,13,0,8.0,210.0,5.3,17.0,216.0,176.36,138.21
2016,3,20,13,15,9.5,223.5,5.3,16.5,231.0,190.47,150.08
2016,3,20,13,30,11.0,237.0,5.3,16.0,246.0,205.09,162.31
2016,3,20,13,45,17.0,253.5,5.35,16.0,266.5,227.59,180.81
2016,3,20,14,0,23.0,270.0,5.4,16.0,287.0,251.16,200.17
2016,3,20,14,15,22.0,258.0,5.3,15.5,273.5,240.97,192.62
2016,3,20,14,30,21.0,246.0,5.2,15.0,260.0,230.67,185.01
2016,3,20,14,45,10.5,129.0,5.15,15.0,136.0,112.89,88.89
2016,3,20,15,0,0.0,12.0,5.1,15.0,12.0,9.18,2.07
2016,3,20,15,15,0.0,17.5,4.85,14.5,17.5,13.38,5.67
2016,3,20,15,30,0.0,23.0,4.6,14.0,23.0,17.58,9.3
2016,3,20,15,45,39.5,105.0,4.45,14.0,122.5,131.33,107.28
2016,3,20,16,0,79.0,187.0,4.3,14.0,222.0,266.35,220.55
2016,3,20,16,15,74.0,165.5,4.0,13.5,195.5,239.23,198.65
2016,3,20,16,30,69.0,144.0,3.7,13.0,169.0,211.94,176.66
2016,3,20,16,45,61.0,122.0,3.45,13.0,141.5,181.22,150.92
2016,3,20,17,0,53.0,100.0,3.2,13.0,114.0,150.49,124.67
2016,3,20,17,15,40.5,78.0,2.95,12.5,87.5,116.13,94.85
2016,3,20,17,30,28.0,56.0,2.7,12.0,61.0,81.65,64.42
2016,3,20,17,45,14.0,36.0,2.5,12.0,38.5,48.83,34.85
2016,3,20,18,0,0.0,16.0,2.3,12.0,16.0,12.2,0.0
2016,3,20,18,15,0.0,8.0,2.25,12.0,8.0,6.29,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.4,9.5,11.0,8.26,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,16.01,3.19
2016,3,21,6,45,75.0,41.0,1.65,10.5,52.0,30.39,20.7
2016,3,21,7,0,129.0,61.0,1.8,11.0,82.0,44.29,33.85
2016,3,21,7,15,162.0,82.5,2.0,11.0,118.5,58.91,47.43
2016,3,21,7,30,195.0,104.0,2.2,11.0,155.0,73.16,60.45
2016,3,21,7,45,230.0,120.5,2.4,11.5,193.0,84.08,70.13
2016,3,21,8,0,265.0,137.0,2.6,12.0,231.0,94.75,79.35
2016,3,21,8,15,279.0,157.5,2.8,12.0,270.0,107.1,90.04
2016,3,21,8,30,293.0,178.0,3.0,12.0,309.0,119.0,100.21
2016,3,21,8,45,322.0,194.5,3.2,12.0,353.0,142.67,107.91
2016,3,21,9,0,351.0,211.0,3.4,12.0,397.0,184.2,134.36
2016,3,21,9,15,575.5,164.0,3.6,12.0,497.5,225.98,157.89
2016,3,21,9,30,800.0,117.0,3.8,12.0,598.0,294.65,208.69
2016,3,21,9,45,456.5,214.5,4.05,12.5,493.0,308.39,235.61
2016,3,21,10,0,113.0,312.0,4.3,13.0,388.0,276.72,219.83
2016,3,21,10,15,101.5,324.5,4.45,13.0,395.0,292.93,233.7
2016,3,21,10,30,90.0,337.0,4.6,13.0,402.0,307.77,246.04
2016,3,21,10,45,210.0,342.0,4.85,13.5,499.5,395.3,315.97
2016,3,21,11,0,330.0,347.0,5.1,14.0,597.0,499.06,398.13
2016,3,21,11,15,172.0,303.5,5.25,14.0,434.0,372.92,299.06
2016,3,21,11,30,14.0,260.0,5.4,14.0,271.0,215.32,171.07
2016,3,21,11,45,19.0,283.0,5.6,14.0,298.5,239.99,191.26
2016,3,21,12,0,24.0,306.0,5.8,14.0,326.0,265.7,212.01
2016,3,21,12,15,24.5,306.0,5.85,14.0,326.0,268.74,214.49
2016,3,21,12,30,25.0,306.0,5.9,14.0,326.0,271.74,217.01
2016,3,21,12,45,27.0,311.0,6.0,14.5,332.5,299.79,239.14
2016,3,21,13,0,29.0,316.0,6.1,15.0,339.0,310.7,247.58
2016,3,21,13,15,29.0,309.0,5.95,14.5,332.0,307.91,245.97
2016,3,21,13,30,29.0,302.0,5.8,14.0,325.0,304.86,244.21
2016,3,21,13,45,20.5,267.5,5.65,14.0,283.0,243.82,195.29
2016,3,21,14,0,12.0,233.0,5.5,14.0,241.0,205.09,163.98
2016,3,21,14,15,8.5,212.5,5.4,14.0,218.5,184.06,147.03
2016,3,21,14,30,5.0,192.0,5.3,14.0,196.0,162.86,129.83
2016,3,21,14,45,3.0,180.5,5.25,14.0,183.0,151.38,120.61
2016,3,21,15,0,1.0,169.0,5.2,14.0,170.0,139.89,111.34
2016,3,21,15,15,0.5,103.0,5.0,13.5,103.5,80.81,62.58
2016,3,21,15,30,0.0,37.0,4.8,13.0,37.0,28.32,18.48
2016,3,21,15,45,0.0,27.0,4.65,12.5,27.0,20.63,12.03
2016,3,21,16,0,0.0,17.0,4.5,12.0,17.0,12.96,5.52
2016,3,21,16,15,0.0,15.0,4.3,11.5,15.0,11.42,4.24
2016,3,21,16,30,0.0,13.0,4.1,11.0,13.0,9.89,2.95
2016,3,21,16,45,203.5,54.5,3.9,11.0,108.0,265.05,228.67
2016,3,21,17,0,407.0,96.0,3.7,11.0,203.0,485.16,411.84
2016,3,21,17,15,327.5,81.5,3.4,10.5,155.0,390.71,330.79
2016,3,21,17,30,248.0,67.0,3.1,10.0,107.0,302.46,253.64
2016,3,21,17,45,177.0,46.0,2.85,10.0,69.0,204.67,165.94
2016,3,21,18,0,106.0,25.0,2.6,10.0,31.0,115.89,57.61
2016,3,21,18,15,53.0,12.5,2.45,9.5,15.5,40.57,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,108.5,12.0,1.4,6.5,19.0,9.44,0.0
2016,3,22,6,30,217.0,24.0,1.6,7.0,38.0,19.68,7.25
2016,3,22,6,45,350.5,35.5,1.85,8.0,82.5,29.15,20.0
2016,3,22,7,0,484.0,47.0,2.1,9.0,127.0,38.75,29.24
2016,3,22,7,15,560.5,54.5,2.25,9.0,179.0,44.81,35.11
2016,3,22,7,30,637.0,62.0,2.4,9.0,231.0,50.93,40.85
2016,3,22,7,45,687.5,67.5,2.55,9.5,285.0,55.3,44.73
2016,3,22,8,0,738.0,73.0,2.7,10.0,339.0,64.55,52.89
2016,3,22,8,15,771.0,77.0,2.7,10.0,391.0,67.76,55.61
2016,3,22,8,30,804.0,81.0,2.7,10.0,443.0,70.94,58.27
2016,3,22,8,45,831.0,83.0,2.7,10.5,493.0,101.99,62.42
2016,3,22,9,0,858.0,85.0,2.7,11.0,543.0,165.43,97.65
2016,3,22,9,15,875.0,88.0,2.7,11.0,587.0,230.89,149.19
2016,3,22,9,30,892.0,91.0,2.7,11.0,631.0,301.5,210.95
2016,3,22,9,45,908.5,91.0,2.75,11.5,670.0,366.3,269.35
2016,3,22,10,0,925.0,91.0,2.8,12.0,709.0,431.82,327.84
2016,3,22,10,15,933.5,92.5,2.75,12.0,740.5,495.48,383.99
2016,3,22,10,30,942.0,94.0,2.7,12.0,772.0,558.39,437.73
2016,3,22,10,45,949.5,94.0,2.7,12.5,796.5,618.45,486.81
2016,3,22,11,0,957.0,94.0,2.7,13.0,821.0,677.06,533.03
2016,3,22,11,15,960.5,95.0,2.7,13.0,837.5,732.22,576.16
2016,3,22,11,30,964.0,96.0,2.7,13.0,854.0,785.06,616.44
2016,3,22,11,45,966.0,96.0,2.75,13.0,862.0,833.27,651.33
2016,3,22,12,0,968.0,96.0,2.8,13.0,870.0,878.55,683.14
2016,3,22,12,15,967.5,96.0,2.85,13.0,870.0,918.59,711.13
2016,3,22,12,30,967.0,96.0,2.9,13.0,870.0,955.15,736.65
2016,3,22,12,45,623.5,237.0,3.0,13.0,734.0,835.3,651.04
2016,3,22,13,0,280.0,378.0,3.1,13.0,598.0,649.5,509.38
2016,3,22,13,15,191.5,372.5,3.15,13.0,522.0,550.61,435.61
2016,3,22,13,30,103.0,367.0,3.2,13.0,446.0,444.77,353.65
2016,3,22,13,45,104.5,354.5,3.3,13.0,432.5,439.61,350.97
2016,3,22,14,0,106.0,342.0,3.4,13.0,419.0,433.87,347.41
2016,3,22,14,15,512.5,216.5,3.4,13.0,562.0,789.19,628.37
2016,3,22,14,30,919.0,91.0,3.4,13.0,705.0,1056.65,818.62
2016,3,22,14,45,907.5,88.5,3.45,13.0,666.5,1042.83,808.64
2016,3,22,15,0,896.0,86.0,3.5,13.0,628.0,1025.05,798.69
2016,3,22,15,15,532.0,162.5,3.3,12.5,478.0,751.61,603.8
2016,3,22,15,30,168.0,239.0,3.1,12.0,328.0,430.14,351.69
2016,3,22,15,45,84.0,185.0,2.95,12.0,229.5,262.57,217.09
2016,3,22,16,0,0.0,131.0,2.8,12.0,131.0,109.0,87.13
2016,3,22,16,15,115.0,136.5,2.55,11.5,178.5,257.37,216.66
2016,3,22,16,30,230.0,142.0,2.3,11.0,226.0,388.93,327.6
2016,3,22,16,45,444.5,99.5,2.05,11.0,229.0,533.55,446.98
2016,3,22,17,0,659.0,57.0,1.8,11.0,232.0,640.78,527.68
2016,3,22,17,15,585.0,50.0,1.8,10.5,180.0,553.98,458.46
2016,3,22,17,30,511.0,43.0,1.8,10.0,128.0,465.56,385.61
2016,3,22,17,45,383.5,32.5,1.8,9.5,83.5,341.87,278.07
2016,3,22,18,0,256.0,22.0,1.8,9.0,39.0,221.18,127.17
2016,3,22,18,15,128.0,11.0,1.85,8.5,19.5,82.61,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,64.5,12.0,2.05,5.5,16.5,9.44,0.0
2016,3,23,6,30,129.0,24.0,2.3,6.0,33.0,18.18,7.52
2016,3,23,6,45,197.5,41.5,2.55,6.5,68.5,31.1,21.97
2016,3,23,7,0,266.0,59.0,2.8,7.0,104.0,43.81,34.1
2016,3,23,7,15,306.5,76.0,2.9,7.5,146.0,55.68,45.23
2016,3,23,7,30,347.0,93.0,3.0,8.0,188.0,67.22,55.82
2016,3,23,7,45,381.0,106.5,3.1,9.0,230.0,76.07,63.59
2016,3,23,8,0,415.0,120.0,3.2,10.0,272.0,84.66,70.92
2016,3,23,8,15,427.5,138.0,3.2,10.5,314.0,95.39,80.13
2016,3,23,8,30,440.0,156.0,3.2,11.0,356.0,105.65,88.78
2016,3,23,8,45,435.5,176.5,3.2,11.5,392.5,135.41,99.14
2016,3,23,9,0,431.0,197.0,3.2,12.0,429.0,183.48,130.2
2016,3,23,9,15,658.0,146.0,3.2,12.5,532.5,228.69,156.02
2016,3,23,9,30,885.0,95.0,3.2,13.0,636.0,303.14,211.26
2016,3,23,9,45,898.5,97.0,3.2,13.5,674.5,368.13,269.49
2016,3,23,10,0,912.0,99.0,3.2,14.0,713.0,433.55,327.51
2016,3,23,10,15,734.0,172.5,3.2,14.0,681.0,471.38,365.07
2016,3,23,10,30,556.0,246.0,3.2,14.0,649.0,486.38,381.38
2016,3,23,10,45,750.5,174.5,3.2,14.5,737.5,579.6,455.06
2016,3,23,11,0,945.0,103.0,3.2,15.0,826.0,677.72,531.58
2016,3,23,11,15,949.0,104.0,3.1,15.0,842.5,732.69,573.83
2016,3,23,11,30,953.0,105.0,3.0,15.0,859.0,785.42,613.43
2016,3,23,11,45,954.0,105.5,2.95,15.5,866.5,832.94,646.22
2016,3,23,12,0,955.0,106.0,2.9,16.0,874.0,877.51,675.39
2016,3,23,12,15,807.5,176.5,2.85,16.0,826.0,870.96,670.01
2016,3,23,12,30,660.0,247.0,2.8,16.0,778.0,849.37,652.38
2016,3,23,12,45,798.5,180.0,2.8,16.0,815.5,939.15,717.39
2016,3,23,13,0,937.0,113.0,2.8,16.0,853.0,1007.08,763.12
2016,3,23,13,15,932.5,112.0,2.75,16.0,836.0,1027.01,775.9
2016,3,23,13,30,928.0,111.0,2.7,16.0,819.0,1042.85,786.5
2016,3,23,13,45,799.5,156.5,2.65,16.0,753.5,994.58,754.27
2016,3,23,14,0,671.0,202.0,2.6,16.0,688.0,935.45,715.01
2016,3,23,14,15,778.5,155.0,2.5,16.0,696.0,1002.63,761.53
2016,3,23,14,30,886.0,108.0,2.4,16.0,704.0,1055.61,796.57
2016,3,23,14,45,870.5,106.5,2.35,16.0,665.0,1039.01,785.96
2016,3,23,15,0,855.0,105.0,2.3,16.0,626.0,1018.5,773.63
2016,3,23,15,15,718.0,128.5,2.2,15.5,544.5,909.7,701.84
2016,3,23,15,30,581.0,152.0,2.1,15.0,463.0,791.75,622.08
2016,3,23,15,45,676.0,121.0,2.05,15.0,451.5,839.17,658.54
2016,3,23,16,0,771.0,90.0,2.0,15.0,440.0,869.93,681.37
2016,3,23,16,15,548.5,111.0,1.8,14.5,345.5,677.64,543.35
2016,3,23,16,30,326.0,132.0,1.6,14.0,251.0,459.59,377.74
2016,3,23,16,45,290.0,117.0,1.4,13.5,211.0,402.7,334.31
2016,3,23,17,0,254.0,102.0,1.2,13.0,171.0,347.61,289.74
2016,3,23,17,15,219.5,82.0,1.2,12.0,132.5,288.42,241.35
2016,3,23,17,30,185.0,62.0,1.2,11.0,94.0,231.06,192.33
2016,3,23,17,45,123.5,43.0,1.3,10.5,61.0,159.05,128.22
2016,3,23,18,0,62.0,24.0,1.4,10.0,28.0,85.37,49.77
2016,3,23,18,15,31.0,12.0,1.45,9.5,14.0,27.29,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.35,7.5,20.5,10.23,0.0
2016,3,24,6,30,202.0,26.0,1.6,8.0,41.0,19.89,9.6
2016,3,24,6,45,313.0,39.5,1.85,9.0,84.5,32.11,22.74
2016,3,24,7,0,424.0,53.0,2.1,10.0,128.0,42.99,33.02
2016,3,24,7,15,497.5,62.5,2.05,10.5,178.5,50.31,39.9
2016,3,24,7,30,571.0,72.0,2.0,11.0,229.0,57.59,46.53
2016,3,24,7,45,626.0,72.0,2.0,11.5,276.5,57.62,46.44
