Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,681.0,72.0,2.0,12.0,324.0,58.0,46.59
2016,3,24,8,15,702.0,86.5,2.05,12.5,379.0,67.86,55.12
2016,3,24,8,30,723.0,101.0,2.1,13.0,434.0,77.28,63.13
2016,3,24,8,45,728.5,113.0,2.15,13.5,479.0,112.38,72.17
2016,3,24,9,0,734.0,125.0,2.2,14.0,524.0,174.66,109.02
2016,3,24,9,15,754.5,129.0,2.2,14.5,567.0,234.79,155.23
2016,3,24,9,30,775.0,133.0,2.2,15.0,610.0,297.13,208.09
2016,3,24,9,45,788.0,137.5,2.2,15.5,647.5,359.42,262.41
2016,3,24,10,0,801.0,142.0,2.2,16.0,685.0,424.78,318.42
2016,3,24,10,15,812.5,144.5,2.15,16.0,716.5,485.08,369.7
2016,3,24,10,30,824.0,147.0,2.1,16.0,748.0,545.33,419.37
2016,3,24,10,45,838.5,145.0,2.1,16.5,773.5,603.18,465.07
2016,3,24,11,0,853.0,143.0,2.1,17.0,799.0,660.56,508.87
2016,3,24,11,15,858.0,144.5,2.1,17.0,815.5,713.92,549.31
2016,3,24,11,30,863.0,146.0,2.1,17.0,832.0,765.38,587.34
2016,3,24,11,45,857.5,151.5,2.1,17.0,838.5,810.38,619.79
2016,3,24,12,0,852.0,157.0,2.1,17.0,845.0,852.21,649.08
2016,3,24,12,15,852.0,157.0,2.1,17.0,845.0,890.26,674.64
2016,3,24,12,30,852.0,157.0,2.1,17.0,845.0,925.14,697.95
2016,3,24,12,45,875.0,142.0,2.15,17.5,843.0,962.84,722.28
2016,3,24,13,0,898.0,127.0,2.2,18.0,841.0,983.91,735.43
2016,3,24,13,15,893.5,126.0,2.2,18.0,824.0,1003.12,748.44
2016,3,24,13,30,889.0,125.0,2.2,18.0,807.0,1018.4,758.98
2016,3,24,13,45,883.5,123.0,2.25,18.0,783.0,1042.18,775.9
2016,3,24,14,0,878.0,121.0,2.3,18.0,759.0,1047.48,780.76
2016,3,24,14,15,868.0,119.0,2.3,17.5,727.5,1044.07,781.16
2016,3,24,14,30,858.0,117.0,2.3,17.0,696.0,1036.52,779.1
2016,3,24,14,45,840.0,116.0,2.3,17.0,657.0,1017.97,768.44
2016,3,24,15,0,822.0,115.0,2.3,17.0,618.0,995.58,755.4
2016,3,24,15,15,803.0,111.5,2.15,16.5,574.5,965.75,737.1
2016,3,24,15,30,784.0,108.0,2.0,16.0,531.0,932.6,716.5
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.0,889.4,688.61
2016,3,24,16,0,707.0,108.0,1.9,16.0,431.0,837.15,654.06
2016,3,24,16,15,671.5,101.5,1.8,15.5,380.0,778.37,614.9
2016,3,24,16,30,636.0,95.0,1.7,15.0,329.0,718.62,573.96
2016,3,24,16,45,599.5,84.5,1.6,14.5,278.0,652.94,527.16
2016,3,24,17,0,563.0,74.0,1.5,14.0,227.0,587.46,478.57
2016,3,24,17,15,490.5,63.5,1.6,13.0,176.0,494.94,408.26
2016,3,24,17,30,418.0,53.0,1.7,12.0,125.0,406.82,336.6
2016,3,24,17,45,320.5,38.5,1.8,11.5,82.5,303.59,246.84
2016,3,24,18,0,223.0,24.0,1.9,11.0,40.0,204.18,132.99
2016,3,24,18,15,111.5,12.0,2.15,10.5,20.0,73.39,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,122.0,14.0,0.95,7.5,24.0,11.02,0.0
2016,3,25,6,30,244.0,28.0,1.0,8.0,48.0,22.93,12.7
2016,3,25,6,45,344.5,42.0,1.1,8.5,92.0,34.27,24.83
2016,3,25,7,0,445.0,56.0,1.2,9.0,136.0,45.49,35.49
2016,3,25,7,15,298.5,85.0,1.35,9.0,146.5,61.62,50.41
2016,3,25,7,30,152.0,114.0,1.5,9.0,157.0,80.01,67.13
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,92.85,78.47
2016,3,25,8,0,193.0,153.0,1.9,10.0,226.0,105.42,89.32
2016,3,25,8,15,473.0,124.0,1.95,10.5,336.0,87.36,72.86
2016,3,25,8,30,753.0,95.0,2.0,11.0,446.0,73.79,60.48
2016,3,25,8,45,788.0,95.0,2.05,12.0,495.5,109.62,68.63
2016,3,25,9,0,823.0,95.0,2.1,13.0,545.0,169.86,101.63
2016,3,25,9,15,840.0,98.0,2.1,13.5,588.5,233.12,150.73
2016,3,25,9,30,857.0,101.0,2.1,14.0,632.0,297.97,206.51
2016,3,25,9,45,871.5,102.0,2.15,14.5,670.0,361.78,262.97
2016,3,25,10,0,886.0,103.0,2.2,15.0,708.0,427.4,320.24
2016,3,25,10,15,895.5,105.0,2.2,15.0,739.5,489.6,374.01
2016,3,25,10,30,905.0,107.0,2.2,15.0,771.0,551.24,425.69
2016,3,25,10,45,908.0,110.5,2.25,15.5,794.5,609.67,472.63
2016,3,25,11,0,911.0,114.0,2.3,16.0,818.0,666.37,516.65
2016,3,25,11,15,915.5,114.5,2.3,16.0,834.5,719.55,557.5
2016,3,25,11,30,920.0,115.0,2.3,16.0,851.0,770.6,595.73
2016,3,25,11,45,922.5,115.0,2.35,16.5,859.0,817.34,628.56
2016,3,25,12,0,925.0,115.0,2.4,17.0,867.0,861.33,657.72
2016,3,25,12,15,925.5,115.0,2.4,17.0,867.0,900.69,684.29
2016,3,25,12,30,926.0,115.0,2.4,17.0,867.0,936.78,708.54
2016,3,25,12,45,934.0,109.0,2.45,17.5,860.5,970.32,730.12
2016,3,25,13,0,942.0,103.0,2.5,18.0,854.0,1000.37,749.34
2016,3,25,13,15,938.0,102.0,2.5,18.0,837.5,1020.51,762.93
2016,3,25,13,30,934.0,101.0,2.5,18.0,821.0,1036.57,774.03
2016,3,25,13,45,929.5,99.0,2.5,18.0,797.0,1046.91,781.55
2016,3,25,14,0,925.0,97.0,2.5,18.0,773.0,1053.06,786.55
2016,3,25,14,15,915.5,95.5,2.45,18.0,741.0,1050.52,785.47
2016,3,25,14,30,906.0,94.0,2.4,18.0,709.0,1043.84,781.93
2016,3,25,14,45,894.5,91.5,2.4,18.0,670.5,1029.9,774.37
2016,3,25,15,0,883.0,89.0,2.4,18.0,632.0,1012.04,764.39
2016,3,25,15,15,866.0,86.5,2.35,17.5,588.0,984.96,749.18
2016,3,25,15,30,849.0,84.0,2.3,17.0,544.0,966.49,739.87
2016,3,25,15,45,823.0,81.5,2.25,17.0,495.0,923.73,712.38
2016,3,25,16,0,797.0,79.0,2.2,17.0,446.0,878.43,683.0
2016,3,25,16,15,765.5,75.0,2.05,16.0,394.5,824.03,648.15
2016,3,25,16,30,734.0,71.0,1.9,15.0,343.0,768.15,611.23
2016,3,25,16,45,682.5,66.5,1.8,14.5,289.0,699.36,562.7
2016,3,25,17,0,631.0,62.0,1.7,14.0,235.0,626.57,509.17
2016,3,25,17,15,560.0,54.5,1.7,13.0,183.5,536.56,441.0
2016,3,25,17,30,489.0,47.0,1.7,12.0,132.0,450.77,372.03
2016,3,25,17,45,367.5,36.0,1.75,11.5,87.5,331.92,270.16
2016,3,25,18,0,246.0,25.0,1.8,11.0,43.0,220.45,150.13
2016,3,25,18,15,123.0,12.5,1.85,10.5,21.5,80.11,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,26.5,9.83,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,53.0,20.68,11.29
2016,3,26,6,45,440.5,34.5,2.95,10.0,99.5,28.65,19.74
2016,3,26,7,0,548.0,44.0,3.2,11.0,146.0,36.71,27.34
2016,3,26,7,15,611.5,50.0,3.25,11.5,198.0,45.24,35.22
2016,3,26,7,30,675.0,56.0,3.3,12.0,250.0,50.69,40.14
2016,3,26,7,45,716.5,61.0,3.4,12.5,302.5,55.07,43.95
2016,3,26,8,0,758.0,66.0,3.5,13.0,355.0,59.42,47.63
2016,3,26,8,15,787.0,69.5,3.55,13.5,406.0,62.39,50.02
2016,3,26,8,30,816.0,73.0,3.6,14.0,457.0,65.34,52.34
2016,3,26,8,45,835.5,76.5,3.7,14.5,504.5,99.52,58.2
2016,3,26,9,0,855.0,80.0,3.8,15.0,552.0,169.06,99.01
2016,3,26,9,15,870.0,82.5,3.75,15.0,595.0,232.46,148.61
2016,3,26,9,30,885.0,85.0,3.7,15.0,638.0,297.01,205.04
2016,3,26,9,45,893.0,88.0,3.7,15.5,674.5,360.64,262.19
2016,3,26,10,0,901.0,91.0,3.7,16.0,711.0,424.06,318.56
2016,3,26,10,15,909.5,92.5,3.65,16.5,741.5,486.01,372.21
2016,3,26,10,30,918.0,94.0,3.6,17.0,772.0,547.25,423.46
2016,3,26,10,45,924.0,94.5,3.6,17.5,795.0,605.28,470.61
2016,3,26,11,0,930.0,95.0,3.6,18.0,818.0,661.75,514.97
2016,3,26,11,15,933.0,96.0,3.5,18.0,833.5,714.9,556.1
2016,3,26,11,30,936.0,97.0,3.4,18.0,849.0,765.74,594.37
2016,3,26,11,45,938.5,96.5,3.35,18.0,856.5,812.28,627.57
2016,3,26,12,0,941.0,96.0,3.3,18.0,864.0,855.99,657.59
2016,3,26,12,15,940.5,96.0,3.15,18.0,863.5,894.65,683.18
2016,3,26,12,30,940.0,96.0,3.0,18.0,863.0,929.91,706.15
2016,3,26,12,45,926.0,102.0,2.95,18.5,851.5,955.47,721.72
2016,3,26,13,0,912.0,108.0,2.9,19.0,840.0,976.77,734.45
2016,3,26,13,15,907.5,107.5,2.8,19.0,823.0,996.27,746.96
2016,3,26,13,30,903.0,107.0,2.7,19.0,806.0,1011.8,756.87
2016,3,26,13,45,714.5,184.0,2.65,19.0,727.0,946.2,713.11
2016,3,26,14,0,526.0,261.0,2.6,19.0,648.0,839.15,638.08
2016,3,26,14,15,686.5,186.5,2.6,18.5,669.0,940.65,714.01
2016,3,26,14,30,847.0,112.0,2.6,18.0,690.0,1017.37,767.51
2016,3,26,14,45,712.5,150.0,2.6,18.0,617.5,933.21,711.3
2016,3,26,15,0,578.0,188.0,2.6,18.0,545.0,826.44,639.5
2016,3,26,15,15,592.0,168.0,2.55,17.5,511.5,824.19,641.35
2016,3,26,15,30,606.0,148.0,2.5,17.0,478.0,808.89,633.11
2016,3,26,15,45,527.0,153.0,2.45,17.0,421.5,717.76,568.85
2016,3,26,16,0,448.0,158.0,2.4,17.0,365.0,639.09,511.65
2016,3,26,16,15,517.5,125.0,2.35,16.5,338.0,652.52,525.76
2016,3,26,16,30,587.0,92.0,2.3,16.0,311.0,669.17,540.34
2016,3,26,16,45,574.5,81.5,2.3,15.5,269.0,625.61,509.3
2016,3,26,17,0,562.0,71.0,2.3,15.0,227.0,580.63,476.18
2016,3,26,17,15,489.5,62.0,2.45,14.5,177.0,490.25,405.85
2016,3,26,17,30,417.0,53.0,2.6,14.0,127.0,404.22,334.74
2016,3,26,17,45,302.5,40.0,2.8,13.5,84.5,291.28,237.29
2016,3,26,18,0,188.0,27.0,3.0,13.0,42.0,185.05,129.25
2016,3,26,18,15,94.0,13.5,3.15,12.5,21.0,64.13,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.55,9.5,28.0,11.75,0.0
2016,3,27,6,30,298.0,29.0,2.7,10.0,56.0,23.83,14.2
2016,3,27,6,45,404.5,40.0,2.9,10.5,102.5,32.83,23.47
2016,3,27,7,0,511.0,51.0,3.1,11.0,149.0,41.87,32.0
2016,3,27,7,15,579.0,58.5,3.1,11.0,201.5,47.84,37.66
2016,3,27,7,30,647.0,66.0,3.1,11.0,254.0,53.83,43.15
2016,3,27,7,45,323.5,88.5,3.1,11.5,182.5,63.37,51.57
2016,3,27,8,0,0.0,111.0,3.1,12.0,111.0,82.14,68.06
2016,3,27,8,15,5.5,139.0,3.2,12.0,141.5,101.31,84.79
2016,3,27,8,30,11.0,167.0,3.3,12.0,172.0,120.12,100.99
2016,3,27,8,45,129.5,206.0,3.4,12.5,277.5,143.89,112.58
2016,3,27,9,0,248.0,245.0,3.5,13.0,383.0,192.55,144.6
2016,3,27,9,15,158.5,262.0,3.6,13.0,353.0,212.1,163.69
2016,3,27,9,30,69.0,279.0,3.7,13.0,323.0,217.97,172.35
2016,3,27,9,45,141.0,304.0,3.85,13.5,399.5,267.46,210.15
2016,3,27,10,0,213.0,329.0,4.0,14.0,476.0,327.72,257.2
2016,3,27,10,15,347.5,305.0,4.05,14.0,557.5,392.82,308.53
2016,3,27,10,30,482.0,281.0,4.1,14.0,639.0,475.15,374.16
2016,3,27,10,45,488.0,289.0,4.2,14.5,661.5,520.27,410.37
2016,3,27,11,0,494.0,297.0,4.3,15.0,684.0,565.13,445.71
2016,3,27,11,15,710.0,208.0,4.3,15.0,775.5,672.7,530.79
2016,3,27,11,30,926.0,119.0,4.3,15.0,867.0,778.0,613.34
2016,3,27,11,45,927.5,119.5,4.35,15.0,875.0,824.62,648.23
2016,3,27,12,0,929.0,120.0,4.4,15.0,883.0,868.41,679.66
2016,3,27,12,15,929.5,120.5,4.4,15.0,883.0,908.33,707.84
2016,3,27,12,30,930.0,121.0,4.4,15.0,883.0,944.98,733.6
2016,3,27,12,45,930.5,119.0,4.4,15.0,875.0,975.79,755.22
2016,3,27,13,0,931.0,117.0,4.4,15.0,867.0,1002.92,774.32
2016,3,27,13,15,927.5,116.5,4.4,15.0,850.5,1023.94,789.26
2016,3,27,13,30,924.0,116.0,4.4,15.0,834.0,1040.95,801.6
2016,3,27,13,45,914.5,116.0,4.45,15.0,809.0,1048.47,808.07
2016,3,27,14,0,905.0,116.0,4.5,15.0,784.0,1051.79,811.91
2016,3,27,14,15,770.0,157.0,4.5,14.5,709.0,992.11,772.96
2016,3,27,14,30,635.0,198.0,4.5,14.0,634.0,903.6,713.05
2016,3,27,14,45,679.5,168.5,4.55,14.0,611.5,919.15,726.76
2016,3,27,15,0,724.0,139.0,4.6,14.0,589.0,928.76,735.67
2016,3,27,15,15,583.5,169.5,4.55,13.5,516.0,816.17,655.85
2016,3,27,15,30,443.0,200.0,4.5,13.0,443.0,696.23,566.24
2016,3,27,15,45,436.5,181.5,4.5,13.0,403.0,662.57,543.05
2016,3,27,16,0,430.0,163.0,4.5,13.0,363.0,626.81,517.42
2016,3,27,16,15,280.5,159.5,4.35,12.5,284.0,454.65,380.27
2016,3,27,16,30,131.0,156.0,4.2,12.0,205.0,295.12,247.84
2016,3,27,16,45,111.5,135.5,4.1,11.5,172.5,253.81,214.14
2016,3,27,17,0,92.0,115.0,4.0,11.0,140.0,213.42,180.06
2016,3,27,17,15,75.5,91.5,3.95,10.5,109.5,171.75,144.16
2016,3,27,17,30,59.0,68.0,3.9,10.0,79.0,130.32,107.6
2016,3,27,17,45,30.5,47.0,3.85,10.0,52.5,72.99,56.64
2016,3,27,18,0,2.0,26.0,3.8,10.0,26.0,24.06,12.43
2016,3,27,18,15,1.0,13.0,3.75,9.5,13.0,10.8,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.5,3.5,6.5,32.5,11.79,0.0
2016,3,28,6,30,376.0,29.0,3.7,7.0,65.0,24.1,14.94
2016,3,28,6,45,490.5,37.5,3.95,7.5,115.0,31.32,22.48
2016,3,28,7,0,605.0,46.0,4.2,8.0,165.0,41.98,32.53
2016,3,28,7,15,667.0,52.0,4.4,8.0,219.5,47.44,37.76
2016,3,28,7,30,729.0,58.0,4.6,8.0,274.0,52.95,42.85
2016,3,28,7,45,771.5,62.0,4.8,8.5,329.0,56.63,46.06
2016,3,28,8,0,814.0,66.0,5.0,9.0,384.0,60.34,49.19
2016,3,28,8,15,841.0,69.0,5.05,9.0,436.5,63.02,51.45
2016,3,28,8,30,868.0,72.0,5.1,9.0,489.0,72.55,59.81
2016,3,28,8,45,888.0,74.5,5.15,9.5,538.5,108.94,65.58
2016,3,28,9,0,908.0,77.0,5.2,10.0,588.0,174.57,103.21
2016,3,28,9,15,922.5,79.5,5.2,10.0,632.0,241.19,156.71
2016,3,28,9,30,937.0,82.0,5.2,10.0,676.0,308.85,217.43
2016,3,28,9,45,947.0,84.0,5.25,10.5,714.0,375.48,278.9
2016,3,28,10,0,957.0,86.0,5.3,11.0,752.0,442.03,339.79
2016,3,28,10,15,964.5,87.0,5.3,11.0,783.0,506.3,398.09
2016,3,28,10,30,972.0,88.0,5.3,11.0,814.0,569.61,453.99
2016,3,28,10,45,976.0,89.5,5.35,11.5,837.5,630.17,505.29
2016,3,28,11,0,980.0,91.0,5.4,12.0,861.0,688.87,553.48
2016,3,28,11,15,983.0,91.5,5.45,12.0,877.0,743.91,598.58
2016,3,28,11,30,986.0,92.0,5.5,12.0,893.0,796.48,640.77
2016,3,28,11,45,986.0,93.0,5.55,12.0,900.0,844.55,677.07
2016,3,28,12,0,986.0,94.0,5.6,12.0,907.0,889.47,710.23
2016,3,28,12,15,523.5,237.5,5.55,12.0,669.5,693.45,558.26
2016,3,28,12,30,61.0,381.0,5.5,12.0,432.0,388.64,311.04
2016,3,28,12,45,44.5,351.0,5.45,12.0,388.0,351.22,281.91
2016,3,28,13,0,28.0,321.0,5.4,12.0,344.0,311.75,250.25
2016,3,28,13,15,239.0,318.0,5.3,12.0,505.5,558.23,451.34
2016,3,28,13,30,450.0,315.0,5.2,12.0,667.0,792.95,633.65
2016,3,28,13,45,225.5,233.5,5.1,12.0,410.0,474.39,386.22
2016,3,28,14,0,1.0,152.0,5.0,12.0,153.0,121.68,95.75
2016,3,28,14,15,112.5,239.0,4.85,12.0,317.0,354.24,290.03
2016,3,28,14,30,224.0,326.0,4.7,12.0,481.0,566.94,459.59
2016,3,28,14,45,234.0,306.0,4.6,12.0,459.5,559.27,454.06
2016,3,28,15,0,244.0,286.0,4.5,12.0,438.0,550.07,448.34
2016,3,28,15,15,122.0,193.0,4.3,12.0,269.0,323.03,266.51
2016,3,28,15,30,0.0,100.0,4.1,12.0,100.0,77.81,60.32
2016,3,28,15,45,356.5,95.5,3.95,12.0,263.0,479.04,402.88
2016,3,28,16,0,713.0,91.0,3.8,12.0,426.0,815.61,663.9
2016,3,28,16,15,727.0,83.5,3.4,11.5,391.5,800.5,651.34
2016,3,28,16,30,741.0,76.0,3.0,11.0,357.0,775.87,633.78
2016,3,28,16,45,699.0,69.5,2.7,10.5,303.5,712.71,586.86
2016,3,28,17,0,657.0,63.0,2.4,10.0,250.0,644.33,534.52
2016,3,28,17,15,587.5,56.0,2.3,9.5,197.0,555.29,464.52
2016,3,28,17,30,518.0,49.0,2.2,9.0,144.0,470.23,394.21
2016,3,28,17,45,405.0,38.0,2.1,8.5,97.5,356.16,295.1
2016,3,28,18,0,292.0,27.0,2.0,8.0,51.0,253.32,189.66
2016,3,28,18,15,146.0,13.5,2.05,7.5,25.5,93.1,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,189.0,15.0,2.0,5.5,33.5,12.18,0.0
2016,3,29,6,30,378.0,30.0,2.4,6.0,67.0,24.89,15.95
2016,3,29,6,45,488.0,38.0,2.8,7.0,117.0,31.67,22.93
2016,3,29,7,0,598.0,46.0,3.2,8.0,167.0,41.89,32.51
2016,3,29,7,15,659.0,52.0,3.35,8.0,221.0,47.34,37.7
2016,3,29,7,30,720.0,58.0,3.5,8.0,275.0,52.82,42.75
2016,3,29,7,45,764.0,61.5,3.65,8.5,330.0,56.14,45.6
2016,3,29,8,0,808.0,65.0,3.8,9.0,385.0,59.49,48.42
2016,3,29,8,15,835.0,68.5,3.7,9.5,437.5,62.55,50.91
2016,3,29,8,30,862.0,72.0,3.6,10.0,490.0,72.5,59.51
2016,3,29,8,45,882.5,74.5,3.55,10.5,539.5,109.2,65.35
2016,3,29,9,0,903.0,77.0,3.5,11.0,589.0,174.48,102.64
2016,3,29,9,15,918.0,79.0,3.35,11.5,633.0,240.44,154.8
2016,3,29,9,30,933.0,81.0,3.2,12.0,677.0,307.49,213.64
2016,3,29,9,45,943.5,83.0,3.05,12.5,715.0,373.93,273.51
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,440.36,332.49
2016,3,29,10,15,961.5,86.5,2.85,13.0,784.5,504.77,389.04
2016,3,29,10,30,969.0,88.0,2.8,13.0,816.0,568.24,443.01
2016,3,29,10,45,973.5,89.5,2.75,13.5,840.0,628.83,492.05
2016,3,29,11,0,978.0,91.0,2.7,14.0,864.0,687.61,537.85
2016,3,29,11,15,981.5,91.5,2.65,14.0,879.5,742.79,580.46
2016,3,29,11,30,985.0,92.0,2.6,14.0,895.0,795.56,620.06
2016,3,29,11,45,757.5,204.0,2.6,14.0,825.0,784.9,609.2
2016,3,29,12,0,530.0,316.0,2.6,14.0,755.0,735.53,570.25
2016,3,29,12,15,757.0,205.0,2.6,14.0,831.5,859.71,664.75
2016,3,29,12,30,984.0,94.0,2.6,14.0,908.0,964.87,737.43
2016,3,29,12,45,588.5,251.0,2.6,14.0,736.5,811.88,627.45
2016,3,29,13,0,193.0,408.0,2.6,14.0,565.0,572.02,445.56
2016,3,29,13,15,149.5,395.5,2.55,14.0,515.5,528.64,414.04
2016,3,29,13,30,106.0,383.0,2.5,14.0,466.0,459.5,361.61
2016,3,29,13,45,107.0,370.0,2.5,14.0,452.0,453.52,358.09
2016,3,29,14,0,108.0,357.0,2.5,14.0,438.0,446.86,353.75
2016,3,29,14,15,54.0,195.0,2.45,14.0,235.5,228.36,183.1
2016,3,29,14,30,0.0,33.0,2.4,14.0,33.0,25.35,15.6
2016,3,29,14,45,69.0,163.5,2.4,14.0,207.0,234.37,190.68
2016,3,29,15,0,138.0,294.0,2.4,14.0,381.0,451.88,362.92
2016,3,29,15,15,418.0,208.5,2.3,13.5,445.5,683.12,546.18
2016,3,29,15,30,698.0,123.0,2.2,13.0,510.0,866.83,682.68
2016,3,29,15,45,385.0,161.0,2.15,13.0,371.5,587.17,474.69
2016,3,29,16,0,72.0,199.0,2.1,13.0,233.0,267.27,218.31
2016,3,29,16,15,414.5,135.5,1.9,12.5,297.0,567.77,468.06
2016,3,29,16,30,757.0,72.0,1.7,12.0,361.0,783.62,629.87
2016,3,29,16,45,712.0,66.5,1.55,12.0,307.0,712.77,575.37
2016,3,29,17,0,667.0,61.0,1.4,12.0,253.0,648.07,526.89
2016,3,29,17,15,599.5,54.5,1.4,11.0,200.0,560.96,461.82
2016,3,29,17,30,532.0,48.0,1.4,10.0,147.0,477.68,395.81
2016,3,29,17,45,417.0,38.0,1.45,9.5,100.0,363.02,298.53
2016,3,29,18,0,302.0,28.0,1.5,9.0,53.0,259.5,196.31
2016,3,29,18,15,151.0,14.0,1.6,8.5,26.5,95.99,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.5,18.0,2.05,7.5,33.0,13.79,0.24
2016,3,30,6,30,279.0,36.0,2.3,8.0,66.0,29.39,19.88
2016,3,30,6,45,378.5,48.5,2.6,8.5,112.5,39.37,29.73
2016,3,30,7,0,478.0,61.0,2.9,9.0,159.0,49.3,39.1
2016,3,30,7,15,299.5,93.5,2.95,9.0,161.0,67.12,55.47
2016,3,30,7,30,121.0,126.0,3.0,9.0,163.0,87.19,73.62
2016,3,30,7,45,137.0,147.0,3.05,9.5,196.0,100.55,85.32
2016,3,30,8,0,153.0,168.0,3.1,10.0,229.0,113.58,96.5
2016,3,30,8,15,232.0,182.5,3.05,10.5,289.5,120.33,101.95
2016,3,30,8,30,311.0,197.0,3.0,11.0,350.0,129.72,109.63
2016,3,30,8,45,566.0,150.0,3.0,11.5,461.0,129.53,89.75
2016,3,30,9,0,821.0,103.0,3.0,12.0,572.0,177.36,107.93
2016,3,30,9,15,837.5,105.5,3.0,12.0,615.0,239.95,157.41
2016,3,30,9,30,854.0,108.0,3.0,12.0,658.0,304.05,213.55
2016,3,30,9,45,869.0,109.5,3.05,12.5,696.0,368.11,270.83
2016,3,30,10,0,884.0,111.0,3.1,13.0,734.0,433.85,328.86
2016,3,30,10,15,892.5,112.5,3.1,13.0,765.0,494.91,382.53
2016,3,30,10,30,901.0,114.0,3.1,13.0,796.0,555.25,434.07
2016,3,30,10,45,908.0,115.0,3.1,13.5,819.5,613.39,481.45
2016,3,30,11,0,915.0,116.0,3.1,14.0,843.0,670.13,526.15
2016,3,30,11,15,919.0,117.0,3.05,14.0,858.5,723.24,567.53
2016,3,30,11,30,923.0,118.0,3.0,14.0,874.0,774.18,606.19
2016,3,30,11,45,924.5,118.0,3.0,14.5,881.5,819.95,638.75
2016,3,30,12,0,926.0,118.0,3.0,15.0,889.0,862.86,667.38
2016,3,30,12,15,926.0,118.0,3.0,15.0,888.5,901.48,694.01
2016,3,30,12,30,926.0,118.0,3.0,15.0,888.0,936.79,718.25
2016,3,30,12,45,927.5,115.5,3.0,15.0,880.0,967.57,739.34
2016,3,30,13,0,929.0,113.0,3.0,15.0,872.0,994.72,757.98
2016,3,30,13,15,925.0,112.0,3.0,15.0,854.5,1014.36,771.61
2016,3,30,13,30,921.0,111.0,3.0,15.0,837.0,1029.97,782.69
2016,3,30,13,45,915.0,109.5,3.0,15.0,812.5,1038.99,789.51
2016,3,30,14,0,909.0,108.0,3.0,15.0,788.0,1043.86,793.76
2016,3,30,14,15,900.0,106.0,3.0,15.0,756.0,1041.02,793.03
2016,3,30,14,30,891.0,104.0,3.0,15.0,724.0,1034.08,789.78
2016,3,30,14,45,878.5,101.5,3.05,15.0,685.0,1019.04,781.65
2016,3,30,15,0,866.0,99.0,3.1,15.0,646.0,1013.22,780.04
2016,3,30,15,15,849.0,96.5,3.15,14.5,602.0,985.82,764.98
2016,3,30,15,30,832.0,94.0,3.2,14.0,558.0,955.0,747.57
2016,3,30,15,45,809.0,90.0,3.3,14.0,509.0,913.43,721.27
2016,3,30,16,0,786.0,86.0,3.4,14.0,460.0,869.23,692.63
2016,3,30,16,15,754.0,82.0,3.45,13.5,408.0,814.57,656.57
2016,3,30,16,30,722.0,78.0,3.5,13.0,356.0,764.21,622.68
2016,3,30,16,45,677.0,72.0,3.6,12.5,303.0,694.26,572.62
2016,3,30,17,0,632.0,66.0,3.7,12.0,250.0,625.02,520.96
2016,3,30,17,15,564.0,58.5,3.8,11.0,197.5,537.65,452.88
2016,3,30,17,30,496.0,51.0,3.9,10.0,145.0,454.19,384.01
2016,3,30,17,45,382.5,40.5,4.0,9.5,99.0,341.7,285.41
2016,3,30,18,0,269.0,30.0,4.1,9.0,53.0,240.06,185.68
2016,3,30,18,15,134.5,15.0,4.1,8.5,26.5,113.83,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,19.0,2.3,9.0,35.5,14.57,2.5
2016,3,31,6,30,304.0,38.0,2.5,9.0,71.0,31.1,21.45
2016,3,31,6,45,396.5,50.0,2.7,9.0,118.5,40.63,30.85
2016,3,31,7,0,489.0,62.0,2.9,9.0,166.0,50.1,39.86
2016,3,31,7,15,248.5,86.0,2.9,9.0,139.5,62.64,51.44
2016,3,31,7,30,8.0,110.0,2.9,9.0,113.0,79.75,66.92
2016,3,31,7,45,14.0,129.5,2.95,9.5,135.5,93.44,78.95
2016,3,31,8,0,20.0,149.0,3.0,10.0,158.0,107.04,90.67
2016,3,31,8,15,42.5,178.5,3.0,10.5,199.0,121.97,103.37
2016,3,31,8,30,65.0,208.0,3.0,11.0,240.0,139.71,118.33
2016,3,31,8,45,64.5,228.0,3.0,11.5,262.5,157.01,125.16
2016,3,31,9,0,64.0,248.0,3.0,12.0,285.0,178.43,141.04
2016,3,31,9,15,153.5,273.0,3.0,12.5,370.0,217.93,168.58
2016,3,31,9,30,243.0,298.0,3.0,13.0,455.0,273.37,210.06
2016,3,31,9,45,251.5,315.0,3.0,13.5,486.0,309.66,239.83
2016,3,31,10,0,260.0,332.0,3.0,14.0,517.0,348.51,271.5
2016,3,31,10,15,590.5,219.0,3.0,14.0,661.5,442.59,343.56
2016,3,31,10,30,921.0,106.0,3.0,14.0,806.0,558.99,435.2
2016,3,31,10,45,928.5,106.0,3.05,14.5,829.5,617.48,482.52
2016,3,31,11,0,936.0,106.0,3.1,15.0,853.0,674.54,527.49
2016,3,31,11,15,939.5,106.5,3.2,15.0,868.5,727.68,569.46
2016,3,31,11,30,943.0,107.0,3.3,15.0,884.0,778.53,608.79
2016,3,31,11,45,945.5,107.0,3.4,15.5,891.5,825.64,642.51
2016,3,31,12,0,948.0,107.0,3.5,16.0,899.0,869.92,672.72
2016,3,31,12,15,947.5,107.0,3.6,16.0,898.0,908.66,700.14
2016,3,31,12,30,947.0,107.0,3.7,16.0,897.0,943.96,725.16
2016,3,31,12,45,951.0,103.0,3.8,16.0,889.5,975.81,747.83
2016,3,31,13,0,955.0,99.0,3.9,16.0,882.0,1003.99,768.05
2016,3,31,13,15,951.0,98.0,4.0,16.0,864.5,1023.84,782.68
2016,3,31,13,30,947.0,97.0,4.1,16.0,847.0,1039.56,794.69
2016,3,31,13,45,940.0,96.5,4.2,16.0,822.0,1048.67,802.37
2016,3,31,14,0,933.0,96.0,4.3,16.0,797.0,1053.56,807.39
2016,3,31,14,15,924.5,94.5,4.4,15.5,765.0,1051.61,809.73
2016,3,31,14,30,916.0,93.0,4.5,15.0,733.0,1045.49,809.55
2016,3,31,14,45,903.0,91.5,4.6,15.0,694.0,1030.76,801.94
2016,3,31,15,0,890.0,90.0,4.7,15.0,655.0,1012.15,791.7
2016,3,31,15,15,874.5,87.5,4.75,14.5,611.0,986.17,777.31
2016,3,31,15,30,859.0,85.0,4.8,14.0,567.0,968.61,768.92
2016,3,31,15,45,836.0,82.5,4.85,14.0,518.5,928.36,742.45
2016,3,31,16,0,813.0,80.0,4.9,14.0,470.0,885.44,713.75
2016,3,31,16,15,784.0,76.0,4.85,13.5,418.0,832.86,677.94
2016,3,31,16,30,755.0,72.0,4.8,13.0,366.0,778.66,640.03
2016,3,31,16,45,712.5,67.0,4.8,12.5,312.5,710.68,590.42
2016,3,31,17,0,670.0,62.0,4.8,12.0,259.0,648.54,543.49
2016,3,31,17,15,605.5,55.5,4.6,11.5,206.0,563.74,475.32
2016,3,31,17,30,541.0,49.0,4.4,11.0,153.0,482.51,407.06
2016,3,31,17,45,432.0,39.0,4.25,10.5,106.0,371.76,309.96
2016,3,31,18,0,323.0,29.0,4.1,10.0,59.0,271.4,211.84
2016,3,31,18,15,161.5,14.5,3.95,9.5,29.5,128.89,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,38.5,14.12,3.57
2016,4,1,6,30,364.0,35.0,2.7,9.0,77.0,28.81,19.6
2016,4,1,6,45,456.0,45.0,2.95,9.5,125.5,36.93,27.54
2016,4,1,7,0,548.0,55.0,3.2,10.0,174.0,45.07,35.2
2016,4,1,7,15,274.0,72.5,3.25,10.0,132.0,52.74,42.31
2016,4,1,7,30,0.0,90.0,3.3,10.0,90.0,66.92,55.12
2016,4,1,7,45,0.0,107.0,3.35,10.5,107.0,79.07,65.79
2016,4,1,8,0,0.0,124.0,3.4,11.0,124.0,91.11,76.19
2016,4,1,8,15,3.0,145.0,3.4,11.5,146.5,105.66,88.63
2016,4,1,8,30,6.0,166.0,3.4,12.0,169.0,120.05,100.75
2016,4,1,8,45,17.0,195.0,3.4,12.5,204.5,141.12,112.81
2016,4,1,9,0,28.0,224.0,3.4,13.0,240.0,159.93,126.94
2016,4,1,9,15,50.5,258.0,3.4,13.0,290.0,191.62,151.45
2016,4,1,9,30,73.0,292.0,3.4,13.0,340.0,227.35,179.46
2016,4,1,9,45,73.5,309.0,3.45,13.5,360.0,248.8,196.53
2016,4,1,10,0,74.0,326.0,3.5,14.0,380.0,270.57,213.77
2016,4,1,10,15,127.0,350.5,3.5,14.0,446.5,323.9,255.64
2016,4,1,10,30,180.0,375.0,3.5,14.0,513.0,383.1,302.16
2016,4,1,10,45,272.0,368.5,3.5,14.5,583.5,452.86,356.32
2016,4,1,11,0,364.0,362.0,3.5,15.0,654.0,527.43,413.77
2016,4,1,11,15,647.5,236.5,3.45,15.0,767.5,652.55,511.91
2016,4,1,11,30,931.0,111.0,3.4,15.0,881.0,773.12,605.61
2016,4,1,11,45,933.0,111.0,3.4,15.0,888.5,819.3,639.08
2016,4,1,12,0,935.0,111.0,3.4,15.0,896.0,862.65,669.43
2016,4,1,12,15,934.5,111.0,3.35,15.0,895.0,900.87,695.67
2016,4,1,12,30,934.0,111.0,3.3,15.0,894.0,935.72,719.42
2016,4,1,12,45,936.0,108.0,3.3,15.5,886.0,966.36,739.18
2016,4,1,13,0,938.0,105.0,3.3,16.0,878.0,993.34,756.38
2016,4,1,13,15,934.5,104.5,3.3,16.0,861.0,1013.85,770.64
2016,4,1,13,30,931.0,104.0,3.3,16.0,844.0,1030.32,782.33
2016,4,1,13,45,925.5,102.5,3.35,16.0,819.5,1039.67,789.8
2016,4,1,14,0,920.0,101.0,3.4,16.0,795.0,1044.85,794.69
2016,4,1,14,15,911.5,99.0,3.45,15.5,763.0,1042.29,796.04
2016,4,1,14,30,903.0,97.0,3.5,15.0,731.0,1035.59,794.81
2016,4,1,14,45,891.5,95.0,3.55,15.0,693.0,1021.84,787.41
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,1004.22,777.49
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,978.35,763.32
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,961.02,755.17
2016,4,1,15,45,828.0,84.5,3.75,14.0,518.5,921.6,729.69
2016,4,1,16,0,807.0,81.0,3.8,14.0,470.0,879.44,702.03
2016,4,1,16,15,778.0,77.0,3.75,13.5,418.5,827.02,667.01
2016,4,1,16,30,749.0,73.0,3.7,13.0,367.0,773.0,629.92
2016,4,1,16,45,707.5,68.0,3.65,12.5,313.5,706.1,581.73
2016,4,1,17,0,666.0,63.0,3.6,12.0,260.0,645.02,536.25
2016,4,1,17,15,603.0,56.0,3.4,11.5,207.5,560.94,469.78
2016,4,1,17,30,540.0,49.0,3.2,11.0,155.0,480.34,403.09
2016,4,1,17,45,435.5,39.0,3.05,10.5,108.0,372.81,309.76
2016,4,1,18,0,331.0,29.0,2.9,10.0,61.0,275.23,216.13
2016,4,1,18,15,165.5,14.5,2.85,9.5,30.5,131.52,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,18.5,1.45,8.0,40.5,14.89,5.07
2016,4,2,6,30,360.0,37.0,1.6,8.0,81.0,30.38,21.21
2016,4,2,6,45,446.0,48.0,1.8,8.5,129.0,39.2,29.78
2016,4,2,7,0,532.0,59.0,2.0,9.0,177.0,47.98,38.02
2016,4,2,7,15,273.5,87.5,1.9,9.5,149.5,62.7,51.42
2016,4,2,7,30,15.0,116.0,1.8,10.0,122.0,83.87,70.34
2016,4,2,7,45,20.5,136.0,1.7,10.5,144.5,97.85,82.48
2016,4,2,8,0,26.0,156.0,1.6,11.0,167.0,108.07,91.06
2016,4,2,8,15,75.5,188.5,1.5,11.5,226.0,128.34,108.28
2016,4,2,8,30,125.0,221.0,1.4,12.0,285.0,143.22,120.52
2016,4,2,8,45,466.5,166.0,1.35,12.5,434.0,132.42,93.56
2016,4,2,9,0,808.0,111.0,1.3,13.0,583.0,182.44,111.53
2016,4,2,9,15,824.5,114.0,1.25,13.5,626.5,244.52,159.63
2016,4,2,9,30,841.0,117.0,1.2,14.0,670.0,308.12,213.61
2016,4,2,9,45,843.0,125.0,1.2,14.5,705.0,372.12,269.35
2016,4,2,10,0,845.0,133.0,1.2,15.0,740.0,435.43,323.48
2016,4,2,10,15,854.0,135.0,1.2,15.0,770.5,496.2,374.6
2016,4,2,10,30,863.0,137.0,1.2,15.0,801.0,556.47,423.67
2016,4,2,10,45,863.5,142.0,1.2,15.5,822.5,613.7,467.96
2016,4,2,11,0,864.0,147.0,1.2,16.0,844.0,669.08,509.22
2016,4,2,11,15,868.5,148.0,1.25,16.5,859.5,721.63,547.61
2016,4,2,11,30,873.0,149.0,1.3,17.0,875.0,772.18,583.5
2016,4,2,11,45,874.5,149.5,1.4,17.5,882.0,817.76,615.67
2016,4,2,12,0,876.0,150.0,1.5,18.0,889.0,860.59,644.78
2016,4,2,12,15,875.5,149.5,1.6,18.0,887.5,897.86,670.38
2016,4,2,12,30,875.0,149.0,1.7,18.0,886.0,931.82,693.82
2016,4,2,12,45,886.5,140.0,1.8,18.0,880.0,951.02,707.6
2016,4,2,13,0,898.0,131.0,1.9,18.0,874.0,980.6,728.48
2016,4,2,13,15,893.5,130.0,1.95,18.0,856.0,999.19,741.49
2016,4,2,13,30,889.0,129.0,2.0,18.0,838.0,1013.84,752.18
2016,4,2,13,45,701.5,202.0,2.15,18.5,751.5,944.69,707.5
2016,4,2,14,0,514.0,275.0,2.3,19.0,665.0,834.41,630.97
2016,4,2,14,15,562.5,244.5,2.35,18.5,655.5,858.93,653.18
2016,4,2,14,30,611.0,214.0,2.4,18.0,646.0,888.38,677.49
2016,4,2,14,45,615.0,198.0,2.5,18.0,612.5,877.32,672.17
2016,4,2,15,0,619.0,182.0,2.6,18.0,579.0,862.67,664.41
2016,4,2,15,15,648.0,157.0,2.6,17.5,548.0,859.57,665.31
2016,4,2,15,30,677.0,132.0,2.6,17.0,517.0,851.17,662.52
2016,4,2,15,45,698.5,120.5,2.65,17.0,487.5,846.23,661.45
2016,4,2,16,0,720.0,109.0,2.7,17.0,458.0,837.03,657.38
2016,4,2,16,15,687.0,103.5,2.6,16.5,407.0,781.52,620.0
2016,4,2,16,30,654.0,98.0,2.5,16.0,356.0,724.91,581.26
2016,4,2,16,45,603.0,91.5,2.45,15.5,303.0,651.39,528.82
2016,4,2,17,0,552.0,85.0,2.4,15.0,250.0,578.89,475.19
2016,4,2,17,15,485.0,75.0,2.3,14.0,199.0,492.26,408.22
2016,4,2,17,30,418.0,65.0,2.2,13.0,148.0,406.71,338.21
2016,4,2,17,45,311.0,51.0,2.15,12.5,102.5,300.47,247.34
2016,4,2,18,0,204.0,37.0,2.1,12.0,57.0,205.16,159.98
2016,4,2,18,15,102.0,18.5,2.2,11.5,28.5,99.19,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,2.0,7.0,12.0,8.65,0.0
2016,4,3,6,15,204.0,26.0,2.1,7.5,48.0,19.89,9.58
2016,4,3,6,30,346.0,41.0,2.2,8.0,84.0,33.55,24.1
2016,4,3,6,45,441.0,51.0,2.3,8.5,133.5,41.51,31.89
2016,4,3,7,0,536.0,61.0,2.4,9.0,183.0,49.51,39.42
2016,4,3,7,15,268.0,75.0,2.35,9.0,136.0,54.28,43.89
2016,4,3,7,30,0.0,89.0,2.3,9.0,89.0,66.43,54.89
2016,4,3,7,45,0.0,105.5,2.3,9.5,105.5,78.27,65.29
2016,4,3,8,0,0.0,122.0,2.3,10.0,122.0,90.0,75.42
2016,4,3,8,15,6.5,150.5,2.3,10.5,154.0,109.45,92.19
2016,4,3,8,30,13.0,179.0,2.3,11.0,186.0,128.51,108.36
2016,4,3,8,45,22.5,206.0,2.3,11.5,219.0,148.57,119.03
2016,4,3,9,0,32.0,233.0,2.3,12.0,252.0,165.95,131.89
2016,4,3,9,15,125.5,270.5,2.3,12.5,352.5,211.13,163.89
2016,4,3,9,30,219.0,308.0,2.3,13.0,453.0,273.37,210.3
2016,4,3,9,45,555.0,211.0,2.35,13.5,605.0,336.9,252.66
2016,4,3,10,0,891.0,114.0,2.4,14.0,757.0,439.26,330.32
2016,4,3,10,15,899.5,115.5,2.4,14.5,787.5,500.48,382.5
2016,4,3,10,30,908.0,117.0,2.4,15.0,818.0,560.95,432.48
2016,4,3,10,45,912.5,119.5,2.45,15.5,841.0,618.98,479.04
