Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,917.0,122.0,2.5,16.0,864.0,675.37,522.79
2016,4,3,11,15,920.5,122.5,2.55,16.0,879.5,727.59,563.22
2016,4,3,11,30,924.0,123.0,2.6,16.0,895.0,777.56,601.07
2016,4,3,11,45,753.5,214.0,2.65,16.5,847.0,787.74,605.07
2016,4,3,12,0,583.0,305.0,2.7,17.0,799.0,765.18,585.69
2016,4,3,12,15,554.5,315.5,2.75,17.0,785.0,780.77,597.35
2016,4,3,12,30,526.0,326.0,2.8,17.0,771.0,792.27,605.65
2016,4,3,12,45,543.5,315.0,2.9,17.0,770.5,821.84,628.06
2016,4,3,13,0,561.0,304.0,3.0,17.0,770.0,849.42,648.91
2016,4,3,13,15,367.5,351.5,3.05,17.0,654.5,710.21,547.11
2016,4,3,13,30,174.0,399.0,3.1,17.0,539.0,561.02,434.88
2016,4,3,13,45,386.0,324.0,3.2,17.0,621.5,724.07,562.15
2016,4,3,14,0,598.0,249.0,3.3,17.0,704.0,890.52,685.77
2016,4,3,14,15,727.0,188.5,3.35,16.5,719.0,974.32,746.89
2016,4,3,14,30,856.0,128.0,3.4,16.0,734.0,1034.19,790.38
2016,4,3,14,45,841.5,126.0,3.5,16.0,695.0,1017.54,780.82
2016,4,3,15,0,827.0,124.0,3.6,16.0,656.0,997.04,769.33
2016,4,3,15,15,809.0,120.0,3.6,15.5,612.0,967.24,752.08
2016,4,3,15,30,791.0,116.0,3.6,15.0,568.0,934.09,732.39
2016,4,3,15,45,772.5,110.0,3.6,15.0,520.0,902.39,712.19
2016,4,3,16,0,754.0,104.0,3.6,15.0,472.0,860.82,684.63
2016,4,3,16,15,722.0,98.5,3.45,14.5,420.0,805.35,646.87
2016,4,3,16,30,690.0,93.0,3.3,14.0,368.0,748.67,607.4
2016,4,3,16,45,650.5,85.5,3.2,13.5,315.0,682.55,559.79
2016,4,3,17,0,611.0,78.0,3.1,13.0,262.0,616.71,510.66
2016,4,3,17,15,545.0,69.0,2.95,12.0,209.5,529.96,443.41
2016,4,3,17,30,479.0,60.0,2.8,11.0,157.0,446.84,374.98
2016,4,3,17,45,378.5,47.5,2.7,10.5,110.0,341.99,284.45
2016,4,3,18,0,278.0,35.0,2.6,10.0,63.0,246.51,195.92
2016,4,3,18,15,139.0,17.5,2.6,9.5,31.5,118.0,16.01
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.95,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.1,9.0,5.0,3.93,0.0
2016,4,4,6,15,0.0,19.5,2.2,9.5,19.5,14.87,6.13
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,25.88,17.23
2016,4,4,6,45,0.0,53.5,2.4,10.5,53.5,39.99,30.31
2016,4,4,7,0,0.0,73.0,2.5,11.0,73.0,53.94,43.1
2016,4,4,7,15,2.0,93.5,2.4,11.5,94.5,68.42,56.14
2016,4,4,7,30,4.0,114.0,2.3,12.0,116.0,82.77,68.8
2016,4,4,7,45,9.0,133.0,2.25,12.5,137.0,96.13,80.31
2016,4,4,8,0,14.0,152.0,2.2,13.0,158.0,109.39,91.52
2016,4,4,8,15,55.5,187.5,2.25,13.5,215.5,127.75,107.0
2016,4,4,8,30,97.0,223.0,2.3,14.0,273.0,148.87,124.58
2016,4,4,8,45,224.0,233.5,2.4,14.5,363.0,166.0,126.57
2016,4,4,9,0,351.0,244.0,2.5,15.0,453.0,205.53,148.82
2016,4,4,9,15,618.0,175.0,2.55,15.0,573.5,242.47,166.51
2016,4,4,9,30,885.0,106.0,2.6,15.0,694.0,311.62,215.59
2016,4,4,9,45,894.5,108.5,2.7,15.5,731.0,378.72,274.7
2016,4,4,10,0,904.0,111.0,2.8,16.0,768.0,442.13,330.3
2016,4,4,10,15,912.5,113.0,2.75,16.0,798.5,504.36,383.94
2016,4,4,10,30,921.0,115.0,2.7,16.0,829.0,565.85,435.3
2016,4,4,10,45,924.5,117.0,2.7,16.5,852.0,623.53,481.43
2016,4,4,11,0,928.0,119.0,2.7,17.0,875.0,679.41,524.58
2016,4,4,11,15,931.5,120.0,2.7,17.0,890.0,732.45,565.31
2016,4,4,11,30,935.0,121.0,2.7,17.0,905.0,783.22,603.34
2016,4,4,11,45,934.5,122.0,2.7,17.5,911.5,828.49,635.0
2016,4,4,12,0,934.0,123.0,2.7,18.0,918.0,870.73,662.55
2016,4,4,12,15,934.0,123.0,2.65,18.0,917.0,909.32,688.21
2016,4,4,12,30,934.0,123.0,2.6,18.0,916.0,944.56,711.43
2016,4,4,12,45,936.5,119.5,2.6,18.0,907.5,975.25,731.96
2016,4,4,13,0,939.0,116.0,2.6,18.0,899.0,1002.28,750.08
2016,4,4,13,15,935.0,115.0,2.6,18.0,881.5,1021.81,763.31
2016,4,4,13,30,931.0,114.0,2.6,18.0,864.0,1037.26,774.02
2016,4,4,13,45,922.5,113.5,2.6,18.0,838.0,1044.68,779.62
2016,4,4,14,0,914.0,113.0,2.6,18.0,812.0,1047.9,782.69
2016,4,4,14,15,904.5,111.0,2.7,18.0,779.0,1044.35,782.58
2016,4,4,14,30,895.0,109.0,2.8,18.0,746.0,1036.68,779.92
2016,4,4,14,45,880.0,107.5,2.95,18.0,706.0,1020.05,771.84
2016,4,4,15,0,865.0,106.0,3.1,18.0,666.0,1012.89,770.24
2016,4,4,15,15,717.5,137.0,3.15,17.5,580.5,902.75,698.0
2016,4,4,15,30,570.0,168.0,3.2,17.0,495.0,773.57,610.07
2016,4,4,15,45,674.0,131.5,3.25,17.0,485.5,832.52,655.9
2016,4,4,16,0,778.0,95.0,3.3,17.0,476.0,864.22,680.63
2016,4,4,16,15,746.5,90.5,3.05,16.0,424.0,815.59,648.33
2016,4,4,16,30,715.0,86.0,2.8,15.0,372.0,759.99,610.72
2016,4,4,16,45,667.0,80.5,2.55,14.5,318.0,688.56,559.01
2016,4,4,17,0,619.0,75.0,2.3,14.0,264.0,617.97,506.33
2016,4,4,17,15,552.0,67.0,2.05,13.0,211.5,531.56,439.99
2016,4,4,17,30,485.0,59.0,1.8,12.0,159.0,448.83,372.69
2016,4,4,17,45,378.5,47.5,1.55,11.5,111.5,341.03,280.9
2016,4,4,18,0,272.0,36.0,1.3,11.0,64.0,241.92,191.39
2016,4,4,18,15,136.0,18.0,1.3,10.5,32.0,117.29,30.8
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,2.15,7.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,2.2,8.0,18.0,11.02,0.0
2016,4,5,6,15,283.0,26.5,2.35,8.5,58.0,21.74,12.14
2016,4,5,6,30,436.0,39.0,2.5,9.0,98.0,32.27,23.05
2016,4,5,6,45,519.0,48.0,2.65,10.0,148.5,39.62,30.08
2016,4,5,7,0,602.0,57.0,2.8,11.0,199.0,46.98,36.87
2016,4,5,7,15,657.5,63.0,2.85,11.5,253.5,51.78,41.22
2016,4,5,7,30,713.0,69.0,2.9,12.0,308.0,61.27,49.6
2016,4,5,7,45,754.5,73.0,3.0,12.5,363.5,64.65,52.38
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,68.04,55.12
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,70.75,57.2
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,73.41,59.22
2016,4,5,8,45,869.0,86.0,3.25,14.5,572.0,112.7,65.86
2016,4,5,9,0,890.0,88.0,3.3,15.0,621.0,183.67,108.5
2016,4,5,9,15,903.5,90.5,3.4,15.5,664.0,248.66,159.45
2016,4,5,9,30,917.0,93.0,3.5,16.0,707.0,314.53,216.51
2016,4,5,9,45,927.0,95.0,3.65,16.5,744.0,379.52,274.42
2016,4,5,10,0,937.0,97.0,3.8,17.0,781.0,444.41,331.67
2016,4,5,10,15,944.0,98.5,3.9,17.5,811.5,507.22,385.86
2016,4,5,10,30,951.0,100.0,4.0,18.0,842.0,569.03,437.54
2016,4,5,10,45,956.0,101.0,4.1,18.5,865.0,628.06,485.43
2016,4,5,11,0,961.0,102.0,4.2,19.0,888.0,685.34,530.47
2016,4,5,11,15,964.0,102.5,4.2,19.0,903.0,738.89,572.2
2016,4,5,11,30,967.0,103.0,4.2,19.0,918.0,790.0,611.11
2016,4,5,11,45,968.5,103.0,4.2,19.5,924.5,836.89,643.86
2016,4,5,12,0,970.0,103.0,4.2,20.0,931.0,880.78,673.02
2016,4,5,12,15,969.5,103.0,4.1,20.0,929.5,919.81,699.34
2016,4,5,12,30,969.0,103.0,4.0,20.0,928.0,955.34,723.07
2016,4,5,12,45,967.0,102.5,3.9,20.0,918.5,985.37,742.93
2016,4,5,13,0,965.0,102.0,3.8,20.0,909.0,1011.5,760.11
2016,4,5,13,15,960.5,101.0,3.65,20.0,891.0,1030.75,772.31
2016,4,5,13,30,956.0,100.0,3.5,20.0,873.0,1045.81,781.76
2016,4,5,13,45,949.5,99.0,3.4,20.5,847.5,1054.67,786.07
2016,4,5,14,0,943.0,98.0,3.3,21.0,822.0,1059.26,787.71
2016,4,5,14,15,934.5,96.5,3.15,21.0,789.0,1057.06,786.1
2016,4,5,14,30,926.0,95.0,3.0,21.0,756.0,1050.64,781.89
2016,4,5,14,45,913.5,93.0,2.95,21.0,716.5,1035.54,773.06
2016,4,5,15,0,901.0,91.0,2.9,21.0,677.0,1016.51,761.82
2016,4,5,15,15,885.0,88.5,2.75,20.5,632.0,989.69,746.0
2016,4,5,15,30,869.0,86.0,2.6,20.0,587.0,959.43,727.87
2016,4,5,15,45,847.5,83.0,2.5,20.0,537.5,931.39,710.3
2016,4,5,16,0,826.0,80.0,2.4,20.0,488.0,888.88,682.63
2016,4,5,16,15,797.5,76.5,2.15,19.5,435.5,837.05,648.15
2016,4,5,16,30,769.0,73.0,1.9,19.0,383.0,783.56,611.85
2016,4,5,16,45,727.0,68.0,1.65,18.5,328.5,715.78,564.27
2016,4,5,17,0,685.0,63.0,1.4,18.0,274.0,648.17,515.38
2016,4,5,17,15,624.0,56.5,1.35,17.0,221.0,570.88,459.56
2016,4,5,17,30,563.0,50.0,1.3,16.0,168.0,491.83,399.09
2016,4,5,17,45,461.5,41.0,1.3,15.0,119.0,387.13,313.56
2016,4,5,18,0,360.0,32.0,1.3,14.0,70.0,291.66,229.17
2016,4,5,18,15,180.0,16.0,1.3,13.5,35.0,143.05,52.44
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,62.5,7.5,1.2,11.5,9.5,5.9,0.0
2016,4,6,6,0,125.0,15.0,1.2,12.0,19.0,11.49,0.0
2016,4,6,6,15,269.0,28.0,1.35,12.5,59.0,22.88,13.21
2016,4,6,6,30,413.0,41.0,1.5,13.0,99.0,33.71,24.0
2016,4,6,6,45,500.5,50.0,1.65,14.0,149.5,41.0,30.85
2016,4,6,7,0,588.0,59.0,1.8,15.0,200.0,48.32,37.48
2016,4,6,7,15,643.5,65.0,1.9,15.5,254.5,53.05,41.68
2016,4,6,7,30,699.0,71.0,2.0,16.0,309.0,57.8,45.74
2016,4,6,7,45,737.0,76.0,2.15,16.5,363.0,66.6,53.25
2016,4,6,8,0,775.0,81.0,2.3,17.0,417.0,70.55,56.41
2016,4,6,8,15,802.0,85.0,2.35,17.5,469.0,73.51,58.65
2016,4,6,8,30,829.0,89.0,2.4,18.0,521.0,76.39,60.81
2016,4,6,8,45,848.5,92.0,2.5,19.0,569.5,115.9,67.59
2016,4,6,9,0,868.0,95.0,2.6,20.0,618.0,179.92,104.12
2016,4,6,9,15,882.5,97.5,2.65,20.0,661.5,249.69,158.09
2016,4,6,9,30,897.0,100.0,2.7,20.0,705.0,314.54,213.36
2016,4,6,9,45,907.5,102.5,2.75,20.5,742.0,378.85,269.27
2016,4,6,10,0,918.0,105.0,2.8,21.0,779.0,443.17,324.51
2016,4,6,10,15,925.5,106.5,2.75,21.0,809.0,505.12,377.02
2016,4,6,10,30,933.0,108.0,2.7,21.0,839.0,566.16,427.16
2016,4,6,10,45,936.5,110.0,2.7,21.5,861.5,624.19,472.71
2016,4,6,11,0,940.0,112.0,2.7,22.0,884.0,680.4,515.29
2016,4,6,11,15,943.0,113.0,2.65,22.5,899.0,733.39,553.9
2016,4,6,11,30,946.0,114.0,2.6,23.0,914.0,784.03,589.58
2016,4,6,11,45,945.5,115.0,2.55,23.5,920.0,829.46,620.0
2016,4,6,12,0,945.0,116.0,2.5,24.0,926.0,871.85,646.49
2016,4,6,12,15,944.0,116.0,2.5,24.0,924.0,909.68,671.31
2016,4,6,12,30,943.0,116.0,2.5,24.0,922.0,944.07,693.78
2016,4,6,12,45,937.0,117.5,2.5,24.5,911.0,971.79,710.46
2016,4,6,13,0,931.0,119.0,2.5,25.0,900.0,995.58,724.6
2016,4,6,13,15,926.0,118.0,2.45,25.0,882.0,1013.88,736.17
2016,4,6,13,30,921.0,117.0,2.4,25.0,864.0,1028.09,745.25
2016,4,6,13,45,913.0,116.0,2.4,25.0,838.0,1035.25,750.51
2016,4,6,14,0,905.0,115.0,2.4,25.0,812.0,1038.25,753.34
2016,4,6,14,15,895.5,113.0,2.35,25.0,779.0,1034.55,751.55
2016,4,6,14,30,886.0,111.0,2.3,25.0,746.0,1026.78,747.36
2016,4,6,14,45,700.5,166.5,2.25,25.0,652.5,924.89,682.0
2016,4,6,15,0,515.0,222.0,2.2,25.0,559.0,787.36,589.68
2016,4,6,15,15,479.0,218.0,2.1,25.0,514.5,744.08,561.29
2016,4,6,15,30,443.0,214.0,2.0,25.0,470.0,699.32,530.73
2016,4,6,15,45,418.0,199.0,1.9,25.0,424.5,652.09,498.57
2016,4,6,16,0,393.0,184.0,1.8,25.0,379.0,603.79,465.2
2016,4,6,16,15,409.5,159.5,1.65,24.5,343.5,581.32,451.6
2016,4,6,16,30,426.0,135.0,1.5,24.0,308.0,555.46,434.97
2016,4,6,16,45,389.0,123.0,1.35,23.5,264.0,496.85,392.31
2016,4,6,17,0,352.0,111.0,1.2,23.0,220.0,439.5,349.51
2016,4,6,17,15,316.5,93.0,1.2,22.0,177.0,377.81,303.13
2016,4,6,17,30,281.0,75.0,1.2,21.0,134.0,318.09,255.99
2016,4,6,17,45,223.0,56.5,1.2,20.5,95.0,245.44,195.64
2016,4,6,18,0,165.0,38.0,1.2,20.0,56.0,177.85,136.52
2016,4,6,18,15,82.5,19.0,1.2,20.0,28.0,89.85,36.99
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,7.6,0.0
2016,4,7,6,15,5.0,29.5,2.75,12.5,30.0,22.22,12.92
2016,4,7,6,30,10.0,49.0,3.0,13.0,50.0,36.26,26.27
2016,4,7,6,45,22.5,70.5,3.3,13.5,75.5,51.05,39.84
2016,4,7,7,0,35.0,92.0,3.6,14.0,101.0,65.69,53.08
2016,4,7,7,15,46.5,113.5,3.8,14.0,128.0,80.11,65.97
2016,4,7,7,30,58.0,135.0,4.0,14.0,155.0,94.3,78.43
2016,4,7,7,45,201.0,149.5,4.2,14.5,235.5,101.13,84.07
2016,4,7,8,0,344.0,164.0,4.4,15.0,316.0,112.07,93.19
2016,4,7,8,15,487.5,147.5,4.4,15.0,389.5,100.84,83.09
2016,4,7,8,30,631.0,131.0,4.4,15.0,463.0,93.12,76.1
2016,4,7,8,45,551.0,174.5,4.4,15.5,483.5,143.62,99.18
2016,4,7,9,0,471.0,218.0,4.4,16.0,504.0,202.43,141.0
2016,4,7,9,15,498.0,224.0,4.35,16.0,545.0,249.38,176.99
2016,4,7,9,30,525.0,230.0,4.3,16.0,586.0,299.52,218.71
2016,4,7,9,45,515.5,248.5,4.3,16.5,613.5,349.3,261.81
2016,4,7,10,0,506.0,267.0,4.3,17.0,641.0,397.85,303.23
2016,4,7,10,15,497.5,283.5,4.25,17.0,663.0,444.1,342.31
2016,4,7,10,30,489.0,300.0,4.2,17.0,685.0,488.98,379.26
2016,4,7,10,45,684.5,217.5,4.2,17.0,773.0,573.16,446.09
2016,4,7,11,0,880.0,135.0,4.2,17.0,861.0,661.45,516.23
2016,4,7,11,15,676.5,238.0,4.2,17.0,802.5,669.65,521.51
2016,4,7,11,30,473.0,341.0,4.2,17.0,744.0,646.23,502.3
2016,4,7,11,45,480.5,337.0,4.2,17.0,748.5,678.87,527.51
2016,4,7,12,0,488.0,333.0,4.2,17.0,753.0,710.16,551.14
2016,4,7,12,15,473.5,342.0,4.15,17.0,749.5,732.7,567.46
2016,4,7,12,30,459.0,351.0,4.1,17.0,746.0,752.39,581.57
2016,4,7,12,45,501.5,335.0,4.1,17.0,761.5,798.36,616.09
2016,4,7,13,0,544.0,319.0,4.1,17.0,777.0,843.63,649.72
2016,4,7,13,15,685.0,239.5,4.1,17.0,805.0,926.51,712.51
2016,4,7,13,30,826.0,160.0,4.1,17.0,833.0,992.88,759.45
2016,4,7,13,45,681.0,218.5,4.1,17.0,762.5,934.75,719.37
2016,4,7,14,0,536.0,277.0,4.1,17.0,692.0,852.53,659.37
2016,4,7,14,15,491.5,279.5,4.1,16.5,648.0,817.71,636.48
2016,4,7,14,30,447.0,282.0,4.1,16.0,604.0,779.93,610.8
2016,4,7,14,45,307.5,295.5,4.1,16.0,511.5,635.07,502.56
2016,4,7,15,0,168.0,309.0,4.1,16.0,419.0,490.26,390.82
2016,4,7,15,15,109.0,276.0,4.05,15.5,345.5,374.64,301.76
2016,4,7,15,30,50.0,243.0,4.0,15.0,272.0,283.21,228.71
2016,4,7,15,45,75.0,229.5,4.0,15.0,269.5,295.46,240.53
2016,4,7,16,0,100.0,216.0,4.0,15.0,267.0,306.6,251.21
2016,4,7,16,15,103.5,193.5,3.85,14.5,241.0,285.94,235.84
2016,4,7,16,30,107.0,171.0,3.7,14.0,215.0,282.99,234.62
2016,4,7,16,45,93.5,149.5,3.55,14.0,184.0,229.54,190.89
2016,4,7,17,0,80.0,128.0,3.4,14.0,153.0,195.13,162.19
2016,4,7,17,15,66.0,105.0,3.2,13.5,123.0,158.82,131.52
2016,4,7,17,30,52.0,82.0,3.0,13.0,93.0,122.98,100.54
2016,4,7,17,45,32.5,60.0,2.9,13.0,66.0,85.34,67.24
2016,4,7,18,0,13.0,38.0,2.8,13.0,39.0,47.91,34.0
2016,4,7,18,15,6.5,19.0,2.75,12.5,19.5,20.87,5.91
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,22.5,1.65,11.5,22.5,17.16,8.93
2016,4,8,6,30,0.0,37.0,1.9,12.0,37.0,28.24,19.39
2016,4,8,6,45,0.0,55.0,2.15,12.5,55.0,41.36,31.44
2016,4,8,7,0,0.0,73.0,2.4,13.0,73.0,54.36,43.21
2016,4,8,7,15,0.0,92.5,2.45,13.0,92.5,68.22,55.64
2016,4,8,7,30,0.0,112.0,2.5,13.0,112.0,81.96,67.76
2016,4,8,7,45,26.5,145.5,2.55,13.5,157.5,101.56,84.7
2016,4,8,8,0,53.0,179.0,2.6,14.0,203.0,122.14,102.18
2016,4,8,8,15,26.5,128.0,2.6,14.0,140.0,92.84,76.31
2016,4,8,8,30,0.0,77.0,2.6,14.0,77.0,59.19,46.66
2016,4,8,8,45,29.5,170.0,2.65,14.5,188.5,122.37,95.92
2016,4,8,9,0,59.0,263.0,2.7,15.0,300.0,187.33,146.47
2016,4,8,9,15,29.5,204.5,2.75,15.0,223.0,153.79,120.12
2016,4,8,9,30,0.0,146.0,2.8,15.0,146.0,111.03,86.38
2016,4,8,9,45,12.0,213.5,2.9,15.0,222.0,164.55,129.4
2016,4,8,10,0,24.0,281.0,3.0,15.0,298.0,220.0,173.36
2016,4,8,10,15,17.5,259.5,3.05,15.0,272.5,204.82,161.17
2016,4,8,10,30,11.0,238.0,3.1,15.0,247.0,187.89,147.64
2016,4,8,10,45,29.5,302.0,3.15,15.0,326.5,252.79,199.2
2016,4,8,11,0,48.0,366.0,3.2,15.0,406.0,319.79,251.54
2016,4,8,11,15,76.5,394.0,3.3,15.0,459.0,368.63,289.62
2016,4,8,11,30,105.0,422.0,3.4,15.0,512.0,421.24,330.42
2016,4,8,11,45,109.0,427.0,3.5,15.5,520.5,438.94,343.44
2016,4,8,12,0,113.0,432.0,3.6,16.0,529.0,456.71,356.58
2016,4,8,12,15,144.5,435.0,3.65,16.0,559.5,511.09,398.4
2016,4,8,12,30,176.0,438.0,3.7,16.0,590.0,553.46,430.94
2016,4,8,12,45,118.0,414.0,3.75,16.0,515.5,490.89,383.02
2016,4,8,13,0,60.0,390.0,3.8,16.0,441.0,403.23,315.64
2016,4,8,13,15,78.0,393.5,3.85,16.0,458.0,429.74,337.17
2016,4,8,13,30,96.0,397.0,3.9,16.0,475.0,456.99,358.83
2016,4,8,13,45,88.5,381.0,3.95,16.0,452.0,439.42,345.74
2016,4,8,14,0,81.0,365.0,4.0,16.0,429.0,420.91,332.05
2016,4,8,14,15,47.5,303.5,4.05,15.5,341.0,327.61,260.05
2016,4,8,14,30,14.0,242.0,4.1,15.0,253.0,214.75,170.54
2016,4,8,14,45,58.0,273.5,4.15,15.0,313.0,313.47,251.68
2016,4,8,15,0,102.0,305.0,4.2,15.0,373.0,395.84,318.37
2016,4,8,15,15,56.5,251.0,4.2,15.0,288.5,294.14,237.1
2016,4,8,15,30,11.0,197.0,4.2,15.0,204.0,176.16,140.9
2016,4,8,15,45,5.5,153.0,4.2,15.0,156.5,130.57,103.8
2016,4,8,16,0,0.0,109.0,4.2,15.0,109.0,86.16,66.98
2016,4,8,16,15,0.0,120.5,4.1,14.5,120.5,97.82,77.17
2016,4,8,16,30,0.0,132.0,4.0,14.0,132.0,111.41,89.01
2016,4,8,16,45,0.0,112.5,3.9,13.5,112.5,94.48,75.12
2016,4,8,17,0,0.0,93.0,3.8,13.0,93.0,77.43,60.9
2016,4,8,17,15,0.0,74.5,3.6,12.5,74.5,61.26,47.17
2016,4,8,17,30,0.0,56.0,3.4,12.0,56.0,44.89,33.02
2016,4,8,17,45,0.0,39.5,3.25,12.0,39.5,30.36,20.24
2016,4,8,18,0,0.0,23.0,3.1,12.0,23.0,17.53,8.9
2016,4,8,18,15,0.0,11.5,3.0,12.0,11.5,8.74,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,15.0,2.4,11.0,15.0,11.4,4.13
2016,4,9,6,30,0.0,24.0,2.5,11.0,24.0,18.27,10.65
2016,4,9,6,45,0.0,36.0,2.65,11.5,36.0,27.48,19.13
2016,4,9,7,0,0.0,48.0,2.8,12.0,48.0,36.71,27.55
2016,4,9,7,15,0.0,60.0,2.85,12.0,60.0,45.97,35.92
2016,4,9,7,30,0.0,72.0,2.9,12.0,72.0,55.11,44.05
2016,4,9,7,45,0.0,70.0,2.95,12.0,70.0,53.71,42.66
2016,4,9,8,0,0.0,68.0,3.0,12.0,68.0,52.17,41.14
2016,4,9,8,15,0.0,97.0,3.0,12.0,97.0,73.92,60.28
2016,4,9,8,30,0.0,126.0,3.0,12.0,126.0,94.41,78.06
2016,4,9,8,45,1.0,149.5,3.0,12.5,150.5,111.25,88.14
2016,4,9,9,0,2.0,173.0,3.0,13.0,175.0,128.66,102.02
2016,4,9,9,15,1.0,153.5,3.0,13.0,154.5,116.03,91.37
2016,4,9,9,30,0.0,134.0,3.0,13.0,134.0,102.27,79.85
2016,4,9,9,45,7.0,192.0,3.0,13.5,197.5,147.44,116.35
2016,4,9,10,0,14.0,250.0,3.0,14.0,261.0,193.82,153.22
2016,4,9,10,15,12.0,239.5,3.0,14.0,249.0,187.56,148.01
2016,4,9,10,30,10.0,229.0,3.0,14.0,237.0,180.57,142.31
2016,4,9,10,45,17.0,273.5,3.05,14.0,288.0,220.06,173.83
2016,4,9,11,0,24.0,318.0,3.1,14.0,339.0,261.21,206.31
2016,4,9,11,15,26.0,329.0,3.05,14.0,352.0,281.98,222.47
2016,4,9,11,30,28.0,340.0,3.0,14.0,365.0,297.5,234.52
2016,4,9,11,45,23.5,322.0,2.95,14.5,343.0,272.9,214.73
2016,4,9,12,0,19.0,304.0,2.9,15.0,321.0,257.11,201.95
2016,4,9,12,15,21.5,316.5,2.85,15.0,335.0,271.82,213.58
2016,4,9,12,30,24.0,329.0,2.8,15.0,349.0,286.93,225.43
2016,4,9,12,45,25.5,331.0,2.8,15.0,353.0,310.38,243.76
2016,4,9,13,0,27.0,333.0,2.8,15.0,357.0,317.62,249.5
2016,4,9,13,15,20.5,296.0,2.8,14.5,314.0,261.56,206.26
2016,4,9,13,30,14.0,259.0,2.8,14.0,271.0,224.43,177.46
2016,4,9,13,45,21.5,284.0,2.85,14.0,301.5,255.43,202.67
2016,4,9,14,0,29.0,309.0,2.9,14.0,332.0,310.75,246.65
2016,4,9,14,15,14.5,212.5,2.9,14.0,224.0,187.27,148.5
2016,4,9,14,30,0.0,116.0,2.9,14.0,116.0,90.6,69.65
2016,4,9,14,45,10.5,180.5,2.9,14.0,188.0,156.52,124.45
2016,4,9,15,0,21.0,245.0,2.9,14.0,260.0,227.94,182.82
2016,4,9,15,15,10.5,191.0,2.85,14.0,198.5,168.05,134.19
2016,4,9,15,30,0.0,137.0,2.8,14.0,137.0,109.6,86.14
2016,4,9,15,45,0.0,106.5,2.75,14.0,106.5,83.38,64.66
2016,4,9,16,0,0.0,76.0,2.7,14.0,76.0,58.39,43.9
2016,4,9,16,15,0.0,45.5,2.5,13.5,45.5,34.82,24.13
2016,4,9,16,30,0.0,15.0,2.3,13.0,15.0,11.42,4.19
2016,4,9,16,45,0.0,13.0,2.1,13.0,13.0,9.89,2.9
2016,4,9,17,0,0.0,11.0,1.9,13.0,11.0,8.36,1.59
2016,4,9,17,15,0.0,8.5,1.7,12.5,8.5,6.45,0.0
2016,4,9,17,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,4,9,17,45,0.0,4.5,1.35,12.0,4.5,3.4,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.13,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,1.9,11.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,2.0,11.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,11.5,2.1,11.0,11.5,8.72,2.25
2016,4,10,7,0,0.0,15.0,2.2,11.0,15.0,11.39,4.72
2016,4,10,7,15,0.0,19.0,2.2,11.0,19.0,14.45,7.51
2016,4,10,7,30,0.0,23.0,2.2,11.0,23.0,17.52,10.28
2016,4,10,7,45,0.0,23.0,2.2,11.5,23.0,17.53,10.22
2016,4,10,8,0,0.0,23.0,2.2,12.0,23.0,17.55,10.15
2016,4,10,8,15,0.0,25.5,2.2,12.0,25.5,19.48,11.83
2016,4,10,8,30,0.0,28.0,2.2,12.0,28.0,21.42,13.51
2016,4,10,8,45,0.0,51.0,2.2,12.0,51.0,39.13,27.72
2016,4,10,9,0,0.0,74.0,2.2,12.0,74.0,56.94,42.65
2016,4,10,9,15,0.0,85.0,2.25,12.0,85.0,65.52,49.71
2016,4,10,9,30,0.0,96.0,2.3,12.0,96.0,74.07,56.72
2016,4,10,9,45,0.0,94.0,2.35,12.5,94.0,72.61,55.26
2016,4,10,10,0,0.0,92.0,2.4,13.0,92.0,71.11,53.8
2016,4,10,10,15,0.0,102.5,2.45,13.0,102.5,79.18,60.38
2016,4,10,10,30,0.0,113.0,2.5,13.0,113.0,87.31,66.98
2016,4,10,10,45,1.0,131.5,2.55,13.0,133.0,102.24,79.15
2016,4,10,11,0,2.0,150.0,2.6,13.0,153.0,117.43,91.5
2016,4,10,11,15,4.0,165.5,2.65,13.0,170.0,131.24,102.7
2016,4,10,11,30,6.0,181.0,2.7,13.0,187.0,145.42,114.18
2016,4,10,11,45,8.5,206.0,2.8,13.5,213.5,167.91,132.13
2016,4,10,12,0,11.0,231.0,2.9,14.0,240.0,191.01,150.41
2016,4,10,12,15,13.0,255.0,3.0,14.0,266.5,213.52,168.39
2016,4,10,12,30,15.0,279.0,3.1,14.0,293.0,236.67,186.83
2016,4,10,12,45,17.0,290.5,3.25,14.0,306.0,249.83,197.4
2016,4,10,13,0,19.0,302.0,3.4,14.0,319.0,263.35,208.3
2016,4,10,13,15,18.0,292.0,3.5,14.0,307.5,255.49,202.26
2016,4,10,13,30,17.0,282.0,3.6,14.0,296.0,247.39,196.09
2016,4,10,13,45,12.5,245.5,3.7,14.0,256.0,212.2,168.21
2016,4,10,14,0,8.0,209.0,3.8,14.0,216.0,176.8,139.91
2016,4,10,14,15,17.0,245.5,3.8,13.5,258.5,219.12,174.98
2016,4,10,14,30,26.0,282.0,3.8,13.0,301.0,263.63,211.61
2016,4,10,14,45,14.5,229.5,3.8,13.0,240.0,204.77,164.12
2016,4,10,15,0,3.0,177.0,3.8,13.0,179.0,146.62,116.64
2016,4,10,15,15,1.5,159.5,3.75,12.5,160.5,130.3,103.69
2016,4,10,15,30,0.0,142.0,3.7,12.0,142.0,113.98,90.55
2016,4,10,15,45,2.0,152.0,3.7,12.0,153.0,126.05,101.03
2016,4,10,16,0,4.0,162.0,3.7,12.0,164.0,139.22,112.47
2016,4,10,16,15,10.0,156.0,3.6,11.5,160.5,141.15,114.93
2016,4,10,16,30,16.0,150.0,3.5,11.0,157.0,143.31,117.58
2016,4,10,16,45,10.0,130.5,3.45,11.0,135.0,121.18,98.91
2016,4,10,17,0,4.0,111.0,3.4,11.0,113.0,99.37,80.29
2016,4,10,17,15,2.0,90.0,3.15,10.5,91.0,79.13,63.01
2016,4,10,17,30,0.0,69.0,2.9,10.0,69.0,58.74,45.29
2016,4,10,17,45,0.0,50.0,2.65,10.0,50.0,41.67,30.18
2016,4,10,18,0,0.0,31.0,2.4,10.0,31.0,23.94,14.47
2016,4,10,18,15,0.0,17.0,2.25,10.0,17.0,12.96,3.21
2016,4,10,18,30,0.0,3.0,2.1,10.0,3.0,2.36,0.0
2016,4,10,18,45,0.0,1.5,2.0,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.9,9.5,15.5,9.44,0.0
2016,4,11,6,0,107.0,24.0,0.9,10.0,31.0,18.09,5.47
2016,4,11,6,15,215.0,40.5,1.05,10.0,70.5,30.47,20.93
2016,4,11,6,30,323.0,57.0,1.2,10.0,110.0,42.83,32.76
2016,4,11,6,45,403.5,68.5,1.35,10.5,159.0,51.52,40.94
2016,4,11,7,0,484.0,80.0,1.5,11.0,208.0,63.0,51.37
2016,4,11,7,15,537.5,88.5,1.55,11.0,259.5,68.81,56.6
2016,4,11,7,30,591.0,97.0,1.6,11.0,311.0,74.55,61.62
2016,4,11,7,45,626.5,104.5,1.65,11.5,362.5,79.17,65.41
2016,4,11,8,0,662.0,112.0,1.7,12.0,414.0,83.66,69.02
2016,4,11,8,15,363.0,171.0,1.7,12.5,340.0,111.68,93.15
2016,4,11,8,30,64.0,230.0,1.7,13.0,266.0,152.91,128.14
2016,4,11,8,45,166.0,253.5,1.75,13.5,355.0,173.92,134.29
2016,4,11,9,0,268.0,277.0,1.8,14.0,444.0,213.71,158.72
2016,4,11,9,15,177.5,298.0,1.8,14.0,411.5,237.47,180.97
2016,4,11,9,30,87.0,319.0,1.8,14.0,379.0,247.86,193.11
2016,4,11,9,45,81.5,333.5,1.8,14.5,392.5,266.8,208.13
2016,4,11,10,0,76.0,348.0,1.8,15.0,406.0,285.15,222.44
2016,4,11,10,15,199.0,360.0,1.8,15.0,518.5,359.99,279.35
2016,4,11,10,30,322.0,372.0,1.8,15.0,631.0,451.93,349.28
2016,4,11,10,45,325.5,382.5,1.85,15.0,650.0,488.34,377.5
2016,4,11,11,0,329.0,393.0,1.9,15.0,669.0,524.69,405.53
2016,4,11,11,15,259.5,414.5,1.9,15.0,635.0,521.24,402.76
2016,4,11,11,30,190.0,436.0,1.9,15.0,601.0,501.63,387.76
2016,4,11,11,45,110.5,396.0,1.95,15.5,492.5,423.99,328.81
2016,4,11,12,0,31.0,356.0,2.0,16.0,384.0,323.12,250.87
2016,4,11,12,15,22.0,308.0,2.05,16.0,328.0,264.83,206.48
2016,4,11,12,30,13.0,260.0,2.1,16.0,272.0,218.95,170.81
2016,4,11,12,45,15.5,278.0,2.2,16.0,291.5,237.72,185.87
2016,4,11,13,0,18.0,296.0,2.3,16.0,311.0,257.06,201.16
2016,4,11,13,15,18.0,290.0,2.35,16.0,305.0,253.56,198.59
2016,4,11,13,30,18.0,284.0,2.4,16.0,299.0,249.94,196.02
2016,4,11,13,45,17.0,276.0,2.5,16.0,290.0,243.45,191.22
2016,4,11,14,0,16.0,268.0,2.6,16.0,281.0,236.82,186.32
2016,4,11,14,15,15.5,258.0,2.65,15.5,270.0,228.77,180.66
2016,4,11,14,30,15.0,248.0,2.7,15.0,259.0,220.64,174.9
2016,4,11,14,45,401.0,190.0,2.8,15.0,458.0,633.3,506.54
2016,4,11,15,0,787.0,132.0,2.9,15.0,657.0,952.97,738.63
2016,4,11,15,15,769.5,128.5,2.9,15.0,613.5,931.93,722.74
2016,4,11,15,30,752.0,125.0,2.9,15.0,570.0,900.51,702.82
2016,4,11,15,45,724.5,121.5,2.95,15.0,522.0,856.87,674.48
2016,4,11,16,0,697.0,118.0,3.0,15.0,474.0,811.13,644.24
2016,4,11,16,15,665.5,112.0,2.95,14.5,423.5,757.22,607.97
2016,4,11,16,30,634.0,106.0,2.9,14.0,373.0,702.24,570.05
2016,4,11,16,45,597.0,97.5,2.9,14.0,321.5,639.33,524.15
2016,4,11,17,0,560.0,89.0,2.9,14.0,270.0,576.67,477.02
2016,4,11,17,15,499.0,79.5,2.7,13.5,219.0,495.98,413.17
2016,4,11,17,30,438.0,70.0,2.5,13.0,168.0,414.21,345.89
2016,4,11,17,45,357.5,56.5,2.35,12.5,122.5,326.2,270.76
2016,4,11,18,0,277.0,43.0,2.2,12.0,77.0,245.83,199.11
2016,4,11,18,15,157.0,26.5,2.2,11.5,44.0,144.32,96.47
2016,4,11,18,30,37.0,10.0,2.2,11.0,11.0,25.68,0.0
2016,4,11,18,45,18.5,5.0,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,2.6,9.5,16.0,9.83,0.0
2016,4,12,6,0,107.0,25.0,2.8,10.0,32.0,18.83,7.22
2016,4,12,6,15,207.0,42.5,2.85,10.0,71.5,31.85,22.21
2016,4,12,6,30,307.0,60.0,2.9,10.0,111.0,44.8,34.53
2016,4,12,6,45,153.5,43.0,3.0,10.5,68.5,31.64,23.02
2016,4,12,7,0,0.0,26.0,3.1,11.0,26.0,19.79,12.35
2016,4,12,7,15,0.0,32.5,3.1,11.0,32.5,24.78,16.88
2016,4,12,7,30,0.0,39.0,3.1,11.0,39.0,29.78,21.37
2016,4,12,7,45,0.0,44.5,3.1,11.5,44.5,34.03,25.06
2016,4,12,8,0,0.0,50.0,3.1,12.0,50.0,38.28,28.71
2016,4,12,8,15,0.0,57.5,3.1,12.0,57.5,44.09,33.77
2016,4,12,8,30,0.0,65.0,3.1,12.0,65.0,49.91,38.8
2016,4,12,8,45,0.0,88.0,3.1,12.5,88.0,67.77,51.77
2016,4,12,9,0,0.0,111.0,3.1,13.0,111.0,84.88,65.79
2016,4,12,9,15,0.0,115.0,3.1,13.0,115.0,88.06,68.23
2016,4,12,9,30,0.0,119.0,3.1,13.0,119.0,91.23,70.69
2016,4,12,9,45,4.0,166.0,3.15,13.0,169.5,127.54,100.32
2016,4,12,10,0,8.0,213.0,3.2,13.0,220.0,164.56,130.22
2016,4,12,10,15,14.5,254.0,3.3,13.0,266.0,199.3,158.03
2016,4,12,10,30,21.0,295.0,3.4,13.0,312.0,235.49,186.83
2016,4,12,10,45,18.5,289.5,3.5,13.5,305.5,232.9,184.3
2016,4,12,11,0,16.0,284.0,3.6,14.0,299.0,229.7,181.37
2016,4,12,11,15,58.5,355.5,3.65,14.0,407.0,324.15,256.37
2016,4,12,11,30,101.0,427.0,3.7,14.0,515.0,420.75,331.45
2016,4,12,11,45,112.5,433.5,3.8,14.0,532.0,445.16,350.3
2016,4,12,12,0,124.0,440.0,3.9,14.0,549.0,483.61,379.95
2016,4,12,12,15,127.5,436.5,3.95,14.0,548.5,495.51,389.25
2016,4,12,12,30,131.0,433.0,4.0,14.0,548.0,506.81,398.23
2016,4,12,12,45,192.0,426.0,4.05,14.0,592.0,565.78,444.8
2016,4,12,13,0,253.0,419.0,4.1,14.0,636.0,646.19,506.41
2016,4,12,13,15,250.0,412.5,4.1,14.0,623.5,650.02,509.35
2016,4,12,13,30,247.0,406.0,4.1,14.0,611.0,652.13,511.48
2016,4,12,13,45,277.5,386.0,4.15,14.0,610.0,671.6,527.8
2016,4,12,14,0,308.0,366.0,4.2,14.0,609.0,689.63,543.17
2016,4,12,14,15,378.0,326.0,4.25,14.0,612.0,724.0,572.12
2016,4,12,14,30,448.0,286.0,4.3,14.0,615.0,778.6,615.32
2016,4,12,14,45,500.5,250.0,4.35,14.0,600.0,795.5,630.83
2016,4,12,15,0,553.0,214.0,4.4,14.0,585.0,807.72,643.34
2016,4,12,15,15,536.0,203.5,4.4,13.5,544.0,775.49,622.14
2016,4,12,15,30,519.0,193.0,4.4,13.0,503.0,741.03,599.27
2016,4,12,15,45,556.0,164.5,4.45,13.0,471.5,734.82,597.99
2016,4,12,16,0,593.0,136.0,4.5,13.0,440.0,734.65,600.05
2016,4,12,16,15,551.0,130.0,4.45,12.5,390.0,674.06,556.18
2016,4,12,16,30,509.0,124.0,4.4,12.0,340.0,604.94,504.81
2016,4,12,16,45,444.0,122.5,4.35,12.0,292.5,533.3,447.91
2016,4,12,17,0,379.0,121.0,4.3,12.0,245.0,464.65,391.93
2016,4,12,17,15,331.0,104.5,4.15,11.5,199.0,395.01,334.68
2016,4,12,17,30,283.0,88.0,4.0,11.0,153.0,313.76,266.16
2016,4,12,17,45,218.5,69.0,3.85,10.5,111.5,238.67,200.37
2016,4,12,18,0,154.0,50.0,3.7,10.0,70.0,169.31,137.87
2016,4,12,18,15,77.0,29.5,3.7,9.5,39.5,94.08,63.77
2016,4,12,18,30,0.0,9.0,3.7,9.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,10.0,12.0,2.2,8.5,13.0,9.44,0.0
2016,4,13,6,0,20.0,24.0,2.4,9.0,26.0,18.27,7.81
2016,4,13,6,15,64.5,45.0,2.55,9.5,55.5,33.18,23.54
2016,4,13,6,30,109.0,66.0,2.7,10.0,85.0,47.91,37.37
2016,4,13,6,45,142.5,88.0,2.9,10.5,121.5,62.95,51.23
2016,4,13,7,0,176.0,110.0,3.1,11.0,158.0,77.75,64.6
2016,4,13,7,15,206.5,127.5,3.1,11.0,195.5,88.04,73.8
2016,4,13,7,30,237.0,145.0,3.1,11.0,233.0,99.07,83.45
2016,4,13,7,45,476.0,124.5,3.15,11.5,335.0,87.78,73.02
2016,4,13,8,0,715.0,104.0,3.2,12.0,437.0,79.06,64.93
2016,4,13,8,15,527.0,163.0,3.25,12.5,423.5,110.27,91.97
2016,4,13,8,30,339.0,222.0,3.3,13.0,410.0,143.23,120.01
2016,4,13,8,45,574.5,171.5,3.35,13.5,521.5,145.03,99.53
2016,4,13,9,0,810.0,121.0,3.4,14.0,633.0,191.89,118.45
2016,4,13,9,15,825.0,124.0,3.4,14.0,674.5,253.22,167.0
2016,4,13,9,30,840.0,127.0,3.4,14.0,716.0,315.81,221.41
2016,4,13,9,45,864.5,122.5,3.4,14.5,755.5,376.93,275.31
2016,4,13,10,0,889.0,118.0,3.4,15.0,795.0,440.8,330.96
2016,4,13,10,15,896.5,120.0,3.45,15.0,824.0,500.94,383.48
2016,4,13,10,30,904.0,122.0,3.5,15.0,853.0,560.21,433.87
2016,4,13,10,45,907.5,124.0,3.55,15.5,874.5,616.14,479.4
2016,4,13,11,0,911.0,126.0,3.6,16.0,896.0,670.3,522.11
2016,4,13,11,15,913.5,126.5,3.65,16.0,910.0,720.63,561.78
2016,4,13,11,30,916.0,127.0,3.7,16.0,924.0,768.63,598.82
2016,4,13,11,45,915.5,129.0,3.75,16.0,929.5,813.1,632.51
2016,4,13,12,0,915.0,131.0,3.8,16.0,935.0,854.67,662.06
2016,4,13,12,15,914.0,130.5,3.85,16.0,933.5,890.59,687.4
2016,4,13,12,30,913.0,130.0,3.9,16.0,932.0,923.18,710.38
2016,4,13,12,45,907.5,131.5,3.95,16.0,921.0,950.07,729.42
2016,4,13,13,0,902.0,133.0,4.0,16.0,910.0,973.2,745.95
2016,4,13,13,15,898.0,132.0,4.0,16.0,892.5,991.55,758.99
2016,4,13,13,30,894.0,131.0,4.0,16.0,875.0,1005.99,769.48
2016,4,13,13,45,881.5,133.0,4.05,16.0,848.0,1011.13,774.07
2016,4,13,14,0,869.0,135.0,4.1,16.0,821.0,1027.5,786.64
2016,4,13,14,15,860.0,132.5,4.1,15.5,789.0,1023.41,786.34
2016,4,13,14,30,851.0,130.0,4.1,15.0,757.0,1015.25,783.56
2016,4,13,14,45,629.5,200.5,4.15,15.0,651.0,878.96,689.14
2016,4,13,15,0,408.0,271.0,4.2,15.0,545.0,701.39,556.99
2016,4,13,15,15,487.5,224.5,4.15,14.5,531.0,749.62,598.34
2016,4,13,15,30,567.0,178.0,4.1,14.0,517.0,768.57,617.3
