Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,646.5,148.0,4.1,14.0,504.5,810.12,649.91
2016,4,13,16,0,726.0,118.0,4.1,14.0,492.0,833.98,669.32
2016,4,13,16,15,695.5,112.0,3.95,13.5,440.5,780.23,631.85
2016,4,13,16,30,665.0,106.0,3.8,13.0,389.0,725.27,593.2
2016,4,13,16,45,621.0,99.0,3.7,13.0,336.0,657.37,542.7
2016,4,13,17,0,577.0,92.0,3.6,13.0,283.0,590.08,491.3
2016,4,13,17,15,516.0,83.0,3.4,12.0,231.0,509.34,427.8
2016,4,13,17,30,455.0,74.0,3.2,11.0,179.0,428.18,361.17
2016,4,13,17,45,357.0,61.5,3.0,10.5,130.5,329.92,276.71
2016,4,13,18,0,259.0,49.0,2.8,10.0,82.0,241.16,197.64
2016,4,13,18,15,145.0,30.5,2.7,9.5,47.5,144.88,103.38
2016,4,13,18,30,31.0,12.0,2.6,9.0,13.0,24.23,0.0
2016,4,13,18,45,15.5,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,84.5,15.0,2.0,7.5,21.5,11.8,0.0
2016,4,14,6,0,169.0,30.0,2.2,8.0,43.0,22.66,11.93
2016,4,14,6,15,289.5,44.0,2.35,8.5,87.0,33.39,23.93
2016,4,14,6,30,410.0,58.0,2.5,9.0,131.0,46.95,36.71
2016,4,14,6,45,486.0,68.0,2.65,9.5,182.5,54.51,43.86
2016,4,14,7,0,562.0,78.0,2.8,10.0,234.0,62.04,50.72
2016,4,14,7,15,645.0,69.5,2.9,10.0,284.5,56.05,45.3
2016,4,14,7,30,728.0,61.0,3.0,10.0,335.0,55.18,44.41
2016,4,14,7,45,721.5,74.0,3.1,10.5,379.0,64.52,52.55
2016,4,14,8,0,715.0,87.0,3.2,11.0,423.0,73.31,60.08
2016,4,14,8,15,682.0,110.5,3.25,11.0,459.0,81.39,67.01
2016,4,14,8,30,649.0,134.0,3.3,11.0,495.0,94.22,78.06
2016,4,14,8,45,528.5,192.0,3.35,11.5,502.0,153.08,108.21
2016,4,14,9,0,408.0,250.0,3.4,12.0,509.0,212.84,153.69
2016,4,14,9,15,293.0,293.0,3.45,12.5,485.0,253.17,190.39
2016,4,14,9,30,178.0,336.0,3.5,13.0,461.0,278.92,216.16
2016,4,14,9,45,350.5,304.5,3.55,13.5,567.0,331.59,254.07
2016,4,14,10,0,523.0,273.0,3.6,14.0,673.0,406.18,311.54
2016,4,14,10,15,706.5,203.5,3.7,14.0,765.0,477.96,369.2
2016,4,14,10,30,890.0,134.0,3.8,14.0,857.0,561.5,437.04
2016,4,14,10,45,518.5,280.0,3.9,14.0,704.0,522.47,410.25
2016,4,14,11,0,147.0,426.0,4.0,14.0,551.0,431.1,338.92
2016,4,14,11,15,102.5,413.5,4.1,14.0,501.0,399.34,314.82
2016,4,14,11,30,58.0,401.0,4.2,14.0,451.0,367.78,290.04
2016,4,14,11,45,57.0,402.5,4.35,14.5,452.5,375.9,296.13
2016,4,14,12,0,56.0,404.0,4.5,15.0,454.0,383.68,301.81
2016,4,14,12,15,258.5,382.5,4.6,15.0,610.5,569.45,449.03
2016,4,14,12,30,461.0,361.0,4.7,15.0,767.0,755.91,591.47
2016,4,14,12,45,473.5,350.0,4.85,15.0,763.5,779.26,609.3
2016,4,14,13,0,486.0,339.0,5.0,15.0,760.0,800.52,626.56
2016,4,14,13,15,329.5,378.0,5.05,14.5,661.5,689.32,542.95
2016,4,14,13,30,173.0,417.0,5.1,14.0,563.0,568.51,449.81
2016,4,14,13,45,294.0,374.0,5.15,14.0,611.5,673.3,533.93
2016,4,14,14,0,415.0,331.0,5.2,14.0,660.0,776.79,614.92
2016,4,14,14,15,461.0,298.0,5.2,14.0,650.0,796.78,631.88
2016,4,14,14,30,507.0,265.0,5.2,14.0,640.0,813.25,646.81
2016,4,14,14,45,659.0,200.0,5.25,14.0,661.5,906.07,720.2
2016,4,14,15,0,811.0,135.0,5.3,14.0,683.0,974.48,771.36
2016,4,14,15,15,793.5,131.0,5.25,13.5,638.5,945.18,752.63
2016,4,14,15,30,776.0,127.0,5.2,13.0,594.0,920.25,737.64
2016,4,14,15,45,765.0,118.5,5.2,13.0,547.0,885.65,714.32
2016,4,14,16,0,754.0,110.0,5.2,13.0,500.0,848.08,688.63
2016,4,14,16,15,723.5,104.5,5.1,12.5,448.0,794.25,650.97
2016,4,14,16,30,693.0,99.0,5.0,12.0,396.0,739.17,611.65
2016,4,14,16,45,657.0,91.5,4.9,12.0,343.5,676.46,564.27
2016,4,14,17,0,621.0,84.0,4.8,12.0,291.0,613.81,515.75
2016,4,14,17,15,561.0,76.0,4.55,11.5,238.0,533.57,451.42
2016,4,14,17,30,501.0,68.0,4.3,11.0,185.0,456.38,386.46
2016,4,14,17,45,411.5,56.5,4.05,10.5,136.5,360.63,303.6
2016,4,14,18,0,322.0,45.0,3.8,10.0,88.0,271.12,223.52
2016,4,14,18,15,161.0,30.5,3.7,9.5,52.0,153.33,112.08
2016,4,14,18,30,0.0,16.0,3.6,9.0,16.0,12.59,0.0
2016,4,14,18,45,0.0,8.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,132.0,14.0,2.2,6.0,24.5,11.02,0.0
2016,4,15,6,0,264.0,28.0,2.4,7.0,49.0,22.99,12.86
2016,4,15,6,15,381.5,39.0,2.85,7.5,95.0,32.0,22.88
2016,4,15,6,30,499.0,50.0,3.3,8.0,141.0,41.09,31.61
2016,4,15,6,45,567.5,58.5,3.75,8.5,193.5,47.82,37.98
2016,4,15,7,0,636.0,67.0,4.2,9.0,246.0,54.53,44.11
2016,4,15,7,15,683.5,73.0,4.4,9.5,301.5,59.09,48.12
2016,4,15,7,30,731.0,79.0,4.6,10.0,357.0,63.62,51.99
2016,4,15,7,45,759.5,85.0,4.8,10.5,410.5,73.32,60.41
2016,4,15,8,0,788.0,91.0,5.0,11.0,464.0,77.62,63.89
2016,4,15,8,15,812.5,95.0,4.9,11.5,515.5,80.27,65.89
2016,4,15,8,30,837.0,99.0,4.8,12.0,567.0,82.85,67.79
2016,4,15,8,45,852.5,103.5,4.75,12.5,614.5,126.46,76.64
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,190.79,115.64
2016,4,15,9,15,882.0,110.5,4.65,13.0,704.5,254.97,167.01
2016,4,15,9,30,896.0,113.0,4.6,13.0,747.0,323.94,227.42
2016,4,15,9,45,910.0,113.0,4.55,13.5,784.5,387.0,284.03
2016,4,15,10,0,924.0,113.0,4.5,14.0,822.0,450.33,340.29
2016,4,15,10,15,931.0,114.5,4.55,14.5,852.0,511.66,393.87
2016,4,15,10,30,938.0,116.0,4.6,15.0,882.0,571.98,445.0
2016,4,15,10,45,945.0,116.0,4.65,15.5,904.5,629.88,492.66
2016,4,15,11,0,952.0,116.0,4.7,16.0,927.0,686.24,537.64
2016,4,15,11,15,954.5,116.5,4.75,16.0,941.0,738.22,579.15
2016,4,15,11,30,957.0,117.0,4.8,16.0,955.0,787.76,617.93
2016,4,15,11,45,960.5,115.5,4.9,16.0,961.5,833.71,653.29
2016,4,15,12,0,964.0,114.0,5.0,16.0,968.0,876.81,684.62
2016,4,15,12,15,963.0,113.5,5.05,16.0,965.5,914.02,711.35
2016,4,15,12,30,962.0,113.0,5.1,16.0,963.0,947.71,735.57
2016,4,15,12,45,963.0,110.5,5.15,16.5,953.0,977.65,755.71
2016,4,15,13,0,964.0,108.0,5.2,17.0,943.0,1003.81,773.18
2016,4,15,13,15,959.5,107.0,5.2,17.0,924.0,1022.37,786.53
2016,4,15,13,30,955.0,106.0,5.2,17.0,905.0,1036.76,797.15
2016,4,15,13,45,950.0,103.5,5.25,17.0,879.0,1044.91,804.01
2016,4,15,14,0,945.0,101.0,5.3,17.0,853.0,1048.78,808.1
2016,4,15,14,15,936.0,99.5,5.25,17.0,819.5,1045.52,806.6
2016,4,15,14,30,927.0,98.0,5.2,17.0,786.0,1038.08,802.4
2016,4,15,14,45,915.0,96.0,5.2,17.0,746.0,1023.06,793.47
2016,4,15,15,0,903.0,94.0,5.2,17.0,706.0,1004.12,781.94
2016,4,15,15,15,888.0,91.5,5.0,17.0,661.0,977.98,763.86
2016,4,15,15,30,873.0,89.0,4.8,17.0,616.0,948.41,743.44
2016,4,15,15,45,853.0,86.0,4.65,17.0,566.5,921.35,725.24
2016,4,15,16,0,833.0,83.0,4.5,17.0,517.0,880.08,696.73
2016,4,15,16,15,806.5,79.5,4.2,16.5,464.5,830.03,662.08
2016,4,15,16,30,780.0,76.0,3.9,16.0,412.0,778.24,626.13
2016,4,15,16,45,746.0,71.0,3.6,15.5,358.5,717.21,582.4
2016,4,15,17,0,712.0,66.0,3.3,15.0,305.0,655.81,537.17
2016,4,15,17,15,659.0,60.0,3.05,14.0,251.0,584.11,483.36
2016,4,15,17,30,606.0,54.0,2.8,13.0,197.0,510.67,425.01
2016,4,15,17,45,525.5,45.5,2.55,12.5,147.0,419.74,348.05
2016,4,15,18,0,445.0,37.0,2.3,12.0,97.0,335.58,273.42
2016,4,15,18,15,301.5,25.0,2.25,11.5,58.0,222.13,165.05
2016,4,15,18,30,158.0,13.0,2.2,11.0,19.0,84.88,0.0
2016,4,15,18,45,79.0,6.5,2.2,11.0,9.5,5.11,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,139.0,14.0,2.65,8.0,26.0,11.02,0.0
2016,4,16,6,0,278.0,28.0,2.9,9.0,52.0,22.98,13.17
2016,4,16,6,15,387.5,39.5,2.9,9.5,97.5,32.39,23.09
2016,4,16,6,30,497.0,51.0,2.9,10.0,143.0,41.82,32.05
2016,4,16,6,45,564.0,59.0,2.95,10.5,195.5,48.12,37.97
2016,4,16,7,0,631.0,67.0,3.0,11.0,248.0,54.42,43.68
2016,4,16,7,15,677.0,73.0,3.0,11.5,302.5,58.95,47.62
2016,4,16,7,30,723.0,79.0,3.0,12.0,357.0,63.45,51.42
2016,4,16,7,45,756.0,84.0,3.0,13.0,411.0,72.46,59.03
2016,4,16,8,0,789.0,89.0,3.0,14.0,465.0,76.14,61.81
2016,4,16,8,15,812.5,92.5,2.95,14.5,516.0,78.47,63.5
2016,4,16,8,30,836.0,96.0,2.9,15.0,567.0,80.73,65.12
2016,4,16,8,45,853.5,99.0,2.9,15.5,614.5,123.65,73.19
2016,4,16,9,0,871.0,102.0,2.9,16.0,662.0,187.12,110.88
2016,4,16,9,15,884.5,104.5,2.85,16.5,704.5,256.43,165.17
2016,4,16,9,30,898.0,107.0,2.8,17.0,747.0,320.37,219.89
2016,4,16,9,45,909.5,108.5,2.75,17.5,783.5,383.54,275.2
2016,4,16,10,0,921.0,110.0,2.7,18.0,820.0,446.76,329.79
2016,4,16,10,15,928.0,111.5,2.7,18.5,849.5,507.75,381.33
2016,4,16,10,30,935.0,113.0,2.7,19.0,879.0,567.73,430.33
2016,4,16,10,45,942.0,112.5,2.7,19.5,901.5,624.91,475.55
2016,4,16,11,0,949.0,112.0,2.7,20.0,924.0,680.53,518.04
2016,4,16,11,15,951.5,112.5,2.75,20.0,938.0,732.19,557.6
2016,4,16,11,30,954.0,113.0,2.8,20.0,952.0,781.4,594.47
2016,4,16,11,45,957.5,112.0,2.85,20.0,958.5,827.45,627.98
2016,4,16,12,0,961.0,111.0,2.9,20.0,965.0,870.69,657.6
2016,4,16,12,15,960.5,110.5,2.9,20.0,963.0,908.05,682.72
2016,4,16,12,30,960.0,110.0,2.9,20.0,961.0,941.93,705.42
2016,4,16,12,45,958.5,109.0,2.9,20.5,950.5,970.84,723.36
2016,4,16,13,0,957.0,108.0,2.9,21.0,940.0,995.92,738.74
2016,4,16,13,15,953.0,107.5,2.85,21.0,922.0,1015.21,751.32
2016,4,16,13,30,949.0,107.0,2.8,21.0,904.0,1030.41,761.33
2016,4,16,13,45,943.0,105.5,2.75,21.0,878.0,1038.5,766.82
2016,4,16,14,0,937.0,104.0,2.7,21.0,852.0,1042.37,769.75
2016,4,16,14,15,928.5,102.5,2.65,21.0,819.0,1039.57,768.53
2016,4,16,14,30,920.0,101.0,2.6,21.0,786.0,1032.63,764.81
2016,4,16,14,45,910.5,98.5,2.55,21.0,747.0,1019.56,757.26
2016,4,16,15,0,901.0,96.0,2.5,21.0,708.0,1002.55,747.3
2016,4,16,15,15,886.0,93.5,2.35,21.0,663.5,976.45,730.41
2016,4,16,15,30,871.0,91.0,2.2,21.0,619.0,946.93,711.34
2016,4,16,15,45,853.0,87.5,2.1,21.0,570.0,921.22,695.37
2016,4,16,16,0,835.0,84.0,2.0,21.0,521.0,881.15,669.56
2016,4,16,16,15,809.0,80.0,1.85,20.5,468.5,830.89,637.3
2016,4,16,16,30,783.0,76.0,1.7,20.0,416.0,778.88,603.26
2016,4,16,16,45,741.5,72.5,1.6,19.5,361.0,713.53,559.27
2016,4,16,17,0,700.0,69.0,1.5,19.0,306.0,652.9,517.37
2016,4,16,17,15,647.0,63.0,1.45,18.0,252.5,577.53,463.91
2016,4,16,17,30,594.0,57.0,1.4,17.0,199.0,504.63,408.66
2016,4,16,17,45,491.5,50.0,1.35,16.0,148.0,402.2,326.39
2016,4,16,18,0,389.0,43.0,1.3,15.0,97.0,308.13,247.06
2016,4,16,18,15,194.5,31.5,1.3,14.5,58.5,170.01,125.29
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,19.29,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,7.87,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.65,11.5,26.0,11.85,0.0
2016,4,17,6,0,233.0,31.0,0.7,12.0,52.0,23.68,13.95
2016,4,17,6,15,336.0,44.5,0.7,12.5,96.5,36.12,26.2
2016,4,17,6,30,439.0,58.0,0.7,13.0,141.0,46.89,36.24
2016,4,17,6,45,503.5,68.0,0.7,13.5,192.0,54.41,43.16
2016,4,17,7,0,568.0,78.0,0.7,14.0,243.0,61.84,49.76
2016,4,17,7,15,615.5,85.0,0.55,14.0,296.5,66.7,54.01
2016,4,17,7,30,663.0,92.0,0.4,14.0,350.0,71.51,58.1
2016,4,17,7,45,696.5,98.0,0.3,14.5,402.5,75.3,61.08
2016,4,17,8,0,730.0,104.0,0.2,15.0,455.0,79.0,63.92
2016,4,17,8,15,755.0,108.5,0.4,15.5,505.5,81.43,65.68
2016,4,17,8,30,780.0,113.0,0.6,16.0,556.0,90.81,73.4
2016,4,17,8,45,799.5,116.5,0.8,17.0,602.5,131.86,80.56
2016,4,17,9,0,819.0,120.0,1.0,18.0,649.0,192.58,115.89
2016,4,17,9,15,833.5,123.0,1.15,18.5,691.0,254.04,162.94
2016,4,17,9,30,848.0,126.0,1.3,19.0,733.0,316.68,215.34
2016,4,17,9,45,864.5,125.5,1.5,19.5,770.0,378.31,268.15
2016,4,17,10,0,881.0,125.0,1.7,20.0,807.0,441.56,321.74
2016,4,17,10,15,888.5,126.5,1.75,20.5,836.0,500.57,370.62
2016,4,17,10,30,896.0,128.0,1.8,21.0,865.0,558.69,417.22
2016,4,17,10,45,905.0,127.5,1.9,21.5,888.0,615.06,461.21
2016,4,17,11,0,914.0,127.0,2.0,22.0,911.0,670.15,502.9
2016,4,17,11,15,917.0,127.5,2.0,22.0,925.0,720.56,540.47
2016,4,17,11,30,920.0,128.0,2.0,22.0,939.0,768.69,575.46
2016,4,17,11,45,924.0,126.5,2.0,22.5,946.0,813.44,606.19
2016,4,17,12,0,928.0,125.0,2.0,23.0,953.0,855.52,632.86
2016,4,17,12,15,927.5,125.0,1.95,23.0,950.5,892.29,656.34
2016,4,17,12,30,927.0,125.0,1.9,23.0,948.0,925.74,677.48
2016,4,17,12,45,927.5,122.5,1.9,23.5,938.5,954.34,694.59
2016,4,17,13,0,928.0,120.0,1.9,24.0,929.0,979.27,709.32
2016,4,17,13,15,924.0,119.0,1.75,24.0,911.0,997.63,719.33
2016,4,17,13,30,920.0,118.0,1.6,24.0,893.0,1011.99,726.72
2016,4,17,13,45,916.5,115.0,1.5,24.0,868.0,1020.78,731.34
2016,4,17,14,0,913.0,112.0,1.4,24.0,843.0,1025.44,733.47
2016,4,17,14,15,904.5,110.5,1.2,24.0,810.5,1022.64,729.29
2016,4,17,14,30,896.0,109.0,1.0,24.0,778.0,1015.79,722.53
2016,4,17,14,45,888.0,105.0,0.85,24.5,740.0,1002.75,711.55
2016,4,17,15,0,880.0,101.0,0.7,25.0,702.0,985.79,698.29
2016,4,17,15,15,865.5,98.0,0.5,24.5,657.5,959.93,681.25
2016,4,17,15,30,851.0,95.0,0.3,24.0,613.0,942.32,669.54
2016,4,17,15,45,834.5,91.0,0.2,24.0,565.0,906.34,647.39
2016,4,17,16,0,818.0,87.0,0.1,24.0,517.0,867.48,623.9
2016,4,17,16,15,792.0,83.0,0.2,23.5,465.0,817.72,597.34
2016,4,17,16,30,766.0,79.0,0.3,23.0,413.0,766.25,568.99
2016,4,17,16,45,731.5,73.5,0.45,23.0,359.5,704.82,532.37
2016,4,17,17,0,697.0,68.0,0.6,23.0,306.0,643.12,493.65
2016,4,17,17,15,645.5,62.0,0.7,21.5,253.0,573.42,448.8
2016,4,17,17,30,594.0,56.0,0.8,20.0,200.0,501.78,398.23
2016,4,17,17,45,513.0,47.5,0.95,19.0,150.0,411.42,328.47
2016,4,17,18,0,432.0,39.0,1.1,18.0,100.0,327.81,259.54
2016,4,17,18,15,301.0,27.0,1.15,17.5,60.5,222.03,164.26
2016,4,17,18,30,170.0,15.0,1.2,17.0,21.0,114.68,0.0
2016,4,17,18,45,85.0,7.5,1.25,16.5,10.5,41.16,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,149.5,15.0,1.05,12.5,29.0,12.13,0.0
2016,4,18,6,0,299.0,30.0,1.0,13.0,58.0,24.62,14.91
2016,4,18,6,15,403.5,41.5,1.1,13.5,105.0,34.01,24.27
2016,4,18,6,30,508.0,53.0,1.2,14.0,152.0,43.39,33.01
2016,4,18,6,45,576.0,60.5,1.35,14.5,205.0,49.31,38.46
2016,4,18,7,0,644.0,68.0,1.5,15.0,258.0,55.25,43.72
2016,4,18,7,15,688.5,73.5,1.3,15.5,312.5,59.41,47.25
2016,4,18,7,30,733.0,79.0,1.1,16.0,367.0,68.77,55.25
2016,4,18,7,45,764.5,84.0,0.95,16.5,421.0,72.52,58.19
2016,4,18,8,0,796.0,89.0,0.8,17.0,475.0,76.17,61.01
2016,4,18,8,15,819.0,92.5,0.65,17.5,526.0,78.5,62.65
2016,4,18,8,30,842.0,96.0,0.5,18.0,577.0,80.75,64.22
2016,4,18,8,45,859.0,99.0,0.4,19.0,624.5,124.3,72.0
2016,4,18,9,0,876.0,102.0,0.3,20.0,672.0,187.89,108.32
2016,4,18,9,15,889.0,104.5,0.45,20.5,713.5,257.34,160.86
2016,4,18,9,30,902.0,107.0,0.6,21.0,755.0,321.24,213.63
2016,4,18,9,45,914.5,107.0,0.8,21.5,792.0,383.73,266.73
2016,4,18,10,0,927.0,107.0,1.0,22.0,829.0,446.31,319.42
2016,4,18,10,15,933.5,108.5,1.05,22.5,857.5,507.16,368.88
2016,4,18,10,30,940.0,110.0,1.1,23.0,886.0,566.93,415.8
2016,4,18,10,45,945.0,111.0,1.15,23.5,908.0,624.16,459.23
2016,4,18,11,0,950.0,112.0,1.2,24.0,930.0,679.66,499.92
2016,4,18,11,15,952.0,112.5,1.15,24.0,943.5,730.82,536.35
2016,4,18,11,30,954.0,113.0,1.1,24.0,957.0,779.5,569.93
2016,4,18,11,45,954.5,113.5,1.1,24.0,962.5,824.37,600.4
2016,4,18,12,0,955.0,114.0,1.1,24.0,968.0,866.26,626.89
2016,4,18,12,15,954.0,114.0,1.05,24.0,965.5,903.3,649.31
2016,4,18,12,30,953.0,114.0,1.0,24.0,963.0,936.89,669.33
2016,4,18,12,45,947.5,115.0,0.95,24.5,951.5,963.82,683.72
2016,4,18,13,0,942.0,116.0,0.9,25.0,940.0,986.83,695.62
2016,4,18,13,15,937.0,115.5,0.95,25.0,921.0,1004.88,707.83
2016,4,18,13,30,932.0,115.0,1.0,25.0,902.0,1018.86,717.75
2016,4,18,13,45,922.0,115.5,1.1,25.0,875.0,1024.92,723.97
2016,4,18,14,0,912.0,116.0,1.2,25.0,848.0,1026.83,727.85
2016,4,18,14,15,903.0,114.0,1.3,24.5,815.5,1023.04,729.76
2016,4,18,14,30,894.0,112.0,1.4,24.0,783.0,1015.18,729.26
2016,4,18,14,45,875.0,113.0,1.5,24.0,742.0,996.81,720.76
2016,4,18,15,0,856.0,114.0,1.6,24.0,701.0,988.05,718.46
2016,4,18,15,15,840.0,111.5,1.65,24.0,656.5,961.27,703.76
2016,4,18,15,30,824.0,109.0,1.7,24.0,612.0,931.14,686.97
2016,4,18,15,45,793.5,108.5,1.75,24.0,561.5,886.7,660.5
2016,4,18,16,0,763.0,108.0,1.8,24.0,511.0,846.1,636.27
2016,4,18,16,15,713.0,99.5,1.8,23.0,446.5,771.55,589.87
2016,4,18,16,30,663.0,91.0,1.8,22.0,382.0,697.02,542.01
2016,4,18,16,45,638.5,89.5,1.8,21.5,340.5,652.27,512.99
2016,4,18,17,0,614.0,88.0,1.8,21.0,299.0,606.41,481.81
2016,4,18,17,15,558.5,79.5,1.75,19.5,246.5,529.63,426.48
2016,4,18,17,30,503.0,71.0,1.7,18.0,194.0,455.57,370.1
2016,4,18,17,45,417.5,59.5,1.7,17.0,145.0,363.02,295.37
2016,4,18,18,0,332.0,48.0,1.7,16.0,96.0,275.79,221.73
2016,4,18,18,15,166.0,34.5,1.75,15.5,58.5,157.22,117.73
2016,4,18,18,30,0.0,21.0,1.8,15.0,21.0,19.84,0.0
2016,4,18,18,45,0.0,10.5,1.85,14.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.0,17.0,1.05,11.5,29.5,13.0,0.0
2016,4,19,6,0,254.0,34.0,1.0,12.0,59.0,25.97,16.34
2016,4,19,6,15,354.5,47.0,1.1,12.5,104.5,38.14,28.07
2016,4,19,6,30,455.0,60.0,1.2,13.0,150.0,48.46,37.69
2016,4,19,6,45,532.0,67.0,1.35,13.5,203.0,53.78,42.61
2016,4,19,7,0,609.0,74.0,1.5,14.0,256.0,59.21,47.42
2016,4,19,7,15,654.0,80.0,1.4,14.5,310.0,63.51,51.06
2016,4,19,7,30,699.0,86.0,1.3,15.0,364.0,67.77,54.57
2016,4,19,7,45,738.0,89.5,1.25,15.5,418.0,70.19,56.39
2016,4,19,8,0,777.0,93.0,1.2,16.0,472.0,78.58,63.35
2016,4,19,8,15,800.5,96.5,1.1,16.5,522.5,80.78,64.88
2016,4,19,8,30,824.0,100.0,1.0,17.0,573.0,82.92,66.36
2016,4,19,8,45,843.5,102.5,0.9,18.0,620.5,125.65,73.86
2016,4,19,9,0,863.0,105.0,0.8,19.0,668.0,188.2,109.94
2016,4,19,9,15,876.0,107.5,0.75,19.5,710.0,256.67,162.01
2016,4,19,9,30,889.0,110.0,0.7,20.0,752.0,319.69,213.98
2016,4,19,9,45,894.5,114.0,0.7,20.5,786.5,381.82,266.38
2016,4,19,10,0,900.0,118.0,0.7,21.0,821.0,443.34,317.34
2016,4,19,10,15,907.5,120.0,0.75,21.5,850.5,503.49,365.93
2016,4,19,10,30,915.0,122.0,0.8,22.0,880.0,562.73,412.17
2016,4,19,10,45,694.0,235.0,0.85,22.5,818.5,583.97,429.24
2016,4,19,11,0,473.0,348.0,0.9,23.0,757.0,577.65,424.78
2016,4,19,11,15,694.5,241.0,0.95,23.0,852.0,674.11,495.58
2016,4,19,11,30,916.0,134.0,1.0,23.0,947.0,768.64,563.66
2016,4,19,11,45,911.0,138.5,1.1,23.5,951.5,811.25,592.44
2016,4,19,12,0,906.0,143.0,1.2,24.0,956.0,850.68,618.28
2016,4,19,12,15,707.0,252.5,1.2,24.0,886.5,839.47,607.72
2016,4,19,12,30,508.0,362.0,1.2,24.0,817.0,791.68,572.81
2016,4,19,12,45,401.5,393.5,1.3,24.0,750.5,733.57,534.63
2016,4,19,13,0,295.0,425.0,1.4,24.0,684.0,683.2,500.21
2016,4,19,13,15,316.5,409.5,1.45,23.5,682.5,702.14,516.14
2016,4,19,13,30,338.0,394.0,1.5,23.0,681.0,719.67,530.58
2016,4,19,13,45,299.0,391.0,1.6,23.0,639.0,689.54,510.57
2016,4,19,14,0,260.0,388.0,1.7,23.0,597.0,656.9,488.92
2016,4,19,14,15,301.5,361.0,1.75,22.5,594.5,676.45,506.28
2016,4,19,14,30,343.0,334.0,1.8,22.0,592.0,693.87,521.88
2016,4,19,14,45,253.0,330.0,1.9,22.0,515.0,604.61,458.57
2016,4,19,15,0,163.0,326.0,2.0,22.0,438.0,492.19,377.43
2016,4,19,15,15,106.0,291.5,2.15,21.5,362.5,379.48,295.1
2016,4,19,15,30,49.0,257.0,2.3,21.0,287.0,290.29,227.11
2016,4,19,15,45,59.0,241.0,2.45,20.5,274.5,285.21,225.17
2016,4,19,16,0,69.0,225.0,2.6,20.0,262.0,279.5,222.39
2016,4,19,16,15,76.0,204.0,2.8,19.0,241.0,264.59,212.62
2016,4,19,16,30,83.0,183.0,3.0,18.0,220.0,248.87,201.95
2016,4,19,16,45,73.5,162.0,3.2,17.5,191.5,219.05,178.57
2016,4,19,17,0,64.0,141.0,3.4,17.0,163.0,189.61,154.97
2016,4,19,17,15,55.0,117.5,3.5,16.5,134.5,157.67,128.71
2016,4,19,17,30,46.0,94.0,3.6,16.0,106.0,125.92,101.97
2016,4,19,17,45,33.5,72.5,3.75,15.5,80.0,94.85,75.14
2016,4,19,18,0,21.0,51.0,3.9,15.0,54.0,64.09,48.23
2016,4,19,18,15,10.5,31.5,3.75,14.5,33.0,37.14,24.05
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,160.5,16.5,1.15,10.5,33.0,13.33,0.0
2016,4,20,6,0,321.0,33.0,1.1,11.0,66.0,27.11,17.58
2016,4,20,6,15,422.5,44.0,1.25,11.5,113.5,36.06,26.41
2016,4,20,6,30,524.0,55.0,1.4,12.0,161.0,45.01,34.8
2016,4,20,6,45,589.0,62.0,1.6,13.0,214.5,50.51,39.79
2016,4,20,7,0,654.0,69.0,1.8,14.0,268.0,56.04,44.6
2016,4,20,7,15,697.0,75.0,1.8,14.5,322.5,60.53,48.42
2016,4,20,7,30,740.0,81.0,1.8,15.0,377.0,70.32,56.8
2016,4,20,7,45,770.5,85.5,1.8,15.5,430.5,73.64,59.39
2016,4,20,8,0,801.0,90.0,1.8,16.0,484.0,76.89,61.87
2016,4,20,8,15,822.5,93.5,1.8,16.5,534.5,79.16,63.49
2016,4,20,8,30,844.0,97.0,1.8,17.0,585.0,81.35,65.03
2016,4,20,8,45,863.0,98.5,1.8,17.5,632.0,124.43,72.52
2016,4,20,9,0,882.0,100.0,1.8,18.0,679.0,193.86,114.53
2016,4,20,9,15,894.0,102.0,1.85,18.0,720.5,256.61,163.24
2016,4,20,9,30,906.0,104.0,1.9,18.0,762.0,319.96,217.35
2016,4,20,9,45,921.5,102.5,1.95,18.5,798.5,382.34,271.43
2016,4,20,10,0,937.0,101.0,2.0,19.0,835.0,445.1,325.2
2016,4,20,10,15,942.5,102.5,2.05,19.0,864.0,505.77,376.81
2016,4,20,10,30,948.0,104.0,2.1,19.0,893.0,565.23,425.96
2016,4,20,10,45,947.0,108.0,2.2,19.5,912.5,621.57,470.62
2016,4,20,11,0,946.0,112.0,2.3,20.0,932.0,675.62,512.11
2016,4,20,11,15,948.0,113.0,2.4,20.0,945.5,726.76,551.38
2016,4,20,11,30,950.0,114.0,2.5,20.0,959.0,775.46,588.01
2016,4,20,11,45,937.5,122.5,2.6,20.5,961.5,816.93,617.47
2016,4,20,12,0,925.0,131.0,2.7,21.0,964.0,854.57,642.44
2016,4,20,12,15,924.0,131.0,2.75,21.0,961.0,890.67,667.02
2016,4,20,12,30,923.0,131.0,2.8,21.0,958.0,923.45,689.31
2016,4,20,12,45,920.5,130.0,2.9,21.0,947.0,950.53,708.21
2016,4,20,13,0,918.0,129.0,3.0,21.0,936.0,973.89,724.74
2016,4,20,13,15,913.0,128.0,3.1,20.5,917.5,991.09,738.72
2016,4,20,13,30,908.0,127.0,3.2,20.0,899.0,1004.3,750.28
2016,4,20,13,45,900.0,126.5,3.3,20.0,872.5,1011.09,756.31
2016,4,20,14,0,892.0,126.0,3.4,20.0,846.0,1013.82,759.83
2016,4,20,14,15,882.5,124.0,3.5,19.5,813.5,1009.56,760.28
2016,4,20,14,30,873.0,122.0,3.6,19.0,781.0,1015.39,767.76
2016,4,20,14,45,859.5,120.0,3.7,19.0,741.5,999.07,758.81
2016,4,20,15,0,846.0,118.0,3.8,19.0,702.0,978.96,747.47
2016,4,20,15,15,830.0,115.0,3.85,18.5,657.5,951.75,732.31
2016,4,20,15,30,814.0,112.0,3.9,18.0,613.0,921.22,714.73
2016,4,20,15,45,794.5,107.0,3.95,18.0,564.5,882.16,689.57
2016,4,20,16,0,775.0,102.0,4.0,18.0,516.0,840.46,662.23
2016,4,20,16,15,747.0,97.5,3.85,17.5,464.0,794.91,631.99
2016,4,20,16,30,719.0,93.0,3.7,17.0,412.0,742.81,596.31
2016,4,20,16,45,684.5,86.5,3.6,16.5,359.5,682.08,553.47
2016,4,20,17,0,650.0,80.0,3.5,16.0,307.0,621.3,509.32
2016,4,20,17,15,596.5,72.5,3.15,15.0,254.5,546.1,451.96
2016,4,20,17,30,543.0,65.0,2.8,14.0,202.0,473.47,393.48
2016,4,20,17,45,466.0,55.0,2.45,13.5,153.0,386.59,320.24
2016,4,20,18,0,389.0,45.0,2.1,13.0,104.0,306.03,249.71
2016,4,20,18,15,194.5,35.0,1.95,12.5,64.5,170.44,131.34
2016,4,20,18,30,0.0,25.0,1.8,12.0,25.0,25.34,0.0
2016,4,20,18,45,0.0,12.5,1.65,11.5,12.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,11.5,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.6,12.0,18.0,13.69,6.15
2016,4,21,6,15,0.0,31.5,0.7,12.5,31.5,24.04,15.75
2016,4,21,6,30,0.0,45.0,0.8,13.0,45.0,34.43,25.28
2016,4,21,6,45,0.0,60.0,0.95,13.5,60.0,45.65,35.41
2016,4,21,7,0,0.0,75.0,1.1,14.0,75.0,56.66,45.16
2016,4,21,7,15,0.0,90.5,1.2,14.0,90.5,67.93,55.07
2016,4,21,7,30,0.0,106.0,1.3,14.0,106.0,79.11,64.75
2016,4,21,7,45,19.5,150.5,1.45,14.5,160.5,109.3,90.71
2016,4,21,8,0,39.0,195.0,1.6,15.0,215.0,132.31,109.99
2016,4,21,8,15,166.5,221.0,1.7,15.0,317.0,144.92,120.35
2016,4,21,8,30,294.0,247.0,1.8,15.0,419.0,154.69,128.25
2016,4,21,8,45,190.0,273.0,1.95,15.5,387.5,186.57,142.28
2016,4,21,9,0,86.0,299.0,2.1,16.0,356.0,212.1,163.62
2016,4,21,9,15,45.0,237.0,2.2,16.0,267.0,177.66,137.58
2016,4,21,9,30,4.0,175.0,2.3,16.0,178.0,133.17,103.46
2016,4,21,9,45,14.0,237.0,2.4,16.5,248.0,181.95,141.95
2016,4,21,10,0,24.0,299.0,2.5,17.0,318.0,232.44,181.08
2016,4,21,10,15,170.0,345.5,2.55,17.0,487.0,333.95,258.36
2016,4,21,10,30,316.0,392.0,2.6,17.0,656.0,457.56,352.03
2016,4,21,10,45,260.0,415.0,2.7,17.0,635.5,469.46,361.73
2016,4,21,11,0,204.0,438.0,2.8,17.0,615.0,471.13,363.53
2016,4,21,11,15,307.5,411.5,2.85,17.0,683.5,543.12,419.0
2016,4,21,11,30,411.0,385.0,2.9,17.0,752.0,624.7,480.71
2016,4,21,11,45,425.5,375.5,2.95,17.0,758.0,655.87,504.12
2016,4,21,12,0,440.0,366.0,3.0,17.0,764.0,686.15,527.02
2016,4,21,12,15,345.5,402.5,3.1,17.0,714.5,652.87,501.94
2016,4,21,12,30,251.0,439.0,3.2,17.0,665.0,623.92,479.53
2016,4,21,12,45,246.5,439.5,3.35,17.5,659.5,636.09,488.41
2016,4,21,13,0,242.0,440.0,3.5,18.0,654.0,628.48,482.97
2016,4,21,13,15,173.5,429.5,3.6,18.0,581.5,565.92,436.4
2016,4,21,13,30,105.0,419.0,3.7,18.0,509.0,478.44,370.73
2016,4,21,13,45,177.5,405.5,3.85,18.0,552.0,562.88,436.91
2016,4,21,14,0,250.0,392.0,4.0,18.0,595.0,648.88,502.63
2016,4,21,14,15,179.0,376.5,4.1,17.5,519.0,547.41,427.64
2016,4,21,14,30,108.0,361.0,4.2,17.0,443.0,443.61,349.4
2016,4,21,14,45,54.0,257.5,4.3,17.0,299.0,286.54,227.51
2016,4,21,15,0,0.0,154.0,4.4,17.0,155.0,122.67,95.1
2016,4,21,15,15,149.5,210.5,4.45,17.0,303.5,353.98,286.66
2016,4,21,15,30,299.0,267.0,4.5,17.0,452.0,578.91,464.08
2016,4,21,15,45,230.0,252.0,4.55,17.0,388.0,474.47,382.9
2016,4,21,16,0,161.0,237.0,4.6,17.0,324.0,394.43,319.84
2016,4,21,16,15,80.5,159.0,4.5,16.5,202.5,216.31,176.58
2016,4,21,16,30,0.0,81.0,4.4,16.0,81.0,62.27,46.94
2016,4,21,16,45,336.0,77.0,4.3,15.5,195.5,377.94,318.39
2016,4,21,17,0,672.0,73.0,4.2,15.0,310.0,627.67,519.84
2016,4,21,17,15,620.5,67.0,3.85,14.5,257.5,555.07,461.92
2016,4,21,17,30,569.0,61.0,3.5,14.0,205.0,484.85,404.31
2016,4,21,17,45,494.5,52.0,3.2,13.5,156.0,399.72,332.33
2016,4,21,18,0,420.0,43.0,2.9,13.0,107.0,320.65,262.76
2016,4,21,18,15,210.0,35.5,2.65,12.5,67.5,178.04,138.37
2016,4,21,18,30,0.0,28.0,2.4,12.0,28.0,30.01,3.58
2016,4,21,18,45,0.0,14.0,2.2,12.0,14.0,11.02,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,3.6,11.5,2.5,1.89,0.0
2016,4,22,6,0,0.0,5.0,3.7,12.0,5.0,3.78,0.0
2016,4,22,6,15,0.0,8.0,3.65,12.0,8.0,6.06,0.0
2016,4,22,6,30,0.0,11.0,3.6,12.0,11.0,8.34,1.87
2016,4,22,6,45,0.0,15.0,3.6,12.0,15.0,11.39,4.67
2016,4,22,7,0,0.0,19.0,3.6,12.0,19.0,14.45,7.45
2016,4,22,7,15,0.0,23.0,3.75,12.0,23.0,17.52,10.2
2016,4,22,7,30,0.0,27.0,3.9,12.0,27.0,20.59,12.93
2016,4,22,7,45,0.0,85.5,4.1,12.5,85.5,65.5,52.9
2016,4,22,8,0,0.0,144.0,4.3,13.0,144.0,105.86,88.07
2016,4,22,8,15,87.5,204.5,4.5,13.0,255.5,140.0,117.43
2016,4,22,8,30,175.0,265.0,4.7,13.0,367.0,167.64,140.86
2016,4,22,8,45,101.5,260.5,4.95,13.0,321.0,180.48,141.86
2016,4,22,9,0,28.0,256.0,5.2,13.0,275.0,179.92,142.75
2016,4,22,9,15,14.0,146.0,5.45,13.0,155.5,113.47,88.5
2016,4,22,9,30,0.0,36.0,5.7,13.0,36.0,27.69,17.61
2016,4,22,9,45,6.0,140.0,5.95,13.5,145.0,109.06,84.89
2016,4,22,10,0,12.0,244.0,6.2,14.0,254.0,188.49,149.25
2016,4,22,10,15,21.5,291.5,6.3,14.0,310.0,229.46,182.01
2016,4,22,10,30,31.0,339.0,6.4,14.0,366.0,272.95,216.68
2016,4,22,10,45,15.5,188.0,6.55,14.0,201.5,155.44,122.2
2016,4,22,11,0,0.0,37.0,6.7,14.0,37.0,28.61,18.09
2016,4,22,11,15,33.0,229.5,6.65,13.5,259.0,204.38,162.61
2016,4,22,11,30,66.0,422.0,6.6,13.0,481.0,387.47,308.98
2016,4,22,11,45,37.0,307.0,6.55,13.0,340.0,278.18,221.84
2016,4,22,12,0,8.0,192.0,6.5,13.0,199.0,156.83,123.58
2016,4,22,12,15,38.5,310.0,6.5,13.0,345.0,290.74,232.41
2016,4,22,12,30,69.0,428.0,6.5,13.0,491.0,426.2,339.8
2016,4,22,12,45,42.0,353.5,6.5,13.0,392.0,341.03,272.19
2016,4,22,13,0,15.0,279.0,6.5,13.0,293.0,238.21,189.7
2016,4,22,13,15,17.5,291.5,6.3,12.5,307.0,252.6,201.95
2016,4,22,13,30,20.0,304.0,6.1,12.0,321.0,267.38,214.42
2016,4,22,13,45,12.0,234.5,5.95,12.0,245.0,200.73,160.51
2016,4,22,14,0,4.0,165.0,5.8,12.0,169.0,134.71,106.48
2016,4,22,14,15,140.5,259.5,5.65,12.0,367.0,389.24,317.98
2016,4,22,14,30,277.0,354.0,5.5,12.0,565.0,646.44,521.04
2016,4,22,14,45,144.5,289.5,5.4,12.0,399.0,429.41,349.21
2016,4,22,15,0,12.0,225.0,5.3,12.0,233.0,197.22,158.73
2016,4,22,15,15,204.0,235.0,5.3,12.0,362.0,453.4,373.42
2016,4,22,15,30,396.0,245.0,5.3,12.0,491.0,644.07,528.12
2016,4,22,15,45,240.5,239.0,5.3,12.0,385.0,489.82,403.75
2016,4,22,16,0,85.0,233.0,5.3,12.0,279.0,300.91,248.4
2016,4,22,16,15,68.0,206.5,5.2,12.0,241.0,258.43,214.05
2016,4,22,16,30,51.0,180.0,5.1,12.0,203.0,216.44,179.35
2016,4,22,16,45,45.5,158.5,5.0,12.0,177.5,190.27,157.84
2016,4,22,17,0,40.0,137.0,4.9,12.0,152.0,164.2,136.08
2016,4,22,17,15,33.5,115.5,4.55,11.5,126.5,137.55,113.62
2016,4,22,17,30,27.0,94.0,4.2,11.0,101.0,111.08,90.87
2016,4,22,17,45,15.5,73.0,3.9,10.5,77.0,74.21,58.67
2016,4,22,18,0,4.0,52.0,3.6,10.0,53.0,47.77,35.23
2016,4,22,18,15,2.0,33.0,3.35,9.5,33.5,28.97,18.29
2016,4,22,18,30,0.0,14.0,3.1,9.0,14.0,10.66,0.0
2016,4,22,18,45,0.0,7.0,2.85,9.0,7.0,5.51,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,19.0,1.7,9.0,37.0,15.28,4.36
2016,4,23,6,0,313.0,38.0,1.9,10.0,74.0,31.06,21.46
2016,4,23,6,15,409.0,48.5,2.05,10.0,121.0,39.44,29.71
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,47.83,37.68
2016,4,23,6,45,565.0,66.5,2.35,10.5,219.5,53.52,42.93
2016,4,23,7,0,625.0,74.0,2.5,11.0,271.0,59.2,47.97
2016,4,23,7,15,667.5,80.0,2.4,11.0,324.5,63.5,51.74
2016,4,23,7,30,710.0,86.0,2.3,11.0,378.0,67.75,55.37
2016,4,23,7,45,740.5,90.5,2.25,11.5,430.5,70.7,57.69
2016,4,23,8,0,771.0,95.0,2.2,12.0,483.0,79.62,65.23
2016,4,23,8,15,793.0,99.0,2.25,12.5,532.5,82.06,67.0
2016,4,23,8,30,815.0,103.0,2.3,13.0,582.0,84.4,68.69
2016,4,23,8,45,830.5,106.5,2.35,13.5,628.0,127.48,76.99
2016,4,23,9,0,846.0,110.0,2.4,14.0,674.0,189.03,113.98
2016,4,23,9,15,858.5,112.5,2.4,14.0,714.5,250.78,162.79
2016,4,23,9,30,871.0,115.0,2.4,14.0,755.0,317.4,220.21
2016,4,23,9,45,887.5,113.0,2.45,14.5,791.5,377.57,273.28
2016,4,23,10,0,904.0,111.0,2.5,15.0,828.0,438.24,326.27
2016,4,23,10,15,680.5,223.0,2.6,15.0,773.5,475.03,362.61
2016,4,23,10,30,457.0,335.0,2.7,15.0,719.0,488.2,376.97
2016,4,23,10,45,690.0,226.0,2.8,15.5,822.0,571.58,442.15
2016,4,23,11,0,923.0,117.0,2.9,16.0,925.0,662.89,513.32
2016,4,23,11,15,544.5,286.5,2.9,16.0,765.5,606.28,469.55
2016,4,23,11,30,166.0,456.0,2.9,16.0,606.0,493.14,381.09
2016,4,23,11,45,299.5,419.5,2.95,16.0,691.0,587.56,454.57
2016,4,23,12,0,433.0,383.0,3.0,16.0,776.0,692.15,533.22
2016,4,23,12,15,356.5,413.0,3.05,16.0,736.5,669.07,515.16
2016,4,23,12,30,280.0,443.0,3.1,16.0,697.0,650.28,500.45
2016,4,23,12,45,373.0,402.5,3.15,16.5,736.0,712.05,547.35
2016,4,23,13,0,466.0,362.0,3.2,17.0,775.0,791.63,605.41
2016,4,23,13,15,470.0,351.0,3.3,17.0,761.0,802.28,613.8
2016,4,23,13,30,474.0,340.0,3.4,17.0,747.0,810.23,620.87
2016,4,23,13,45,296.5,369.0,3.55,17.0,621.0,660.49,511.03
2016,4,23,14,0,119.0,398.0,3.7,17.0,495.0,503.48,391.82
2016,4,23,14,15,492.5,258.5,3.8,16.5,636.5,775.82,606.32
2016,4,23,14,30,866.0,119.0,3.9,16.0,778.0,985.75,759.78
2016,4,23,14,45,715.0,170.0,4.0,16.0,696.5,914.54,710.22
2016,4,23,15,0,564.0,221.0,4.1,16.0,615.0,808.83,635.52
2016,4,23,15,15,681.5,167.0,4.1,15.5,613.0,868.69,683.79
