Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,799.0,113.0,4.1,15.0,611.0,902.51,710.83
2016,4,23,15,45,772.0,111.5,4.1,15.0,562.0,860.84,682.48
2016,4,23,16,0,745.0,110.0,4.1,15.0,513.0,822.81,657.04
2016,4,23,16,15,717.0,105.5,4.05,14.5,462.5,773.05,623.48
2016,4,23,16,30,689.0,101.0,4.0,14.0,412.0,721.97,588.26
2016,4,23,16,45,644.0,96.5,4.0,14.0,359.0,656.42,540.11
2016,4,23,17,0,599.0,92.0,4.0,14.0,306.0,591.54,491.03
2016,4,23,17,15,545.0,84.0,3.9,13.5,254.5,517.6,432.74
2016,4,23,17,30,491.0,76.0,3.8,13.0,203.0,446.22,374.32
2016,4,23,17,45,404.0,65.5,3.7,12.5,154.5,351.36,294.23
2016,4,23,18,0,317.0,55.0,3.6,12.0,106.0,270.39,223.14
2016,4,23,18,15,207.5,39.0,3.55,11.5,67.5,179.59,141.64
2016,4,23,18,30,98.0,23.0,3.5,11.0,29.0,81.95,34.02
2016,4,23,18,45,49.0,11.5,3.5,11.0,14.5,28.75,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.29,0.0
2016,4,24,5,45,98.5,27.5,2.55,9.5,39.5,20.61,8.89
2016,4,24,6,0,197.0,47.0,2.9,10.0,71.0,34.98,24.96
2016,4,24,6,15,288.0,62.5,2.9,10.0,116.0,46.39,35.95
2016,4,24,6,30,379.0,78.0,2.9,10.0,161.0,57.74,46.61
2016,4,24,6,45,452.0,88.0,2.9,10.5,213.0,65.15,53.4
2016,4,24,7,0,525.0,98.0,2.9,11.0,265.0,72.55,59.95
2016,4,24,7,15,494.5,113.5,2.85,11.0,293.0,81.79,68.08
2016,4,24,7,30,464.0,129.0,2.8,11.0,321.0,90.43,75.55
2016,4,24,7,45,487.5,143.0,2.8,11.5,368.5,98.62,82.37
2016,4,24,8,0,511.0,157.0,2.8,12.0,416.0,106.46,88.78
2016,4,24,8,15,639.0,142.0,2.8,12.5,498.5,99.43,82.16
2016,4,24,8,30,767.0,127.0,2.8,13.0,581.0,91.32,74.69
2016,4,24,8,45,800.0,124.5,2.8,13.5,630.0,137.25,85.91
2016,4,24,9,0,833.0,122.0,2.8,14.0,679.0,195.25,119.62
2016,4,24,9,15,847.0,124.5,2.7,14.5,720.5,256.55,167.64
2016,4,24,9,30,861.0,127.0,2.6,15.0,762.0,318.9,220.97
2016,4,24,9,45,687.5,209.5,2.55,15.5,732.0,373.52,274.18
2016,4,24,10,0,514.0,292.0,2.5,16.0,702.0,410.5,310.07
2016,4,24,10,15,475.0,318.5,2.5,16.0,707.5,449.43,343.37
2016,4,24,10,30,436.0,345.0,2.5,16.0,713.0,483.83,371.87
2016,4,24,10,45,359.5,386.0,2.5,16.5,694.5,501.44,385.85
2016,4,24,11,0,283.0,427.0,2.5,17.0,676.0,513.14,394.23
2016,4,24,11,15,199.5,439.0,2.7,17.0,616.0,485.3,373.99
2016,4,24,11,30,116.0,451.0,2.9,17.0,556.0,453.41,349.84
2016,4,24,11,45,297.5,414.5,3.15,17.0,685.0,581.03,448.86
2016,4,24,12,0,479.0,378.0,3.4,17.0,814.0,723.13,555.7
2016,4,24,12,15,698.0,257.5,3.6,17.0,891.0,829.53,637.2
2016,4,24,12,30,917.0,137.0,3.8,17.0,968.0,917.56,702.68
2016,4,24,12,45,901.0,145.0,4.05,17.0,954.0,940.19,719.4
2016,4,24,13,0,885.0,153.0,4.3,17.0,940.0,958.69,733.84
2016,4,24,13,15,711.0,240.0,4.45,16.5,864.0,927.34,714.13
2016,4,24,13,30,537.0,327.0,4.6,16.0,788.0,856.5,662.85
2016,4,24,13,45,358.5,365.5,4.8,16.0,670.0,715.39,559.14
2016,4,24,14,0,180.0,404.0,5.0,16.0,552.0,567.83,446.42
2016,4,24,14,15,345.0,339.5,5.1,15.5,608.5,690.56,546.3
2016,4,24,14,30,510.0,275.0,5.2,15.0,665.0,811.62,642.4
2016,4,24,14,45,613.5,232.0,5.3,15.0,677.5,875.8,693.32
2016,4,24,15,0,717.0,189.0,5.4,15.0,690.0,930.69,736.4
2016,4,24,15,15,698.0,183.5,5.45,14.5,646.5,899.59,716.79
2016,4,24,15,30,679.0,178.0,5.5,14.0,603.0,865.56,695.29
2016,4,24,15,45,546.0,189.0,5.55,13.5,513.5,733.91,598.14
2016,4,24,16,0,413.0,200.0,5.6,13.0,424.0,615.19,506.74
2016,4,24,16,15,403.0,180.5,5.55,12.5,381.5,574.71,477.62
2016,4,24,16,30,393.0,161.0,5.5,12.0,339.0,532.85,446.49
2016,4,24,16,45,457.5,139.5,5.45,12.0,322.5,546.65,460.09
2016,4,24,17,0,522.0,118.0,5.4,12.0,306.0,553.53,467.35
2016,4,24,17,15,465.5,106.5,5.25,11.5,254.0,478.66,406.17
2016,4,24,17,30,409.0,95.0,5.1,11.0,202.0,407.3,346.22
2016,4,24,17,45,345.0,78.5,4.95,10.5,155.0,329.7,279.11
2016,4,24,18,0,281.0,62.0,4.8,10.0,108.0,257.69,214.83
2016,4,24,18,15,180.5,43.5,4.65,9.5,68.5,170.89,136.24
2016,4,24,18,30,80.0,25.0,4.5,9.0,29.0,76.97,36.78
2016,4,24,18,45,40.0,12.5,4.4,9.0,14.5,25.84,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,56.5,5.5,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,113.0,11.0,3.8,6.0,13.0,8.65,0.0
2016,4,25,5,45,273.0,22.5,4.05,6.5,50.0,18.49,8.25
2016,4,25,6,0,433.0,34.0,4.3,7.0,87.0,28.28,19.44
2016,4,25,6,15,522.0,42.0,4.55,7.5,137.0,34.99,26.06
2016,4,25,6,30,611.0,50.0,4.8,8.0,187.0,41.79,32.51
2016,4,25,6,45,667.0,56.0,5.05,8.5,241.0,50.64,40.64
2016,4,25,7,0,723.0,62.0,5.3,9.0,295.0,55.98,45.41
2016,4,25,7,15,761.0,66.5,5.4,9.5,350.0,59.87,48.74
2016,4,25,7,30,799.0,71.0,5.5,10.0,405.0,63.74,51.96
2016,4,25,7,45,825.5,74.5,5.65,10.5,459.0,66.61,54.24
2016,4,25,8,0,852.0,78.0,5.8,11.0,513.0,69.43,56.44
2016,4,25,8,15,872.0,81.0,5.8,11.0,564.0,79.52,65.17
2016,4,25,8,30,892.0,84.0,5.8,11.0,615.0,82.3,67.4
2016,4,25,8,45,908.0,86.5,5.8,11.5,662.5,127.84,75.8
2016,4,25,9,0,924.0,89.0,5.8,12.0,710.0,192.3,114.7
2016,4,25,9,15,935.0,91.0,5.8,12.0,752.0,256.77,166.76
2016,4,25,9,30,946.0,93.0,5.8,12.0,794.0,321.68,224.73
2016,4,25,9,45,954.5,94.5,5.85,12.5,829.5,385.61,283.17
2016,4,25,10,0,963.0,96.0,5.9,13.0,865.0,449.15,340.83
2016,4,25,10,15,968.5,97.0,5.9,13.0,893.5,510.32,396.01
2016,4,25,10,30,974.0,98.0,5.9,13.0,922.0,570.21,448.73
2016,4,25,10,45,978.0,99.0,5.9,13.5,943.5,627.75,497.2
2016,4,25,11,0,982.0,100.0,5.9,14.0,965.0,683.37,542.65
2016,4,25,11,15,984.0,100.5,5.8,14.0,978.0,735.14,584.57
2016,4,25,11,30,986.0,101.0,5.7,14.0,991.0,784.34,623.46
2016,4,25,11,45,985.0,102.0,5.65,14.5,995.5,828.99,656.63
2016,4,25,12,0,984.0,103.0,5.6,15.0,1000.0,870.46,685.19
2016,4,25,12,15,982.5,103.0,5.45,15.0,997.0,907.3,710.88
2016,4,25,12,30,981.0,103.0,5.3,15.0,994.0,940.59,733.79
2016,4,25,12,45,971.0,107.0,5.2,15.5,981.0,966.41,750.13
2016,4,25,13,0,961.0,111.0,5.1,16.0,968.0,988.11,763.48
2016,4,25,13,15,957.0,110.5,4.95,16.0,949.0,1006.94,775.89
2016,4,25,13,30,953.0,110.0,4.8,16.0,930.0,1021.7,785.44
2016,4,25,13,45,946.5,109.0,4.65,16.0,904.0,1029.44,790.18
2016,4,25,14,0,940.0,108.0,4.5,16.0,878.0,1032.99,792.14
2016,4,25,14,15,931.5,106.0,4.4,16.0,844.5,1029.39,789.8
2016,4,25,14,30,923.0,104.0,4.3,16.0,811.0,1021.65,784.92
2016,4,25,14,45,912.0,102.0,4.2,16.0,771.5,1007.46,776.01
2016,4,25,15,0,901.0,100.0,4.1,16.0,732.0,989.41,764.58
2016,4,25,15,15,886.5,97.5,4.0,15.5,687.5,963.78,749.38
2016,4,25,15,30,872.0,95.0,3.9,15.0,643.0,934.76,731.79
2016,4,25,15,45,854.0,92.0,3.8,15.0,593.5,909.55,715.53
2016,4,25,16,0,836.0,89.0,3.7,15.0,544.0,870.24,689.05
2016,4,25,16,15,811.0,85.0,3.5,14.5,492.0,821.2,655.99
2016,4,25,16,30,786.0,81.0,3.3,14.0,440.0,770.36,621.08
2016,4,25,16,45,750.0,77.0,3.15,14.0,385.5,709.38,576.93
2016,4,25,17,0,714.0,73.0,3.0,14.0,331.0,648.15,531.59
2016,4,25,17,15,664.5,67.0,2.8,13.0,277.0,579.86,480.87
2016,4,25,17,30,615.0,61.0,2.6,12.0,223.0,509.48,424.87
2016,4,25,17,45,534.5,53.5,2.45,11.5,172.0,420.9,350.9
2016,4,25,18,0,454.0,46.0,2.3,11.0,121.0,338.68,279.33
2016,4,25,18,15,331.5,34.5,2.35,10.5,78.5,238.13,190.01
2016,4,25,18,30,209.0,23.0,2.4,10.0,36.0,144.14,79.98
2016,4,25,18,45,104.5,11.5,2.45,9.5,18.0,50.66,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.5,6.0,1.3,5.5,7.0,0.0,0.0
2016,4,26,5,30,73.0,12.0,1.3,6.0,14.0,9.44,0.0
2016,4,26,5,45,211.5,26.0,1.35,7.0,49.0,21.17,10.9
2016,4,26,6,0,350.0,40.0,1.4,8.0,84.0,32.72,23.41
2016,4,26,6,15,439.5,50.0,1.55,8.5,132.0,40.7,31.17
2016,4,26,6,30,529.0,60.0,1.7,9.0,180.0,48.67,38.68
2016,4,26,6,45,523.0,77.0,1.85,9.5,221.0,60.84,49.75
2016,4,26,7,0,517.0,94.0,2.0,10.0,262.0,72.35,59.99
2016,4,26,7,15,579.0,92.5,2.05,10.5,311.5,70.81,58.35
2016,4,26,7,30,641.0,91.0,2.1,11.0,361.0,69.77,57.13
2016,4,26,7,45,526.0,138.0,2.2,12.0,378.5,96.23,80.06
2016,4,26,8,0,411.0,185.0,2.3,13.0,396.0,120.53,100.61
2016,4,26,8,15,607.0,147.0,2.3,13.0,493.0,101.58,83.79
2016,4,26,8,30,803.0,109.0,2.3,13.0,590.0,87.83,71.6
2016,4,26,8,45,600.5,191.0,2.35,13.5,566.0,157.54,108.14
2016,4,26,9,0,398.0,273.0,2.4,14.0,542.0,227.41,163.82
2016,4,26,9,15,488.0,257.0,2.4,14.0,606.5,263.91,188.51
2016,4,26,9,30,578.0,241.0,2.4,14.0,671.0,315.5,228.62
2016,4,26,9,45,707.0,195.5,2.4,14.5,745.5,369.11,270.96
2016,4,26,10,0,836.0,150.0,2.4,15.0,820.0,437.2,326.0
2016,4,26,10,15,843.5,152.0,2.45,15.0,847.5,494.79,375.46
2016,4,26,10,30,851.0,154.0,2.5,15.0,875.0,551.68,423.09
2016,4,26,10,45,691.5,248.5,2.6,15.0,844.0,586.19,452.04
2016,4,26,11,0,532.0,343.0,2.7,15.0,813.0,603.47,465.99
2016,4,26,11,15,523.0,354.5,2.85,15.0,822.0,641.42,495.7
2016,4,26,11,30,514.0,366.0,3.0,15.0,831.0,677.36,523.26
2016,4,26,11,45,408.0,405.0,3.2,15.5,776.0,653.43,504.79
2016,4,26,12,0,302.0,444.0,3.4,16.0,721.0,628.06,484.65
2016,4,26,12,15,265.5,451.5,3.5,16.0,694.5,624.69,482.33
2016,4,26,12,30,229.0,459.0,3.6,16.0,668.0,603.35,466.74
2016,4,26,12,45,349.5,412.5,3.7,16.0,727.0,697.03,539.05
2016,4,26,13,0,470.0,366.0,3.8,16.0,786.0,794.81,612.57
2016,4,26,13,15,646.5,268.5,3.85,16.0,834.5,889.79,685.01
2016,4,26,13,30,823.0,171.0,3.9,16.0,883.0,971.02,744.24
2016,4,26,13,45,827.5,162.0,3.95,16.0,860.0,981.0,751.6
2016,4,26,14,0,832.0,153.0,4.0,16.0,837.0,986.99,756.92
2016,4,26,14,15,822.5,151.0,4.05,15.5,805.0,982.47,756.58
2016,4,26,14,30,813.0,149.0,4.1,15.0,773.0,974.07,753.74
2016,4,26,14,45,804.5,144.0,4.15,15.0,736.0,959.8,745.51
2016,4,26,15,0,796.0,139.0,4.2,15.0,699.0,941.83,734.79
2016,4,26,15,15,779.5,135.5,4.2,14.5,655.5,914.29,718.38
2016,4,26,15,30,763.0,132.0,4.2,14.0,612.0,890.79,704.87
2016,4,26,15,45,745.0,126.0,4.2,14.0,565.0,853.14,679.63
2016,4,26,16,0,727.0,120.0,4.2,14.0,518.0,813.0,652.36
2016,4,26,16,15,699.0,114.5,4.2,13.5,467.5,762.68,618.36
2016,4,26,16,30,671.0,109.0,4.2,13.0,417.0,711.08,582.67
2016,4,26,16,45,498.5,119.5,4.25,13.0,333.0,553.3,460.66
2016,4,26,17,0,326.0,130.0,4.3,13.0,249.0,399.31,335.67
2016,4,26,17,15,285.5,115.5,4.2,12.5,208.0,342.51,289.41
2016,4,26,17,30,245.0,101.0,4.1,12.0,167.0,288.57,243.85
2016,4,26,17,45,205.5,81.5,4.0,11.5,128.5,231.89,194.79
2016,4,26,18,0,166.0,62.0,3.9,11.0,90.0,178.33,147.19
2016,4,26,18,15,107.5,43.0,3.85,10.5,58.5,119.11,93.76
2016,4,26,18,30,49.0,24.0,3.8,10.0,27.0,52.79,28.22
2016,4,26,18,45,24.5,12.0,3.8,9.5,13.5,19.15,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,2.55,8.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,2.8,9.0,15.0,10.23,0.0
2016,4,27,5,45,198.5,27.0,3.1,9.5,49.5,20.62,10.76
2016,4,27,6,0,332.0,41.0,3.4,10.0,84.0,33.39,23.82
2016,4,27,6,15,420.0,51.0,3.45,10.0,131.5,41.29,31.51
2016,4,27,6,30,508.0,61.0,3.5,10.0,179.0,49.19,38.98
2016,4,27,6,45,254.0,36.0,3.6,10.5,95.0,27.4,19.29
2016,4,27,7,0,0.0,11.0,3.7,11.0,11.0,8.36,1.95
2016,4,27,7,15,0.0,17.5,3.8,11.0,17.5,13.32,6.44
2016,4,27,7,30,0.0,24.0,3.9,11.0,24.0,18.3,10.91
2016,4,27,7,45,0.0,24.5,4.0,11.5,24.5,18.7,11.18
2016,4,27,8,0,0.0,25.0,4.1,12.0,25.0,19.11,11.45
2016,4,27,8,15,0.0,87.0,4.15,12.0,87.0,66.97,53.84
2016,4,27,8,30,0.0,149.0,4.2,12.0,149.0,110.7,91.92
2016,4,27,8,45,7.5,190.5,4.3,12.5,196.0,139.86,111.26
2016,4,27,9,0,15.0,232.0,4.4,13.0,243.0,170.44,135.35
2016,4,27,9,15,102.5,295.5,4.5,13.0,372.0,219.78,171.23
2016,4,27,9,30,190.0,359.0,4.6,13.0,501.0,293.37,227.26
2016,4,27,9,45,123.0,359.5,4.75,13.0,453.5,291.65,228.95
2016,4,27,10,0,56.0,360.0,4.9,13.0,406.0,282.79,223.96
2016,4,27,10,15,34.5,310.5,5.0,13.0,339.5,247.25,196.15
2016,4,27,10,30,13.0,261.0,5.1,13.0,273.0,205.38,162.75
2016,4,27,10,45,17.0,290.5,5.2,13.0,306.0,231.79,183.97
2016,4,27,11,0,21.0,320.0,5.3,13.0,339.0,259.12,205.76
2016,4,27,11,15,19.5,314.0,5.35,13.0,331.5,256.3,203.45
2016,4,27,11,30,18.0,308.0,5.4,13.0,324.0,253.04,200.84
2016,4,27,11,45,457.0,230.5,5.5,13.0,649.0,556.9,448.72
2016,4,27,12,0,896.0,153.0,5.6,13.0,974.0,839.96,669.18
2016,4,27,12,15,679.0,268.0,5.6,13.0,889.5,818.41,647.9
2016,4,27,12,30,462.0,383.0,5.6,13.0,805.0,760.08,600.14
2016,4,27,12,45,303.0,418.0,5.6,13.0,693.5,660.01,522.65
2016,4,27,13,0,144.0,453.0,5.6,13.0,582.0,546.24,432.73
2016,4,27,13,15,505.0,306.0,5.5,13.0,745.5,788.11,626.31
2016,4,27,13,30,866.0,159.0,5.4,13.0,909.0,998.31,784.03
2016,4,27,13,45,864.0,154.5,5.35,13.0,884.5,1006.71,789.18
2016,4,27,14,0,862.0,150.0,5.3,13.0,860.0,1011.05,792.83
2016,4,27,14,15,852.0,148.0,5.15,13.0,826.5,1006.14,789.28
2016,4,27,14,30,842.0,146.0,5.0,13.0,793.0,997.24,783.07
2016,4,27,14,45,829.0,142.5,4.9,13.0,754.0,980.02,771.48
2016,4,27,15,0,816.0,139.0,4.8,13.0,715.0,959.09,757.39
2016,4,27,15,15,516.5,213.0,4.65,13.0,570.0,744.2,598.05
2016,4,27,15,30,217.0,287.0,4.5,13.0,425.0,495.7,402.15
2016,4,27,15,45,108.5,148.5,4.4,13.0,217.5,245.92,202.77
2016,4,27,16,0,0.0,10.0,4.3,13.0,10.0,7.64,0.84
2016,4,27,16,15,355.0,47.5,4.05,12.5,211.0,379.09,321.01
2016,4,27,16,30,710.0,85.0,3.8,12.0,412.0,708.82,583.99
2016,4,27,16,45,378.0,113.0,3.55,12.0,285.0,449.41,376.25
2016,4,27,17,0,46.0,141.0,3.3,12.0,158.0,170.54,140.68
2016,4,27,17,15,35.5,120.0,3.15,11.5,132.0,141.58,116.85
2016,4,27,17,30,25.0,99.0,3.0,11.0,106.0,113.21,92.57
2016,4,27,17,45,188.5,78.0,2.9,11.0,111.5,215.74,181.51
2016,4,27,18,0,352.0,57.0,2.8,11.0,117.0,288.01,239.14
2016,4,27,18,15,244.5,42.0,2.8,10.5,76.5,198.29,158.89
2016,4,27,18,30,137.0,27.0,2.8,10.0,36.0,115.54,71.76
2016,4,27,18,45,68.5,13.5,2.85,10.0,18.0,37.64,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.5,7.0,2.15,6.5,9.0,5.51,0.0
2016,4,28,5,30,101.0,14.0,2.4,7.0,18.0,11.02,0.0
2016,4,28,5,45,237.5,27.0,2.7,8.0,54.0,21.99,12.33
2016,4,28,6,0,374.0,40.0,3.0,9.0,90.0,32.75,23.43
2016,4,28,6,15,460.0,49.0,3.0,9.5,138.0,39.96,30.42
2016,4,28,6,30,546.0,58.0,3.0,10.0,186.0,47.2,37.2
2016,4,28,6,45,603.0,64.5,3.0,10.5,238.5,52.25,41.8
2016,4,28,7,0,660.0,71.0,3.0,11.0,291.0,57.3,46.24
2016,4,28,7,15,699.0,76.0,3.05,11.5,344.5,61.0,49.35
2016,4,28,7,30,738.0,81.0,3.1,12.0,398.0,69.94,57.04
2016,4,28,7,45,768.5,84.5,3.2,13.0,450.5,72.53,58.88
2016,4,28,8,0,799.0,88.0,3.3,14.0,503.0,75.08,60.67
2016,4,28,8,15,819.5,91.5,3.35,14.5,553.0,77.34,62.31
2016,4,28,8,30,840.0,95.0,3.4,15.0,603.0,79.51,63.86
2016,4,28,8,45,857.5,97.0,3.45,15.5,649.0,130.55,78.17
2016,4,28,9,0,875.0,99.0,3.5,16.0,695.0,191.57,114.04
2016,4,28,9,15,887.0,101.0,3.5,16.0,736.0,253.01,162.35
2016,4,28,9,30,899.0,103.0,3.5,16.0,777.0,315.05,216.15
2016,4,28,9,45,916.5,100.5,3.55,16.5,814.0,376.08,270.06
2016,4,28,10,0,934.0,98.0,3.6,17.0,851.0,437.68,324.02
2016,4,28,10,15,940.5,99.0,3.65,17.5,879.5,497.31,375.38
2016,4,28,10,30,947.0,100.0,3.7,18.0,908.0,555.82,424.26
2016,4,28,10,45,950.0,102.0,3.75,18.5,929.0,611.83,469.64
2016,4,28,11,0,953.0,104.0,3.8,19.0,950.0,665.92,512.11
2016,4,28,11,15,956.0,104.5,3.85,19.0,963.5,716.67,551.91
2016,4,28,11,30,959.0,105.0,3.9,19.0,977.0,765.06,589.06
2016,4,28,11,45,958.5,106.0,3.95,19.0,982.5,808.7,622.02
2016,4,28,12,0,958.0,107.0,4.0,19.0,988.0,849.31,650.56
2016,4,28,12,15,958.0,107.0,4.05,19.0,985.5,886.28,676.41
2016,4,28,12,30,958.0,107.0,4.1,19.0,983.0,919.89,699.89
2016,4,28,12,45,956.0,106.5,4.15,19.0,973.0,947.79,719.42
2016,4,28,13,0,954.0,106.0,4.2,19.0,963.0,971.92,736.46
2016,4,28,13,15,951.0,105.0,4.2,19.0,945.0,990.76,749.69
2016,4,28,13,30,948.0,104.0,4.2,19.0,927.0,1005.59,760.31
2016,4,28,13,45,941.5,103.5,4.2,19.0,901.0,1013.51,766.41
2016,4,28,14,0,935.0,103.0,4.2,19.0,875.0,1017.31,769.89
2016,4,28,14,15,927.0,101.5,4.15,19.0,842.5,1014.51,768.75
2016,4,28,14,30,919.0,100.0,4.1,19.0,810.0,1007.63,765.04
2016,4,28,14,45,906.0,100.0,4.1,19.0,770.5,993.6,756.91
2016,4,28,15,0,893.0,100.0,4.1,19.0,731.0,975.83,746.37
2016,4,28,15,15,879.0,97.5,4.1,18.5,687.5,950.79,732.27
2016,4,28,15,30,865.0,95.0,4.1,18.0,644.0,922.39,715.77
2016,4,28,15,45,840.5,94.5,4.15,17.5,594.0,894.34,699.68
2016,4,28,16,0,816.0,94.0,4.2,17.0,544.0,852.65,673.51
2016,4,28,16,15,791.5,90.0,4.25,16.5,492.5,804.74,642.34
2016,4,28,16,30,767.0,86.0,4.3,16.0,441.0,755.06,609.28
2016,4,28,16,45,725.0,83.0,4.35,15.5,387.0,695.65,567.89
2016,4,28,17,0,683.0,80.0,4.4,15.0,333.0,632.7,522.41
2016,4,28,17,15,634.0,73.5,4.45,14.0,280.0,561.48,468.77
2016,4,28,17,30,585.0,67.0,4.5,13.0,227.0,492.36,413.65
2016,4,28,17,45,502.5,59.5,4.55,12.5,176.0,404.27,339.45
2016,4,28,18,0,420.0,52.0,4.6,12.0,125.0,322.53,267.88
2016,4,28,18,15,305.5,39.5,4.55,11.5,82.5,227.24,182.86
2016,4,28,18,30,191.0,27.0,4.5,11.0,40.0,139.98,91.43
2016,4,28,18,45,95.5,13.5,4.5,10.5,20.0,48.12,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,29,5,45,44.0,32.5,2.55,8.5,39.0,24.24,14.46
2016,4,29,6,0,88.0,53.0,2.8,9.0,66.0,38.71,28.78
2016,4,29,6,15,129.0,75.0,2.8,9.0,101.5,53.9,43.06
2016,4,29,6,30,170.0,97.0,2.8,9.0,137.0,68.29,56.43
2016,4,29,6,45,227.5,109.5,2.85,9.5,177.5,77.19,64.49
2016,4,29,7,0,285.0,122.0,2.9,10.0,218.0,85.99,72.2
2016,4,29,7,15,330.0,137.5,2.9,10.0,266.5,96.25,81.19
2016,4,29,7,30,375.0,153.0,2.9,10.0,315.0,103.25,87.14
2016,4,29,7,45,527.5,142.5,2.95,10.5,401.0,98.8,82.73
2016,4,29,8,0,680.0,132.0,3.0,11.0,487.0,95.09,79.02
2016,4,29,8,15,704.0,137.0,3.05,11.0,536.0,97.04,80.47
2016,4,29,8,30,728.0,142.0,3.1,11.0,585.0,98.9,81.83
2016,4,29,8,45,748.5,145.5,3.2,11.5,630.0,138.74,89.26
2016,4,29,9,0,769.0,149.0,3.3,12.0,675.0,196.59,124.37
2016,4,29,9,15,783.0,152.0,3.35,12.0,715.0,260.83,175.38
2016,4,29,9,30,797.0,155.0,3.4,12.0,755.0,319.33,226.21
2016,4,29,9,45,826.0,147.0,3.45,12.5,793.0,375.85,276.02
2016,4,29,10,0,855.0,139.0,3.5,13.0,831.0,434.44,327.39
2016,4,29,10,15,862.5,141.0,3.55,13.0,859.0,492.65,378.44
2016,4,29,10,30,870.0,143.0,3.6,13.0,887.0,547.48,425.62
2016,4,29,10,45,875.5,144.0,3.65,13.5,908.0,600.55,469.3
2016,4,29,11,0,881.0,145.0,3.7,14.0,929.0,652.12,510.48
2016,4,29,11,15,884.5,145.5,3.85,14.0,942.5,700.32,549.31
2016,4,29,11,30,888.0,146.0,4.0,14.0,956.0,746.41,585.79
2016,4,29,11,45,888.5,147.0,4.2,14.5,961.5,788.38,617.59
2016,4,29,12,0,889.0,148.0,4.4,15.0,967.0,827.66,647.11
2016,4,29,12,15,889.0,148.0,4.5,15.0,965.0,862.9,672.86
2016,4,29,12,30,889.0,148.0,4.6,15.0,963.0,895.05,696.44
2016,4,29,12,45,887.5,147.0,4.75,15.5,953.0,921.81,715.23
2016,4,29,13,0,886.0,146.0,4.9,16.0,943.0,945.06,731.61
2016,4,29,13,15,882.5,145.0,4.9,16.0,925.5,962.86,744.52
2016,4,29,13,30,879.0,144.0,4.9,16.0,908.0,976.87,754.91
2016,4,29,13,45,870.5,143.5,4.95,16.0,882.5,998.16,770.97
2016,4,29,14,0,862.0,143.0,5.0,16.0,857.0,1000.15,773.59
2016,4,29,14,15,853.0,140.5,5.0,16.0,824.5,995.59,771.49
2016,4,29,14,30,844.0,138.0,5.0,16.0,792.0,987.06,766.78
2016,4,29,14,45,831.5,135.5,5.0,16.0,753.5,971.31,757.12
2016,4,29,15,0,819.0,133.0,5.0,16.0,715.0,951.88,744.97
2016,4,29,15,15,803.0,130.0,4.95,15.5,671.5,925.13,728.68
2016,4,29,15,30,787.0,127.0,4.9,15.0,628.0,895.15,710.03
2016,4,29,15,45,765.5,123.0,4.85,15.0,580.0,862.61,688.05
2016,4,29,16,0,744.0,119.0,4.8,15.0,532.0,821.33,659.49
2016,4,29,16,15,716.5,114.0,4.7,14.5,481.0,771.73,625.35
2016,4,29,16,30,689.0,109.0,4.6,14.0,430.0,720.78,589.58
2016,4,29,16,45,657.0,94.0,4.55,14.0,371.0,653.93,539.87
2016,4,29,17,0,625.0,79.0,4.5,14.0,312.0,586.69,488.69
2016,4,29,17,15,540.5,83.0,4.4,13.5,262.0,505.22,423.57
2016,4,29,17,30,456.0,87.0,4.3,13.0,212.0,422.54,355.35
2016,4,29,17,45,415.0,72.5,4.2,12.5,168.0,359.38,301.63
2016,4,29,18,0,374.0,58.0,4.1,12.0,124.0,299.26,248.28
2016,4,29,18,15,263.5,43.5,4.05,11.5,82.5,207.81,167.1
2016,4,29,18,30,153.0,29.0,4.0,11.0,41.0,126.01,84.59
2016,4,29,18,45,76.5,14.5,4.0,10.5,20.5,41.32,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.1,8.5,11.0,6.29,0.0
2016,4,30,5,30,129.0,16.0,3.3,9.0,22.0,12.25,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.0,60.0,23.67,14.12
2016,4,30,6,0,395.0,42.0,3.7,11.0,98.0,34.41,24.79
2016,4,30,6,15,478.5,51.5,4.0,11.5,147.0,42.01,32.04
2016,4,30,6,30,562.0,61.0,4.3,12.0,196.0,49.6,39.06
2016,4,30,6,45,619.0,67.0,4.6,12.5,249.5,54.24,43.24
2016,4,30,7,0,676.0,73.0,4.9,13.0,303.0,58.91,47.28
2016,4,30,7,15,714.0,78.5,5.1,13.5,357.0,62.93,50.64
2016,4,30,7,30,752.0,84.0,5.3,14.0,411.0,72.35,58.69
2016,4,30,7,45,780.5,87.5,5.5,14.5,464.0,74.84,60.55
2016,4,30,8,0,809.0,91.0,5.7,15.0,517.0,77.29,62.36
2016,4,30,8,15,829.0,94.5,5.75,15.0,566.5,79.48,64.05
2016,4,30,8,30,849.0,98.0,5.8,15.0,616.0,81.58,65.66
2016,4,30,8,45,865.5,100.0,5.85,15.5,662.0,132.67,79.88
2016,4,30,9,0,882.0,102.0,5.9,16.0,708.0,193.93,116.01
2016,4,30,9,15,893.0,104.5,5.9,16.0,748.5,255.78,165.01
2016,4,30,9,30,904.0,107.0,5.9,16.0,789.0,318.11,219.63
2016,4,30,9,45,919.0,105.0,5.95,16.5,825.0,378.88,274.11
2016,4,30,10,0,934.0,103.0,6.0,17.0,861.0,439.92,328.56
2016,4,30,10,15,939.5,104.5,5.95,17.0,888.5,499.34,381.33
2016,4,30,10,30,945.0,106.0,5.9,17.0,916.0,557.55,431.76
2016,4,30,10,45,949.0,106.5,5.9,17.5,937.0,612.73,477.68
2016,4,30,11,0,953.0,107.0,5.9,18.0,958.0,666.06,520.73
2016,4,30,11,15,955.0,107.5,5.8,18.0,970.5,716.01,560.73
2016,4,30,11,30,957.0,108.0,5.7,18.0,983.0,763.51,597.86
2016,4,30,11,45,958.0,108.0,5.65,18.5,988.0,807.22,630.33
2016,4,30,12,0,959.0,108.0,5.6,19.0,993.0,847.99,658.29
2016,4,30,12,15,958.0,108.0,5.45,19.0,990.0,884.05,683.17
2016,4,30,12,30,957.0,108.0,5.3,19.0,987.0,916.69,705.41
2016,4,30,12,45,953.0,108.0,5.2,19.5,975.5,943.17,722.06
2016,4,30,13,0,949.0,108.0,5.1,20.0,964.0,965.81,735.95
2016,4,30,13,15,945.0,107.5,5.0,20.0,945.5,984.05,748.21
2016,4,30,13,30,941.0,107.0,4.9,20.0,927.0,998.29,757.78
2016,4,30,13,45,936.5,105.0,4.8,20.5,901.5,1006.52,761.8
2016,4,30,14,0,932.0,103.0,4.7,21.0,876.0,1010.62,763.12
2016,4,30,14,15,924.0,101.5,4.6,21.0,843.5,1007.76,761.36
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,1000.85,757.02
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,987.46,748.88
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,970.22,738.38
2016,4,30,15,15,883.5,92.5,4.25,20.5,690.0,945.53,723.72
2016,4,30,15,30,870.0,90.0,4.1,20.0,646.0,917.46,706.72
2016,4,30,15,45,853.5,87.0,4.0,20.0,598.0,882.95,684.06
2016,4,30,16,0,837.0,84.0,3.9,20.0,550.0,855.45,666.33
2016,4,30,16,15,813.5,80.5,3.7,19.5,499.0,808.54,635.2
2016,4,30,16,30,790.0,77.0,3.5,19.0,448.0,759.79,602.35
2016,4,30,16,45,759.5,73.0,3.3,19.0,395.0,703.5,562.15
2016,4,30,17,0,729.0,69.0,3.1,19.0,342.0,646.62,520.69
2016,4,30,17,15,683.5,63.5,2.95,18.0,288.5,577.31,470.44
2016,4,30,17,30,638.0,58.0,2.8,17.0,235.0,513.37,420.72
2016,4,30,17,45,570.5,51.0,2.65,16.5,184.5,433.15,355.0
2016,4,30,18,0,503.0,44.0,2.5,16.0,134.0,358.06,290.78
2016,4,30,18,15,391.0,34.5,2.45,15.5,90.0,263.57,208.7
2016,4,30,18,30,279.0,25.0,2.4,15.0,46.0,179.74,123.2
2016,4,30,18,45,139.5,12.5,2.4,14.5,23.0,64.13,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.0,8.5,1.8,10.5,12.0,6.69,0.0
2016,5,1,5,30,150.0,17.0,1.9,11.0,24.0,13.8,0.0
2016,5,1,5,45,281.5,29.0,2.05,11.5,62.5,23.7,14.27
2016,5,1,6,0,413.0,41.0,2.2,12.0,101.0,33.66,24.1
2016,5,1,6,15,495.0,49.5,2.15,12.5,150.0,40.53,30.64
2016,5,1,6,30,577.0,58.0,2.1,13.0,199.0,47.43,37.0
2016,5,1,6,45,629.0,64.0,2.1,13.5,251.5,52.12,41.19
2016,5,1,7,0,681.0,70.0,2.1,14.0,304.0,56.82,45.24
2016,5,1,7,15,718.0,75.0,1.9,14.5,357.5,65.5,52.71
2016,5,1,7,30,755.0,80.0,1.7,15.0,411.0,69.42,55.85
2016,5,1,7,45,781.0,84.0,1.5,16.0,463.0,72.32,57.95
2016,5,1,8,0,807.0,88.0,1.3,17.0,515.0,75.14,59.93
2016,5,1,8,15,827.0,91.0,1.2,17.5,564.0,77.07,61.24
2016,5,1,8,30,847.0,94.0,1.1,18.0,613.0,78.91,62.49
2016,5,1,8,45,861.5,97.0,1.05,18.5,658.5,130.39,76.87
2016,5,1,9,0,876.0,100.0,1.0,19.0,704.0,191.57,111.93
2016,5,1,9,15,887.0,102.0,1.0,19.5,744.0,252.58,158.16
2016,5,1,9,30,898.0,104.0,1.0,20.0,784.0,314.04,209.23
2016,5,1,9,45,906.0,106.0,1.0,20.5,818.5,374.76,260.79
2016,5,1,10,0,914.0,108.0,1.0,21.0,853.0,435.08,311.27
2016,5,1,10,15,920.5,109.5,0.95,21.5,880.5,493.75,358.76
2016,5,1,10,30,927.0,111.0,0.9,22.0,908.0,551.37,403.58
2016,5,1,10,45,930.5,112.0,0.9,22.5,928.5,605.66,444.63
2016,5,1,11,0,934.0,113.0,0.9,23.0,949.0,658.12,482.83
2016,5,1,11,15,936.5,114.0,0.8,23.0,962.0,707.88,517.64
2016,5,1,11,30,939.0,115.0,0.7,23.0,975.0,755.3,549.49
2016,5,1,11,45,939.0,115.5,0.65,23.0,979.5,797.95,577.82
2016,5,1,12,0,939.0,116.0,0.6,23.0,984.0,837.69,602.38
2016,5,1,12,15,938.0,116.0,0.6,23.0,981.5,873.12,624.32
2016,5,1,12,30,937.0,116.0,0.6,23.0,979.0,905.22,644.1
2016,5,1,12,45,934.5,115.5,0.6,23.5,968.0,932.1,659.32
2016,5,1,13,0,932.0,115.0,0.6,24.0,957.0,955.28,672.25
2016,5,1,13,15,928.5,114.0,0.75,23.5,939.0,973.26,687.86
2016,5,1,13,30,925.0,113.0,0.9,23.0,921.0,987.31,701.24
2016,5,1,13,45,917.5,112.5,1.05,23.0,895.0,994.08,708.86
2016,5,1,14,0,910.0,112.0,1.2,23.0,869.0,996.8,714.06
2016,5,1,14,15,902.0,110.5,1.35,23.0,836.5,994.01,715.83
2016,5,1,14,30,894.0,109.0,1.5,23.0,804.0,987.25,715.11
2016,5,1,14,45,881.5,107.5,1.65,23.0,765.5,972.32,709.11
2016,5,1,15,0,869.0,106.0,1.8,23.0,727.0,953.71,700.67
2016,5,1,15,15,855.0,103.5,1.85,22.5,683.0,929.12,688.33
2016,5,1,15,30,841.0,101.0,1.9,22.0,639.0,912.55,681.27
2016,5,1,15,45,820.0,98.5,2.0,22.0,591.0,874.79,659.01
2016,5,1,16,0,799.0,96.0,2.1,22.0,543.0,834.46,634.77
2016,5,1,16,15,774.0,92.0,2.15,21.5,492.0,786.78,605.62
2016,5,1,16,30,749.0,88.0,2.2,21.0,441.0,737.44,574.54
2016,5,1,16,45,712.0,84.0,2.3,20.5,388.0,681.59,538.05
2016,5,1,17,0,675.0,80.0,2.4,20.0,335.0,621.92,497.35
2016,5,1,17,15,627.5,74.0,2.35,19.0,282.5,553.05,447.23
2016,5,1,17,30,580.0,68.0,2.3,18.0,230.0,486.16,396.0
2016,5,1,17,45,506.0,60.0,2.25,17.0,180.0,403.44,329.66
2016,5,1,18,0,432.0,52.0,2.2,16.0,130.0,326.41,265.05
2016,5,1,18,15,324.5,40.0,2.25,15.0,87.5,235.15,186.65
2016,5,1,18,30,217.0,28.0,2.3,14.0,45.0,153.2,107.19
2016,5,1,18,45,108.5,14.0,2.4,13.5,22.5,53.07,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.15,8.5,12.0,9.44,0.0
2016,5,2,5,30,0.0,24.0,1.3,9.0,24.0,17.55,0.0
2016,5,2,5,45,165.0,36.5,1.5,10.0,61.0,27.36,17.66
2016,5,2,6,0,330.0,49.0,1.7,11.0,98.0,37.25,27.43
2016,5,2,6,15,411.0,60.0,1.75,11.5,145.5,48.12,37.59
2016,5,2,6,30,492.0,71.0,1.8,12.0,193.0,56.51,45.3
2016,5,2,6,45,544.0,79.5,1.85,12.5,244.0,62.55,50.69
2016,5,2,7,0,596.0,88.0,1.9,13.0,295.0,68.5,55.82
2016,5,2,7,15,636.0,94.5,1.85,13.5,347.5,72.72,59.29
2016,5,2,7,30,676.0,101.0,1.8,14.0,400.0,76.86,62.6
2016,5,2,7,45,704.0,107.0,1.75,14.5,451.0,80.32,65.27
2016,5,2,8,0,732.0,113.0,1.7,15.0,502.0,83.64,67.79
2016,5,2,8,15,754.0,117.0,1.65,15.0,550.5,85.44,69.1
2016,5,2,8,30,776.0,121.0,1.6,15.0,599.0,94.53,76.71
2016,5,2,8,45,792.5,124.5,1.6,15.5,643.5,135.07,83.64
2016,5,2,9,0,809.0,128.0,1.6,16.0,688.0,193.67,118.01
2016,5,2,9,15,822.0,131.0,1.55,16.5,728.0,252.89,163.41
2016,5,2,9,30,835.0,134.0,1.5,17.0,768.0,313.04,213.81
2016,5,2,9,45,855.0,130.0,1.5,17.5,804.5,371.17,263.58
2016,5,2,10,0,875.0,126.0,1.5,18.0,841.0,431.74,314.72
2016,5,2,10,15,881.5,127.5,1.5,18.5,868.0,488.34,361.81
2016,5,2,10,30,888.0,129.0,1.5,19.0,895.0,543.96,406.55
2016,5,2,10,45,891.5,131.0,1.5,19.5,915.0,597.07,447.86
2016,5,2,11,0,895.0,133.0,1.5,20.0,935.0,648.46,486.44
2016,5,2,11,15,897.5,133.5,1.5,20.0,948.0,696.19,522.16
2016,5,2,11,30,900.0,134.0,1.5,20.0,961.0,741.69,555.37
2016,5,2,11,45,898.0,136.5,1.55,20.5,965.0,783.04,584.26
2016,5,2,12,0,896.0,139.0,1.6,21.0,969.0,821.52,610.25
2016,5,2,12,15,895.0,138.5,1.7,21.0,966.5,855.4,633.52
2016,5,2,12,30,894.0,138.0,1.8,21.0,964.0,886.1,654.73
2016,5,2,12,45,887.5,140.0,1.9,21.5,952.0,910.82,670.75
2016,5,2,13,0,881.0,142.0,2.0,22.0,940.0,931.91,684.46
2016,5,2,13,15,876.5,141.0,2.15,21.5,921.5,948.47,698.5
2016,5,2,13,30,872.0,140.0,2.3,21.0,903.0,961.26,710.24
2016,5,2,13,45,860.0,141.5,2.45,21.0,876.5,965.44,715.1
2016,5,2,14,0,848.0,143.0,2.6,21.0,850.0,981.09,727.74
2016,5,2,14,15,838.5,141.0,2.75,21.0,818.0,976.47,726.94
2016,5,2,14,30,829.0,139.0,2.9,21.0,786.0,967.97,723.79
2016,5,2,14,45,808.5,140.5,3.05,21.0,746.0,948.82,713.52
2016,5,2,15,0,788.0,142.0,3.2,21.0,706.0,926.16,700.86
2016,5,2,15,15,772.0,138.5,3.3,20.5,663.0,899.34,686.22
2016,5,2,15,30,756.0,135.0,3.4,20.0,620.0,876.51,674.22
2016,5,2,15,45,723.0,135.0,3.5,19.5,571.0,832.54,647.03
2016,5,2,16,0,690.0,135.0,3.6,19.0,522.0,786.71,618.06
2016,5,2,16,15,618.5,133.5,3.6,18.0,456.0,705.2,562.67
2016,5,2,16,30,547.0,132.0,3.6,17.0,390.0,624.96,505.64
2016,5,2,16,45,414.5,137.0,3.6,16.5,319.5,499.7,409.41
2016,5,2,17,0,282.0,142.0,3.6,16.0,249.0,374.48,309.77
2016,5,2,17,15,240.5,128.0,3.5,15.5,209.5,320.15,266.11
2016,5,2,17,30,199.0,114.0,3.4,15.0,170.0,268.94,223.59
2016,5,2,17,45,162.0,93.0,3.35,14.5,132.5,214.96,177.85
2016,5,2,18,0,125.0,72.0,3.3,14.0,95.0,152.95,124.45
2016,5,2,18,15,81.0,51.0,3.25,13.5,64.0,102.56,80.03
2016,5,2,18,30,37.0,30.0,3.2,13.0,33.0,55.16,36.38
2016,5,2,18,45,18.5,15.0,3.15,12.5,16.5,18.94,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.25,10.0,8.0,6.29,0.0
2016,5,3,5,30,0.0,16.0,1.4,10.0,16.0,12.21,0.0
2016,5,3,5,45,32.5,36.5,1.6,10.5,41.5,27.15,17.6
2016,5,3,6,0,65.0,57.0,1.8,11.0,67.0,41.44,31.18
2016,5,3,6,15,91.5,79.0,1.7,11.0,99.0,56.41,45.11
2016,5,3,6,30,118.0,101.0,1.6,11.0,131.0,71.12,58.59
2016,5,3,6,45,148.0,119.5,1.5,11.5,165.5,83.67,69.74
2016,5,3,7,0,178.0,138.0,1.4,12.0,200.0,96.02,80.44
2016,5,3,7,15,197.5,160.0,1.4,12.0,239.5,109.88,92.41
2016,5,3,7,30,217.0,182.0,1.4,12.0,279.0,123.41,103.9
2016,5,3,7,45,334.5,183.0,1.4,12.5,352.5,122.5,102.52
2016,5,3,8,0,452.0,184.0,1.4,13.0,426.0,120.1,99.9
2016,5,3,8,15,424.5,212.5,1.55,13.5,456.5,133.86,111.22
2016,5,3,8,30,397.0,241.0,1.7,14.0,487.0,153.52,127.4
2016,5,3,8,45,444.0,242.5,1.85,14.5,536.0,173.01,124.46
2016,5,3,9,0,491.0,244.0,2.0,15.0,585.0,215.68,149.55
2016,5,3,9,15,440.0,283.5,2.15,15.0,602.0,267.07,191.83
2016,5,3,9,30,389.0,323.0,2.3,15.0,619.0,316.93,234.87
2016,5,3,9,45,372.0,345.0,2.45,15.5,638.5,356.56,268.32
2016,5,3,10,0,355.0,367.0,2.6,16.0,658.0,394.41,299.89
2016,5,3,10,15,306.0,394.5,2.55,16.0,651.5,420.11,322.03
2016,5,3,10,30,257.0,422.0,2.5,16.0,645.0,440.75,339.21
2016,5,3,10,45,224.0,438.0,2.5,16.5,635.5,456.1,351.02
2016,5,3,11,0,191.0,454.0,2.5,17.0,626.0,467.65,359.38
2016,5,3,11,15,250.0,449.0,2.35,17.0,677.5,524.09,401.77
2016,5,3,11,30,309.0,444.0,2.2,17.0,729.0,582.2,444.6
2016,5,3,11,45,369.5,420.0,2.1,17.5,762.5,629.87,478.91
2016,5,3,12,0,430.0,396.0,2.0,18.0,796.0,688.31,520.14
2016,5,3,12,15,239.5,406.0,1.95,18.0,629.0,557.53,424.0
2016,5,3,12,30,49.0,416.0,1.9,18.0,462.0,393.16,300.3
2016,5,3,12,45,203.0,417.0,1.85,18.0,602.0,550.21,420.45
2016,5,3,13,0,357.0,418.0,1.8,18.0,742.0,716.53,540.17
2016,5,3,13,15,373.0,401.0,1.85,18.0,733.5,729.55,549.24
2016,5,3,13,30,389.0,384.0,1.9,18.0,725.0,740.63,558.46
2016,5,3,13,45,370.5,382.5,1.95,18.0,700.5,732.19,553.21
2016,5,3,14,0,352.0,381.0,2.0,18.0,676.0,721.46,546.54
2016,5,3,14,15,423.0,335.0,2.1,18.0,675.5,768.9,583.27
2016,5,3,14,30,494.0,289.0,2.2,18.0,675.0,796.51,606.08
2016,5,3,14,45,502.0,269.0,2.35,18.0,645.0,785.23,600.79
2016,5,3,15,0,510.0,249.0,2.5,18.0,615.0,770.87,593.63
2016,5,3,15,15,435.0,257.0,2.6,17.5,556.5,704.51,547.77
2016,5,3,15,30,360.0,265.0,2.7,17.0,498.0,618.21,486.73
