Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,45,292.0,255.5,2.8,17.0,435.0,542.47,430.96
2016,5,3,16,0,224.0,246.0,2.9,17.0,372.0,448.49,359.89
2016,5,3,16,15,367.0,194.5,2.95,16.5,379.0,527.81,427.05
2016,5,3,16,30,510.0,143.0,3.0,16.0,386.0,596.81,484.55
2016,5,3,16,45,284.5,146.5,3.1,15.5,279.5,388.98,320.52
2016,5,3,17,0,59.0,150.0,3.2,15.0,173.0,187.41,153.32
2016,5,3,17,15,47.0,129.0,3.15,14.5,145.5,157.17,128.75
2016,5,3,17,30,35.0,108.0,3.1,14.0,118.0,127.68,103.93
2016,5,3,17,45,24.0,86.0,3.05,14.0,92.5,98.25,78.55
2016,5,3,18,0,13.0,64.0,3.0,14.0,67.0,62.73,47.76
2016,5,3,18,15,6.5,43.5,2.9,13.5,45.0,40.18,28.02
2016,5,3,18,30,0.0,23.0,2.8,13.0,23.0,17.57,7.97
2016,5,3,18,45,0.0,11.5,2.7,12.5,11.5,8.76,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,9.89,0.0
2016,5,4,5,45,5.0,33.0,3.15,11.0,33.5,24.78,15.62
2016,5,4,6,0,10.0,53.0,3.2,11.0,54.0,39.08,29.12
2016,5,4,6,15,24.0,75.0,3.2,11.0,80.5,54.02,42.97
2016,5,4,6,30,38.0,97.0,3.2,11.0,107.0,68.88,56.6
2016,5,4,6,45,56.5,118.0,3.2,11.5,136.0,83.03,69.21
2016,5,4,7,0,75.0,139.0,3.2,12.0,165.0,97.01,81.4
2016,5,4,7,15,115.5,163.5,3.15,12.0,211.5,110.44,93.04
2016,5,4,7,30,156.0,188.0,3.1,12.0,258.0,125.46,105.89
2016,5,4,7,45,166.5,212.0,3.1,12.0,294.5,139.24,117.51
2016,5,4,8,0,177.0,236.0,3.1,12.0,331.0,152.58,128.63
2016,5,4,8,15,166.5,260.0,2.95,12.0,356.0,164.92,138.78
2016,5,4,8,30,156.0,284.0,2.8,12.0,381.0,176.71,148.38
2016,5,4,8,45,262.0,288.0,2.7,12.5,465.0,190.72,145.11
2016,5,4,9,0,368.0,292.0,2.6,13.0,549.0,231.78,169.03
2016,5,4,9,15,305.0,327.0,2.45,13.0,548.0,269.99,201.41
2016,5,4,9,30,242.0,362.0,2.3,13.0,547.0,306.76,233.84
2016,5,4,9,45,262.0,375.5,2.2,13.5,584.0,339.5,259.71
2016,5,4,10,0,282.0,389.0,2.1,14.0,621.0,380.09,291.64
2016,5,4,10,15,298.0,399.0,2.1,14.0,651.0,418.9,322.68
2016,5,4,10,30,314.0,409.0,2.1,14.0,681.0,459.25,354.52
2016,5,4,10,45,324.5,418.0,2.1,14.5,705.0,497.27,383.48
2016,5,4,11,0,335.0,427.0,2.1,15.0,729.0,535.92,412.32
2016,5,4,11,15,323.0,436.0,2.2,15.0,730.5,560.51,431.37
2016,5,4,11,30,311.0,445.0,2.3,15.0,732.0,583.37,448.88
2016,5,4,11,45,324.5,443.5,2.4,15.5,744.5,614.75,471.96
2016,5,4,12,0,338.0,442.0,2.5,16.0,757.0,645.9,494.57
2016,5,4,12,15,339.5,440.0,2.65,16.0,755.5,666.43,510.37
2016,5,4,12,30,341.0,438.0,2.8,16.0,754.0,685.41,525.09
2016,5,4,12,45,361.5,421.5,2.95,16.5,753.0,706.27,540.74
2016,5,4,13,0,382.0,405.0,3.1,17.0,752.0,725.71,555.37
2016,5,4,13,15,356.0,408.5,3.2,17.0,727.0,719.79,551.46
2016,5,4,13,30,330.0,412.0,3.3,17.0,702.0,711.2,545.77
2016,5,4,13,45,410.5,367.5,3.45,17.0,718.0,771.13,592.17
2016,5,4,14,0,491.0,323.0,3.6,17.0,734.0,815.19,627.0
2016,5,4,14,15,476.5,312.0,3.7,17.0,698.5,797.04,615.2
2016,5,4,14,30,462.0,301.0,3.8,17.0,663.0,776.08,601.76
2016,5,4,14,45,474.5,279.5,3.9,17.0,636.0,767.98,598.3
2016,5,4,15,0,487.0,258.0,4.0,17.0,609.0,756.79,592.56
2016,5,4,15,15,494.5,238.0,4.1,16.5,576.0,739.34,583.25
2016,5,4,15,30,502.0,218.0,4.2,16.0,543.0,718.91,571.67
2016,5,4,15,45,375.0,231.0,4.3,16.0,463.5,588.71,473.43
2016,5,4,16,0,248.0,244.0,4.4,16.0,384.0,486.17,393.28
2016,5,4,16,15,244.0,220.5,4.4,15.5,348.0,452.43,369.27
2016,5,4,16,30,240.0,197.0,4.4,15.0,312.0,417.62,343.66
2016,5,4,16,45,264.5,170.0,4.45,15.0,283.0,399.83,331.31
2016,5,4,17,0,289.0,143.0,4.5,15.0,254.0,378.81,315.83
2016,5,4,17,15,247.5,129.0,4.35,14.5,214.5,324.3,271.23
2016,5,4,17,30,206.0,115.0,4.2,14.0,175.0,272.86,228.18
2016,5,4,17,45,172.5,94.5,4.05,13.5,137.5,221.44,184.3
2016,5,4,18,0,139.0,74.0,3.9,13.0,100.0,172.63,141.63
2016,5,4,18,15,93.0,53.0,3.7,12.5,68.0,109.82,86.63
2016,5,4,18,30,47.0,32.0,3.5,12.0,36.0,61.28,42.36
2016,5,4,18,45,23.5,16.0,3.35,11.5,18.0,27.32,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,35.5,11.0,1.85,10.0,13.5,8.65,0.0
2016,5,5,5,30,71.0,22.0,2.1,10.0,27.0,16.64,3.46
2016,5,5,5,45,160.5,40.5,2.35,10.5,63.0,30.22,20.46
2016,5,5,6,0,250.0,59.0,2.6,11.0,99.0,43.7,33.26
2016,5,5,6,15,322.5,73.5,2.75,11.0,144.5,54.18,43.15
2016,5,5,6,30,395.0,88.0,2.9,11.0,190.0,64.54,52.71
2016,5,5,6,45,485.0,86.0,3.05,11.5,239.0,66.48,54.4
2016,5,5,7,0,575.0,84.0,3.2,12.0,288.0,65.09,52.97
2016,5,5,7,15,355.5,137.0,3.2,12.0,269.5,93.74,78.29
2016,5,5,7,30,136.0,190.0,3.2,12.0,251.0,126.19,106.54
2016,5,5,7,45,157.5,213.5,3.2,12.5,292.5,139.88,117.83
2016,5,5,8,0,179.0,237.0,3.2,13.0,334.0,153.18,128.66
2016,5,5,8,15,119.0,251.5,3.15,13.0,318.5,159.69,133.79
2016,5,5,8,30,59.0,266.0,3.1,13.0,303.0,173.72,145.33
2016,5,5,8,45,33.0,233.5,3.1,13.5,254.5,161.09,127.06
2016,5,5,9,0,7.0,201.0,3.1,14.0,206.0,149.07,117.4
2016,5,5,9,15,76.0,285.5,3.1,14.0,344.0,213.0,165.68
2016,5,5,9,30,145.0,370.0,3.1,14.0,482.0,285.83,220.83
2016,5,5,9,45,120.5,382.5,3.1,14.5,478.0,302.41,234.72
2016,5,5,10,0,96.0,395.0,3.1,15.0,474.0,319.21,248.45
2016,5,5,10,15,68.5,383.5,3.15,15.0,441.0,311.1,242.94
2016,5,5,10,30,41.0,372.0,3.2,15.0,408.0,298.67,233.66
2016,5,5,10,45,36.0,369.0,3.25,15.5,401.0,300.77,234.97
2016,5,5,11,0,31.0,366.0,3.3,16.0,394.0,301.92,235.42
2016,5,5,11,15,25.0,342.5,3.35,16.0,365.5,285.61,222.78
2016,5,5,11,30,19.0,319.0,3.4,16.0,337.0,261.52,204.05
2016,5,5,11,45,20.0,320.5,3.5,16.5,339.5,265.81,207.15
2016,5,5,12,0,21.0,322.0,3.6,17.0,342.0,270.07,210.16
2016,5,5,12,15,13.0,243.0,3.6,17.0,256.0,201.98,156.9
2016,5,5,12,30,5.0,164.0,3.6,17.0,170.0,132.87,102.08
2016,5,5,12,45,6.5,174.0,3.65,17.0,181.0,142.56,110.02
2016,5,5,13,0,8.0,184.0,3.7,17.0,192.0,152.38,117.97
2016,5,5,13,15,9.0,202.5,3.65,17.0,211.5,168.86,131.18
2016,5,5,13,30,10.0,221.0,3.6,17.0,231.0,185.64,144.62
2016,5,5,13,45,5.0,173.0,3.6,17.0,178.0,141.63,109.52
2016,5,5,14,0,0.0,125.0,3.6,17.0,125.0,97.84,74.27
2016,5,5,14,15,5.0,173.5,3.55,16.5,177.5,142.51,110.88
2016,5,5,14,30,10.0,222.0,3.5,16.0,230.0,188.95,148.67
2016,5,5,14,45,11.5,228.5,3.5,16.0,237.5,196.84,155.24
2016,5,5,15,0,13.0,235.0,3.5,16.0,245.0,205.04,162.17
2016,5,5,15,15,190.5,250.0,3.4,16.0,374.5,424.3,341.4
2016,5,5,15,30,368.0,265.0,3.3,16.0,504.0,623.06,496.06
2016,5,5,15,45,225.5,255.5,3.25,16.0,398.5,460.2,369.47
2016,5,5,16,0,83.0,246.0,3.2,16.0,293.0,304.81,245.4
2016,5,5,16,15,65.0,218.5,3.1,15.5,253.5,261.29,211.7
2016,5,5,16,30,47.0,191.0,3.0,15.0,214.0,218.33,177.46
2016,5,5,16,45,189.5,164.5,2.95,15.0,240.5,317.41,262.69
2016,5,5,17,0,332.0,138.0,2.9,15.0,267.0,403.47,334.77
2016,5,5,17,15,293.0,124.5,2.6,14.5,226.0,349.4,290.59
2016,5,5,17,30,254.0,111.0,2.3,14.0,185.0,298.0,248.11
2016,5,5,17,45,218.5,91.5,2.05,13.5,146.0,244.21,202.72
2016,5,5,18,0,183.0,72.0,1.8,13.0,107.0,193.16,158.43
2016,5,5,18,15,131.0,52.5,1.65,12.5,73.5,136.85,108.91
2016,5,5,18,30,79.0,33.0,1.5,12.0,40.0,85.07,61.35
2016,5,5,18,45,39.5,16.5,1.35,11.5,20.0,38.82,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.5,10.5,1.75,9.0,11.0,8.26,0.0
2016,5,6,5,30,7.0,21.0,1.9,9.0,22.0,16.03,4.19
2016,5,6,5,45,48.0,42.0,2.1,9.5,49.5,30.89,21.25
2016,5,6,6,0,89.0,63.0,2.3,10.0,77.0,45.53,35.07
2016,5,6,6,15,122.5,84.5,2.25,10.0,112.0,60.22,48.77
2016,5,6,6,30,156.0,106.0,2.2,10.0,147.0,74.7,62.07
2016,5,6,6,45,194.5,121.5,2.2,10.5,184.0,84.19,70.49
2016,5,6,7,0,233.0,137.0,2.2,11.0,221.0,94.26,79.2
2016,5,6,7,15,117.5,140.5,2.2,11.0,182.5,97.86,82.16
2016,5,6,7,30,2.0,144.0,2.2,11.0,144.0,104.87,88.07
2016,5,6,7,45,1.0,144.5,2.2,11.0,144.5,106.16,88.87
2016,5,6,8,0,0.0,145.0,2.2,11.0,145.0,107.22,89.49
2016,5,6,8,15,0.0,109.5,2.25,11.0,109.5,83.36,68.31
2016,5,6,8,30,0.0,74.0,2.3,11.0,74.0,56.95,44.91
2016,5,6,8,45,0.0,99.0,2.35,11.5,99.0,76.18,58.72
2016,5,6,9,0,0.0,124.0,2.4,12.0,124.0,94.52,73.68
2016,5,6,9,15,0.0,132.5,2.4,12.0,132.5,100.99,78.83
2016,5,6,9,30,0.0,141.0,2.4,12.0,141.0,107.52,84.03
2016,5,6,9,45,5.5,188.0,2.45,12.5,192.5,143.98,113.33
2016,5,6,10,0,11.0,235.0,2.5,13.0,244.0,181.26,142.9
2016,5,6,10,15,11.0,231.0,2.5,13.0,240.5,180.1,141.79
2016,5,6,10,30,11.0,227.0,2.5,13.0,237.0,178.72,140.61
2016,5,6,10,45,11.5,232.0,2.5,13.5,242.5,184.24,144.7
2016,5,6,11,0,12.0,237.0,2.5,14.0,248.0,189.81,148.81
2016,5,6,11,15,13.0,256.0,2.45,14.0,268.5,206.56,162.04
2016,5,6,11,30,14.0,275.0,2.4,14.0,289.0,223.65,175.45
2016,5,6,11,45,14.0,273.5,2.4,14.0,287.0,224.17,175.82
2016,5,6,12,0,14.0,272.0,2.4,14.0,285.0,224.57,176.16
2016,5,6,12,15,15.0,282.0,2.4,14.0,296.0,234.92,184.37
2016,5,6,12,30,16.0,292.0,2.4,14.0,307.0,245.42,192.67
2016,5,6,12,45,8.0,182.5,2.4,14.0,190.0,150.67,117.47
2016,5,6,13,0,0.0,73.0,2.4,14.0,73.0,56.69,41.16
2016,5,6,13,15,0.0,73.0,2.35,14.0,73.0,56.65,41.24
2016,5,6,13,30,0.0,73.0,2.3,14.0,73.0,56.6,41.24
2016,5,6,13,45,3.0,126.5,2.3,14.0,129.0,101.88,78.52
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,148.58,116.55
2016,5,6,14,15,5.5,178.5,2.25,14.0,183.5,147.12,115.42
2016,5,6,14,30,5.0,177.0,2.2,14.0,182.0,145.67,114.42
2016,5,6,14,45,2.5,114.0,2.15,14.0,116.5,91.22,70.15
2016,5,6,15,0,0.0,51.0,2.1,14.0,51.0,39.27,27.23
2016,5,6,15,15,0.0,64.0,2.0,14.0,64.0,49.28,35.7
2016,5,6,15,30,0.0,77.0,1.9,14.0,77.0,59.3,44.17
2016,5,6,15,45,0.0,62.5,1.8,14.0,62.5,48.04,34.86
2016,5,6,16,0,0.0,48.0,1.7,14.0,48.0,36.81,25.54
2016,5,6,16,15,0.0,55.5,1.55,14.0,55.5,42.56,30.52
2016,5,6,16,30,0.0,63.0,1.4,14.0,63.0,48.32,35.52
2016,5,6,16,45,0.0,73.5,1.25,14.0,73.5,56.42,42.52
2016,5,6,17,0,0.0,84.0,1.1,14.0,84.0,65.52,50.38
2016,5,6,17,15,0.0,71.0,1.0,13.5,71.0,54.83,41.49
2016,5,6,17,30,0.0,58.0,0.9,13.0,58.0,44.43,32.72
2016,5,6,17,45,0.0,46.0,0.8,13.0,46.0,35.18,24.72
2016,5,6,18,0,0.0,34.0,0.7,13.0,34.0,25.95,16.63
2016,5,6,18,15,0.0,23.5,0.75,12.5,23.5,17.9,9.51
2016,5,6,18,30,0.0,13.0,0.8,12.0,13.0,9.87,2.28
2016,5,6,18,45,0.0,6.5,0.85,11.5,6.5,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.55,9.5,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.8,10.0,15.0,11.42,1.89
2016,5,7,5,45,0.0,34.0,2.1,10.5,34.0,25.6,16.65
2016,5,7,6,0,0.0,53.0,2.4,11.0,53.0,39.25,29.39
2016,5,7,6,15,9.0,74.0,2.45,11.0,76.5,54.14,43.16
2016,5,7,6,30,18.0,95.0,2.5,11.0,100.0,68.94,56.68
2016,5,7,6,45,29.0,116.0,2.55,11.5,125.5,81.85,68.15
2016,5,7,7,0,40.0,137.0,2.6,12.0,151.0,95.68,80.17
2016,5,7,7,15,130.5,162.0,2.65,12.0,219.5,110.12,92.67
2016,5,7,7,30,221.0,187.0,2.7,12.0,288.0,126.42,106.63
2016,5,7,7,45,192.0,213.5,2.75,12.5,308.5,140.75,118.49
2016,5,7,8,0,163.0,240.0,2.8,13.0,329.0,154.39,129.59
2016,5,7,8,15,145.5,263.0,2.8,13.0,348.0,165.97,139.05
2016,5,7,8,30,128.0,286.0,2.8,13.0,367.0,176.99,147.99
2016,5,7,8,45,133.0,308.5,2.85,13.5,398.0,199.54,155.32
2016,5,7,9,0,138.0,331.0,2.9,14.0,429.0,228.37,175.46
2016,5,7,9,15,85.0,320.0,2.85,14.0,381.5,234.88,182.39
2016,5,7,9,30,32.0,309.0,2.8,14.0,334.0,225.18,176.76
2016,5,7,9,45,18.0,236.5,2.8,14.5,251.0,182.61,142.98
2016,5,7,10,0,4.0,164.0,2.8,15.0,168.0,126.74,98.17
2016,5,7,10,15,5.5,177.0,2.8,15.0,182.5,137.75,107.02
2016,5,7,10,30,7.0,190.0,2.8,15.0,197.0,149.06,116.0
2016,5,7,10,45,3.5,151.0,2.8,15.5,154.5,118.43,91.08
2016,5,7,11,0,0.0,112.0,2.8,16.0,112.0,86.8,65.34
2016,5,7,11,15,11.0,226.5,2.75,16.0,237.0,182.47,142.12
2016,5,7,11,30,22.0,341.0,2.7,16.0,362.0,280.53,218.7
2016,5,7,11,45,14.5,259.5,2.65,16.5,273.5,213.42,165.76
2016,5,7,12,0,7.0,178.0,2.6,17.0,185.0,144.55,111.21
2016,5,7,12,15,3.5,140.0,2.55,17.0,143.5,112.23,85.47
2016,5,7,12,30,0.0,102.0,2.5,17.0,102.0,79.53,59.12
2016,5,7,12,45,1.5,125.0,2.5,17.0,126.5,99.06,74.97
2016,5,7,13,0,3.0,148.0,2.5,17.0,151.0,118.86,90.94
2016,5,7,13,15,2.5,148.0,2.5,17.0,151.0,118.57,90.72
2016,5,7,13,30,2.0,148.0,2.5,17.0,151.0,118.23,90.51
2016,5,7,13,45,1.0,142.0,2.55,17.0,143.5,112.51,85.99
2016,5,7,14,0,0.0,136.0,2.6,17.0,136.0,106.74,81.42
2016,5,7,14,15,3.0,161.5,2.6,16.5,164.0,130.57,101.06
2016,5,7,14,30,6.0,187.0,2.6,16.0,192.0,155.01,121.17
2016,5,7,14,45,21.5,241.0,2.65,16.0,257.5,233.6,184.63
2016,5,7,15,0,37.0,295.0,2.7,16.0,323.0,303.82,240.47
2016,5,7,15,15,20.0,235.5,2.65,15.5,250.5,212.87,168.84
2016,5,7,15,30,3.0,176.0,2.6,15.0,178.0,144.74,114.12
2016,5,7,15,45,1.5,134.5,2.6,15.0,135.5,107.8,84.24
2016,5,7,16,0,0.0,93.0,2.6,15.0,93.0,71.74,54.59
2016,5,7,16,15,0.5,121.0,2.55,15.0,121.5,96.26,75.28
2016,5,7,16,30,1.0,149.0,2.5,15.0,150.0,123.22,97.94
2016,5,7,16,45,35.0,152.5,2.5,15.0,166.5,167.72,136.26
2016,5,7,17,0,69.0,156.0,2.5,15.0,183.0,199.5,163.68
2016,5,7,17,15,58.0,134.5,2.4,14.5,155.0,169.14,138.71
2016,5,7,17,30,47.0,113.0,2.3,14.0,127.0,139.38,113.87
2016,5,7,17,45,191.5,90.5,2.2,13.5,130.5,225.11,187.31
2016,5,7,18,0,336.0,68.0,2.1,13.0,134.0,282.41,232.95
2016,5,7,18,15,246.5,52.5,2.0,12.5,93.0,203.54,163.84
2016,5,7,18,30,157.0,37.0,1.9,12.0,52.0,134.25,100.83
2016,5,7,18,45,78.5,18.5,1.8,12.0,26.0,56.56,2.91
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.1,10.5,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,1.3,11.0,11.0,8.35,0.17
2016,5,8,5,45,0.0,24.5,1.55,11.5,24.5,18.68,10.63
2016,5,8,6,0,0.0,38.0,1.8,12.0,38.0,29.06,20.27
2016,5,8,6,15,0.0,53.5,1.85,12.0,53.5,40.58,30.9
2016,5,8,6,30,0.0,69.0,1.9,12.0,69.0,51.92,41.25
2016,5,8,6,45,0.0,86.5,1.95,12.5,86.5,64.53,52.46
2016,5,8,7,0,0.0,104.0,2.0,13.0,104.0,77.04,63.35
2016,5,8,7,15,7.5,133.0,1.95,13.0,136.5,96.96,80.72
2016,5,8,7,30,15.0,162.0,1.9,13.0,169.0,116.5,97.5
2016,5,8,7,45,27.0,189.5,1.85,13.5,203.5,129.25,107.96
2016,5,8,8,0,39.0,217.0,1.8,14.0,238.0,145.63,121.4
2016,5,8,8,15,66.0,249.5,1.8,14.0,289.5,164.47,136.99
2016,5,8,8,30,93.0,282.0,1.8,14.0,341.0,182.71,151.91
2016,5,8,8,45,69.0,289.0,1.8,14.5,334.5,193.63,151.35
2016,5,8,9,0,45.0,296.0,1.8,15.0,328.0,204.69,159.42
2016,5,8,9,15,48.0,315.5,1.85,15.0,351.5,224.9,174.89
2016,5,8,9,30,51.0,335.0,1.9,15.0,375.0,245.87,191.16
2016,5,8,9,45,34.0,307.5,2.0,15.5,335.0,231.21,179.94
2016,5,8,10,0,17.0,280.0,2.1,16.0,295.0,215.58,167.84
2016,5,8,10,15,14.0,258.5,2.2,16.0,271.5,201.41,156.76
2016,5,8,10,30,11.0,237.0,2.3,16.0,248.0,186.09,144.7
2016,5,8,10,45,10.5,223.5,2.4,16.5,233.5,177.2,137.43
2016,5,8,11,0,10.0,210.0,2.5,17.0,219.0,167.93,129.85
2016,5,8,11,15,36.5,322.5,2.6,17.0,356.5,276.75,215.21
2016,5,8,11,30,63.0,435.0,2.7,17.0,494.0,389.15,300.83
2016,5,8,11,45,113.0,457.0,2.8,17.0,563.0,459.95,354.5
2016,5,8,12,0,163.0,479.0,2.9,17.0,632.0,528.42,406.1
2016,5,8,12,15,174.0,477.5,2.95,17.0,640.5,549.68,422.02
2016,5,8,12,30,185.0,476.0,3.0,17.0,649.0,570.67,438.0
2016,5,8,12,45,196.5,462.0,3.1,17.0,644.0,580.58,446.23
2016,5,8,13,0,208.0,448.0,3.2,17.0,639.0,589.45,453.82
2016,5,8,13,15,226.5,442.5,3.25,17.0,647.0,611.44,470.95
2016,5,8,13,30,245.0,437.0,3.3,17.0,655.0,651.44,500.81
2016,5,8,13,45,239.5,425.0,3.35,17.0,633.0,624.52,482.12
2016,5,8,14,0,234.0,413.0,3.4,17.0,611.0,614.63,475.89
2016,5,8,14,15,351.5,357.0,3.45,17.0,641.5,697.1,540.38
2016,5,8,14,30,469.0,301.0,3.5,17.0,672.0,777.13,601.71
2016,5,8,14,45,644.5,212.5,3.55,17.0,696.0,864.26,669.36
2016,5,8,15,0,820.0,124.0,3.6,17.0,720.0,926.58,714.75
2016,5,8,15,15,805.5,121.0,3.6,16.5,677.5,901.47,699.56
2016,5,8,15,30,791.0,118.0,3.6,16.0,635.0,873.2,682.74
2016,5,8,15,45,772.5,114.5,3.65,16.0,589.0,837.89,659.75
2016,5,8,16,0,754.0,111.0,3.7,16.0,543.0,800.05,634.71
2016,5,8,16,15,729.5,106.5,3.7,15.5,493.5,758.84,607.76
2016,5,8,16,30,705.0,102.0,3.7,15.0,444.0,711.24,575.5
2016,5,8,16,45,677.0,95.0,3.75,15.0,393.5,656.91,536.51
2016,5,8,17,0,649.0,88.0,3.8,15.0,343.0,602.12,495.72
2016,5,8,17,15,604.0,81.5,3.7,14.5,292.0,536.15,444.57
2016,5,8,17,30,559.0,75.0,3.6,14.0,241.0,471.95,393.07
2016,5,8,17,45,504.0,65.0,3.55,13.5,193.0,400.31,333.63
2016,5,8,18,0,449.0,55.0,3.5,13.0,145.0,332.62,275.18
2016,5,8,18,15,353.0,44.0,3.3,12.5,102.0,248.35,201.17
2016,5,8,18,30,257.0,33.0,3.1,12.0,59.0,173.95,132.54
2016,5,8,18,45,128.5,16.5,2.95,12.0,29.5,79.67,15.7
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.5,14.0,2.1,9.0,18.5,11.02,0.0
2016,5,9,5,30,125.0,28.0,2.3,9.0,37.0,21.06,9.77
2016,5,9,5,45,233.0,43.0,2.55,9.5,76.5,32.35,22.75
2016,5,9,6,0,341.0,58.0,2.8,10.0,116.0,43.67,33.53
2016,5,9,6,15,170.5,48.5,2.8,10.0,77.5,35.6,26.65
2016,5,9,6,30,0.0,39.0,2.8,10.0,39.0,29.77,21.49
2016,5,9,6,45,0.0,48.5,2.85,10.5,48.5,37.08,28.09
2016,5,9,7,0,0.0,58.0,2.9,11.0,58.0,44.42,34.59
2016,5,9,7,15,0.0,82.5,2.9,11.0,82.5,63.04,51.17
2016,5,9,7,30,0.0,107.0,2.9,11.0,107.0,80.54,66.56
2016,5,9,7,45,4.5,144.0,2.9,11.5,147.0,106.04,88.63
2016,5,9,8,0,9.0,181.0,2.9,12.0,187.0,130.7,109.6
2016,5,9,8,15,18.5,211.5,2.9,12.0,223.5,150.86,126.61
2016,5,9,8,30,28.0,242.0,2.9,12.0,260.0,160.84,134.74
2016,5,9,8,45,31.0,262.5,2.9,12.5,284.0,176.96,140.44
2016,5,9,9,0,34.0,283.0,2.9,13.0,308.0,195.89,154.5
2016,5,9,9,15,62.0,322.5,2.9,13.5,370.0,231.58,181.14
2016,5,9,9,30,90.0,362.0,2.9,14.0,432.0,271.87,211.54
2016,5,9,9,45,69.0,362.0,2.95,14.5,417.0,276.87,215.98
2016,5,9,10,0,48.0,362.0,3.0,15.0,402.0,278.65,217.68
2016,5,9,10,15,66.5,391.5,3.05,15.0,448.5,314.58,245.55
2016,5,9,10,30,85.0,421.0,3.1,15.0,495.0,353.45,275.58
2016,5,9,10,45,82.0,429.0,3.15,15.5,502.5,368.11,286.46
2016,5,9,11,0,79.0,437.0,3.2,16.0,510.0,382.37,296.96
2016,5,9,11,15,81.5,441.0,3.25,16.0,517.0,396.71,308.07
2016,5,9,11,30,84.0,445.0,3.3,16.0,524.0,411.02,319.13
2016,5,9,11,45,502.5,285.5,3.35,16.5,757.5,620.46,482.96
2016,5,9,12,0,921.0,126.0,3.4,17.0,991.0,819.46,632.21
2016,5,9,12,15,920.5,126.0,3.45,17.0,988.5,854.35,655.56
2016,5,9,12,30,920.0,126.0,3.5,17.0,986.0,886.07,677.87
2016,5,9,12,45,917.0,126.0,3.6,17.0,975.0,912.32,696.69
2016,5,9,13,0,914.0,126.0,3.7,17.0,964.0,934.98,713.13
2016,5,9,13,15,910.0,125.0,3.75,17.0,946.5,952.12,725.58
2016,5,9,13,30,906.0,124.0,3.8,17.0,929.0,965.42,735.54
2016,5,9,13,45,899.5,123.0,3.9,17.0,903.5,972.49,741.68
2016,5,9,14,0,893.0,122.0,4.0,17.0,878.0,975.61,745.29
2016,5,9,14,15,885.5,120.5,4.0,17.0,846.5,973.37,744.77
2016,5,9,14,30,878.0,119.0,4.0,17.0,815.0,967.27,741.76
2016,5,9,14,45,868.0,116.5,4.05,17.0,777.5,954.0,734.22
2016,5,9,15,0,858.0,114.0,4.1,17.0,740.0,937.07,724.25
2016,5,9,15,15,844.5,111.5,4.05,16.5,697.0,925.3,718.81
2016,5,9,15,30,831.0,109.0,4.0,16.0,654.0,897.87,702.28
2016,5,9,15,45,814.0,105.0,3.95,16.0,607.0,862.58,678.82
2016,5,9,16,0,797.0,101.0,3.9,16.0,560.0,824.58,653.29
2016,5,9,16,15,774.0,97.5,3.8,15.5,510.0,779.72,623.4
2016,5,9,16,30,751.0,94.0,3.7,15.0,460.0,733.07,591.69
2016,5,9,16,45,718.0,89.5,3.65,15.0,408.0,680.41,553.91
2016,5,9,17,0,685.0,85.0,3.6,15.0,356.0,623.48,511.8
2016,5,9,17,15,640.5,79.0,3.45,14.5,303.5,557.1,460.57
2016,5,9,17,30,596.0,73.0,3.3,14.0,251.0,492.35,408.87
2016,5,9,17,45,526.5,65.5,3.2,13.5,200.5,413.24,343.57
2016,5,9,18,0,457.0,58.0,3.1,13.0,150.0,339.18,280.11
2016,5,9,18,15,358.0,46.5,3.0,12.5,106.0,252.56,204.54
2016,5,9,18,30,259.0,35.0,2.9,12.0,62.0,174.28,133.4
2016,5,9,18,45,129.5,17.5,2.8,11.5,31.0,81.63,24.0
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.0,2.35,9.5,20.0,11.02,0.0
2016,5,10,5,30,156.0,28.0,2.6,10.0,40.0,21.17,10.31
2016,5,10,5,45,270.5,41.0,2.85,10.5,80.5,31.15,21.66
2016,5,10,6,0,385.0,54.0,3.1,11.0,121.0,43.62,33.37
2016,5,10,6,15,192.5,59.5,3.05,11.0,93.0,44.49,34.54
2016,5,10,6,30,0.0,65.0,3.0,11.0,65.0,49.27,39.01
2016,5,10,6,45,0.0,80.5,3.0,11.5,80.5,60.58,49.11
2016,5,10,7,0,0.0,96.0,3.0,12.0,96.0,71.81,58.94
2016,5,10,7,15,32.0,142.0,2.85,12.5,157.0,100.13,83.69
2016,5,10,7,30,64.0,188.0,2.7,13.0,218.0,127.81,107.4
2016,5,10,7,45,48.5,200.5,2.6,13.5,225.0,135.8,113.67
2016,5,10,8,0,33.0,213.0,2.5,14.0,232.0,143.5,119.65
2016,5,10,8,15,48.5,243.0,2.35,14.5,273.0,160.86,133.78
2016,5,10,8,30,64.0,273.0,2.2,15.0,314.0,177.68,147.23
2016,5,10,8,45,60.0,290.5,2.1,16.0,331.0,193.72,150.93
2016,5,10,9,0,56.0,308.0,2.0,17.0,348.0,212.62,164.07
2016,5,10,9,15,111.5,342.0,2.0,17.5,427.0,245.25,186.43
2016,5,10,9,30,167.0,376.0,2.0,18.0,506.0,293.36,221.37
2016,5,10,9,45,508.5,260.0,2.0,18.5,679.0,338.97,247.41
2016,5,10,10,0,850.0,144.0,2.0,19.0,852.0,426.54,310.39
2016,5,10,10,15,857.5,146.0,2.0,19.0,879.5,483.43,358.24
2016,5,10,10,30,865.0,148.0,2.0,19.0,907.0,539.59,404.34
2016,5,10,10,45,873.0,147.0,2.05,19.5,928.0,588.78,443.52
2016,5,10,11,0,881.0,146.0,2.1,20.0,949.0,639.3,482.36
2016,5,10,11,15,884.0,147.0,2.15,20.5,962.0,686.54,517.65
2016,5,10,11,30,887.0,148.0,2.2,21.0,975.0,731.7,550.48
2016,5,10,11,45,891.5,146.0,2.3,21.5,981.0,773.47,580.54
2016,5,10,12,0,896.0,144.0,2.4,22.0,987.0,812.83,608.33
2016,5,10,12,15,895.5,144.0,2.45,22.0,984.5,847.15,631.91
2016,5,10,12,30,895.0,144.0,2.5,22.0,982.0,878.4,653.18
2016,5,10,12,45,899.5,139.0,2.55,22.0,973.5,906.58,672.4
2016,5,10,13,0,904.0,134.0,2.6,22.0,965.0,931.37,689.41
2016,5,10,13,15,900.5,133.0,2.65,22.0,947.5,948.92,701.72
2016,5,10,13,30,897.0,132.0,2.7,22.0,930.0,962.68,711.7
2016,5,10,13,45,893.5,129.0,2.75,22.0,905.5,970.72,718.06
2016,5,10,14,0,890.0,126.0,2.8,22.0,881.0,974.82,722.0
2016,5,10,14,15,882.5,124.5,2.85,22.0,849.5,972.66,721.96
2016,5,10,14,30,875.0,123.0,2.9,22.0,818.0,966.63,719.55
2016,5,10,14,45,867.5,119.0,2.95,22.0,781.0,954.3,713.06
2016,5,10,15,0,860.0,115.0,3.0,22.0,744.0,938.22,704.18
2016,5,10,15,15,846.5,112.5,3.05,21.5,701.0,926.49,699.68
2016,5,10,15,30,833.0,110.0,3.1,21.0,658.0,899.07,684.42
2016,5,10,15,45,818.5,105.5,3.2,21.0,611.5,865.45,663.83
2016,5,10,16,0,804.0,101.0,3.3,21.0,565.0,828.99,641.0
2016,5,10,16,15,780.5,97.0,3.35,20.5,514.5,783.04,611.92
2016,5,10,16,30,757.0,93.0,3.4,20.0,464.0,735.32,580.94
2016,5,10,16,45,729.0,87.5,3.5,19.5,412.5,684.97,547.39
2016,5,10,17,0,701.0,82.0,3.6,19.0,361.0,630.18,509.34
2016,5,10,17,15,657.5,76.0,3.65,18.0,308.0,563.98,460.49
2016,5,10,17,30,614.0,70.0,3.7,17.0,255.0,499.33,410.71
2016,5,10,17,45,553.0,62.5,3.8,16.5,205.0,424.66,349.88
2016,5,10,18,0,492.0,55.0,3.9,16.0,155.0,354.28,290.07
2016,5,10,18,15,395.5,44.5,4.0,15.0,110.5,268.35,216.02
2016,5,10,18,30,299.0,34.0,4.1,14.0,66.0,192.14,147.1
2016,5,10,18,45,149.5,17.0,4.2,13.5,33.0,92.21,34.5
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,2.6,9.5,22.0,10.23,0.0
2016,5,11,5,30,235.0,26.0,2.8,10.0,44.0,21.25,10.78
2016,5,11,5,45,343.0,37.0,3.0,10.5,86.0,30.22,20.9
2016,5,11,6,0,451.0,48.0,3.2,11.0,128.0,39.21,29.47
2016,5,11,6,15,228.5,71.0,3.15,11.5,111.5,52.4,41.59
2016,5,11,6,30,6.0,94.0,3.1,12.0,95.0,68.5,56.09
2016,5,11,6,45,12.0,113.5,3.1,12.5,117.5,82.26,68.24
2016,5,11,7,0,18.0,133.0,3.1,13.0,140.0,95.96,80.08
2016,5,11,7,15,30.5,157.5,3.05,13.0,171.0,108.99,91.29
2016,5,11,7,30,43.0,182.0,3.0,13.0,202.0,124.26,104.3
2016,5,11,7,45,59.0,209.0,2.95,13.5,240.0,140.59,117.85
2016,5,11,8,0,75.0,236.0,2.9,14.0,278.0,156.53,130.86
2016,5,11,8,15,78.5,259.0,2.9,14.5,306.0,169.76,141.42
2016,5,11,8,30,82.0,282.0,2.9,15.0,334.0,182.64,151.56
2016,5,11,8,45,336.0,249.5,2.9,15.5,485.5,173.91,128.22
2016,5,11,9,0,590.0,217.0,2.9,16.0,637.0,209.28,140.08
2016,5,11,9,15,516.0,260.5,2.9,16.5,642.5,264.01,185.28
2016,5,11,9,30,442.0,304.0,2.9,17.0,648.0,310.15,226.01
2016,5,11,9,45,506.0,298.0,2.95,17.5,708.0,361.29,266.32
2016,5,11,10,0,570.0,292.0,3.0,18.0,768.0,418.98,312.21
2016,5,11,10,15,553.0,313.5,3.0,18.0,787.5,466.1,351.61
2016,5,11,10,30,536.0,335.0,3.0,18.0,807.0,511.02,388.21
2016,5,11,10,45,720.5,235.5,3.0,18.5,884.5,575.44,438.15
2016,5,11,11,0,905.0,136.0,3.0,19.0,962.0,645.16,492.33
2016,5,11,11,15,907.5,136.5,3.05,19.0,974.5,692.63,529.35
2016,5,11,11,30,910.0,137.0,3.1,19.0,987.0,737.88,564.02
2016,5,11,11,45,912.0,136.5,3.2,19.5,992.5,779.64,594.63
2016,5,11,12,0,914.0,136.0,3.3,20.0,998.0,818.77,622.76
2016,5,11,12,15,913.5,135.5,3.35,20.0,995.0,853.12,646.65
2016,5,11,12,30,913.0,135.0,3.4,20.0,992.0,884.32,668.32
2016,5,11,12,45,918.5,129.5,3.5,20.0,983.5,913.13,688.67
2016,5,11,13,0,924.0,124.0,3.6,20.0,975.0,938.51,706.74
2016,5,11,13,15,920.0,123.0,3.65,20.0,956.5,955.77,719.08
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,969.16,728.96
2016,5,11,13,45,912.0,119.5,3.8,20.5,913.0,977.2,734.29
2016,5,11,14,0,908.0,117.0,3.9,21.0,888.0,981.24,737.07
2016,5,11,14,15,900.0,115.5,3.95,20.5,856.0,978.51,737.94
2016,5,11,14,30,892.0,114.0,4.0,20.0,824.0,971.87,736.32
2016,5,11,14,45,881.5,112.0,4.05,20.0,786.0,958.53,728.84
2016,5,11,15,0,871.0,110.0,4.1,20.0,748.0,941.52,718.94
2016,5,11,15,15,857.5,107.0,4.05,19.5,705.0,917.17,704.81
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,900.57,696.16
2016,5,11,15,45,826.5,101.0,4.0,19.0,614.5,865.8,673.52
2016,5,11,16,0,809.0,98.0,4.0,19.0,567.0,828.32,648.89
2016,5,11,16,15,786.0,94.0,3.95,18.5,516.5,782.73,619.04
2016,5,11,16,30,763.0,90.0,3.9,18.0,466.0,735.35,587.35
2016,5,11,16,45,732.5,85.5,3.85,18.0,414.0,680.24,548.09
2016,5,11,17,0,702.0,81.0,3.8,18.0,362.0,628.37,510.43
2016,5,11,17,15,659.5,75.0,3.6,17.0,309.5,562.93,461.24
2016,5,11,17,30,617.0,69.0,3.4,16.0,257.0,498.97,411.34
2016,5,11,17,45,556.5,61.5,3.2,15.5,206.5,424.62,350.3
2016,5,11,18,0,496.0,54.0,3.0,15.0,156.0,354.54,290.53
2016,5,11,18,15,401.5,44.0,2.75,14.0,111.5,270.1,217.67
2016,5,11,18,30,307.0,34.0,2.5,13.0,67.0,195.11,150.05
2016,5,11,18,45,153.5,17.0,2.3,12.5,33.5,93.98,41.17
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,82.0,14.5,2.4,9.0,21.0,11.41,0.0
2016,5,12,5,30,164.0,29.0,2.7,9.0,42.0,21.94,11.73
2016,5,12,5,45,261.0,43.5,3.0,9.5,82.0,32.88,23.38
2016,5,12,6,0,358.0,58.0,3.3,10.0,122.0,43.83,33.75
2016,5,12,6,15,179.0,72.5,3.35,10.5,104.5,52.91,42.22
2016,5,12,6,30,0.0,87.0,3.4,11.0,87.0,64.03,52.31
2016,5,12,6,45,3.0,106.5,3.45,11.5,107.5,77.81,64.53
2016,5,12,7,0,6.0,126.0,3.5,12.0,128.0,91.49,76.43
2016,5,12,7,15,33.0,157.5,3.5,12.5,172.5,109.11,91.58
2016,5,12,7,30,60.0,189.0,3.5,13.0,217.0,128.43,107.96
2016,5,12,7,45,125.5,216.5,3.55,13.5,283.5,141.1,118.33
2016,5,12,8,0,191.0,244.0,3.6,14.0,350.0,157.25,131.57
2016,5,12,8,15,479.0,186.5,3.55,14.0,484.0,119.73,98.91
2016,5,12,8,30,767.0,129.0,3.5,14.0,618.0,90.86,73.75
2016,5,12,8,45,786.0,131.0,3.45,14.5,662.5,134.48,85.01
2016,5,12,9,0,805.0,133.0,3.4,15.0,707.0,191.12,117.21
2016,5,12,9,15,817.0,136.0,3.35,15.5,746.0,248.98,161.56
2016,5,12,9,30,829.0,139.0,3.3,16.0,785.0,307.63,211.28
2016,5,12,9,45,843.5,138.0,3.3,16.5,819.5,364.87,261.27
2016,5,12,10,0,858.0,137.0,3.3,17.0,854.0,423.65,312.22
2016,5,12,10,15,864.5,138.5,3.3,17.0,881.0,478.47,359.88
2016,5,12,10,30,871.0,140.0,3.3,17.0,908.0,532.33,405.58
2016,5,12,10,45,875.0,141.5,3.35,17.5,927.5,583.68,447.41
2016,5,12,11,0,879.0,143.0,3.4,18.0,947.0,633.4,486.71
2016,5,12,11,15,881.5,144.0,3.4,18.0,959.5,680.02,523.4
2016,5,12,11,30,884.0,145.0,3.4,18.0,972.0,724.53,557.65
2016,5,12,11,45,883.5,146.0,3.4,18.5,976.5,764.59,586.85
2016,5,12,12,0,883.0,147.0,3.4,19.0,981.0,801.99,613.47
2016,5,12,12,15,882.5,147.0,3.45,19.0,978.0,835.82,637.69
2016,5,12,12,30,882.0,147.0,3.5,19.0,975.0,866.65,659.3
2016,5,12,12,45,862.0,158.0,3.55,19.5,960.0,901.37,682.3
2016,5,12,13,0,842.0,169.0,3.6,20.0,945.0,918.93,693.41
2016,5,12,13,15,837.5,167.5,3.65,20.0,927.5,934.86,704.94
2016,5,12,13,30,833.0,166.0,3.7,20.0,910.0,947.02,714.01
2016,5,12,13,45,828.0,163.0,3.8,20.0,885.5,953.48,719.67
2016,5,12,14,0,823.0,160.0,3.9,20.0,861.0,956.08,722.86
2016,5,12,14,15,814.5,158.0,3.95,19.5,829.5,952.52,723.09
2016,5,12,14,30,806.0,156.0,4.0,19.0,798.0,945.19,720.88
2016,5,12,14,45,798.5,150.5,4.05,19.0,762.0,931.66,713.12
2016,5,12,15,0,791.0,145.0,4.1,19.0,726.0,914.5,702.96
2016,5,12,15,15,775.5,141.5,4.1,18.5,683.5,888.52,687.7
2016,5,12,15,30,760.0,138.0,4.1,18.0,641.0,866.19,675.01
2016,5,12,15,45,746.5,131.0,4.15,18.0,596.0,832.22,652.82
2016,5,12,16,0,733.0,124.0,4.2,18.0,551.0,795.6,628.56
2016,5,12,16,15,707.5,119.0,4.2,17.5,501.0,748.91,597.51
2016,5,12,16,30,682.0,114.0,4.2,17.0,451.0,700.81,564.83
2016,5,12,16,45,654.0,106.5,4.2,16.5,401.0,647.01,526.77
2016,5,12,17,0,626.0,99.0,4.2,16.0,351.0,592.76,486.64
2016,5,12,17,15,580.5,91.5,4.15,15.0,299.5,526.51,436.23
2016,5,12,17,30,535.0,84.0,4.1,14.0,248.0,462.08,385.34
2016,5,12,17,45,475.0,74.0,4.1,13.5,199.5,388.91,324.66
2016,5,12,18,0,415.0,64.0,4.1,13.0,151.0,320.05,265.42
2016,5,12,18,15,323.5,51.5,4.0,12.5,108.0,235.98,191.93
2016,5,12,18,30,232.0,39.0,3.9,12.0,65.0,165.55,128.23
2016,5,12,18,45,116.0,19.5,3.85,11.5,32.5,79.76,38.49
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,23.0,11.8,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,46.0,22.75,12.66
2016,5,13,5,45,296.0,43.0,3.5,9.5,87.5,32.74,23.3
2016,5,13,6,0,405.0,56.0,3.8,10.0,129.0,45.24,35.03
2016,5,13,6,15,202.5,69.5,3.9,10.0,106.0,51.23,40.8
2016,5,13,6,30,0.0,83.0,4.0,10.0,83.0,61.49,50.22
2016,5,13,6,45,0.0,102.5,4.1,10.5,102.5,75.27,62.5
2016,5,13,7,0,0.0,122.0,4.2,11.0,122.0,88.93,74.45
2016,5,13,7,15,0.0,130.5,4.15,11.5,130.5,95.5,79.9
2016,5,13,7,30,0.0,139.0,4.1,12.0,139.0,101.98,85.18
2016,5,13,7,45,4.5,161.5,4.1,12.5,164.0,117.47,98.26
2016,5,13,8,0,9.0,184.0,4.1,13.0,189.0,132.78,111.0
2016,5,13,8,15,15.0,209.0,4.05,13.0,218.5,149.48,125.01
2016,5,13,8,30,21.0,234.0,4.0,13.0,248.0,165.94,138.7
2016,5,13,8,45,57.0,281.5,4.0,13.5,322.0,188.73,148.93
2016,5,13,9,0,93.0,329.0,4.0,14.0,396.0,228.49,177.77
2016,5,13,9,15,70.5,332.5,4.0,14.0,384.5,238.46,186.14
2016,5,13,9,30,48.0,336.0,4.0,14.0,373.0,244.98,192.19
2016,5,13,9,45,70.5,368.0,4.05,14.5,425.5,280.25,219.12
2016,5,13,10,0,93.0,400.0,4.1,15.0,478.0,319.11,248.87
2016,5,13,10,15,96.5,415.5,4.2,15.0,499.0,342.39,267.37
2016,5,13,10,30,100.0,431.0,4.3,15.0,520.0,366.25,286.26
2016,5,13,10,45,321.5,393.5,4.45,15.5,687.0,470.77,366.94
2016,5,13,11,0,543.0,356.0,4.6,16.0,854.0,600.46,466.31
2016,5,13,11,15,731.5,242.0,4.75,16.0,922.0,668.93,521.59
2016,5,13,11,30,920.0,128.0,4.9,16.0,990.0,735.0,576.09
2016,5,13,11,45,924.0,125.5,5.05,16.5,995.5,776.77,608.15
2016,5,13,12,0,928.0,123.0,5.2,17.0,1001.0,815.96,637.61
2016,5,13,12,15,927.5,123.0,5.35,16.5,998.0,850.84,664.75
2016,5,13,12,30,927.0,123.0,5.5,16.0,995.0,882.56,689.74
2016,5,13,12,45,924.5,123.0,5.65,16.0,984.5,909.24,709.9
2016,5,13,13,0,922.0,123.0,5.8,16.0,974.0,932.35,727.61
2016,5,13,13,15,918.5,122.0,5.85,16.0,956.5,949.97,740.92
2016,5,13,13,30,915.0,121.0,5.9,16.0,939.0,963.75,751.63
2016,5,13,13,45,912.0,118.5,6.0,16.0,914.5,972.68,759.32
2016,5,13,14,0,909.0,116.0,6.1,16.0,890.0,977.63,764.34
2016,5,13,14,15,902.0,114.0,6.1,15.5,859.0,975.35,765.2
2016,5,13,14,30,895.0,112.0,6.1,15.0,828.0,969.14,763.41
2016,5,13,14,45,888.5,108.5,6.1,15.0,791.0,958.0,756.72
2016,5,13,15,0,882.0,105.0,6.1,15.0,754.0,943.06,747.4
2016,5,13,15,15,869.5,102.5,6.0,14.5,711.5,920.01,733.09
2016,5,13,15,30,857.0,100.0,5.9,14.0,669.0,893.65,716.36
2016,5,13,15,45,845.5,95.5,5.85,14.0,623.5,872.99,702.78
2016,5,13,16,0,834.0,91.0,5.8,14.0,578.0,838.57,678.85
2016,5,13,16,15,813.0,87.5,5.65,13.5,527.5,794.67,648.39
2016,5,13,16,30,792.0,84.0,5.5,13.0,477.0,748.81,616.04
2016,5,13,16,45,770.0,78.5,5.35,13.0,426.0,698.25,578.38
2016,5,13,17,0,748.0,73.0,5.2,13.0,375.0,646.48,539.15
2016,5,13,17,15,709.0,68.0,5.0,12.5,322.5,582.84,489.29
2016,5,13,17,30,670.0,63.0,4.8,12.0,270.0,523.3,440.54
