Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,45,617.5,56.0,4.65,11.5,219.5,452.09,380.59
2016,5,13,18,0,565.0,49.0,4.5,11.0,169.0,384.31,321.24
2016,5,13,18,15,474.5,41.0,4.25,10.5,122.5,300.91,246.93
2016,5,13,18,30,384.0,33.0,4.0,10.0,76.0,226.29,177.73
2016,5,13,18,45,192.0,16.5,3.75,10.0,38.0,108.17,58.54
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.5,2.0,10.5,13.5,10.3,0.0
2016,5,14,5,30,0.0,27.0,2.3,11.0,27.0,20.33,10.83
2016,5,14,5,45,20.5,46.0,2.6,11.5,49.5,33.99,24.25
2016,5,14,6,0,41.0,65.0,2.9,12.0,72.0,47.38,36.68
2016,5,14,6,15,53.0,86.5,2.95,12.0,99.0,62.06,50.17
2016,5,14,6,30,65.0,108.0,3.0,12.0,126.0,76.53,63.27
2016,5,14,6,45,72.5,129.0,3.05,12.5,153.5,90.45,75.5
2016,5,14,7,0,80.0,150.0,3.1,13.0,181.0,104.16,87.29
2016,5,14,7,15,179.0,168.5,3.1,13.5,249.5,114.93,96.27
2016,5,14,7,30,278.0,187.0,3.1,14.0,318.0,123.65,103.32
2016,5,14,7,45,327.0,200.5,3.1,14.5,371.0,131.81,109.8
2016,5,14,8,0,376.0,214.0,3.1,15.0,424.0,139.78,116.04
2016,5,14,8,15,328.5,247.0,3.05,15.0,442.0,155.19,128.78
2016,5,14,8,30,281.0,280.0,3.0,15.0,460.0,169.44,140.42
2016,5,14,8,45,285.0,301.0,2.95,15.5,494.5,196.11,147.58
2016,5,14,9,0,289.0,322.0,2.9,16.0,529.0,233.69,171.98
2016,5,14,9,15,166.0,326.5,2.9,16.0,447.0,246.32,186.4
2016,5,14,9,30,43.0,331.0,2.9,16.0,365.0,240.54,186.97
2016,5,14,9,45,119.0,372.0,2.95,16.5,471.0,292.63,225.13
2016,5,14,10,0,195.0,413.0,3.0,17.0,577.0,360.63,275.97
2016,5,14,10,15,231.0,421.0,3.1,17.0,621.5,400.45,306.92
2016,5,14,10,30,267.0,429.0,3.2,17.0,666.0,442.03,339.43
2016,5,14,10,45,379.5,403.0,3.3,17.5,747.0,507.67,389.33
2016,5,14,11,0,492.0,377.0,3.4,18.0,828.0,584.06,447.01
2016,5,14,11,15,507.0,368.5,3.5,18.0,839.0,620.46,475.34
2016,5,14,11,30,522.0,360.0,3.6,18.0,850.0,656.38,503.17
2016,5,14,11,45,534.5,367.0,3.7,18.5,871.0,701.63,536.09
2016,5,14,12,0,547.0,374.0,3.8,19.0,892.0,746.28,567.98
2016,5,14,12,15,736.5,247.5,3.9,19.0,943.0,821.27,626.56
2016,5,14,12,30,926.0,121.0,4.0,19.0,994.0,878.36,670.08
2016,5,14,12,45,914.0,127.0,4.1,19.0,981.0,901.98,686.84
2016,5,14,13,0,902.0,133.0,4.2,19.0,968.0,921.77,701.26
2016,5,14,13,15,898.0,132.0,4.3,19.0,950.0,938.75,713.86
2016,5,14,13,30,894.0,131.0,4.4,19.0,932.0,951.95,724.04
2016,5,14,13,45,888.0,130.0,4.55,19.0,907.0,959.46,731.13
2016,5,14,14,0,882.0,129.0,4.7,19.0,882.0,963.1,735.69
2016,5,14,14,15,873.5,127.0,4.8,18.5,850.0,959.58,736.46
2016,5,14,14,30,865.0,125.0,4.9,18.0,818.0,952.23,734.69
2016,5,14,14,45,852.0,124.0,5.0,18.0,780.0,951.0,735.93
2016,5,14,15,0,839.0,123.0,5.1,18.0,742.0,932.87,725.26
2016,5,14,15,15,825.0,120.0,5.1,17.5,699.5,908.24,710.76
2016,5,14,15,30,811.0,117.0,5.1,17.0,657.0,880.37,693.88
2016,5,14,15,45,790.0,115.0,5.15,17.0,610.0,844.43,669.94
2016,5,14,16,0,769.0,113.0,5.2,17.0,563.0,806.01,643.97
2016,5,14,16,15,513.5,159.0,5.1,16.5,448.0,619.21,503.23
2016,5,14,16,30,258.0,205.0,5.0,16.0,333.0,431.88,353.63
2016,5,14,16,45,455.5,150.0,4.9,16.0,346.5,532.17,438.47
2016,5,14,17,0,653.0,95.0,4.8,16.0,360.0,605.54,499.34
2016,5,14,17,15,608.5,88.0,4.55,15.5,308.5,539.72,447.06
2016,5,14,17,30,564.0,81.0,4.3,15.0,257.0,475.58,395.24
2016,5,14,17,45,505.0,72.0,4.1,14.5,207.5,403.01,334.97
2016,5,14,18,0,446.0,63.0,3.9,14.0,158.0,334.56,276.25
2016,5,14,18,15,354.0,51.5,3.6,13.5,114.0,249.27,202.12
2016,5,14,18,30,262.0,40.0,3.3,13.0,70.0,178.31,138.41
2016,5,14,18,45,131.0,25.0,3.0,12.5,40.0,93.71,52.97
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.0,16.0,1.55,10.5,24.5,12.17,0.0
2016,5,15,5,30,188.0,32.0,1.8,11.0,49.0,24.21,14.19
2016,5,15,5,45,296.0,44.0,2.05,11.5,90.0,33.47,23.84
2016,5,15,6,0,404.0,56.0,2.3,12.0,131.0,45.13,34.71
2016,5,15,6,15,474.0,65.0,2.15,12.5,179.5,51.93,41.05
2016,5,15,6,30,544.0,74.0,2.0,13.0,228.0,58.7,47.15
2016,5,15,6,45,312.0,112.5,1.9,13.5,205.0,80.57,66.46
2016,5,15,7,0,80.0,151.0,1.8,14.0,182.0,104.79,87.43
2016,5,15,7,15,141.5,174.0,1.75,14.5,238.0,117.23,97.77
2016,5,15,7,30,203.0,197.0,1.7,15.0,294.0,131.76,109.73
2016,5,15,7,45,276.0,209.0,1.65,15.5,355.5,135.27,112.09
2016,5,15,8,0,349.0,221.0,1.6,16.0,417.0,142.84,117.91
2016,5,15,8,15,348.0,243.5,1.65,16.0,453.0,153.86,126.83
2016,5,15,8,30,347.0,266.0,1.7,16.0,489.0,164.27,135.18
2016,5,15,8,45,374.0,279.0,1.8,16.5,535.0,190.59,140.06
2016,5,15,9,0,401.0,292.0,1.9,17.0,581.0,231.79,164.76
2016,5,15,9,15,325.5,331.5,1.95,17.5,574.0,271.59,197.61
2016,5,15,9,30,250.0,371.0,2.0,18.0,567.0,303.16,225.55
2016,5,15,9,45,582.5,238.5,2.1,18.5,720.5,343.28,248.27
2016,5,15,10,0,915.0,106.0,2.2,19.0,874.0,421.47,305.11
2016,5,15,10,15,921.0,107.0,2.3,19.0,901.5,478.22,353.93
2016,5,15,10,30,927.0,108.0,2.4,19.0,929.0,533.86,400.75
2016,5,15,10,45,930.5,109.5,2.55,19.5,949.0,587.18,443.92
2016,5,15,11,0,934.0,111.0,2.7,20.0,969.0,638.7,484.45
2016,5,15,11,15,936.5,111.5,2.9,20.0,982.0,686.84,522.63
2016,5,15,11,30,939.0,112.0,3.1,20.0,995.0,732.69,558.38
2016,5,15,11,45,939.0,113.0,3.3,20.5,999.5,774.68,589.61
2016,5,15,12,0,939.0,114.0,3.5,21.0,1004.0,813.86,617.88
2016,5,15,12,15,938.5,114.0,3.65,21.0,1001.5,848.85,642.69
2016,5,15,12,30,938.0,114.0,3.8,21.0,999.0,880.66,665.32
2016,5,15,12,45,940.5,111.0,3.95,21.0,990.0,909.04,685.63
2016,5,15,13,0,943.0,108.0,4.1,21.0,981.0,933.91,703.62
2016,5,15,13,15,940.0,107.0,4.2,20.5,963.5,952.03,718.22
2016,5,15,13,30,937.0,106.0,4.3,20.0,946.0,966.27,730.37
2016,5,15,13,45,931.5,105.5,4.4,20.0,921.0,974.73,737.31
2016,5,15,14,0,926.0,105.0,4.5,20.0,896.0,979.21,742.07
2016,5,15,14,15,919.0,103.5,4.55,19.5,864.5,977.3,743.64
2016,5,15,14,30,912.0,102.0,4.6,19.0,833.0,971.43,742.65
2016,5,15,14,45,902.5,100.0,4.7,19.0,796.0,958.83,736.06
2016,5,15,15,0,893.0,98.0,4.8,19.0,759.0,942.48,726.94
2016,5,15,15,15,881.0,95.5,4.9,18.5,716.0,919.71,714.69
2016,5,15,15,30,869.0,93.0,5.0,18.0,673.0,893.59,699.94
2016,5,15,15,45,852.0,91.0,5.1,18.0,626.0,860.49,678.62
2016,5,15,16,0,835.0,89.0,5.2,18.0,579.0,834.07,662.02
2016,5,15,16,15,813.5,85.5,5.2,17.5,529.0,789.88,632.7
2016,5,15,16,30,792.0,82.0,5.2,17.0,479.0,743.77,601.47
2016,5,15,16,45,760.0,79.0,5.25,16.5,426.0,688.69,562.86
2016,5,15,17,0,728.0,76.0,5.3,16.0,373.0,633.1,522.82
2016,5,15,17,15,687.5,71.0,5.15,15.5,321.0,572.5,475.55
2016,5,15,17,30,647.0,66.0,5.0,15.0,269.0,510.25,425.32
2016,5,15,17,45,583.5,60.5,4.9,14.5,218.0,435.63,363.23
2016,5,15,18,0,520.0,55.0,4.8,14.0,167.0,365.38,302.61
2016,5,15,18,15,429.5,45.5,4.55,13.5,121.5,282.71,229.96
2016,5,15,18,30,339.0,36.0,4.3,13.0,76.0,208.86,163.04
2016,5,15,18,45,197.5,23.0,4.1,12.5,44.0,118.73,71.47
2016,5,15,19,0,56.0,10.0,3.9,12.0,12.0,25.53,0.0
2016,5,15,19,15,28.0,5.0,3.8,12.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.5,15.5,1.7,10.5,25.0,11.83,0.0
2016,5,16,5,30,209.0,31.0,1.9,11.0,50.0,23.58,13.86
2016,5,16,5,45,305.0,43.5,2.1,11.5,90.5,33.18,23.62
2016,5,16,6,0,401.0,56.0,2.3,12.0,131.0,45.06,34.67
2016,5,16,6,15,251.0,84.0,2.2,12.5,136.0,61.05,49.21
2016,5,16,6,30,101.0,112.0,2.1,13.0,141.0,78.31,64.6
2016,5,16,6,45,115.5,133.0,2.05,13.5,172.5,91.81,76.36
2016,5,16,7,0,130.0,154.0,2.0,14.0,204.0,105.0,87.6
2016,5,16,7,15,416.5,126.0,2.15,14.5,318.0,87.51,71.86
2016,5,16,7,30,703.0,98.0,2.3,15.0,432.0,74.66,60.26
2016,5,16,7,45,732.5,101.0,2.45,15.5,482.5,76.31,61.38
2016,5,16,8,0,762.0,104.0,2.6,16.0,533.0,84.41,68.05
2016,5,16,8,15,781.5,108.0,2.65,16.5,580.5,86.48,69.46
2016,5,16,8,30,801.0,112.0,2.7,17.0,628.0,88.43,70.77
2016,5,16,8,45,818.5,113.5,2.8,17.5,672.5,123.14,74.75
2016,5,16,9,0,836.0,115.0,2.9,18.0,717.0,180.76,106.42
2016,5,16,9,15,848.0,117.0,2.95,18.5,755.5,245.25,155.18
2016,5,16,9,30,860.0,119.0,3.0,19.0,794.0,303.32,203.84
2016,5,16,9,45,878.0,115.5,3.05,19.5,830.0,360.09,252.97
2016,5,16,10,0,896.0,112.0,3.1,20.0,866.0,417.45,302.51
2016,5,16,10,15,902.5,113.0,3.15,20.5,893.0,473.35,350.16
2016,5,16,10,30,909.0,114.0,3.2,21.0,920.0,528.23,395.62
2016,5,16,10,45,914.0,115.0,3.25,21.5,940.5,581.05,438.12
2016,5,16,11,0,919.0,116.0,3.3,22.0,961.0,632.26,478.08
2016,5,16,11,15,921.5,116.5,3.35,22.0,974.0,679.7,515.13
2016,5,16,11,30,924.0,117.0,3.4,22.0,987.0,724.9,549.69
2016,5,16,11,45,926.0,116.5,3.5,22.5,992.5,766.55,580.14
2016,5,16,12,0,928.0,116.0,3.6,23.0,998.0,805.55,607.87
2016,5,16,12,15,928.0,116.0,3.7,23.0,995.5,840.56,632.31
2016,5,16,12,30,928.0,116.0,3.8,23.0,993.0,872.46,654.61
2016,5,16,12,45,927.0,115.0,3.9,23.0,983.0,899.35,673.51
2016,5,16,13,0,926.0,114.0,4.0,23.0,973.0,922.72,690.1
2016,5,16,13,15,923.0,113.0,4.05,23.0,955.5,940.63,702.82
2016,5,16,13,30,920.0,112.0,4.1,23.0,938.0,954.72,713.09
2016,5,16,13,45,917.0,109.5,4.15,23.0,914.0,963.49,719.92
2016,5,16,14,0,914.0,107.0,4.2,23.0,890.0,968.3,724.24
2016,5,16,14,15,907.0,106.0,4.2,22.5,859.0,966.9,725.66
2016,5,16,14,30,900.0,105.0,4.2,22.0,828.0,961.61,724.61
2016,5,16,14,45,888.5,104.0,4.25,22.0,790.5,948.33,717.11
2016,5,16,15,0,877.0,103.0,4.3,22.0,753.0,931.41,707.25
2016,5,16,15,15,864.5,100.5,4.25,21.5,710.5,908.52,694.14
2016,5,16,15,30,852.0,98.0,4.2,21.0,668.0,882.33,678.73
2016,5,16,15,45,831.5,96.5,4.2,21.0,620.5,857.27,663.01
2016,5,16,16,0,811.0,95.0,4.2,21.0,573.0,819.15,637.88
2016,5,16,16,15,789.5,91.5,4.15,20.5,523.5,775.69,609.65
2016,5,16,16,30,768.0,88.0,4.1,20.0,474.0,730.37,579.58
2016,5,16,16,45,736.0,84.5,4.05,20.0,422.0,675.55,540.71
2016,5,16,17,0,704.0,81.0,4.0,20.0,370.0,623.68,503.03
2016,5,16,17,15,663.0,75.5,3.95,19.0,318.0,560.29,456.08
2016,5,16,17,30,622.0,70.0,3.9,18.0,266.0,498.21,408.3
2016,5,16,17,45,561.5,63.5,3.9,17.5,216.0,425.36,349.15
2016,5,16,18,0,501.0,57.0,3.9,17.0,166.0,356.66,291.17
2016,5,16,18,15,411.5,47.5,3.9,16.0,121.5,275.51,221.69
2016,5,16,18,30,322.0,38.0,3.9,15.0,77.0,203.0,157.43
2016,5,16,18,45,186.5,24.5,3.95,14.5,44.5,113.96,70.47
2016,5,16,19,0,51.0,11.0,4.0,14.0,12.0,24.7,0.0
2016,5,16,19,15,25.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,14.5,2.7,11.5,28.0,11.69,0.0
2016,5,17,5,30,283.0,29.0,3.0,12.0,56.0,23.75,14.06
2016,5,17,5,45,388.5,39.0,3.3,13.0,99.5,31.94,22.39
2016,5,17,6,0,494.0,49.0,3.6,14.0,143.0,40.19,30.07
2016,5,17,6,15,559.5,56.0,3.55,14.5,193.0,45.78,35.26
2016,5,17,6,30,625.0,63.0,3.5,15.0,243.0,51.39,40.27
2016,5,17,6,45,673.5,67.5,3.5,15.5,296.0,54.98,43.34
2016,5,17,7,0,722.0,72.0,3.5,16.0,349.0,63.37,50.54
2016,5,17,7,15,754.0,76.5,3.6,16.5,402.0,66.91,53.37
2016,5,17,7,30,786.0,81.0,3.7,17.0,455.0,70.38,56.09
2016,5,17,7,45,811.0,83.5,3.85,18.0,507.0,72.24,57.26
2016,5,17,8,0,836.0,86.0,4.0,19.0,559.0,74.07,58.4
2016,5,17,8,15,854.0,89.0,4.0,19.5,607.5,84.46,66.94
2016,5,17,8,30,872.0,92.0,4.0,20.0,656.0,86.86,68.63
2016,5,17,8,45,886.0,94.0,4.05,21.0,700.5,123.52,72.69
2016,5,17,9,0,900.0,96.0,4.1,22.0,745.0,183.87,104.86
2016,5,17,9,15,910.0,98.0,4.1,22.0,785.0,244.49,150.2
2016,5,17,9,30,920.0,100.0,4.1,22.0,825.0,305.42,201.42
2016,5,17,9,45,927.5,102.0,4.1,22.5,858.5,365.64,253.58
2016,5,17,10,0,935.0,104.0,4.1,23.0,892.0,425.38,305.13
2016,5,17,10,15,940.5,105.0,4.0,23.5,919.0,482.86,353.75
2016,5,17,10,30,946.0,106.0,3.9,24.0,946.0,539.12,399.91
2016,5,17,10,45,949.5,107.0,3.85,24.5,966.0,592.89,442.75
2016,5,17,11,0,953.0,108.0,3.8,25.0,986.0,644.8,482.77
2016,5,17,11,15,955.0,108.5,3.7,25.0,998.5,693.35,519.92
2016,5,17,11,30,957.0,109.0,3.6,25.0,1011.0,739.51,554.32
2016,5,17,11,45,957.0,109.5,3.5,25.0,1015.5,781.69,585.05
2016,5,17,12,0,957.0,110.0,3.4,25.0,1020.0,820.99,612.66
2016,5,17,12,15,956.0,110.0,3.3,25.0,1016.5,856.07,635.73
2016,5,17,12,30,955.0,110.0,3.2,25.0,1013.0,887.86,656.43
2016,5,17,12,45,954.0,108.5,3.15,25.5,1002.5,914.91,672.84
2016,5,17,13,0,953.0,107.0,3.1,26.0,992.0,938.31,686.76
2016,5,17,13,15,949.5,106.5,3.05,26.0,974.0,956.62,698.7
2016,5,17,13,30,946.0,106.0,3.0,26.0,956.0,971.01,708.16
2016,5,17,13,45,939.5,105.0,3.0,26.0,930.5,978.19,713.43
2016,5,17,14,0,933.0,104.0,3.0,26.0,905.0,981.32,716.25
2016,5,17,14,15,925.5,102.5,3.0,26.0,873.0,978.98,715.68
2016,5,17,14,30,918.0,101.0,3.0,26.0,841.0,972.67,712.68
2016,5,17,14,45,908.5,99.5,3.0,26.0,803.0,960.61,706.06
2016,5,17,15,0,899.0,98.0,3.0,26.0,765.0,944.81,697.12
2016,5,17,15,15,886.5,95.5,2.95,25.5,722.0,921.6,684.31
2016,5,17,15,30,874.0,93.0,2.9,25.0,679.0,895.03,669.25
2016,5,17,15,45,858.5,90.0,2.85,25.0,632.0,862.14,648.55
2016,5,17,16,0,843.0,87.0,2.8,25.0,585.0,826.45,625.84
2016,5,17,16,15,822.0,84.0,2.75,24.5,535.0,792.38,605.27
2016,5,17,16,30,801.0,81.0,2.7,24.0,485.0,747.14,576.44
2016,5,17,16,45,772.0,77.0,2.65,24.0,432.5,693.05,539.62
2016,5,17,17,0,743.0,73.0,2.6,24.0,380.0,638.25,501.54
2016,5,17,17,15,704.5,68.5,2.4,23.0,327.5,576.15,456.95
2016,5,17,17,30,666.0,64.0,2.2,22.0,275.0,517.87,413.2
2016,5,17,17,45,606.5,58.0,2.05,21.0,224.0,444.39,356.02
2016,5,17,18,0,547.0,52.0,1.9,20.0,173.0,374.95,299.63
2016,5,17,18,15,461.0,43.5,1.95,19.0,127.0,294.51,232.69
2016,5,17,18,30,375.0,35.0,2.0,18.0,81.0,222.33,169.98
2016,5,17,18,45,234.5,23.0,2.05,17.5,47.5,133.29,84.3
2016,5,17,19,0,94.0,11.0,2.1,17.0,14.0,38.15,0.0
2016,5,17,19,15,47.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.5,11.89,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,55.0,25.26,15.38
2016,5,18,5,45,349.0,42.0,2.15,13.5,97.5,34.12,24.29
2016,5,18,6,0,449.0,53.0,2.5,14.0,140.0,42.97,32.56
2016,5,18,6,15,514.5,61.0,2.55,14.5,188.5,49.13,38.25
2016,5,18,6,30,580.0,69.0,2.6,15.0,237.0,55.28,43.73
2016,5,18,6,45,625.5,75.0,2.65,15.5,288.5,59.66,47.48
2016,5,18,7,0,671.0,81.0,2.7,16.0,340.0,64.0,51.09
2016,5,18,7,15,703.5,86.0,2.65,16.5,391.5,67.37,53.76
2016,5,18,7,30,736.0,91.0,2.6,17.0,443.0,76.51,61.4
2016,5,18,7,45,761.0,95.0,2.6,18.0,493.5,79.06,63.13
2016,5,18,8,0,786.0,99.0,2.6,19.0,544.0,81.53,64.76
2016,5,18,8,15,804.0,102.5,2.6,19.5,591.5,83.39,65.99
2016,5,18,8,30,822.0,106.0,2.6,20.0,639.0,85.14,67.13
2016,5,18,8,45,836.0,108.5,2.6,21.0,682.5,119.85,71.13
2016,5,18,9,0,850.0,111.0,2.6,22.0,726.0,185.81,108.25
2016,5,18,9,15,860.5,113.0,2.6,22.5,764.0,243.62,150.75
2016,5,18,9,30,871.0,115.0,2.6,23.0,802.0,301.83,198.69
2016,5,18,9,45,883.0,114.5,2.65,23.5,836.0,359.06,247.49
2016,5,18,10,0,895.0,114.0,2.7,24.0,870.0,416.31,296.16
2016,5,18,10,15,900.5,115.5,2.8,24.0,896.5,471.94,343.47
2016,5,18,10,30,906.0,117.0,2.9,24.0,923.0,526.45,388.78
2016,5,18,10,45,907.5,119.5,3.0,24.5,941.5,578.21,430.04
2016,5,18,11,0,909.0,122.0,3.1,25.0,960.0,628.06,468.62
2016,5,18,11,15,911.5,122.5,3.2,25.0,972.5,675.0,504.99
2016,5,18,11,30,914.0,123.0,3.3,25.0,985.0,719.73,538.99
2016,5,18,11,45,912.5,124.5,3.4,25.5,989.0,760.01,568.06
2016,5,18,12,0,911.0,126.0,3.5,26.0,993.0,797.5,594.57
2016,5,18,12,15,910.5,126.0,3.55,26.0,990.5,831.66,618.14
2016,5,18,12,30,910.0,126.0,3.6,26.0,988.0,862.75,639.38
2016,5,18,12,45,907.5,125.5,3.7,26.0,977.5,888.49,657.28
2016,5,18,13,0,905.0,125.0,3.8,26.0,967.0,910.73,672.93
2016,5,18,13,15,901.5,124.0,3.9,25.5,949.5,928.02,686.71
2016,5,18,13,30,898.0,123.0,4.0,25.0,932.0,941.56,698.16
2016,5,18,13,45,894.5,120.5,4.1,25.0,908.0,949.88,704.9
2016,5,18,14,0,891.0,118.0,4.2,25.0,884.0,954.31,709.2
2016,5,18,14,15,884.0,116.5,4.3,24.5,853.0,952.58,710.89
2016,5,18,14,30,877.0,115.0,4.4,24.0,822.0,947.03,710.15
2016,5,18,14,45,865.5,113.5,4.5,24.0,785.0,933.56,702.74
2016,5,18,15,0,854.0,112.0,4.6,24.0,748.0,916.53,693.28
2016,5,18,15,15,841.0,109.5,4.65,23.5,706.0,905.12,688.76
2016,5,18,15,30,828.0,107.0,4.7,23.0,664.0,878.62,673.67
2016,5,18,15,45,809.5,104.5,4.8,22.5,617.5,844.28,653.24
2016,5,18,16,0,791.0,102.0,4.9,22.0,571.0,807.35,630.61
2016,5,18,16,15,768.5,98.0,4.85,21.0,521.5,763.19,602.66
2016,5,18,16,30,746.0,94.0,4.8,20.0,472.0,717.27,572.81
2016,5,18,16,45,721.0,88.5,4.8,19.5,422.0,669.86,540.23
2016,5,18,17,0,696.0,83.0,4.8,19.0,372.0,618.17,503.04
2016,5,18,17,15,656.0,77.5,4.7,18.0,320.5,555.95,456.18
2016,5,18,17,30,616.0,72.0,4.6,17.0,269.0,494.96,408.56
2016,5,18,17,45,564.5,64.0,4.5,16.5,220.0,426.12,351.99
2016,5,18,18,0,513.0,56.0,4.4,16.0,171.0,360.65,296.15
2016,5,18,18,15,427.0,47.0,4.35,15.5,126.0,281.4,227.37
2016,5,18,18,30,341.0,38.0,4.3,15.0,81.0,210.36,163.88
2016,5,18,18,45,210.0,25.0,4.3,14.5,48.0,126.68,83.26
2016,5,18,19,0,79.0,12.0,4.3,14.0,15.0,34.17,0.0
2016,5,18,19,15,39.5,6.0,4.35,13.5,7.5,4.72,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,108.5,18.0,4.6,9.0,28.5,13.69,0.0
2016,5,19,5,30,217.0,36.0,4.7,9.0,57.0,27.22,17.42
2016,5,19,5,45,322.5,47.5,4.8,9.5,99.5,36.13,26.5
2016,5,19,6,0,428.0,59.0,4.9,10.0,142.0,47.58,37.24
2016,5,19,6,15,401.5,79.0,5.0,10.5,175.0,58.62,47.42
2016,5,19,6,30,375.0,99.0,5.1,11.0,208.0,71.39,58.93
2016,5,19,6,45,428.0,105.5,5.2,11.5,253.0,75.93,62.83
2016,5,19,7,0,481.0,112.0,5.3,12.0,298.0,80.45,66.59
2016,5,19,7,15,575.0,105.0,5.05,12.5,358.5,77.95,64.02
2016,5,19,7,30,669.0,98.0,4.8,13.0,419.0,73.86,60.05
2016,5,19,7,45,676.5,110.5,4.6,13.5,465.0,81.02,66.0
2016,5,19,8,0,684.0,123.0,4.4,14.0,511.0,87.71,71.47
2016,5,19,8,15,616.5,161.5,4.3,14.5,534.0,108.04,88.69
2016,5,19,8,30,549.0,200.0,4.2,15.0,557.0,126.79,104.29
2016,5,19,8,45,711.5,155.5,4.15,15.5,650.5,132.47,86.34
2016,5,19,9,0,874.0,111.0,4.1,16.0,744.0,188.13,112.0
2016,5,19,9,15,886.0,113.5,4.05,16.0,784.5,247.93,157.34
2016,5,19,9,30,898.0,116.0,4.0,16.0,825.0,308.29,208.84
2016,5,19,9,45,900.0,122.0,4.0,16.5,857.5,368.12,261.71
2016,5,19,10,0,902.0,128.0,4.0,17.0,890.0,426.94,313.5
2016,5,19,10,15,908.0,129.5,4.05,17.0,917.5,483.3,362.96
2016,5,19,10,30,914.0,131.0,4.1,17.0,945.0,538.57,410.38
2016,5,19,10,45,920.5,130.5,4.2,17.5,965.5,591.45,453.99
2016,5,19,11,0,927.0,130.0,4.3,18.0,986.0,642.81,495.23
2016,5,19,11,15,929.0,131.0,4.35,18.0,998.5,690.7,533.59
2016,5,19,11,30,931.0,132.0,4.4,18.0,1011.0,736.33,569.41
2016,5,19,11,45,932.0,132.0,4.5,18.5,1015.5,778.06,600.82
2016,5,19,12,0,933.0,132.0,4.6,19.0,1020.0,817.11,629.66
2016,5,19,12,15,932.5,132.0,4.6,19.0,1017.5,852.12,654.66
2016,5,19,12,30,932.0,132.0,4.6,19.0,1015.0,884.0,677.02
2016,5,19,12,45,721.0,257.0,4.7,19.0,936.0,865.49,662.13
2016,5,19,13,0,510.0,382.0,4.8,19.0,857.0,812.02,620.31
2016,5,19,13,15,431.5,397.5,4.95,19.0,794.0,772.68,592.4
2016,5,19,13,30,353.0,413.0,5.1,19.0,731.0,715.7,551.27
2016,5,19,13,45,448.0,366.5,5.25,19.0,759.0,785.5,605.84
2016,5,19,14,0,543.0,320.0,5.4,19.0,787.0,839.95,648.85
2016,5,19,14,15,727.0,217.0,5.5,18.5,818.5,926.06,718.07
2016,5,19,14,30,911.0,114.0,5.6,18.0,850.0,976.11,756.37
2016,5,19,14,45,897.5,114.0,5.75,18.0,811.5,962.2,748.47
2016,5,19,15,0,884.0,114.0,5.9,18.0,773.0,944.66,738.35
2016,5,19,15,15,738.0,155.5,5.9,17.0,684.5,865.64,685.31
2016,5,19,15,30,592.0,197.0,5.9,16.0,596.0,766.76,614.75
2016,5,19,15,45,623.0,169.5,5.9,15.5,563.5,755.43,610.34
2016,5,19,16,0,654.0,142.0,5.9,15.0,531.0,738.77,601.04
2016,5,19,16,15,617.0,137.5,5.9,14.5,479.5,685.76,562.74
2016,5,19,16,30,580.0,133.0,5.9,14.0,428.0,632.24,522.97
2016,5,19,16,45,504.5,133.5,5.9,13.5,370.5,546.49,456.15
2016,5,19,17,0,429.0,134.0,5.9,13.0,313.0,474.15,398.27
2016,5,19,17,15,386.5,125.0,5.8,12.5,270.0,418.06,352.8
2016,5,19,17,30,344.0,116.0,5.7,12.0,227.0,364.29,308.05
2016,5,19,17,45,308.0,99.0,5.6,11.5,185.0,308.56,260.67
2016,5,19,18,0,272.0,82.0,5.5,11.0,143.0,243.44,204.22
2016,5,19,18,15,220.0,64.5,5.4,10.5,105.5,186.26,153.17
2016,5,19,18,30,168.0,47.0,5.3,10.0,68.0,133.99,105.7
2016,5,19,18,45,84.0,30.0,5.2,10.0,40.5,75.12,49.74
2016,5,19,19,0,0.0,13.0,5.1,10.0,13.0,10.23,0.0
2016,5,19,19,15,0.0,6.5,5.1,10.0,6.5,5.11,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,121.0,18.0,3.8,8.0,30.0,13.73,0.0
2016,5,20,5,30,242.0,36.0,4.0,8.0,60.0,27.34,17.72
2016,5,20,5,45,352.5,46.0,4.2,8.5,103.5,37.36,27.75
2016,5,20,6,0,463.0,56.0,4.4,9.0,147.0,45.42,35.47
2016,5,20,6,15,529.5,64.0,4.45,9.5,196.5,51.55,41.23
2016,5,20,6,30,596.0,72.0,4.5,10.0,246.0,57.67,46.78
2016,5,20,6,45,415.5,111.5,4.55,10.5,244.5,79.59,66.36
2016,5,20,7,0,235.0,151.0,4.6,11.0,243.0,102.56,86.55
2016,5,20,7,15,210.5,177.0,4.5,11.5,268.0,120.34,101.8
2016,5,20,7,30,186.0,203.0,4.4,12.0,293.0,134.73,113.83
2016,5,20,7,45,500.0,150.0,4.35,12.5,426.5,101.65,84.32
2016,5,20,8,0,814.0,97.0,4.3,13.0,560.0,80.81,65.69
2016,5,20,8,15,832.0,100.0,4.3,13.0,608.5,82.44,66.91
2016,5,20,8,30,850.0,103.0,4.3,13.0,657.0,83.97,68.03
2016,5,20,8,45,862.5,106.5,4.3,13.5,700.5,127.35,79.49
2016,5,20,9,0,875.0,110.0,4.3,14.0,744.0,186.9,111.94
2016,5,20,9,15,589.0,236.0,4.45,14.0,673.5,256.65,178.38
2016,5,20,9,30,303.0,362.0,4.6,14.0,603.0,308.57,233.02
2016,5,20,9,45,221.0,389.5,4.75,14.0,569.0,332.25,256.15
2016,5,20,10,0,139.0,417.0,4.9,14.0,535.0,339.65,265.25
2016,5,20,10,15,105.5,418.5,5.05,14.0,509.5,345.9,271.51
2016,5,20,10,30,72.0,420.0,5.2,14.0,484.0,342.86,269.91
2016,5,20,10,45,246.5,406.5,5.35,14.5,633.0,434.36,341.25
2016,5,20,11,0,421.0,393.0,5.5,15.0,782.0,547.05,428.81
2016,5,20,11,15,343.5,431.0,5.6,15.0,751.5,554.3,434.76
2016,5,20,11,30,266.0,469.0,5.7,15.0,721.0,555.46,435.55
2016,5,20,11,45,161.5,454.5,5.85,15.0,608.0,485.08,381.35
2016,5,20,12,0,57.0,440.0,6.0,15.0,495.0,399.62,314.09
2016,5,20,12,15,92.0,460.5,6.05,15.0,548.5,451.38,355.25
2016,5,20,12,30,127.0,481.0,6.1,15.0,602.0,518.0,407.16
2016,5,20,12,45,85.5,445.0,6.15,15.0,526.0,448.14,353.01
2016,5,20,13,0,44.0,409.0,6.2,15.0,450.0,386.63,304.75
2016,5,20,13,15,120.0,431.5,6.2,14.5,540.5,496.43,392.98
2016,5,20,13,30,196.0,454.0,6.2,14.0,631.0,593.24,469.98
2016,5,20,13,45,121.0,414.0,6.2,14.0,522.5,494.61,392.82
2016,5,20,14,0,46.0,374.0,6.2,14.0,414.0,372.76,296.45
2016,5,20,14,15,64.5,376.5,6.15,14.0,430.5,395.9,315.93
2016,5,20,14,30,83.0,379.0,6.1,14.0,447.0,419.17,335.24
2016,5,20,14,45,110.0,367.5,6.1,14.0,452.5,436.11,350.09
2016,5,20,15,0,137.0,356.0,6.1,14.0,458.0,472.77,380.26
2016,5,20,15,15,131.5,334.0,6.0,13.5,428.0,447.17,361.45
2016,5,20,15,30,126.0,312.0,5.9,13.0,398.0,420.76,342.0
2016,5,20,15,45,100.0,284.5,5.85,13.0,349.5,350.65,286.3
2016,5,20,16,0,74.0,257.0,5.8,13.0,301.0,300.92,246.22
2016,5,20,16,15,87.5,237.5,5.7,12.5,285.0,292.9,241.4
2016,5,20,16,30,101.0,218.0,5.6,12.0,269.0,283.71,235.43
2016,5,20,16,45,204.5,187.0,5.5,12.0,277.0,343.86,288.36
2016,5,20,17,0,308.0,156.0,5.4,12.0,285.0,394.0,332.03
2016,5,20,17,15,279.0,141.0,5.2,11.5,246.0,347.04,293.35
2016,5,20,17,30,250.0,126.0,5.0,11.0,207.0,301.74,255.44
2016,5,20,17,45,364.5,95.5,4.85,11.0,190.5,337.02,285.01
2016,5,20,18,0,479.0,65.0,4.7,11.0,174.0,350.73,294.0
2016,5,20,18,15,390.0,55.0,4.5,10.5,129.0,270.55,222.99
2016,5,20,18,30,301.0,45.0,4.3,10.0,84.0,197.52,157.19
2016,5,20,18,45,174.5,30.0,4.1,10.0,50.5,117.85,81.68
2016,5,20,19,0,48.0,15.0,3.9,10.0,17.0,26.77,0.0
2016,5,20,19,15,24.0,7.5,3.85,9.5,8.5,12.08,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,2.4,9.0,7.5,5.68,0.0
2016,5,21,5,30,0.0,15.0,2.5,9.0,15.0,11.4,4.12
2016,5,21,5,45,0.0,25.5,2.65,9.5,25.5,19.43,11.72
2016,5,21,6,0,0.0,36.0,2.8,10.0,36.0,27.49,19.22
2016,5,21,6,15,0.0,48.5,2.85,10.0,48.5,37.11,28.11
2016,5,21,6,30,0.0,61.0,2.9,10.0,61.0,46.74,36.91
2016,5,21,6,45,0.0,74.0,2.95,10.5,74.0,56.38,45.49
2016,5,21,7,0,0.0,87.0,3.0,11.0,87.0,65.95,53.85
2016,5,21,7,15,16.0,135.0,3.1,11.0,142.5,99.0,83.07
2016,5,21,7,30,32.0,183.0,3.2,11.0,198.0,125.16,105.77
2016,5,21,7,45,56.5,214.0,3.3,11.5,245.0,143.77,121.39
2016,5,21,8,0,81.0,245.0,3.4,12.0,292.0,161.84,136.34
2016,5,21,8,15,40.5,187.5,3.45,12.0,211.0,130.59,108.95
2016,5,21,8,30,0.0,130.0,3.5,12.0,130.0,98.15,80.58
2016,5,21,8,45,4.5,172.0,3.55,12.5,175.5,127.76,100.98
2016,5,21,9,0,9.0,214.0,3.6,13.0,221.0,158.0,124.95
2016,5,21,9,15,4.5,159.5,3.65,13.0,163.0,121.24,94.82
2016,5,21,9,30,0.0,105.0,3.7,13.0,105.0,80.89,61.72
2016,5,21,9,45,41.5,252.5,3.8,13.0,288.0,195.66,153.87
2016,5,21,10,0,83.0,400.0,3.9,13.0,471.0,313.18,246.13
2016,5,21,10,15,132.0,423.5,3.9,12.5,540.0,356.4,279.82
2016,5,21,10,30,181.0,447.0,3.9,12.0,609.0,410.3,322.42
2016,5,21,10,45,176.0,457.5,3.95,12.0,618.0,432.6,340.31
2016,5,21,11,0,171.0,468.0,4.0,12.0,627.0,454.25,357.55
2016,5,21,11,15,95.0,398.0,3.95,12.0,487.0,367.78,290.84
2016,5,21,11,30,19.0,328.0,3.9,12.0,347.0,266.85,211.08
2016,5,21,11,45,138.0,402.0,3.85,12.5,534.5,426.55,337.58
2016,5,21,12,0,257.0,476.0,3.8,13.0,722.0,594.21,464.73
2016,5,21,12,15,162.5,463.0,3.75,13.0,618.0,518.79,406.17
2016,5,21,12,30,68.0,450.0,3.7,13.0,514.0,430.55,337.65
2016,5,21,12,45,212.5,438.5,3.7,13.0,637.0,563.14,442.37
2016,5,21,13,0,357.0,427.0,3.7,13.0,760.0,703.76,549.21
2016,5,21,13,15,342.5,425.0,3.7,13.0,740.0,703.19,548.24
2016,5,21,13,30,328.0,423.0,3.7,13.0,720.0,700.25,546.43
2016,5,21,13,45,399.5,381.5,3.7,13.0,733.5,736.55,575.9
2016,5,21,14,0,471.0,340.0,3.7,13.0,747.0,789.17,616.47
2016,5,21,14,15,447.5,333.5,3.65,13.0,709.0,767.5,600.78
2016,5,21,14,30,424.0,327.0,3.6,13.0,671.0,743.21,583.65
2016,5,21,14,45,358.5,333.0,3.6,13.0,614.5,671.65,531.04
2016,5,21,15,0,293.0,339.0,3.6,13.0,558.0,618.26,490.96
2016,5,21,15,15,416.0,277.0,3.55,13.0,569.5,685.31,545.8
2016,5,21,15,30,539.0,215.0,3.5,13.0,581.0,727.53,581.37
2016,5,21,15,45,448.0,226.0,3.45,13.0,516.0,650.1,522.45
2016,5,21,16,0,357.0,237.0,3.4,13.0,451.0,555.6,450.41
2016,5,21,16,15,339.5,218.5,3.4,13.0,408.0,513.72,419.53
2016,5,21,16,30,322.0,200.0,3.4,13.0,365.0,471.36,387.46
2016,5,21,16,45,485.0,149.5,3.4,13.0,368.0,547.55,451.56
2016,5,21,17,0,648.0,99.0,3.4,13.0,371.0,599.34,494.88
2016,5,21,17,15,606.5,92.0,3.25,12.5,320.0,536.41,445.45
2016,5,21,17,30,565.0,85.0,3.1,12.0,269.0,474.88,396.26
2016,5,21,17,45,515.0,75.5,3.0,12.0,220.5,407.71,340.23
2016,5,21,18,0,465.0,66.0,2.9,12.0,172.0,343.78,285.1
2016,5,21,18,15,382.5,55.0,2.65,11.5,128.0,266.61,217.89
2016,5,21,18,30,300.0,44.0,2.4,11.0,84.0,195.3,154.43
2016,5,21,18,45,186.0,29.5,2.2,10.5,51.0,120.8,84.59
2016,5,21,19,0,72.0,15.0,2.0,10.0,18.0,47.07,0.0
2016,5,21,19,15,36.0,7.5,1.95,9.5,9.0,15.15,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.85,8.5,30.5,14.1,0.02
2016,5,22,5,30,238.0,37.0,2.1,9.0,61.0,28.05,18.45
2016,5,22,5,45,334.0,49.0,2.4,9.5,103.5,37.28,27.64
2016,5,22,6,0,430.0,61.0,2.7,10.0,146.0,49.1,38.68
2016,5,22,6,15,225.0,84.0,2.7,10.5,129.5,60.93,49.53
2016,5,22,6,30,20.0,107.0,2.7,11.0,113.0,77.46,64.36
2016,5,22,6,45,26.5,126.5,2.7,11.5,136.0,88.91,74.37
2016,5,22,7,0,33.0,146.0,2.7,12.0,159.0,101.68,85.34
2016,5,22,7,15,36.0,167.0,2.6,12.0,183.0,115.01,96.77
2016,5,22,7,30,39.0,188.0,2.5,12.0,207.0,128.07,107.81
2016,5,22,7,45,19.5,171.0,2.45,12.5,180.5,124.14,103.8
2016,5,22,8,0,0.0,154.0,2.4,13.0,154.0,113.6,94.13
2016,5,22,8,15,51.5,224.5,2.4,13.0,258.5,151.69,126.59
2016,5,22,8,30,103.0,295.0,2.4,13.0,363.0,190.07,158.71
2016,5,22,8,45,53.0,233.0,2.4,13.5,268.5,161.41,126.57
2016,5,22,9,0,3.0,171.0,2.4,14.0,174.0,128.13,100.23
2016,5,22,9,15,11.0,224.5,2.45,14.0,233.5,167.52,131.6
2016,5,22,9,30,19.0,278.0,2.5,14.0,293.0,207.99,163.38
2016,5,22,9,45,10.0,209.5,2.55,14.5,217.5,160.53,125.3
2016,5,22,10,0,1.0,141.0,2.6,15.0,142.0,108.42,83.3
2016,5,22,10,15,158.5,280.5,2.7,15.0,422.5,273.05,212.35
2016,5,22,10,30,316.0,420.0,2.8,15.0,703.0,453.22,349.61
2016,5,22,10,45,364.0,407.5,2.9,15.5,740.0,495.4,381.58
2016,5,22,11,0,412.0,395.0,3.0,16.0,777.0,541.11,416.68
2016,5,22,11,15,367.0,423.5,3.1,16.0,767.0,561.54,432.68
2016,5,22,11,30,322.0,452.0,3.2,16.0,757.0,578.24,445.41
2016,5,22,11,45,608.5,297.5,3.35,16.0,878.0,687.78,531.74
2016,5,22,12,0,895.0,143.0,3.5,16.0,999.0,792.29,613.76
2016,5,22,12,15,688.0,273.5,3.6,16.0,930.5,791.74,609.4
2016,5,22,12,30,481.0,404.0,3.7,16.0,862.0,759.71,582.8
2016,5,22,12,45,683.0,274.5,3.8,16.0,917.0,843.49,649.01
2016,5,22,13,0,885.0,145.0,3.9,16.0,972.0,903.87,695.24
2016,5,22,13,15,665.5,259.0,4.0,15.5,874.5,857.73,662.06
2016,5,22,13,30,446.0,373.0,4.1,15.0,777.0,774.7,599.64
2016,5,22,13,45,477.0,352.5,4.2,15.0,774.5,796.04,617.62
2016,5,22,14,0,508.0,332.0,4.3,15.0,772.0,814.84,633.35
2016,5,22,14,15,404.5,353.5,4.35,15.0,696.0,744.69,581.3
2016,5,22,14,30,301.0,375.0,4.4,15.0,620.0,656.85,515.87
2016,5,22,14,45,242.5,366.0,4.45,15.0,557.5,596.76,471.19
2016,5,22,15,0,184.0,357.0,4.5,15.0,495.0,515.49,409.68
2016,5,22,15,15,207.5,333.0,4.5,14.5,480.5,513.48,411.07
2016,5,22,15,30,231.0,309.0,4.5,14.0,466.0,509.49,410.64
2016,5,22,15,45,320.0,267.0,4.5,14.0,468.0,560.76,453.75
2016,5,22,16,0,409.0,225.0,4.5,14.0,470.0,605.23,491.09
2016,5,22,16,15,503.0,177.0,4.4,13.5,452.5,621.89,508.1
2016,5,22,16,30,597.0,129.0,4.3,13.0,435.0,638.69,524.94
2016,5,22,16,45,634.0,111.5,4.25,13.0,406.0,626.7,517.09
2016,5,22,17,0,671.0,94.0,4.2,13.0,377.0,609.3,504.7
2016,5,22,17,15,630.5,87.5,4.05,12.5,326.0,546.83,455.72
2016,5,22,17,30,590.0,81.0,3.9,12.0,275.0,485.64,406.56
2016,5,22,17,45,539.0,72.5,3.75,12.0,226.0,417.97,349.75
2016,5,22,18,0,488.0,64.0,3.6,12.0,177.0,353.56,293.89
2016,5,22,18,15,406.5,53.5,3.35,11.5,132.0,276.37,226.4
2016,5,22,18,30,325.0,43.0,3.1,11.0,87.0,206.86,164.1
2016,5,22,18,45,162.5,31.5,2.85,10.5,53.5,114.3,80.95
2016,5,22,19,0,0.0,20.0,2.6,10.0,20.0,17.51,0.0
2016,5,22,19,15,0.0,10.0,2.55,9.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,16.0,17.5,2.2,9.5,19.0,13.56,0.52
2016,5,23,5,30,32.0,35.0,2.5,10.0,38.0,26.23,16.88
2016,5,23,5,45,57.0,55.0,2.8,10.5,64.5,40.15,30.08
2016,5,23,6,0,82.0,75.0,3.1,11.0,91.0,53.9,42.83
2016,5,23,6,15,98.5,96.5,3.1,11.0,121.5,68.23,55.99
2016,5,23,6,30,115.0,118.0,3.1,11.0,152.0,82.26,68.66
2016,5,23,6,45,130.5,138.5,3.15,11.5,184.5,95.42,80.17
2016,5,23,7,0,146.0,159.0,3.2,12.0,217.0,108.3,91.2
2016,5,23,7,15,195.5,179.0,3.2,12.5,267.5,121.24,102.07
2016,5,23,7,30,245.0,199.0,3.2,13.0,318.0,129.47,108.68
2016,5,23,7,45,317.5,208.0,3.2,13.5,379.0,135.54,113.32
2016,5,23,8,0,390.0,217.0,3.2,14.0,440.0,141.55,117.89
2016,5,23,8,15,383.0,240.0,3.2,14.0,475.0,152.74,127.08
2016,5,23,8,30,376.0,263.0,3.2,14.0,510.0,163.27,135.64
2016,5,23,8,45,416.0,267.0,3.25,14.5,557.0,175.33,129.18
2016,5,23,9,0,456.0,271.0,3.3,15.0,604.0,215.57,151.67
2016,5,23,9,15,642.5,203.5,3.3,15.0,699.5,243.85,164.66
2016,5,23,9,30,829.0,136.0,3.3,15.0,795.0,295.55,201.37
2016,5,23,9,45,846.0,133.5,3.35,15.5,829.5,351.56,250.37
2016,5,23,10,0,863.0,131.0,3.4,16.0,864.0,410.22,301.46
2016,5,23,10,15,869.0,132.5,3.5,16.0,890.0,464.14,348.99
2016,5,23,10,30,875.0,134.0,3.6,16.0,916.0,517.07,394.66
2016,5,23,10,45,879.5,134.5,3.7,16.5,936.0,567.32,436.36
2016,5,23,11,0,884.0,135.0,3.8,17.0,956.0,616.0,475.63
2016,5,23,11,15,886.5,136.0,3.95,17.0,968.0,662.03,512.91
2016,5,23,11,30,889.0,137.0,4.1,17.0,980.0,705.98,547.87
2016,5,23,11,45,891.5,136.0,4.25,17.0,985.0,746.22,579.49
2016,5,23,12,0,894.0,135.0,4.4,17.0,990.0,784.02,609.17
2016,5,23,12,15,893.5,135.0,4.5,17.0,988.0,817.63,634.56
2016,5,23,12,30,893.0,135.0,4.6,17.0,986.0,848.28,657.01
2016,5,23,12,45,866.5,151.0,4.7,17.0,969.5,866.89,670.94
2016,5,23,13,0,840.0,167.0,4.8,17.0,953.0,897.26,693.4
2016,5,23,13,15,835.5,166.0,4.85,16.5,936.0,913.59,706.93
2016,5,23,13,30,831.0,165.0,4.9,16.0,919.0,926.22,718.09
2016,5,23,13,45,827.5,161.5,5.0,16.0,895.0,933.68,724.71
2016,5,23,14,0,824.0,158.0,5.1,16.0,871.0,937.34,728.81
2016,5,23,14,15,815.5,155.5,5.1,16.0,840.5,933.57,727.07
2016,5,23,14,30,807.0,153.0,5.1,16.0,810.0,926.07,722.85
2016,5,23,14,45,647.0,212.0,5.1,16.0,723.5,844.64,664.5
2016,5,23,15,0,487.0,271.0,5.1,16.0,637.0,745.68,589.6
