Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,15,430.0,274.5,5.0,15.5,584.5,693.63,551.98
2016,5,23,15,30,373.0,278.0,4.9,15.0,532.0,622.32,499.31
2016,5,23,15,45,344.5,263.5,4.8,15.0,485.5,577.49,465.8
2016,5,23,16,0,316.0,249.0,4.7,15.0,439.0,532.3,431.51
2016,5,23,16,15,505.5,180.5,4.6,15.0,455.0,626.74,509.89
2016,5,23,16,30,695.0,112.0,4.5,15.0,471.0,696.17,566.83
2016,5,23,16,45,452.5,141.5,4.4,15.0,366.0,513.07,422.13
2016,5,23,17,0,210.0,171.0,4.3,15.0,261.0,323.81,267.72
2016,5,23,17,15,192.5,151.5,4.15,14.5,225.5,284.95,236.88
2016,5,23,17,30,175.0,132.0,4.0,14.0,190.0,246.92,205.61
2016,5,23,17,45,319.5,99.0,3.85,13.5,182.5,313.13,261.52
2016,5,23,18,0,464.0,66.0,3.7,13.0,175.0,342.39,284.11
2016,5,23,18,15,383.0,55.5,3.55,12.5,130.5,266.69,217.9
2016,5,23,18,30,302.0,45.0,3.4,12.0,86.0,196.4,155.43
2016,5,23,18,45,194.0,30.5,3.25,12.0,53.0,124.03,88.42
2016,5,23,19,0,86.0,16.0,3.1,12.0,20.0,53.03,0.0
2016,5,23,19,15,43.0,8.0,3.1,11.5,10.0,17.29,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.5,3.25,10.0,31.5,14.11,1.39
2016,5,24,5,30,242.0,37.0,3.4,10.0,63.0,28.08,18.51
2016,5,24,5,45,339.5,48.0,3.6,10.5,105.0,36.63,26.97
2016,5,24,6,0,437.0,59.0,3.8,11.0,147.0,47.48,37.09
2016,5,24,6,15,218.5,53.5,3.85,11.0,97.5,39.39,30.04
2016,5,24,6,30,0.0,48.0,3.9,11.0,48.0,36.7,27.67
2016,5,24,6,45,0.0,58.0,3.95,11.5,58.0,44.42,34.54
2016,5,24,7,0,0.0,68.0,4.0,12.0,68.0,52.16,41.3
2016,5,24,7,15,0.0,73.5,4.0,12.0,73.5,56.42,44.96
2016,5,24,7,30,0.0,79.0,4.0,12.0,79.0,60.71,48.6
2016,5,24,7,45,0.0,100.0,4.0,12.5,100.0,76.3,62.07
2016,5,24,8,0,0.0,121.0,4.0,13.0,121.0,91.32,74.87
2016,5,24,8,15,1.0,144.5,4.0,13.5,145.5,107.83,88.79
2016,5,24,8,30,2.0,168.0,4.0,14.0,170.0,124.06,102.29
2016,5,24,8,45,2.5,168.0,4.05,14.5,170.0,124.93,97.93
2016,5,24,9,0,3.0,168.0,4.1,15.0,170.0,126.04,98.35
2016,5,24,9,15,5.5,186.0,4.1,15.0,190.5,140.05,109.39
2016,5,24,9,30,8.0,204.0,4.1,15.0,211.0,154.53,120.79
2016,5,24,9,45,8.5,204.5,4.2,15.5,211.5,156.45,121.95
2016,5,24,10,0,9.0,205.0,4.3,16.0,212.0,158.32,123.11
2016,5,24,10,15,16.5,271.5,4.35,16.0,286.0,211.04,164.91
2016,5,24,10,30,24.0,338.0,4.4,16.0,360.0,265.05,207.23
2016,5,24,10,45,43.5,385.0,4.5,16.0,425.5,311.43,243.29
2016,5,24,11,0,63.0,432.0,4.6,16.0,491.0,363.88,283.91
2016,5,24,11,15,55.5,427.5,4.6,16.0,480.0,364.43,284.26
2016,5,24,11,30,48.0,423.0,4.6,16.0,469.0,363.77,283.74
2016,5,24,11,45,192.5,437.5,4.7,16.5,622.0,491.19,383.04
2016,5,24,12,0,337.0,452.0,4.8,17.0,775.0,631.87,489.52
2016,5,24,12,15,308.0,460.5,4.8,16.5,755.0,637.05,493.66
2016,5,24,12,30,279.0,469.0,4.8,16.0,735.0,639.24,496.06
2016,5,24,12,45,209.5,471.5,4.85,16.0,670.0,587.0,456.6
2016,5,24,13,0,140.0,474.0,4.9,16.0,605.0,540.93,421.14
2016,5,24,13,15,232.5,450.0,4.95,16.0,663.5,609.97,476.17
2016,5,24,13,30,325.0,426.0,5.0,16.0,722.0,697.34,543.49
2016,5,24,13,45,332.5,408.0,5.05,16.0,703.0,697.31,544.39
2016,5,24,14,0,340.0,390.0,5.1,16.0,684.0,695.13,544.17
2016,5,24,14,15,325.0,382.0,5.1,16.0,655.0,679.71,533.33
2016,5,24,14,30,310.0,374.0,5.1,16.0,626.0,662.4,521.12
2016,5,24,14,45,270.0,363.5,5.1,16.0,576.5,617.95,487.99
2016,5,24,15,0,230.0,353.0,5.1,16.0,527.0,552.04,438.58
2016,5,24,15,15,167.5,332.5,5.05,15.5,455.5,475.63,380.2
2016,5,24,15,30,105.0,312.0,5.0,15.0,384.0,380.18,305.72
2016,5,24,15,45,91.0,286.5,4.95,15.0,346.0,343.09,277.01
2016,5,24,16,0,77.0,261.0,4.9,15.0,308.0,306.0,247.84
2016,5,24,16,15,56.0,230.0,4.85,14.5,262.5,257.54,209.34
2016,5,24,16,30,35.0,199.0,4.8,14.0,217.0,209.85,170.81
2016,5,24,16,45,22.0,172.0,4.75,14.0,183.0,160.36,130.07
2016,5,24,17,0,9.0,145.0,4.7,14.0,149.0,126.71,102.01
2016,5,24,17,15,4.5,127.0,4.6,13.5,129.0,108.36,86.92
2016,5,24,17,30,0.0,109.0,4.5,13.0,109.0,90.33,71.87
2016,5,24,17,45,0.0,89.5,4.4,12.5,89.5,73.76,57.89
2016,5,24,18,0,0.0,70.0,4.3,12.0,70.0,57.04,43.53
2016,5,24,18,15,162.5,57.5,4.1,11.5,80.0,147.35,120.26
2016,5,24,18,30,325.0,45.0,3.9,11.0,90.0,205.7,164.0
2016,5,24,18,45,205.5,31.5,3.75,11.0,56.0,129.13,93.36
2016,5,24,19,0,86.0,18.0,3.6,11.0,22.0,55.84,0.0
2016,5,24,19,15,43.0,9.0,3.5,10.5,11.0,18.06,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.5,3.2,10.0,32.0,14.13,1.93
2016,5,25,5,30,254.0,37.0,3.3,10.0,64.0,28.15,18.62
2016,5,25,5,45,347.5,47.5,3.45,10.5,106.0,38.41,28.56
2016,5,25,6,0,441.0,58.0,3.6,11.0,148.0,46.69,36.39
2016,5,25,6,15,220.5,48.0,3.6,11.0,93.0,35.65,26.67
2016,5,25,6,30,0.0,38.0,3.6,11.0,38.0,29.0,20.7
2016,5,25,6,45,0.0,45.5,3.65,11.5,45.5,34.78,25.85
2016,5,25,7,0,0.0,53.0,3.7,12.0,53.0,40.56,30.91
2016,5,25,7,15,0.0,68.0,3.7,12.5,68.0,52.17,41.09
2016,5,25,7,30,0.0,83.0,3.7,13.0,83.0,63.81,51.15
2016,5,25,7,45,0.0,94.5,3.75,13.5,94.5,72.39,58.39
2016,5,25,8,0,0.0,106.0,3.8,14.0,106.0,80.82,65.42
2016,5,25,8,15,4.0,152.5,3.85,14.0,155.0,113.31,93.35
2016,5,25,8,30,8.0,199.0,3.9,14.0,204.0,144.36,119.66
2016,5,25,8,45,7.0,194.5,3.95,14.5,199.5,142.84,112.42
2016,5,25,9,0,6.0,190.0,4.0,15.0,195.0,141.49,110.75
2016,5,25,9,15,11.5,231.0,4.05,15.0,240.5,171.92,134.84
2016,5,25,9,30,17.0,272.0,4.1,15.0,286.0,203.34,159.55
2016,5,25,9,45,19.0,290.0,4.15,15.5,306.5,219.26,171.67
2016,5,25,10,0,21.0,308.0,4.2,16.0,327.0,235.64,184.13
2016,5,25,10,15,41.5,360.0,4.25,16.0,397.0,278.9,217.7
2016,5,25,10,30,62.0,412.0,4.3,16.0,467.0,331.17,258.14
2016,5,25,10,45,256.0,400.0,4.35,16.0,637.0,431.22,335.32
2016,5,25,11,0,450.0,388.0,4.4,16.0,807.0,555.03,430.43
2016,5,25,11,15,469.0,376.0,4.45,16.0,817.5,589.21,457.44
2016,5,25,11,30,488.0,364.0,4.5,16.0,828.0,623.24,484.44
2016,5,25,11,45,264.0,388.5,4.6,16.0,640.0,507.82,396.69
2016,5,25,12,0,40.0,413.0,4.7,16.0,452.0,363.2,283.06
2016,5,25,12,15,203.5,422.5,4.75,16.0,617.0,514.75,402.89
2016,5,25,12,30,367.0,432.0,4.8,16.0,782.0,678.39,527.62
2016,5,25,12,45,335.0,441.5,4.9,16.5,758.5,677.88,525.67
2016,5,25,13,0,303.0,451.0,5.0,17.0,735.0,674.37,522.2
2016,5,25,13,15,602.0,286.5,5.05,17.0,837.5,820.93,637.83
2016,5,25,13,30,901.0,122.0,5.1,17.0,940.0,932.49,721.64
2016,5,25,13,45,897.5,119.0,5.2,17.0,916.5,940.49,728.0
2016,5,25,14,0,894.0,116.0,5.3,17.0,893.0,944.59,732.37
2016,5,25,14,15,887.0,114.5,5.3,17.0,862.5,943.04,732.21
2016,5,25,14,30,880.0,113.0,5.3,17.0,832.0,937.68,729.52
2016,5,25,14,45,684.0,191.5,5.35,17.0,735.5,856.25,672.41
2016,5,25,15,0,488.0,270.0,5.4,17.0,639.0,743.64,586.99
2016,5,25,15,15,429.5,275.0,5.4,16.5,586.0,691.86,549.92
2016,5,25,15,30,371.0,280.0,5.4,16.0,533.0,621.0,497.75
2016,5,25,15,45,399.0,251.0,5.4,16.0,506.5,609.88,491.78
2016,5,25,16,0,427.0,222.0,5.4,16.0,480.0,615.01,497.58
2016,5,25,16,15,393.0,208.5,5.35,15.5,431.0,562.42,458.37
2016,5,25,16,30,359.0,195.0,5.3,15.0,382.0,492.14,404.99
2016,5,25,16,45,344.5,178.0,5.25,15.0,342.5,452.28,374.14
2016,5,25,17,0,330.0,161.0,5.2,15.0,303.0,412.14,342.42
2016,5,25,17,15,487.5,115.5,5.1,14.5,294.5,471.53,393.65
2016,5,25,17,30,645.0,70.0,5.0,14.0,286.0,505.71,422.81
2016,5,25,17,45,586.5,64.5,4.9,13.5,235.5,435.03,363.76
2016,5,25,18,0,528.0,59.0,4.8,13.0,185.0,368.17,306.29
2016,5,25,18,15,447.5,50.5,4.6,12.5,139.5,291.94,239.36
2016,5,25,18,30,367.0,42.0,4.4,12.0,94.0,223.09,177.38
2016,5,25,18,45,183.5,32.5,4.2,11.5,58.5,121.89,88.5
2016,5,25,19,0,0.0,23.0,4.0,11.0,23.0,20.66,0.0
2016,5,25,19,15,0.0,11.5,3.95,10.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,108.0,20.0,2.9,10.0,31.5,15.18,2.99
2016,5,26,5,30,216.0,40.0,3.0,10.0,63.0,30.1,20.36
2016,5,26,5,45,309.5,52.0,3.15,10.5,105.0,39.23,29.32
2016,5,26,6,0,403.0,64.0,3.3,11.0,147.0,48.41,37.95
2016,5,26,6,15,227.0,90.0,3.25,11.5,139.0,64.78,52.81
2016,5,26,6,30,51.0,116.0,3.2,12.0,131.0,81.69,67.89
2016,5,26,6,45,61.0,137.0,3.15,12.5,158.5,95.52,79.94
2016,5,26,7,0,71.0,158.0,3.1,13.0,186.0,109.14,91.56
2016,5,26,7,15,224.5,167.0,3.05,13.5,274.0,111.51,93.14
2016,5,26,7,30,378.0,176.0,3.0,14.0,362.0,115.49,96.09
2016,5,26,7,45,561.0,146.0,2.95,14.5,453.5,101.27,83.25
2016,5,26,8,0,744.0,116.0,2.9,15.0,545.0,84.58,68.38
2016,5,26,8,15,764.0,119.5,2.85,15.5,592.0,93.21,75.48
2016,5,26,8,30,784.0,123.0,2.8,16.0,639.0,94.54,76.23
2016,5,26,8,45,800.5,125.5,2.8,16.5,682.5,122.35,77.73
2016,5,26,9,0,817.0,128.0,2.8,17.0,726.0,178.66,106.72
2016,5,26,9,15,828.5,131.0,2.8,17.0,764.5,235.93,149.03
2016,5,26,9,30,840.0,134.0,2.8,17.0,803.0,293.92,197.55
2016,5,26,9,45,841.0,140.5,2.8,17.5,834.0,351.57,247.68
2016,5,26,10,0,842.0,147.0,2.8,18.0,865.0,408.33,296.9
2016,5,26,10,15,849.0,149.0,2.8,18.0,892.0,463.35,344.29
2016,5,26,10,30,856.0,151.0,2.8,18.0,919.0,517.62,389.94
2016,5,26,10,45,861.5,151.5,2.85,18.5,939.0,565.26,428.88
2016,5,26,11,0,867.0,152.0,2.9,19.0,959.0,613.72,467.16
2016,5,26,11,15,870.0,153.0,2.9,19.5,971.5,659.36,502.05
2016,5,26,11,30,873.0,154.0,2.9,20.0,984.0,703.04,534.49
2016,5,26,11,45,875.5,153.5,2.95,20.5,989.5,743.2,563.84
2016,5,26,12,0,878.0,153.0,3.0,21.0,995.0,781.03,590.88
2016,5,26,12,15,878.0,152.5,3.05,21.0,993.0,814.41,615.47
2016,5,26,12,30,878.0,152.0,3.1,21.0,991.0,844.94,636.74
2016,5,26,12,45,887.0,144.0,3.2,21.0,984.0,874.0,657.24
2016,5,26,13,0,896.0,136.0,3.3,21.0,977.0,899.84,675.58
2016,5,26,13,15,892.5,135.0,3.45,21.0,960.0,917.27,688.62
2016,5,26,13,30,889.0,134.0,3.6,21.0,943.0,931.01,699.3
2016,5,26,13,45,883.5,133.0,3.75,21.0,919.0,939.18,706.35
2016,5,26,14,0,878.0,132.0,3.9,21.0,895.0,943.54,710.95
2016,5,26,14,15,870.5,130.0,4.05,21.0,864.5,941.33,711.21
2016,5,26,14,30,863.0,128.0,4.2,21.0,834.0,935.35,709.01
2016,5,26,14,45,851.5,126.5,4.35,21.0,797.0,935.33,711.04
2016,5,26,15,0,840.0,125.0,4.5,21.0,760.0,918.6,701.78
2016,5,26,15,15,827.0,122.5,4.6,20.5,718.5,896.04,689.71
2016,5,26,15,30,814.0,120.0,4.7,20.0,677.0,870.25,675.24
2016,5,26,15,45,796.5,116.5,4.85,19.5,631.0,836.5,655.14
2016,5,26,16,0,779.0,113.0,5.0,19.0,585.0,800.14,632.76
2016,5,26,16,15,757.0,109.0,5.0,18.5,536.5,757.26,604.32
2016,5,26,16,30,735.0,105.0,5.0,18.0,488.0,716.84,577.26
2016,5,26,16,45,705.0,100.5,5.05,17.5,437.0,664.32,540.38
2016,5,26,17,0,675.0,96.0,5.1,17.0,386.0,611.32,501.18
2016,5,26,17,15,635.0,90.0,5.0,16.5,335.0,549.89,453.64
2016,5,26,17,30,595.0,84.0,4.9,16.0,284.0,489.64,405.59
2016,5,26,17,45,537.0,76.5,4.85,15.5,234.0,419.01,347.58
2016,5,26,18,0,479.0,69.0,4.8,15.0,184.0,352.17,290.8
2016,5,26,18,15,397.0,58.5,4.6,14.0,139.0,275.37,224.59
2016,5,26,18,30,315.0,48.0,4.4,13.0,94.0,204.32,161.96
2016,5,26,18,45,198.5,33.5,4.25,12.5,58.5,128.3,93.57
2016,5,26,19,0,82.0,19.0,4.1,12.0,23.0,50.55,1.23
2016,5,26,19,15,41.0,9.5,4.05,11.5,11.5,17.92,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,9.5,32.5,15.19,3.43
2016,5,27,5,30,223.0,40.0,1.8,10.0,65.0,30.14,20.47
2016,5,27,5,45,319.5,52.0,2.0,10.5,107.5,39.31,29.42
2016,5,27,6,0,416.0,64.0,2.2,11.0,150.0,48.53,38.08
2016,5,27,6,15,480.0,73.0,2.15,11.5,198.5,57.82,46.59
2016,5,27,6,30,544.0,82.0,2.1,12.0,247.0,64.36,52.41
2016,5,27,6,45,594.0,88.0,2.1,13.0,298.5,68.41,55.73
2016,5,27,7,0,644.0,94.0,2.1,14.0,350.0,72.46,58.94
2016,5,27,7,15,677.0,99.0,2.1,14.5,401.0,75.48,61.27
2016,5,27,7,30,710.0,104.0,2.1,15.0,452.0,78.44,63.51
2016,5,27,7,45,738.5,107.5,2.1,15.5,502.5,80.27,64.74
2016,5,27,8,0,767.0,111.0,2.1,16.0,553.0,88.92,71.85
2016,5,27,8,15,785.5,114.5,2.1,16.5,600.0,90.47,72.79
2016,5,27,8,30,804.0,118.0,2.1,17.0,647.0,91.9,73.65
2016,5,27,8,45,821.5,119.5,2.15,18.0,691.0,119.04,74.46
2016,5,27,9,0,839.0,121.0,2.2,19.0,735.0,175.99,102.9
2016,5,27,9,15,850.0,123.0,2.15,19.5,773.0,233.71,144.66
2016,5,27,9,30,861.0,125.0,2.1,20.0,811.0,296.92,196.19
2016,5,27,9,45,875.5,123.0,2.1,20.5,845.5,352.9,243.9
2016,5,27,10,0,890.0,121.0,2.1,21.0,880.0,409.15,291.86
2016,5,27,10,15,896.0,122.0,2.1,21.5,906.5,463.87,337.89
2016,5,27,10,30,902.0,123.0,2.1,22.0,933.0,517.54,381.73
2016,5,27,10,45,908.0,123.0,2.1,23.0,953.5,569.26,421.87
2016,5,27,11,0,914.0,123.0,2.1,24.0,974.0,619.48,459.37
2016,5,27,11,15,916.5,123.5,2.15,24.0,986.5,666.22,495.2
2016,5,27,11,30,919.0,124.0,2.2,24.0,999.0,710.77,528.63
2016,5,27,11,45,921.5,123.5,2.25,24.5,1004.5,752.25,558.14
2016,5,27,12,0,924.0,123.0,2.3,25.0,1010.0,791.22,585.24
2016,5,27,12,15,923.5,122.5,2.4,25.0,1007.5,825.19,609.15
2016,5,27,12,30,923.0,122.0,2.5,25.0,1005.0,856.08,630.37
2016,5,27,12,45,919.0,123.0,2.6,25.0,994.5,882.08,648.36
2016,5,27,13,0,915.0,124.0,2.7,25.0,984.0,904.57,664.11
2016,5,27,13,15,911.5,123.5,2.8,25.0,967.0,922.57,677.01
2016,5,27,13,30,908.0,123.0,2.9,25.0,950.0,936.83,687.58
2016,5,27,13,45,902.0,122.0,3.0,25.0,925.5,944.58,693.99
2016,5,27,14,0,896.0,121.0,3.1,25.0,901.0,948.45,698.02
2016,5,27,14,15,889.0,119.5,3.15,25.0,870.5,947.08,698.37
2016,5,27,14,30,882.0,118.0,3.2,25.0,840.0,941.89,696.34
2016,5,27,14,45,871.0,116.5,3.3,25.0,803.0,929.31,689.85
2016,5,27,15,0,860.0,115.0,3.4,25.0,766.0,913.15,681.05
2016,5,27,15,15,848.0,112.5,3.4,24.5,725.0,902.99,677.08
2016,5,27,15,30,836.0,110.0,3.4,24.0,684.0,877.79,662.82
2016,5,27,15,45,818.0,107.5,3.45,24.0,638.0,844.31,641.87
2016,5,27,16,0,800.0,105.0,3.5,24.0,592.0,808.21,618.91
2016,5,27,16,15,779.0,101.5,3.45,23.5,543.0,766.24,592.2
2016,5,27,16,30,758.0,98.0,3.4,23.0,494.0,722.37,563.7
2016,5,27,16,45,726.0,94.5,3.4,22.5,442.5,672.33,530.28
2016,5,27,17,0,694.0,91.0,3.4,22.0,391.0,618.45,492.04
2016,5,27,17,15,655.5,85.5,3.3,21.0,340.0,557.98,448.0
2016,5,27,17,30,617.0,80.0,3.2,20.0,289.0,498.53,403.09
2016,5,27,17,45,559.5,73.5,3.15,19.5,238.5,428.46,347.36
2016,5,27,18,0,502.0,67.0,3.1,19.0,188.0,362.05,292.58
2016,5,27,18,15,422.5,57.0,3.2,18.0,142.5,285.93,228.85
2016,5,27,18,30,343.0,47.0,3.3,17.0,97.0,217.06,169.32
2016,5,27,18,45,226.5,33.5,3.4,16.5,61.0,138.19,99.83
2016,5,27,19,0,110.0,20.0,3.5,16.0,25.0,66.41,9.19
2016,5,27,19,15,55.0,10.0,3.55,15.5,12.5,21.86,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,5,28,5,15,137.0,23.0,1.7,12.5,38.0,17.46,5.06
2016,5,28,5,30,274.0,37.0,2.0,13.0,67.0,28.26,18.61
2016,5,28,5,45,364.5,47.5,2.35,13.5,110.0,38.45,28.3
2016,5,28,6,0,455.0,58.0,2.7,14.0,153.0,46.75,36.03
2016,5,28,6,15,516.0,66.0,2.8,14.5,201.5,52.77,41.53
2016,5,28,6,30,577.0,74.0,2.9,15.0,250.0,58.76,46.82
2016,5,28,6,45,621.0,80.5,3.05,15.5,301.0,63.36,50.72
2016,5,28,7,0,665.0,87.0,3.2,16.0,352.0,67.89,54.46
2016,5,28,7,15,697.0,92.0,3.2,16.5,403.5,71.11,56.98
2016,5,28,7,30,729.0,97.0,3.2,17.0,455.0,74.24,59.38
2016,5,28,7,45,753.5,101.0,3.2,18.0,505.0,82.83,66.33
2016,5,28,8,0,778.0,105.0,3.2,19.0,555.0,85.12,67.78
2016,5,28,8,15,797.0,108.5,3.15,19.5,602.0,86.84,68.88
2016,5,28,8,30,816.0,112.0,3.1,20.0,649.0,88.45,69.89
2016,5,28,8,45,830.0,115.0,3.05,20.5,693.0,115.91,71.47
2016,5,28,9,0,844.0,118.0,3.0,21.0,737.0,173.79,100.41
2016,5,28,9,15,855.5,120.0,2.9,21.5,775.5,238.06,146.96
2016,5,28,9,30,867.0,122.0,2.8,22.0,814.0,295.56,193.82
2016,5,28,9,45,874.5,124.5,2.75,23.0,847.0,352.47,241.86
2016,5,28,10,0,882.0,127.0,2.7,24.0,880.0,408.98,289.35
2016,5,28,10,15,888.5,128.5,2.6,24.0,907.0,463.82,335.64
2016,5,28,10,30,895.0,130.0,2.5,24.0,934.0,517.7,379.92
2016,5,28,10,45,899.0,131.5,2.45,24.5,954.0,569.09,420.37
2016,5,28,11,0,903.0,133.0,2.4,25.0,974.0,618.85,458.2
2016,5,28,11,15,906.0,133.5,2.4,25.0,987.0,665.48,493.74
2016,5,28,11,30,909.0,134.0,2.4,25.0,1000.0,710.03,526.89
2016,5,28,11,45,909.5,134.5,2.4,25.5,1005.0,750.59,555.42
2016,5,28,12,0,910.0,135.0,2.4,26.0,1010.0,788.58,581.46
2016,5,28,12,15,909.5,135.0,2.45,26.0,1008.0,822.68,605.45
2016,5,28,12,30,909.0,135.0,2.5,26.0,1006.0,853.81,626.39
2016,5,28,12,45,896.5,142.0,2.55,26.0,993.0,877.45,642.37
2016,5,28,13,0,884.0,149.0,2.6,26.0,980.0,897.39,656.02
2016,5,28,13,15,880.0,148.0,2.65,26.0,963.0,914.47,667.9
2016,5,28,13,30,876.0,147.0,2.7,26.0,946.0,927.88,677.49
2016,5,28,13,45,870.5,145.5,2.8,26.0,921.5,935.78,684.0
2016,5,28,14,0,865.0,144.0,2.9,26.0,897.0,939.89,688.19
2016,5,28,14,15,857.0,142.0,3.0,25.5,866.5,951.81,699.05
2016,5,28,14,30,849.0,140.0,3.1,25.0,836.0,945.36,697.85
2016,5,28,14,45,838.5,137.5,3.25,25.0,799.0,932.38,691.5
2016,5,28,15,0,828.0,135.0,3.4,25.0,762.0,915.8,682.76
2016,5,28,15,15,814.0,132.0,3.45,24.5,720.5,892.13,669.9
2016,5,28,15,30,800.0,129.0,3.5,24.0,679.0,865.27,654.8
2016,5,28,15,45,740.0,133.5,3.6,24.0,615.5,809.27,618.17
2016,5,28,16,0,680.0,138.0,3.7,24.0,552.0,747.45,576.86
2016,5,28,16,15,570.0,156.0,3.75,23.5,484.0,658.5,514.08
2016,5,28,16,30,460.0,174.0,3.8,23.0,416.0,565.53,446.1
2016,5,28,16,45,562.0,137.0,3.85,22.5,402.0,594.73,472.2
2016,5,28,17,0,664.0,100.0,3.9,22.0,388.0,606.7,484.47
2016,5,28,17,15,624.0,93.5,3.75,21.0,337.0,545.26,438.93
2016,5,28,17,30,584.0,87.0,3.6,20.0,286.0,485.02,393.07
2016,5,28,17,45,530.5,79.0,3.45,19.5,236.5,417.06,338.66
2016,5,28,18,0,477.0,71.0,3.3,19.0,187.0,352.47,285.16
2016,5,28,18,15,397.5,60.0,3.15,18.0,141.5,276.6,221.46
2016,5,28,18,30,318.0,49.0,3.0,17.0,96.0,206.09,160.76
2016,5,28,18,45,209.5,34.5,2.95,16.0,61.0,132.86,96.53
2016,5,28,19,0,101.0,20.0,2.9,15.0,26.0,63.79,13.64
2016,5,28,19,15,50.5,10.0,2.95,14.5,13.0,20.71,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,3.05,9.5,5.0,0.0,0.0
2016,5,29,5,0,31.0,9.0,3.2,10.0,10.0,7.08,0.0
2016,5,29,5,15,150.5,23.5,3.15,10.5,39.5,17.86,5.73
2016,5,29,5,30,270.0,38.0,3.1,11.0,69.0,28.96,19.41
2016,5,29,5,45,363.5,49.0,3.1,11.5,112.0,39.65,29.61
2016,5,29,6,0,457.0,60.0,3.1,12.0,155.0,48.34,37.75
2016,5,29,6,15,519.5,68.0,3.0,12.5,204.0,54.33,43.28
2016,5,29,6,30,582.0,76.0,2.9,13.0,253.0,60.3,48.58
2016,5,29,6,45,626.0,82.0,2.85,13.5,304.5,64.5,52.15
2016,5,29,7,0,670.0,88.0,2.8,14.0,356.0,68.66,55.58
2016,5,29,7,15,702.5,93.0,2.75,14.5,407.5,71.87,58.1
2016,5,29,7,30,735.0,98.0,2.7,15.0,459.0,75.01,60.51
2016,5,29,7,45,759.5,102.0,2.65,16.0,509.0,83.65,67.55
2016,5,29,8,0,784.0,106.0,2.6,17.0,559.0,85.93,69.0
2016,5,29,8,15,802.0,109.5,2.6,17.5,606.5,87.6,70.07
2016,5,29,8,30,820.0,113.0,2.6,18.0,654.0,89.17,71.05
2016,5,29,8,45,834.5,115.5,2.6,18.5,697.5,115.63,72.1
2016,5,29,9,0,849.0,118.0,2.6,19.0,741.0,173.47,100.82
2016,5,29,9,15,860.0,120.5,2.65,19.5,779.5,238.22,147.92
2016,5,29,9,30,871.0,123.0,2.7,20.0,818.0,296.12,195.42
2016,5,29,9,45,879.0,125.0,2.75,20.5,851.0,353.05,244.36
2016,5,29,10,0,887.0,127.0,2.8,21.0,884.0,409.64,293.09
2016,5,29,10,15,893.0,128.5,2.9,21.0,911.0,464.5,340.4
2016,5,29,10,30,899.0,130.0,3.0,21.0,938.0,518.34,385.85
2016,5,29,10,45,901.5,132.0,3.1,21.5,957.0,569.45,427.33
2016,5,29,11,0,904.0,134.0,3.2,22.0,976.0,618.79,466.21
2016,5,29,11,15,906.5,134.5,3.3,22.0,988.5,665.15,502.79
2016,5,29,11,30,909.0,135.0,3.4,22.0,1001.0,709.38,537.01
2016,5,29,11,45,907.5,137.0,3.5,22.5,1005.5,749.62,566.6
2016,5,29,12,0,906.0,139.0,3.6,23.0,1010.0,787.2,593.64
2016,5,29,12,15,906.0,139.0,3.7,23.0,1008.0,821.63,618.99
2016,5,29,12,30,906.0,139.0,3.8,23.0,1006.0,853.14,641.08
2016,5,29,12,45,896.0,143.5,3.9,23.0,994.0,876.83,657.83
2016,5,29,13,0,886.0,148.0,4.0,23.0,982.0,896.92,672.22
2016,5,29,13,15,882.5,147.0,4.05,23.0,965.0,914.48,684.75
2016,5,29,13,30,879.0,146.0,4.1,23.0,948.0,928.38,694.9
2016,5,29,13,45,874.5,144.0,4.15,23.0,924.5,936.8,701.46
2016,5,29,14,0,870.0,142.0,4.2,23.0,901.0,941.41,705.6
2016,5,29,14,15,862.5,140.0,4.2,23.0,870.0,939.49,705.19
2016,5,29,14,30,855.0,138.0,4.2,23.0,839.0,947.66,711.83
2016,5,29,14,45,846.5,134.5,4.25,23.0,803.0,935.49,704.93
2016,5,29,15,0,838.0,131.0,4.3,23.0,767.0,919.67,695.74
2016,5,29,15,15,824.5,128.0,4.3,22.5,725.5,896.36,682.52
2016,5,29,15,30,811.0,125.0,4.3,22.0,684.0,869.84,667.03
2016,5,29,15,45,796.0,120.5,4.3,22.0,638.5,837.46,646.04
2016,5,29,16,0,781.0,116.0,4.3,22.0,593.0,802.35,622.98
2016,5,29,16,15,657.0,134.0,4.3,21.5,512.5,705.72,555.75
2016,5,29,16,30,533.0,152.0,4.3,21.0,432.0,598.49,476.74
2016,5,29,16,45,607.5,124.5,4.3,20.5,413.0,615.63,493.25
2016,5,29,17,0,682.0,97.0,4.3,20.0,394.0,615.55,495.93
2016,5,29,17,15,642.5,91.0,4.25,19.5,342.5,554.39,449.6
2016,5,29,17,30,603.0,85.0,4.2,19.0,291.0,494.34,402.94
2016,5,29,17,45,549.5,77.0,4.2,18.5,241.0,425.65,347.79
2016,5,29,18,0,496.0,69.0,4.2,18.0,191.0,360.34,293.45
2016,5,29,18,15,416.0,59.0,4.15,17.0,145.0,284.35,229.17
2016,5,29,18,30,336.0,49.0,4.1,16.0,99.0,213.39,167.6
2016,5,29,18,45,221.5,35.0,4.05,15.0,63.0,137.57,100.96
2016,5,29,19,0,107.0,21.0,4.0,14.0,27.0,67.15,19.09
2016,5,29,19,15,53.5,10.5,4.0,13.5,13.5,21.86,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,1.8,10.0,11.0,7.87,0.0
2016,5,30,5,15,170.0,23.5,1.9,10.5,41.5,17.93,6.08
2016,5,30,5,30,298.0,37.0,2.0,11.0,72.0,30.2,20.53
2016,5,30,5,45,392.0,47.0,2.15,11.5,115.5,38.19,28.35
2016,5,30,6,0,486.0,57.0,2.3,12.0,159.0,46.2,35.86
2016,5,30,6,15,547.0,64.0,2.3,12.5,208.0,51.55,40.8
2016,5,30,6,30,608.0,71.0,2.3,13.0,257.0,56.91,45.56
2016,5,30,6,45,652.5,76.5,2.3,14.0,309.0,60.94,48.88
2016,5,30,7,0,697.0,82.0,2.3,15.0,361.0,64.95,52.08
2016,5,30,7,15,728.0,86.5,2.3,15.5,412.5,67.99,54.46
2016,5,30,7,30,759.0,91.0,2.3,16.0,464.0,76.76,61.79
2016,5,30,7,45,783.0,94.5,2.35,16.5,514.5,78.98,63.36
2016,5,30,8,0,807.0,98.0,2.4,17.0,565.0,81.13,64.87
2016,5,30,8,15,824.5,101.0,2.4,17.5,612.5,82.69,65.86
2016,5,30,8,30,842.0,104.0,2.4,18.0,660.0,84.16,66.78
2016,5,30,8,45,855.5,106.5,2.45,19.0,703.5,119.18,74.85
2016,5,30,9,0,869.0,109.0,2.5,20.0,747.0,177.06,102.61
2016,5,30,9,15,879.0,111.0,2.5,20.5,785.5,235.01,143.95
2016,5,30,9,30,889.0,113.0,2.5,21.0,824.0,293.3,191.6
2016,5,30,9,45,898.0,114.0,2.55,21.5,857.0,350.76,240.79
2016,5,30,10,0,907.0,115.0,2.6,22.0,890.0,407.93,289.85
2016,5,30,10,15,912.5,116.5,2.65,22.5,917.0,463.49,336.85
2016,5,30,10,30,918.0,118.0,2.7,23.0,944.0,517.94,381.68
2016,5,30,10,45,921.5,119.0,2.75,23.5,963.5,569.68,423.13
2016,5,30,11,0,925.0,120.0,2.8,24.0,983.0,619.68,461.97
2016,5,30,11,15,927.5,120.5,2.8,24.5,995.5,666.78,497.36
2016,5,30,11,30,930.0,121.0,2.8,25.0,1008.0,711.69,530.11
2016,5,30,11,45,930.5,121.5,2.85,25.5,1013.0,752.86,559.59
2016,5,30,12,0,931.0,122.0,2.9,26.0,1018.0,791.38,586.56
2016,5,30,12,15,930.5,121.5,2.95,26.0,1015.5,825.55,610.52
2016,5,30,12,30,930.0,121.0,3.0,26.0,1013.0,856.66,631.59
2016,5,30,12,45,924.5,123.0,3.1,26.5,1002.0,882.45,648.16
2016,5,30,13,0,919.0,125.0,3.2,27.0,991.0,904.69,662.39
2016,5,30,13,15,915.5,124.0,3.3,27.0,973.5,922.43,675.02
2016,5,30,13,30,912.0,123.0,3.4,27.0,956.0,936.4,685.29
2016,5,30,13,45,907.5,121.5,3.55,27.0,932.0,945.19,692.61
2016,5,30,14,0,903.0,120.0,3.7,27.0,908.0,950.11,697.51
2016,5,30,14,15,895.5,118.5,3.85,26.5,877.5,948.42,699.54
2016,5,30,14,30,888.0,117.0,4.0,26.0,847.0,942.89,699.13
2016,5,30,14,45,879.5,114.0,4.15,26.0,810.5,931.21,693.29
2016,5,30,15,0,871.0,111.0,4.3,26.0,774.0,915.86,685.02
2016,5,30,15,15,858.5,108.5,4.45,25.5,732.5,893.9,673.57
2016,5,30,15,30,846.0,106.0,4.6,25.0,691.0,879.24,667.36
2016,5,30,15,45,831.5,103.0,4.75,24.5,645.0,848.21,649.72
2016,5,30,16,0,817.0,100.0,4.9,24.0,599.0,814.39,629.81
2016,5,30,16,15,796.5,96.5,4.95,23.5,550.0,772.6,603.2
2016,5,30,16,30,776.0,93.0,5.0,23.0,501.0,728.85,574.65
2016,5,30,16,45,749.5,88.5,5.05,22.5,450.5,677.91,540.08
2016,5,30,17,0,723.0,84.0,5.1,22.0,400.0,626.08,503.26
2016,5,30,17,15,686.0,79.0,5.0,21.0,348.5,569.29,461.19
2016,5,30,17,30,649.0,74.0,4.9,20.0,297.0,510.4,416.01
2016,5,30,17,45,597.5,67.5,4.8,19.5,247.0,442.73,361.37
2016,5,30,18,0,546.0,61.0,4.7,19.0,197.0,378.19,307.4
2016,5,30,18,15,469.0,53.0,4.5,18.0,150.5,303.54,244.0
2016,5,30,18,30,392.0,45.0,4.3,17.0,104.0,235.71,184.69
2016,5,30,18,45,273.0,33.0,4.15,16.5,67.0,156.35,114.77
2016,5,30,19,0,154.0,21.0,4.0,16.0,30.0,81.97,28.36
2016,5,30,19,15,77.0,10.5,3.95,15.5,15.0,27.82,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,23.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,47.0,10.0,2.9,11.0,11.0,7.87,0.0
2016,5,31,5,15,178.5,23.5,2.85,11.5,42.0,17.96,6.29
2016,5,31,5,30,310.0,37.0,2.8,12.0,73.0,30.25,20.49
2016,5,31,5,45,402.0,46.5,2.8,12.5,116.5,37.84,27.92
2016,5,31,6,0,494.0,56.0,2.8,13.0,160.0,45.47,35.06
2016,5,31,6,15,555.0,63.0,2.7,13.5,209.5,50.87,40.02
2016,5,31,6,30,616.0,70.0,2.6,14.0,259.0,56.27,44.8
2016,5,31,6,45,658.5,75.5,2.55,14.5,310.5,60.31,48.22
2016,5,31,7,0,701.0,81.0,2.5,15.0,362.0,64.32,51.52
2016,5,31,7,15,732.0,85.5,2.5,16.0,414.0,72.93,58.68
2016,5,31,7,30,763.0,90.0,2.5,17.0,466.0,76.12,60.99
2016,5,31,7,45,786.5,93.0,2.5,18.0,516.0,78.02,62.16
2016,5,31,8,0,810.0,96.0,2.5,19.0,566.0,79.86,63.27
2016,5,31,8,15,827.5,99.5,2.55,19.5,613.5,81.8,64.58
2016,5,31,8,30,845.0,103.0,2.6,20.0,661.0,83.62,65.79
2016,5,31,8,45,859.0,105.0,2.65,20.5,705.0,117.67,73.56
2016,5,31,9,0,873.0,107.0,2.7,21.0,749.0,175.44,100.95
2016,5,31,9,15,883.5,109.5,2.7,21.5,788.0,233.94,142.42
2016,5,31,9,30,894.0,112.0,2.7,22.0,827.0,292.84,190.34
2016,5,31,9,45,903.5,112.5,2.75,23.0,860.5,350.35,238.98
2016,5,31,10,0,913.0,113.0,2.8,24.0,894.0,407.62,287.38
2016,5,31,10,15,919.0,114.5,2.85,24.0,921.0,463.65,335.14
2016,5,31,10,30,925.0,116.0,2.9,24.0,948.0,518.61,380.95
2016,5,31,10,45,929.5,116.5,2.95,24.5,968.5,570.82,422.72
2016,5,31,11,0,934.0,117.0,3.0,25.0,989.0,621.35,461.92
2016,5,31,11,15,936.5,118.0,3.05,25.5,1002.0,669.17,497.97
2016,5,31,11,30,939.0,119.0,3.1,26.0,1015.0,714.78,531.42
2016,5,31,11,45,940.5,119.0,3.15,26.5,1020.5,756.59,561.37
2016,5,31,12,0,942.0,119.0,3.2,27.0,1026.0,795.79,588.81
2016,5,31,12,15,941.5,119.0,3.2,27.0,1024.0,830.68,612.92
2016,5,31,12,30,941.0,119.0,3.2,27.0,1022.0,862.49,634.14
2016,5,31,12,45,943.0,116.0,3.25,27.5,1013.0,890.59,651.87
2016,5,31,13,0,945.0,113.0,3.3,28.0,1004.0,915.24,667.27
2016,5,31,13,15,942.0,112.5,3.4,28.0,987.5,934.13,680.58
2016,5,31,13,30,939.0,112.0,3.5,28.0,971.0,949.21,691.53
2016,5,31,13,45,934.5,111.0,3.6,28.0,947.0,958.6,698.88
2016,5,31,14,0,930.0,110.0,3.7,28.0,923.0,964.04,703.8
2016,5,31,14,15,923.5,108.5,3.8,28.0,892.5,963.22,704.75
2016,5,31,14,30,917.0,107.0,3.9,28.0,862.0,958.48,703.27
2016,5,31,14,45,908.0,105.5,4.0,28.0,825.5,947.61,697.83
2016,5,31,15,0,899.0,104.0,4.1,28.0,789.0,933.02,690.01
2016,5,31,15,15,888.0,101.5,4.1,27.5,747.5,912.03,678.77
2016,5,31,15,30,877.0,99.0,4.1,27.0,706.0,887.64,665.21
2016,5,31,15,45,862.0,96.5,4.15,26.5,659.5,856.62,647.25
2016,5,31,16,0,847.0,94.0,4.2,26.0,613.0,831.92,633.52
2016,5,31,16,15,827.5,91.0,4.2,25.5,564.0,790.77,607.74
2016,5,31,16,30,808.0,88.0,4.2,25.0,515.0,747.53,580.08
2016,5,31,16,45,782.0,84.0,4.25,24.5,463.5,696.54,546.34
2016,5,31,17,0,756.0,80.0,4.3,24.0,412.0,644.54,510.58
2016,5,31,17,15,720.5,75.5,4.2,23.0,359.5,585.03,467.54
2016,5,31,17,30,685.0,71.0,4.1,22.0,307.0,528.93,425.41
2016,5,31,17,45,634.5,65.0,4.05,21.0,256.0,460.87,372.28
2016,5,31,18,0,584.0,59.0,4.0,20.0,205.0,395.78,319.3
2016,5,31,18,15,507.5,51.5,3.85,19.0,157.5,320.11,255.74
2016,5,31,18,30,431.0,44.0,3.7,18.0,110.0,251.14,195.86
2016,5,31,18,45,309.5,33.0,3.55,17.5,71.5,169.71,124.51
2016,5,31,19,0,188.0,22.0,3.4,17.0,33.0,95.66,37.97
2016,5,31,19,15,94.0,11.0,3.35,16.5,16.5,32.53,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,60.0,11.0,3.8,11.0,12.0,8.65,0.0
2016,6,1,5,15,200.0,24.0,3.85,11.5,44.5,19.59,7.6
2016,6,1,5,30,340.0,37.0,3.9,12.0,77.0,30.38,20.61
2016,6,1,5,45,430.5,46.5,3.95,12.5,122.0,38.03,28.08
2016,6,1,6,0,521.0,56.0,4.0,13.0,167.0,45.71,35.26
2016,6,1,6,15,582.0,63.0,4.05,13.5,217.5,51.16,40.27
2016,6,1,6,30,643.0,70.0,4.1,14.0,268.0,56.62,45.1
2016,6,1,6,45,685.0,75.0,4.2,15.0,320.5,60.35,48.15
2016,6,1,7,0,727.0,80.0,4.3,16.0,373.0,64.07,51.09
2016,6,1,7,15,757.5,84.5,4.25,16.5,425.5,72.68,58.35
2016,6,1,7,30,788.0,89.0,4.2,17.0,478.0,75.93,60.84
2016,6,1,7,45,811.0,92.5,4.2,17.5,529.0,78.23,62.48
2016,6,1,8,0,834.0,96.0,4.2,18.0,580.0,80.45,64.05
2016,6,1,8,15,851.5,99.0,4.15,18.5,628.5,82.11,65.13
2016,6,1,8,30,869.0,102.0,4.1,19.0,677.0,92.58,73.7
2016,6,1,8,45,882.5,104.5,4.1,19.5,721.5,117.81,74.04
2016,6,1,9,0,896.0,107.0,4.1,20.0,766.0,177.19,102.16
2016,6,1,9,15,906.0,109.0,4.1,20.5,805.0,236.63,144.49
2016,6,1,9,30,916.0,111.0,4.1,21.0,844.0,296.39,193.57
2016,6,1,9,45,926.0,111.5,4.1,21.5,878.5,355.27,244.32
2016,6,1,10,0,936.0,112.0,4.1,22.0,913.0,413.94,295.11
2016,6,1,10,15,941.5,113.0,4.1,22.0,940.0,470.66,344.28
2016,6,1,10,30,947.0,114.0,4.1,22.0,967.0,526.2,391.39
2016,6,1,10,45,950.0,115.5,4.2,22.5,987.0,579.41,434.85
2016,6,1,11,0,953.0,117.0,4.3,23.0,1007.0,630.77,475.6
2016,6,1,11,15,955.5,118.0,4.35,23.0,1020.0,679.45,514.06
2016,6,1,11,30,958.0,119.0,4.4,23.0,1033.0,725.88,549.96
2016,6,1,11,45,957.5,120.0,4.5,23.5,1038.0,767.82,581.09
2016,6,1,12,0,957.0,121.0,4.6,24.0,1043.0,806.98,609.58
2016,6,1,12,15,956.5,121.0,4.65,24.0,1041.0,842.44,635.2
2016,6,1,12,30,956.0,121.0,4.7,24.0,1039.0,874.77,657.79
2016,6,1,12,45,942.5,128.0,4.8,24.0,1025.5,898.82,675.03
2016,6,1,13,0,929.0,135.0,4.9,24.0,1012.0,918.99,689.73
2016,6,1,13,15,925.5,134.5,4.9,24.0,995.0,937.64,702.82
2016,6,1,13,30,922.0,134.0,4.9,24.0,978.0,952.51,713.41
2016,6,1,13,45,915.0,133.5,4.95,24.0,953.0,960.39,719.74
2016,6,1,14,0,908.0,133.0,5.0,24.0,928.0,964.35,723.56
2016,6,1,14,15,900.5,131.0,4.95,24.0,897.0,962.56,722.88
2016,6,1,14,30,893.0,129.0,4.9,24.0,866.0,956.88,719.72
2016,6,1,14,45,882.5,127.5,4.9,24.0,828.5,945.16,712.92
2016,6,1,15,0,872.0,126.0,4.9,24.0,791.0,942.21,712.31
2016,6,1,15,15,859.0,123.5,4.85,23.5,749.0,919.64,699.26
2016,6,1,15,30,846.0,121.0,4.8,23.0,707.0,893.73,683.96
2016,6,1,15,45,830.0,117.0,4.75,23.0,660.5,860.52,662.13
2016,6,1,16,0,814.0,113.0,4.7,23.0,614.0,824.53,638.24
2016,6,1,16,15,792.5,109.0,4.6,22.5,564.0,781.56,610.08
2016,6,1,16,30,771.0,105.0,4.5,22.0,514.0,736.64,580.12
2016,6,1,16,45,745.0,100.0,4.45,21.5,462.5,689.73,548.36
2016,6,1,17,0,719.0,95.0,4.4,21.0,411.0,637.96,511.04
2016,6,1,17,15,681.0,89.0,4.25,20.0,358.5,576.56,465.81
2016,6,1,17,30,643.0,83.0,4.1,19.0,306.0,516.05,419.75
2016,6,1,17,45,591.5,75.5,3.95,18.5,255.0,447.48,364.79
2016,6,1,18,0,540.0,68.0,3.8,18.0,204.0,381.97,310.41
2016,6,1,18,15,461.0,59.0,3.65,17.0,156.5,305.45,245.91
2016,6,1,18,30,382.0,50.0,3.5,16.0,109.0,235.84,185.48
2016,6,1,18,45,265.5,37.0,3.35,15.0,71.0,155.43,115.39
2016,6,1,19,0,149.0,24.0,3.2,14.0,33.0,84.71,36.99
2016,6,1,19,15,74.5,12.0,3.3,13.5,16.5,28.37,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,31.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,63.0,11.0,2.5,10.0,13.0,8.65,0.0
2016,6,2,5,15,202.5,24.5,2.6,10.5,45.5,20.01,8.15
2016,6,2,5,30,342.0,38.0,2.7,11.0,78.0,31.22,21.47
2016,6,2,5,45,436.0,47.0,2.85,11.5,123.5,38.47,28.61
2016,6,2,6,0,530.0,56.0,3.0,12.0,169.0,45.78,35.49
2016,6,2,6,15,590.5,62.5,2.95,12.5,219.5,50.87,40.18
2016,6,2,6,30,651.0,69.0,2.9,13.0,270.0,55.98,44.72
2016,6,2,6,45,693.5,74.0,2.85,13.5,323.0,59.76,47.93
2016,6,2,7,0,736.0,79.0,2.8,14.0,376.0,68.74,55.65
2016,6,2,7,15,766.0,83.5,2.75,14.5,428.5,72.1,58.29
2016,6,2,7,30,796.0,88.0,2.7,15.0,481.0,75.38,60.83
2016,6,2,7,45,818.5,91.0,2.65,16.0,532.0,77.37,62.09
2016,6,2,8,0,841.0,94.0,2.6,17.0,583.0,79.29,63.28
2016,6,2,8,15,858.0,97.0,2.55,17.5,631.5,80.99,64.41
2016,6,2,8,30,875.0,100.0,2.5,18.0,680.0,91.6,73.11
2016,6,2,8,45,888.0,102.5,2.5,19.0,724.0,116.08,73.08
2016,6,2,9,0,901.0,105.0,2.5,20.0,768.0,175.63,100.67
2016,6,2,9,15,910.5,107.0,2.45,20.5,807.0,235.2,142.67
2016,6,2,9,30,920.0,109.0,2.4,21.0,846.0,295.03,191.33
2016,6,2,9,45,921.0,114.5,2.4,22.0,877.5,354.59,241.86
2016,6,2,10,0,922.0,120.0,2.4,23.0,909.0,413.03,291.29
2016,6,2,10,15,927.5,121.5,2.4,23.5,936.0,469.37,338.51
2016,6,2,10,30,933.0,123.0,2.4,24.0,963.0,524.57,383.47
2016,6,2,10,45,936.0,124.0,2.4,24.5,982.5,576.8,424.81
2016,6,2,11,0,939.0,125.0,2.4,25.0,1002.0,627.22,463.42
2016,6,2,11,15,941.5,125.5,2.35,25.0,1014.5,674.98,499.6
2016,6,2,11,30,944.0,126.0,2.3,25.0,1027.0,720.52,533.18
2016,6,2,11,45,944.0,126.5,2.3,25.5,1032.0,761.96,562.27
2016,6,2,12,0,944.0,127.0,2.3,26.0,1037.0,800.7,588.75
