Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,15,943.5,126.5,2.3,26.5,1034.5,835.44,611.47
2016,6,2,12,30,943.0,126.0,2.3,27.0,1032.0,867.09,630.93
2016,6,2,12,45,947.0,121.5,2.3,27.5,1023.5,895.89,648.4
2016,6,2,13,0,951.0,117.0,2.3,28.0,1015.0,921.25,663.56
2016,6,2,13,15,947.0,116.5,2.35,28.0,997.5,939.54,675.97
2016,6,2,13,30,943.0,116.0,2.4,28.0,980.0,953.97,686.06
2016,6,2,13,45,937.5,115.0,2.45,28.0,955.5,962.67,692.63
2016,6,2,14,0,932.0,114.0,2.5,28.0,931.0,967.4,696.82
2016,6,2,14,15,925.0,112.5,2.55,28.0,899.5,966.32,697.44
2016,6,2,14,30,918.0,111.0,2.6,28.0,868.0,961.3,695.69
2016,6,2,14,45,908.5,109.0,2.65,28.0,831.0,949.65,689.78
2016,6,2,15,0,899.0,107.0,2.7,28.0,794.0,934.26,681.56
2016,6,2,15,15,887.0,104.5,2.75,27.5,752.0,912.55,670.57
2016,6,2,15,30,875.0,102.0,2.8,27.0,710.0,887.47,657.3
2016,6,2,15,45,859.5,99.5,2.9,27.0,663.5,856.23,638.81
2016,6,2,16,0,844.0,97.0,3.0,27.0,617.0,831.44,624.55
2016,6,2,16,15,824.0,93.5,3.05,26.5,567.5,789.54,599.12
2016,6,2,16,30,804.0,90.0,3.1,26.0,518.0,745.58,571.81
2016,6,2,16,45,777.0,86.5,3.15,25.5,466.0,694.66,538.85
2016,6,2,17,0,750.0,83.0,3.2,25.0,414.0,642.79,503.72
2016,6,2,17,15,714.5,78.0,3.2,24.0,361.5,585.9,463.53
2016,6,2,17,30,679.0,73.0,3.2,23.0,309.0,526.92,420.17
2016,6,2,17,45,628.5,67.0,3.25,22.0,258.0,459.23,368.21
2016,6,2,18,0,578.0,61.0,3.3,21.0,207.0,394.47,316.26
2016,6,2,18,15,502.5,53.0,3.3,20.0,159.5,319.09,253.68
2016,6,2,18,30,427.0,45.0,3.3,19.0,112.0,250.31,194.58
2016,6,2,18,45,309.5,34.0,3.35,18.0,73.5,170.57,125.59
2016,6,2,19,0,192.0,23.0,3.4,17.0,35.0,98.69,46.25
2016,6,2,19,15,96.0,11.5,3.45,16.5,17.5,33.44,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,38.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,77.0,11.0,0.9,13.0,13.0,8.65,0.0
2016,6,3,5,15,214.5,23.5,1.05,13.5,45.0,19.19,7.63
2016,6,3,5,30,352.0,36.0,1.2,14.0,77.0,29.59,19.83
2016,6,3,5,45,440.5,44.5,1.35,14.5,121.5,36.47,26.53
2016,6,3,6,0,529.0,53.0,1.5,15.0,166.0,43.41,32.98
2016,6,3,6,15,587.0,59.5,1.45,15.5,215.5,48.55,37.66
2016,6,3,6,30,645.0,66.0,1.4,16.0,265.0,53.7,42.17
2016,6,3,6,45,685.0,71.0,1.35,17.0,317.0,57.51,45.27
2016,6,3,7,0,725.0,76.0,1.3,18.0,369.0,66.28,52.6
2016,6,3,7,15,754.0,80.5,1.3,18.5,420.5,69.67,55.24
2016,6,3,7,30,783.0,85.0,1.3,19.0,472.0,72.98,57.76
2016,6,3,7,45,804.5,88.0,1.3,20.0,522.0,74.99,59.03
2016,6,3,8,0,826.0,91.0,1.3,21.0,572.0,76.93,60.23
2016,6,3,8,15,842.5,94.0,1.35,22.0,619.0,78.67,61.24
2016,6,3,8,30,859.0,97.0,1.4,23.0,666.0,89.42,69.78
2016,6,3,8,45,871.5,99.5,1.5,24.0,709.5,112.58,69.52
2016,6,3,9,0,884.0,102.0,1.6,25.0,753.0,170.95,95.65
2016,6,3,9,15,750.5,175.0,1.65,26.0,748.0,235.86,146.28
2016,6,3,9,30,617.0,248.0,1.7,27.0,743.0,300.03,200.95
2016,6,3,9,45,774.0,174.5,1.8,28.0,820.5,345.76,233.09
2016,6,3,10,0,931.0,101.0,1.9,29.0,898.0,402.62,275.86
2016,6,3,10,15,936.0,102.0,1.85,29.5,924.5,458.62,321.53
2016,6,3,10,30,941.0,103.0,1.8,30.0,951.0,513.42,364.84
2016,6,3,10,45,736.5,236.5,1.8,30.5,909.0,555.68,397.72
2016,6,3,11,0,532.0,370.0,1.8,31.0,867.0,579.97,415.07
2016,6,3,11,15,524.0,381.0,1.85,31.0,876.5,616.86,441.85
2016,6,3,11,30,516.0,392.0,1.9,31.0,886.0,652.03,466.79
2016,6,3,11,45,732.5,250.5,2.0,31.5,955.0,723.96,518.9
2016,6,3,12,0,949.0,109.0,2.1,32.0,1024.0,789.19,566.56
2016,6,3,12,15,948.0,109.0,2.25,32.0,1022.0,823.75,590.3
2016,6,3,12,30,947.0,109.0,2.4,32.0,1020.0,855.19,611.6
2016,6,3,12,45,933.0,117.0,2.55,32.0,1006.5,879.35,628.25
2016,6,3,13,0,919.0,125.0,2.7,32.0,993.0,899.66,642.55
2016,6,3,13,15,915.5,124.0,2.8,31.5,976.0,917.52,656.33
2016,6,3,13,30,912.0,123.0,2.9,31.0,959.0,931.63,667.86
2016,6,3,13,45,906.0,122.5,3.0,31.0,935.0,940.15,674.6
2016,6,3,14,0,900.0,122.0,3.1,31.0,911.0,944.81,679.01
2016,6,3,14,15,892.5,120.0,3.15,31.0,880.5,942.86,678.94
2016,6,3,14,30,885.0,118.0,3.2,31.0,850.0,937.07,676.55
2016,6,3,14,45,875.5,116.0,3.25,31.0,813.5,925.72,670.65
2016,6,3,15,0,866.0,114.0,3.3,31.0,777.0,910.76,662.51
2016,6,3,15,15,854.0,111.5,3.25,30.5,736.0,889.6,651.03
2016,6,3,15,30,842.0,109.0,3.2,30.0,695.0,875.83,644.52
2016,6,3,15,45,753.0,127.0,3.2,30.0,625.0,803.66,597.49
2016,6,3,16,0,664.0,145.0,3.2,30.0,555.0,737.52,554.05
2016,6,3,16,15,585.5,154.0,3.15,29.5,494.0,665.74,505.08
2016,6,3,16,30,507.0,163.0,3.1,29.0,433.0,587.58,450.39
2016,6,3,16,45,611.5,125.0,3.05,28.5,419.0,616.88,475.38
2016,6,3,17,0,716.0,87.0,3.0,28.0,405.0,625.91,484.87
2016,6,3,17,15,679.5,82.0,2.8,27.0,353.5,567.02,442.71
2016,6,3,17,30,643.0,77.0,2.6,26.0,302.0,508.91,400.03
2016,6,3,17,45,592.0,70.5,2.45,25.0,252.0,441.99,349.08
2016,6,3,18,0,541.0,64.0,2.3,24.0,202.0,378.11,298.49
2016,6,3,18,15,466.5,55.5,2.25,23.0,155.5,304.49,238.53
2016,6,3,18,30,392.0,47.0,2.2,22.0,109.0,237.42,182.02
2016,6,3,18,45,281.5,35.0,2.2,21.0,71.5,161.17,117.29
2016,6,3,19,0,171.0,23.0,2.2,20.0,34.0,90.71,44.02
2016,6,3,19,15,85.5,11.5,2.2,19.5,17.0,30.79,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,7.08,0.0
2016,6,4,5,15,51.0,25.0,1.8,15.5,31.0,18.94,7.47
2016,6,4,5,30,102.0,41.0,1.9,16.0,53.0,30.38,20.32
2016,6,4,5,45,135.0,60.0,2.0,16.5,84.0,43.71,32.58
2016,6,4,6,0,168.0,79.0,2.1,17.0,115.0,56.76,44.39
2016,6,4,6,15,190.5,99.0,2.1,17.5,150.5,70.02,56.16
2016,6,4,6,30,213.0,119.0,2.1,18.0,186.0,82.92,67.34
2016,6,4,6,45,235.0,137.0,2.1,18.5,222.5,94.27,76.93
2016,6,4,7,0,257.0,155.0,2.1,19.0,259.0,105.27,86.03
2016,6,4,7,15,179.5,182.0,2.1,19.0,259.5,122.78,100.69
2016,6,4,7,30,102.0,209.0,2.1,19.0,260.0,140.85,115.62
2016,6,4,7,45,70.0,219.0,2.1,19.5,255.5,147.07,120.19
2016,6,4,8,0,38.0,229.0,2.1,20.0,251.0,152.92,124.43
2016,6,4,8,15,75.5,265.5,2.1,20.0,314.0,173.84,141.38
2016,6,4,8,30,113.0,302.0,2.1,20.0,377.0,193.99,157.49
2016,6,4,8,45,216.0,312.5,2.15,20.5,468.0,200.18,151.04
2016,6,4,9,0,319.0,323.0,2.2,21.0,559.0,227.92,163.32
2016,6,4,9,15,339.5,336.0,2.3,21.5,598.5,265.7,189.35
2016,6,4,9,30,360.0,349.0,2.4,22.0,638.0,305.92,219.63
2016,6,4,9,45,262.5,386.0,2.5,22.5,601.0,328.01,240.99
2016,6,4,10,0,165.0,423.0,2.6,23.0,564.0,346.04,257.96
2016,6,4,10,15,129.0,430.0,2.65,23.0,542.5,353.2,264.81
2016,6,4,10,30,93.0,437.0,2.7,23.0,521.0,359.49,270.41
2016,6,4,10,45,70.5,426.5,2.8,23.0,491.0,351.71,265.14
2016,6,4,11,0,48.0,416.0,2.9,23.0,461.0,340.69,257.19
2016,6,4,11,15,45.5,416.5,2.95,23.0,460.0,347.0,262.03
2016,6,4,11,30,43.0,417.0,3.0,23.0,459.0,352.82,266.42
2016,6,4,11,45,157.0,447.0,3.1,23.5,599.0,467.59,352.14
2016,6,4,12,0,271.0,477.0,3.2,24.0,739.0,593.51,443.31
2016,6,4,12,15,304.0,464.5,3.25,24.0,757.5,627.75,468.16
2016,6,4,12,30,337.0,452.0,3.3,24.0,776.0,662.2,493.59
2016,6,4,12,45,299.5,459.5,3.35,24.5,745.5,655.35,487.55
2016,6,4,13,0,262.0,467.0,3.4,25.0,715.0,645.25,479.36
2016,6,4,13,15,156.5,438.5,3.35,25.5,586.0,526.58,393.02
2016,6,4,13,30,51.0,410.0,3.3,26.0,457.0,398.18,297.72
2016,6,4,13,45,156.5,417.0,3.25,26.5,555.5,521.57,389.96
2016,6,4,14,0,262.0,424.0,3.2,27.0,654.0,647.72,480.2
2016,6,4,14,15,318.5,390.5,3.15,27.0,661.0,673.61,499.74
2016,6,4,14,30,375.0,357.0,3.1,27.0,668.0,697.19,518.25
2016,6,4,14,45,602.5,241.5,3.05,27.0,715.0,819.73,608.54
2016,6,4,15,0,830.0,126.0,3.0,27.0,762.0,901.79,666.02
2016,6,4,15,15,817.5,123.5,2.95,27.0,721.5,880.34,652.03
2016,6,4,15,30,805.0,121.0,2.9,27.0,681.0,855.7,636.77
2016,6,4,15,45,588.5,182.5,2.9,27.0,577.5,725.11,547.2
2016,6,4,16,0,372.0,244.0,2.9,27.0,474.0,566.9,432.75
2016,6,4,16,15,555.5,173.5,2.9,26.5,486.0,652.24,500.88
2016,6,4,16,30,739.0,103.0,2.9,26.0,498.0,712.07,547.92
2016,6,4,16,45,715.5,97.0,2.95,25.5,448.5,663.17,515.21
2016,6,4,17,0,692.0,91.0,3.0,25.0,399.0,613.33,480.75
2016,6,4,17,15,655.5,85.5,3.0,24.0,348.5,554.84,439.22
2016,6,4,17,30,619.0,80.0,3.0,23.0,298.0,497.18,396.69
2016,6,4,17,45,572.5,72.5,3.0,22.0,249.0,432.84,347.16
2016,6,4,18,0,526.0,65.0,3.0,21.0,200.0,371.2,297.67
2016,6,4,18,15,454.0,56.0,3.0,20.0,154.5,299.02,237.85
2016,6,4,18,30,382.0,47.0,3.0,19.0,109.0,233.21,181.48
2016,6,4,18,45,278.5,35.0,3.0,18.0,72.0,160.09,118.32
2016,6,4,19,0,175.0,23.0,3.0,17.0,35.0,92.19,47.6
2016,6,4,19,15,87.5,11.5,3.1,16.5,17.5,31.31,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,77.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,6,5,5,15,202.5,24.0,2.8,11.5,44.5,19.55,8.21
2016,6,5,5,30,328.0,37.0,2.9,12.0,76.0,30.28,20.61
2016,6,5,5,45,415.0,46.5,3.05,12.5,119.5,37.89,27.99
2016,6,5,6,0,502.0,56.0,3.2,13.0,163.0,45.5,35.1
2016,6,5,6,15,560.0,63.0,3.2,13.5,212.0,50.89,40.04
2016,6,5,6,30,618.0,70.0,3.2,14.0,261.0,56.27,44.79
2016,6,5,6,45,659.5,75.5,3.2,15.0,312.5,60.3,48.11
2016,6,5,7,0,701.0,81.0,3.2,16.0,364.0,64.29,51.28
2016,6,5,7,15,537.0,130.5,3.2,16.5,364.5,92.22,75.36
2016,6,5,7,30,373.0,180.0,3.2,17.0,365.0,121.62,100.25
2016,6,5,7,45,589.5,138.5,3.2,17.5,466.0,96.68,78.3
2016,6,5,8,0,806.0,97.0,3.2,18.0,567.0,80.39,63.96
2016,6,5,8,15,823.0,100.5,3.25,18.5,614.0,82.29,65.26
2016,6,5,8,30,840.0,104.0,3.3,19.0,661.0,84.05,66.44
2016,6,5,8,45,853.5,106.5,3.35,20.0,704.5,113.86,73.09
2016,6,5,9,0,867.0,109.0,3.4,21.0,748.0,171.27,98.75
2016,6,5,9,15,877.0,111.0,3.5,21.0,786.0,228.79,139.11
2016,6,5,9,30,887.0,113.0,3.6,21.0,824.0,286.65,186.54
2016,6,5,9,45,901.5,110.5,3.75,21.5,859.0,343.1,235.04
2016,6,5,10,0,916.0,108.0,3.9,22.0,894.0,399.8,284.18
2016,6,5,10,15,921.5,109.5,4.0,22.5,920.5,455.54,332.06
2016,6,5,10,30,927.0,111.0,4.1,23.0,947.0,510.18,377.86
2016,6,5,10,45,930.0,112.5,4.25,23.5,966.5,562.22,420.49
2016,6,5,11,0,933.0,114.0,4.4,24.0,986.0,612.48,460.54
2016,6,5,11,15,935.5,114.5,4.5,24.0,999.0,659.76,498.26
2016,6,5,11,30,938.0,115.0,4.6,24.0,1012.0,704.84,533.57
2016,6,5,11,45,938.5,115.5,4.7,24.0,1017.0,746.19,565.52
2016,6,5,12,0,939.0,116.0,4.8,24.0,1022.0,784.9,595.05
2016,6,5,12,15,938.5,116.0,4.8,24.0,1020.5,819.66,620.25
2016,6,5,12,30,938.0,116.0,4.8,24.0,1019.0,851.38,642.28
2016,6,5,12,45,929.0,120.5,4.8,24.0,1007.5,876.63,659.79
2016,6,5,13,0,920.0,125.0,4.8,24.0,996.0,898.24,674.85
2016,6,5,13,15,917.0,124.5,4.8,24.0,979.5,917.06,688.06
2016,6,5,13,30,914.0,124.0,4.8,24.0,963.0,932.17,698.82
2016,6,5,13,45,910.5,122.0,4.8,24.0,940.0,941.7,705.89
2016,6,5,14,0,907.0,120.0,4.8,24.0,917.0,947.36,710.47
2016,6,5,14,15,900.5,118.5,4.75,24.0,887.0,946.88,710.65
2016,6,5,14,30,894.0,117.0,4.7,24.0,857.0,942.58,708.38
2016,6,5,14,45,886.5,114.5,4.7,24.0,821.5,932.61,702.76
2016,6,5,15,0,879.0,112.0,4.7,24.0,786.0,918.96,694.73
2016,6,5,15,15,867.5,109.5,4.7,23.5,745.0,898.18,683.24
2016,6,5,15,30,856.0,107.0,4.7,23.0,704.0,874.1,669.43
2016,6,5,15,45,842.0,103.5,4.75,23.0,659.0,853.63,657.15
2016,6,5,16,0,828.0,100.0,4.8,23.0,614.0,819.82,635.27
2016,6,5,16,15,808.5,96.5,4.8,22.5,565.0,778.95,609.06
2016,6,5,16,30,789.0,93.0,4.8,22.0,516.0,736.03,580.93
2016,6,5,16,45,764.5,88.5,4.85,21.5,465.0,686.55,547.53
2016,6,5,17,0,740.0,84.0,4.9,21.0,414.0,636.0,511.77
2016,6,5,17,15,705.0,79.5,4.8,20.0,362.5,580.6,470.86
2016,6,5,17,30,670.0,75.0,4.7,19.0,311.0,523.06,426.87
2016,6,5,17,45,622.0,68.5,4.65,18.5,260.5,456.78,373.59
2016,6,5,18,0,574.0,62.0,4.6,18.0,210.0,393.22,320.61
2016,6,5,18,15,501.5,54.0,4.45,17.0,163.0,319.56,258.12
2016,6,5,18,30,429.0,46.0,4.3,16.0,116.0,252.18,199.14
2016,6,5,18,45,318.0,35.0,4.15,15.5,77.0,174.69,130.94
2016,6,5,19,0,207.0,24.0,4.0,15.0,38.0,105.65,57.82
2016,6,5,19,15,103.5,12.0,4.0,14.5,19.0,35.81,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,3.5,12.0,13.0,8.65,0.0
2016,6,6,5,15,201.0,23.5,3.55,12.5,43.5,19.12,7.93
2016,6,6,5,30,323.0,36.0,3.6,13.0,74.0,29.41,19.77
2016,6,6,5,45,407.0,45.0,3.65,13.5,116.5,36.61,26.74
2016,6,6,6,0,491.0,54.0,3.7,14.0,159.0,43.83,33.47
2016,6,6,6,15,337.5,86.5,3.7,14.5,167.5,62.88,50.53
2016,6,6,6,30,184.0,119.0,3.7,15.0,176.0,82.54,67.85
2016,6,6,6,45,195.0,140.0,3.75,15.5,210.0,97.57,80.8
2016,6,6,7,0,206.0,161.0,3.8,16.0,244.0,110.71,91.87
2016,6,6,7,15,127.5,179.0,3.8,16.5,233.0,120.21,99.59
2016,6,6,7,30,49.0,197.0,3.8,17.0,222.0,133.46,110.42
2016,6,6,7,45,140.5,224.5,3.85,17.5,304.5,146.03,120.51
2016,6,6,8,0,232.0,252.0,3.9,18.0,387.0,162.71,133.96
2016,6,6,8,15,521.5,177.0,3.95,18.5,513.0,114.59,92.68
2016,6,6,8,30,811.0,102.0,4.0,19.0,639.0,82.0,64.67
2016,6,6,8,45,824.5,104.0,4.1,19.5,681.5,110.11,71.2
2016,6,6,9,0,838.0,106.0,4.2,20.0,724.0,165.36,95.8
2016,6,6,9,15,848.5,108.0,4.25,20.0,761.5,221.12,135.03
2016,6,6,9,30,859.0,110.0,4.3,20.0,799.0,277.31,181.33
2016,6,6,9,45,867.0,112.0,4.4,20.5,831.5,333.0,229.64
2016,6,6,10,0,875.0,114.0,4.5,21.0,864.0,388.38,278.1
2016,6,6,10,15,881.0,115.0,4.55,21.0,890.5,441.78,325.0
2016,6,6,10,30,887.0,116.0,4.6,21.0,917.0,494.18,370.16
2016,6,6,10,45,892.0,117.0,4.7,21.5,937.0,544.88,412.25
2016,6,6,11,0,897.0,118.0,4.8,22.0,957.0,594.07,452.01
2016,6,6,11,15,899.5,118.5,4.85,22.0,970.0,639.71,488.86
2016,6,6,11,30,902.0,119.0,4.9,22.0,983.0,683.26,523.34
2016,6,6,11,45,904.0,119.0,4.95,22.5,988.5,723.86,553.9
2016,6,6,12,0,906.0,119.0,5.0,23.0,994.0,762.03,582.01
2016,6,6,12,15,905.5,119.0,5.0,23.0,992.5,795.71,606.99
2016,6,6,12,30,905.0,119.0,5.0,23.0,991.0,826.48,628.64
2016,6,6,12,45,897.0,123.0,5.05,23.0,980.0,851.3,646.37
2016,6,6,13,0,889.0,127.0,5.1,23.0,969.0,872.63,661.75
2016,6,6,13,15,886.0,126.0,5.1,22.5,952.5,890.47,675.82
2016,6,6,13,30,883.0,125.0,5.1,22.0,936.0,904.69,687.51
2016,6,6,13,45,878.0,123.5,5.15,22.0,913.0,913.0,694.19
2016,6,6,14,0,873.0,122.0,5.2,22.0,890.0,917.56,698.41
2016,6,6,14,15,866.0,120.5,5.25,22.0,860.5,916.57,698.89
2016,6,6,14,30,859.0,119.0,5.3,22.0,831.0,911.87,696.94
2016,6,6,14,45,849.5,117.5,5.35,22.0,796.0,901.29,690.98
2016,6,6,15,0,840.0,116.0,5.4,22.0,761.0,887.21,682.65
2016,6,6,15,15,828.0,113.5,5.4,21.5,721.0,877.73,678.75
2016,6,6,15,30,816.0,111.0,5.4,21.0,681.0,853.46,664.26
2016,6,6,15,45,800.0,108.0,5.4,20.5,636.5,822.2,644.69
2016,6,6,16,0,784.0,105.0,5.4,20.0,592.0,788.3,623.0
2016,6,6,16,15,764.5,101.5,5.35,19.5,545.0,748.66,596.54
2016,6,6,16,30,745.0,98.0,5.3,19.0,498.0,707.09,568.26
2016,6,6,16,45,718.5,94.0,5.3,18.5,448.5,661.34,536.44
2016,6,6,17,0,692.0,90.0,5.3,18.0,399.0,611.72,499.72
2016,6,6,17,15,657.0,84.5,5.2,17.5,349.0,554.35,455.56
2016,6,6,17,30,622.0,79.0,5.1,17.0,299.0,497.69,410.68
2016,6,6,17,45,574.5,72.0,5.1,16.5,250.5,433.31,358.23
2016,6,6,18,0,527.0,65.0,5.1,16.0,202.0,371.68,306.26
2016,6,6,18,15,456.0,56.5,4.95,15.5,156.5,300.52,244.73
2016,6,6,18,30,385.0,48.0,4.8,15.0,111.0,235.54,187.11
2016,6,6,18,45,283.0,36.0,4.7,14.5,74.0,162.76,122.76
2016,6,6,19,0,181.0,24.0,4.6,14.0,37.0,95.88,54.04
2016,6,6,19,15,90.5,12.0,4.55,13.5,18.5,32.52,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,63.0,11.0,2.8,12.0,13.0,8.65,0.0
2016,6,7,5,15,180.5,24.5,2.9,12.0,43.5,18.71,7.74
2016,6,7,5,30,298.0,38.0,3.0,12.0,74.0,30.95,21.2
2016,6,7,5,45,387.0,47.5,3.2,12.5,117.0,38.49,28.52
2016,6,7,6,0,476.0,57.0,3.4,13.0,160.0,46.04,35.59
2016,6,7,6,15,238.0,63.5,3.35,13.5,115.0,46.33,35.96
2016,6,7,6,30,0.0,70.0,3.3,14.0,70.0,53.2,42.06
2016,6,7,6,45,0.0,83.5,3.3,14.5,83.5,63.12,50.71
2016,6,7,7,0,0.0,97.0,3.3,15.0,97.0,72.98,59.15
2016,6,7,7,15,0.0,113.5,3.25,15.5,113.5,84.8,69.17
2016,6,7,7,30,0.0,130.0,3.2,16.0,130.0,96.52,78.95
2016,6,7,7,45,3.5,156.0,3.15,16.5,158.5,114.42,93.91
2016,6,7,8,0,7.0,182.0,3.1,17.0,187.0,132.02,108.39
2016,6,7,8,15,13.5,210.0,3.1,17.5,219.0,150.65,123.55
2016,6,7,8,30,20.0,238.0,3.1,18.0,251.0,168.96,138.25
2016,6,7,8,45,26.0,264.0,3.1,18.5,282.5,187.01,145.47
2016,6,7,9,0,32.0,290.0,3.1,19.0,314.0,196.82,151.69
2016,6,7,9,15,98.5,339.0,3.15,19.5,417.5,242.65,183.84
2016,6,7,9,30,165.0,388.0,3.2,20.0,521.0,289.18,216.61
2016,6,7,9,45,219.5,398.0,3.3,20.5,582.0,328.42,245.15
2016,6,7,10,0,274.0,408.0,3.4,21.0,643.0,367.14,274.07
2016,6,7,10,15,588.0,263.0,3.5,21.0,787.5,418.72,310.32
2016,6,7,10,30,902.0,118.0,3.6,21.0,932.0,501.28,373.49
2016,6,7,10,45,904.0,120.5,3.75,21.5,951.0,552.26,415.36
2016,6,7,11,0,906.0,123.0,3.9,22.0,970.0,601.45,454.78
2016,6,7,11,15,909.0,123.5,4.0,22.0,983.0,647.88,491.91
2016,6,7,11,30,912.0,124.0,4.1,22.0,996.0,692.25,526.69
2016,6,7,11,45,913.0,124.0,4.25,22.0,1002.0,732.66,558.09
2016,6,7,12,0,914.0,124.0,4.4,22.0,1008.0,770.55,587.17
2016,6,7,12,15,914.5,124.0,4.5,22.0,1006.5,805.39,613.48
2016,6,7,12,30,915.0,124.0,4.6,22.0,1005.0,837.36,636.42
2016,6,7,12,45,917.5,120.5,4.7,22.0,997.0,865.04,656.39
2016,6,7,13,0,920.0,117.0,4.8,22.0,989.0,889.38,674.12
2016,6,7,13,15,917.5,116.5,4.85,22.0,973.0,908.53,688.01
2016,6,7,13,30,915.0,116.0,4.9,22.0,957.0,923.99,699.47
2016,6,7,13,45,909.5,115.5,4.95,22.0,933.5,933.03,706.63
2016,6,7,14,0,904.0,115.0,5.0,22.0,910.0,938.23,711.3
2016,6,7,14,15,897.5,113.5,5.05,21.5,880.5,937.75,713.6
2016,6,7,14,30,891.0,112.0,5.1,21.0,851.0,933.45,713.4
2016,6,7,14,45,758.0,170.0,5.15,21.0,780.0,889.86,684.24
2016,6,7,15,0,625.0,228.0,5.2,21.0,709.0,823.37,636.77
2016,6,7,15,15,735.0,167.5,5.2,20.5,703.5,856.95,665.71
2016,6,7,15,30,845.0,107.0,5.2,20.0,698.0,873.89,680.55
2016,6,7,15,45,827.0,105.0,5.2,19.5,652.5,841.53,660.09
2016,6,7,16,0,809.0,103.0,5.2,19.0,607.0,806.51,637.74
2016,6,7,16,15,789.0,99.5,5.15,18.5,558.5,765.87,610.68
2016,6,7,16,30,769.0,96.0,5.1,18.0,510.0,723.26,581.75
2016,6,7,16,45,740.0,93.0,5.1,17.5,459.5,672.83,546.53
2016,6,7,17,0,711.0,90.0,5.1,17.0,409.0,624.93,511.32
2016,6,7,17,15,675.5,84.5,5.0,16.5,358.0,566.52,466.39
2016,6,7,17,30,640.0,79.0,4.9,16.0,307.0,508.81,420.69
2016,6,7,17,45,586.5,73.5,4.8,15.5,257.0,441.83,365.95
2016,6,7,18,0,533.0,68.0,4.7,15.0,207.0,378.01,312.05
2016,6,7,18,15,460.0,59.0,4.5,14.5,160.5,305.0,248.98
2016,6,7,18,30,387.0,50.0,4.3,14.0,114.0,238.34,189.95
2016,6,7,18,45,277.0,38.0,4.15,13.5,76.0,159.96,121.15
2016,6,7,19,0,167.0,26.0,4.0,13.0,38.0,94.38,54.94
2016,6,7,19,15,83.5,13.0,3.95,12.5,19.0,31.55,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,3.3,11.0,15.0,9.44,0.0
2016,6,8,5,15,240.0,23.5,3.45,11.0,47.5,19.24,8.22
2016,6,8,5,30,374.0,35.0,3.6,11.0,80.0,28.84,19.47
2016,6,8,5,45,460.5,43.0,3.8,11.5,124.5,35.39,25.89
2016,6,8,6,0,547.0,51.0,4.0,12.0,169.0,42.01,32.12
2016,6,8,6,15,273.5,49.0,4.05,12.5,108.0,36.9,27.64
2016,6,8,6,30,0.0,47.0,4.1,13.0,47.0,35.93,26.74
2016,6,8,6,45,0.0,55.5,4.15,13.5,55.5,42.49,32.5
2016,6,8,7,0,0.0,64.0,4.2,14.0,64.0,49.06,38.19
2016,6,8,7,15,0.0,104.0,4.25,14.0,104.0,78.35,63.93
2016,6,8,7,30,0.0,144.0,4.3,14.0,144.0,105.72,87.65
2016,6,8,7,45,101.5,199.5,4.4,14.5,259.0,132.16,110.05
2016,6,8,8,0,203.0,255.0,4.5,15.0,374.0,163.44,136.25
2016,6,8,8,15,260.5,268.0,4.55,15.0,433.5,163.53,135.87
2016,6,8,8,30,318.0,281.0,4.6,15.0,493.0,170.31,141.25
2016,6,8,8,45,312.0,303.5,4.65,15.5,522.5,188.33,144.28
2016,6,8,9,0,306.0,326.0,4.7,16.0,552.0,226.02,166.65
2016,6,8,9,15,438.0,297.5,4.75,16.0,639.0,251.62,179.2
2016,6,8,9,30,570.0,269.0,4.8,16.0,726.0,299.04,212.58
2016,6,8,9,45,494.5,310.0,4.85,16.5,718.5,342.19,252.02
2016,6,8,10,0,419.0,351.0,4.9,17.0,711.0,377.03,283.98
2016,6,8,10,15,444.0,359.0,4.95,17.0,750.5,423.86,322.6
2016,6,8,10,30,469.0,367.0,5.0,17.0,790.0,472.92,362.64
2016,6,8,10,45,687.0,248.0,5.05,17.5,882.5,533.1,410.14
2016,6,8,11,0,905.0,129.0,5.1,18.0,975.0,603.93,466.89
2016,6,8,11,15,721.0,255.5,5.2,18.0,936.0,638.48,493.96
2016,6,8,11,30,537.0,382.0,5.3,18.0,897.0,653.77,504.85
2016,6,8,11,45,722.0,258.0,5.4,18.5,954.0,716.82,555.25
2016,6,8,12,0,907.0,134.0,5.5,19.0,1011.0,771.87,600.1
2016,6,8,12,15,731.0,255.0,5.55,18.5,961.0,788.6,610.54
2016,6,8,12,30,555.0,376.0,5.6,18.0,911.0,778.33,601.09
2016,6,8,12,45,551.0,373.5,5.7,18.0,900.0,796.81,615.74
2016,6,8,13,0,547.0,371.0,5.8,18.0,889.0,812.43,628.14
2016,6,8,13,15,532.5,368.5,5.8,18.0,866.0,816.05,631.27
2016,6,8,13,30,518.0,366.0,5.8,18.0,843.0,816.38,632.06
2016,6,8,13,45,566.5,329.0,5.8,18.0,838.5,839.46,651.11
2016,6,8,14,0,615.0,292.0,5.8,18.0,834.0,861.24,669.15
2016,6,8,14,15,569.5,297.5,5.7,17.5,786.5,829.85,647.27
2016,6,8,14,30,524.0,303.0,5.6,17.0,739.0,797.55,624.72
2016,6,8,14,45,672.0,220.5,5.55,17.0,754.5,861.02,676.13
2016,6,8,15,0,820.0,138.0,5.5,17.0,770.0,902.56,707.96
2016,6,8,15,15,807.0,135.0,5.45,16.5,729.0,880.57,694.29
2016,6,8,15,30,794.0,132.0,5.4,16.0,688.0,855.39,678.61
2016,6,8,15,45,671.0,159.0,5.35,16.0,608.0,770.47,617.12
2016,6,8,16,0,548.0,186.0,5.3,16.0,528.0,671.79,542.02
2016,6,8,16,15,489.5,187.0,5.2,15.5,474.5,611.9,497.37
2016,6,8,16,30,431.0,188.0,5.1,15.0,421.0,553.12,452.56
2016,6,8,16,45,540.5,140.0,5.05,14.5,403.0,569.77,470.01
2016,6,8,17,0,650.0,92.0,5.0,14.0,385.0,584.18,484.69
2016,6,8,17,15,586.0,97.0,4.9,13.5,337.0,520.83,434.17
2016,6,8,17,30,522.0,102.0,4.8,13.0,289.0,459.4,384.27
2016,6,8,17,45,488.0,90.0,4.75,13.0,243.0,396.02,331.49
2016,6,8,18,0,454.0,78.0,4.7,13.0,197.0,341.26,284.2
2016,6,8,18,15,392.5,66.0,4.55,12.5,153.5,275.68,226.97
2016,6,8,18,30,331.0,54.0,4.4,12.0,110.0,215.71,173.35
2016,6,8,18,45,244.5,40.5,4.3,12.0,74.0,150.96,115.23
2016,6,8,19,0,158.0,27.0,4.2,12.0,38.0,93.12,55.72
2016,6,8,19,15,79.0,13.5,4.15,12.0,19.0,30.83,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,9,5,15,185.5,25.5,3.95,11.5,45.0,19.45,8.39
2016,6,9,5,30,307.0,39.0,4.1,12.0,76.0,31.82,21.96
2016,6,9,5,45,395.5,48.5,4.3,12.5,119.5,39.35,29.28
2016,6,9,6,0,484.0,58.0,4.5,13.0,163.0,46.9,36.34
2016,6,9,6,15,242.0,63.5,4.5,13.0,116.0,46.37,36.07
2016,6,9,6,30,0.0,69.0,4.5,13.0,69.0,52.51,41.6
2016,6,9,6,45,0.0,82.5,4.55,13.5,82.5,62.44,50.3
2016,6,9,7,0,0.0,96.0,4.6,14.0,96.0,72.3,58.79
2016,6,9,7,15,4.5,130.0,4.6,14.0,132.0,95.82,79.29
2016,6,9,7,30,9.0,164.0,4.6,14.0,168.0,118.65,98.92
2016,6,9,7,45,6.5,167.5,4.6,14.5,171.0,121.87,101.16
2016,6,9,8,0,4.0,171.0,4.6,15.0,174.0,124.93,103.25
2016,6,9,8,15,10.5,201.0,4.55,15.5,208.5,144.98,119.87
2016,6,9,8,30,17.0,231.0,4.5,16.0,243.0,164.64,135.92
2016,6,9,8,45,15.0,233.0,4.45,16.5,243.5,167.49,131.39
2016,6,9,9,0,13.0,235.0,4.4,17.0,244.0,171.7,133.91
2016,6,9,9,15,13.5,246.0,4.4,17.0,256.5,181.73,141.54
2016,6,9,9,30,14.0,257.0,4.4,17.0,269.0,191.86,149.34
2016,6,9,9,45,47.5,330.5,4.4,17.5,371.5,244.95,189.61
2016,6,9,10,0,81.0,404.0,4.4,18.0,474.0,310.04,238.97
2016,6,9,10,15,59.0,391.0,4.4,18.0,443.0,303.41,234.45
2016,6,9,10,30,37.0,378.0,4.4,18.0,412.0,293.12,226.91
2016,6,9,10,45,45.5,401.5,4.45,18.5,444.0,320.5,247.6
2016,6,9,11,0,54.0,425.0,4.5,19.0,476.0,349.38,269.24
2016,6,9,11,15,65.5,443.0,4.55,19.0,505.5,377.48,290.75
2016,6,9,11,30,77.0,461.0,4.6,19.0,535.0,407.05,313.33
2016,6,9,11,45,80.5,460.5,4.7,19.5,538.5,418.1,321.34
2016,6,9,12,0,84.0,460.0,4.8,20.0,542.0,428.96,329.25
2016,6,9,12,15,505.5,290.5,4.85,20.0,778.0,645.45,499.11
2016,6,9,12,30,927.0,121.0,4.9,20.0,1014.0,842.44,647.73
2016,6,9,12,45,930.5,116.5,5.0,20.0,1006.0,870.42,667.17
2016,6,9,13,0,934.0,112.0,5.1,20.0,998.0,895.02,685.27
2016,6,9,13,15,930.5,111.5,5.15,19.5,981.5,913.56,700.26
2016,6,9,13,30,927.0,111.0,5.2,19.0,965.0,928.34,712.79
2016,6,9,13,45,924.0,109.0,5.3,19.0,942.0,938.36,721.07
2016,6,9,14,0,921.0,107.0,5.4,19.0,919.0,944.48,726.77
2016,6,9,14,15,914.5,105.5,5.45,19.0,889.0,944.02,727.65
2016,6,9,14,30,908.0,104.0,5.5,19.0,859.0,939.69,725.96
2016,6,9,14,45,899.5,102.0,5.55,19.0,823.0,929.25,720.07
2016,6,9,15,0,891.0,100.0,5.6,19.0,787.0,915.12,711.66
2016,6,9,15,15,880.0,98.0,5.6,18.5,746.5,895.22,700.25
2016,6,9,15,30,869.0,96.0,5.6,18.0,706.0,871.97,686.43
2016,6,9,15,45,853.5,94.0,5.6,18.0,660.5,841.74,666.14
2016,6,9,16,0,838.0,92.0,5.6,18.0,615.0,808.77,643.74
2016,6,9,16,15,819.5,89.0,5.55,17.5,566.5,778.17,623.95
2016,6,9,16,30,801.0,86.0,5.5,17.0,518.0,736.54,595.56
2016,6,9,16,45,775.5,82.5,5.45,16.5,467.5,687.32,560.9
2016,6,9,17,0,750.0,79.0,5.4,16.0,417.0,637.07,524.23
2016,6,9,17,15,717.0,74.5,5.3,15.5,366.5,580.06,480.15
2016,6,9,17,30,684.0,70.0,5.2,15.0,316.0,525.74,436.85
2016,6,9,17,45,635.5,65.0,5.15,14.5,265.5,460.53,383.35
2016,6,9,18,0,587.0,60.0,5.1,14.0,215.0,398.0,330.23
2016,6,9,18,15,518.5,53.0,4.95,13.5,168.0,326.86,268.23
2016,6,9,18,30,450.0,46.0,4.8,13.0,121.0,261.47,209.58
2016,6,9,18,45,342.5,35.5,4.65,12.5,82.0,184.56,141.05
2016,6,9,19,0,235.0,25.0,4.5,12.0,43.0,117.21,72.09
2016,6,9,19,15,117.5,12.5,4.45,11.5,21.5,39.94,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,124.0,12.0,4.1,11.0,15.0,9.44,0.0
2016,6,10,5,15,255.5,22.5,4.25,11.5,47.5,18.44,7.68
2016,6,10,5,30,387.0,33.0,4.4,12.0,80.0,27.26,18.01
2016,6,10,5,45,468.5,41.0,4.55,12.5,124.0,33.85,24.41
2016,6,10,6,0,550.0,49.0,4.7,13.0,168.0,40.49,30.62
2016,6,10,6,15,603.5,54.5,4.7,13.5,216.5,44.98,34.74
2016,6,10,6,30,657.0,60.0,4.7,14.0,265.0,53.57,42.37
2016,6,10,6,45,475.5,105.0,4.75,14.5,267.0,76.18,62.27
2016,6,10,7,0,294.0,150.0,4.8,15.0,269.0,103.03,85.57
2016,6,10,7,15,537.5,114.0,4.8,15.5,367.0,82.95,67.55
2016,6,10,7,30,781.0,78.0,4.8,16.0,465.0,68.01,54.16
2016,6,10,7,45,799.0,82.0,4.8,16.5,513.5,70.78,56.27
2016,6,10,8,0,817.0,86.0,4.8,17.0,562.0,73.42,58.24
2016,6,10,8,15,833.0,89.0,4.8,17.0,608.5,83.96,67.13
2016,6,10,8,30,849.0,92.0,4.8,17.0,655.0,86.22,68.85
2016,6,10,8,45,859.5,95.5,4.85,17.5,697.5,103.44,67.98
2016,6,10,9,0,870.0,99.0,4.9,18.0,740.0,161.09,92.71
2016,6,10,9,15,880.0,100.5,4.95,18.5,778.5,218.13,132.27
2016,6,10,9,30,890.0,102.0,5.0,19.0,817.0,275.54,179.39
2016,6,10,9,45,899.0,103.5,5.05,19.5,850.0,332.78,229.29
2016,6,10,10,0,908.0,105.0,5.1,20.0,883.0,389.81,279.55
2016,6,10,10,15,914.0,106.0,5.15,20.0,910.5,444.84,328.35
2016,6,10,10,30,920.0,107.0,5.2,20.0,938.0,498.83,375.37
2016,6,10,10,45,924.5,108.0,5.3,20.0,958.5,550.82,419.85
2016,6,10,11,0,929.0,109.0,5.4,20.0,979.0,601.2,462.01
2016,6,10,11,15,932.0,109.5,5.45,20.0,992.5,648.5,500.76
2016,6,10,11,30,935.0,110.0,5.5,20.0,1006.0,693.68,537.05
2016,6,10,11,45,937.0,110.0,5.6,20.0,1012.5,735.52,570.33
2016,6,10,12,0,939.0,110.0,5.7,20.0,1019.0,774.83,601.21
2016,6,10,12,15,940.0,110.0,5.7,20.0,1018.0,810.71,628.16
2016,6,10,12,30,941.0,110.0,5.7,20.0,1017.0,843.66,651.82
2016,6,10,12,45,922.0,122.0,5.7,20.0,1004.0,867.09,668.64
2016,6,10,13,0,903.0,134.0,5.7,20.0,991.0,886.53,682.69
2016,6,10,13,15,900.5,133.0,5.7,20.0,975.0,905.41,696.42
2016,6,10,13,30,898.0,132.0,5.7,20.0,959.0,920.65,707.66
2016,6,10,13,45,896.0,129.0,5.7,20.0,937.0,930.85,715.44
2016,6,10,14,0,894.0,126.0,5.7,20.0,915.0,937.22,720.67
2016,6,10,14,15,887.5,124.5,5.65,19.5,885.5,937.07,722.56
2016,6,10,14,30,881.0,123.0,5.6,19.0,856.0,933.13,721.93
2016,6,10,14,45,874.0,120.0,5.55,19.0,821.0,923.58,716.02
2016,6,10,15,0,867.0,117.0,5.5,19.0,786.0,910.35,707.64
2016,6,10,15,15,855.5,114.5,5.45,18.5,745.5,890.08,695.68
2016,6,10,15,30,844.0,112.0,5.4,18.0,705.0,877.27,689.17
2016,6,10,15,45,830.5,108.5,5.35,18.0,660.5,847.32,668.85
2016,6,10,16,0,817.0,105.0,5.3,18.0,616.0,814.51,646.45
2016,6,10,16,15,797.0,101.5,5.2,17.5,567.5,773.83,619.03
2016,6,10,16,30,777.0,98.0,5.1,17.0,519.0,731.14,589.77
2016,6,10,16,45,751.0,94.0,5.0,17.0,468.5,681.75,553.86
2016,6,10,17,0,725.0,90.0,4.9,17.0,418.0,634.57,518.02
2016,6,10,17,15,689.5,85.0,4.75,16.5,366.5,576.31,473.27
2016,6,10,17,30,654.0,80.0,4.6,16.0,315.0,518.69,427.75
2016,6,10,17,45,604.0,74.0,4.5,15.5,265.0,452.63,374.08
2016,6,10,18,0,554.0,68.0,4.4,15.0,215.0,389.39,320.94
2016,6,10,18,15,482.0,59.5,4.2,14.5,168.0,316.36,258.08
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,249.46,198.96
2016,6,10,18,45,299.5,39.5,3.85,13.5,81.5,172.42,131.33
2016,6,10,19,0,189.0,28.0,3.7,13.0,42.0,104.7,65.0
2016,6,10,19,15,94.5,14.0,3.75,12.5,21.0,35.27,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,61.0,12.0,0.9,10.0,14.0,9.44,0.0
2016,6,11,5,15,182.5,26.0,1.05,10.5,45.5,19.8,8.77
2016,6,11,5,30,304.0,40.0,1.2,11.0,77.0,32.65,22.83
2016,6,11,5,45,397.5,49.0,1.35,12.0,121.0,39.77,29.77
2016,6,11,6,0,491.0,58.0,1.5,13.0,165.0,46.96,36.44
2016,6,11,6,15,550.0,65.5,1.6,13.5,213.5,52.67,41.65
2016,6,11,6,30,609.0,73.0,1.7,14.0,262.0,58.35,46.65
2016,6,11,6,45,654.0,78.0,1.8,15.0,314.0,61.99,49.61
2016,6,11,7,0,699.0,83.0,1.9,16.0,366.0,65.63,52.46
2016,6,11,7,15,729.0,87.0,2.0,16.5,417.0,68.3,54.5
2016,6,11,7,30,759.0,91.0,2.1,17.0,468.0,76.71,61.49
2016,6,11,7,45,782.5,94.5,2.25,18.0,518.0,78.92,62.92
2016,6,11,8,0,806.0,98.0,2.4,19.0,568.0,81.06,64.27
2016,6,11,8,15,823.0,101.0,2.45,19.5,615.0,82.61,65.25
2016,6,11,8,30,840.0,104.0,2.5,20.0,662.0,84.05,66.15
2016,6,11,8,45,853.5,106.5,2.6,21.0,705.0,108.56,71.71
2016,6,11,9,0,867.0,109.0,2.7,22.0,748.0,165.73,94.96
2016,6,11,9,15,877.0,111.0,2.65,22.5,786.5,223.04,133.58
2016,6,11,9,30,887.0,113.0,2.6,23.0,825.0,280.72,179.49
2016,6,11,9,45,890.5,117.0,2.6,23.5,856.5,337.93,227.95
2016,6,11,10,0,894.0,121.0,2.6,24.0,888.0,394.34,276.08
2016,6,11,10,15,899.5,122.5,2.45,24.5,914.5,448.94,321.71
2016,6,11,10,30,905.0,124.0,2.3,25.0,941.0,502.48,365.1
2016,6,11,10,45,908.0,125.5,2.2,25.5,960.5,553.49,405.23
2016,6,11,11,0,911.0,127.0,2.1,26.0,980.0,602.8,442.59
2016,6,11,11,15,913.5,127.5,2.0,26.0,993.0,649.23,477.46
2016,6,11,11,30,916.0,128.0,1.9,26.0,1006.0,693.55,509.74
2016,6,11,11,45,916.0,129.0,1.85,26.5,1011.0,734.28,537.85
2016,6,11,12,0,916.0,130.0,1.8,27.0,1016.0,772.45,563.39
2016,6,11,12,15,915.5,130.0,1.9,27.0,1014.5,806.81,588.17
2016,6,11,12,30,915.0,130.0,2.0,27.0,1013.0,838.26,609.61
2016,6,11,12,45,921.5,124.0,2.15,27.0,1006.0,867.46,629.95
2016,6,11,13,0,928.0,118.0,2.3,27.0,999.0,893.4,648.2
2016,6,11,13,15,925.0,117.5,2.4,27.0,983.0,912.47,661.64
2016,6,11,13,30,922.0,117.0,2.5,27.0,967.0,927.83,672.82
2016,6,11,13,45,915.5,117.0,2.7,27.0,943.0,936.74,680.77
2016,6,11,14,0,909.0,117.0,2.9,27.0,919.0,941.79,686.31
2016,6,11,14,15,902.0,115.5,2.95,26.5,889.5,941.14,688.44
2016,6,11,14,30,895.0,114.0,3.0,26.0,860.0,936.65,688.22
2016,6,11,14,45,781.5,161.5,3.05,26.0,792.5,893.08,660.71
2016,6,11,15,0,668.0,209.0,3.1,26.0,725.0,842.55,627.67
2016,6,11,15,15,678.5,189.5,3.05,25.5,689.5,827.33,620.41
2016,6,11,15,30,689.0,170.0,3.0,25.0,654.0,808.2,609.94
2016,6,11,15,45,752.0,137.5,3.0,25.0,634.5,815.96,617.0
2016,6,11,16,0,815.0,105.0,3.0,25.0,615.0,812.67,616.35
2016,6,11,16,15,795.5,101.5,2.95,24.5,567.0,772.51,591.0
2016,6,11,16,30,776.0,98.0,2.9,24.0,519.0,730.31,564.06
2016,6,11,16,45,761.5,84.0,2.9,23.5,464.0,678.57,529.94
2016,6,11,17,0,747.0,70.0,2.9,23.0,409.0,624.67,493.21
2016,6,11,17,15,699.5,75.0,2.95,22.0,362.5,569.11,453.54
2016,6,11,17,30,652.0,80.0,3.0,21.0,316.0,517.54,415.28
2016,6,11,17,45,603.5,73.5,3.15,20.5,265.5,451.93,364.27
2016,6,11,18,0,555.0,67.0,3.3,20.0,215.0,389.03,313.37
2016,6,11,18,15,486.0,58.5,3.45,19.0,168.5,317.44,254.1
2016,6,11,18,30,417.0,50.0,3.6,18.0,122.0,251.7,197.67
2016,6,11,18,45,314.5,38.5,3.75,17.0,82.5,177.28,133.4
2016,6,11,19,0,212.0,27.0,3.9,16.0,43.0,110.93,69.06
2016,6,11,19,15,106.0,13.5,3.95,15.5,21.5,37.88,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,4.4,11.0,14.0,9.44,0.0
2016,6,12,5,15,168.0,26.5,4.5,11.5,45.0,20.12,8.88
2016,6,12,5,30,286.0,41.0,4.6,12.0,76.0,31.21,21.41
2016,6,12,5,45,380.0,51.0,4.75,12.5,119.5,41.28,30.98
2016,6,12,6,0,474.0,61.0,4.9,13.0,163.0,49.18,38.37
2016,6,12,6,15,533.5,68.5,4.9,13.5,211.5,54.79,43.5
2016,6,12,6,30,593.0,76.0,4.9,14.0,260.0,60.37,48.43
2016,6,12,6,45,641.5,80.0,4.9,14.5,312.0,63.23,50.8
2016,6,12,7,0,690.0,84.0,4.9,15.0,364.0,66.17,53.15
2016,6,12,7,15,720.0,89.0,4.75,15.5,415.0,69.46,55.75
2016,6,12,7,30,750.0,94.0,4.6,16.0,466.0,78.67,63.47
2016,6,12,7,45,776.0,96.5,4.5,16.5,516.0,80.16,64.4
2016,6,12,8,0,802.0,99.0,4.4,17.0,566.0,81.63,65.32
2016,6,12,8,15,819.0,102.0,4.3,17.5,613.0,83.15,66.28
2016,6,12,8,30,836.0,105.0,4.2,18.0,660.0,84.56,67.15
2016,6,12,8,45,850.5,107.0,4.1,18.5,703.0,107.83,72.53
2016,6,12,9,0,865.0,109.0,4.0,19.0,746.0,164.62,95.63
2016,6,12,9,15,875.0,111.0,4.0,19.5,784.5,221.79,134.61
2016,6,12,9,30,885.0,113.0,4.0,20.0,823.0,279.33,181.18
2016,6,12,9,45,898.0,111.5,4.0,20.5,857.0,335.66,229.59
2016,6,12,10,0,911.0,110.0,4.0,21.0,891.0,392.14,278.68
2016,6,12,10,15,916.5,111.0,4.05,21.0,917.5,447.19,326.89
2016,6,12,10,30,922.0,112.0,4.1,21.0,944.0,501.16,373.25
2016,6,12,10,45,926.0,112.5,4.2,21.5,964.0,552.72,415.93
