Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,0,930.0,113.0,4.3,22.0,984.0,602.6,456.07
2016,6,12,11,15,932.0,113.5,4.4,22.0,997.0,649.43,493.81
2016,6,12,11,30,934.0,114.0,4.5,22.0,1010.0,694.05,529.16
2016,6,12,11,45,934.0,115.0,4.6,22.5,1015.0,735.33,560.27
2016,6,12,12,0,934.0,116.0,4.7,23.0,1020.0,773.98,588.82
2016,6,12,12,15,933.5,116.0,4.8,23.0,1018.0,808.72,615.02
2016,6,12,12,30,933.0,116.0,4.9,23.0,1016.0,840.47,637.77
2016,6,12,12,45,925.0,119.5,5.0,23.0,1005.0,865.82,656.09
2016,6,12,13,0,917.0,123.0,5.1,23.0,994.0,887.6,672.02
2016,6,12,13,15,913.5,122.0,5.1,23.0,977.5,905.74,684.91
2016,6,12,13,30,910.0,121.0,5.1,23.0,961.0,920.17,695.32
2016,6,12,13,45,904.5,120.0,5.2,23.0,937.5,929.04,702.67
2016,6,12,14,0,899.0,119.0,5.3,23.0,914.0,934.08,707.51
2016,6,12,14,15,892.0,117.5,5.3,22.5,884.0,933.47,709.36
2016,6,12,14,30,885.0,116.0,5.3,22.0,854.0,929.07,708.72
2016,6,12,14,45,876.0,114.0,5.35,22.0,818.5,918.65,702.91
2016,6,12,15,0,867.0,112.0,5.4,22.0,783.0,904.62,694.67
2016,6,12,15,15,855.0,110.0,5.35,21.5,742.0,884.45,682.93
2016,6,12,15,30,843.0,108.0,5.3,21.0,701.0,871.52,676.41
2016,6,12,15,45,828.5,105.0,5.25,21.0,656.5,841.38,656.19
2016,6,12,16,0,814.0,102.0,5.2,21.0,612.0,808.44,633.96
2016,6,12,16,15,794.0,98.5,5.15,20.5,564.0,767.97,607.25
2016,6,12,16,30,774.0,95.0,5.1,20.0,516.0,725.49,578.69
2016,6,12,16,45,748.5,91.0,5.05,20.0,466.0,676.7,543.8
2016,6,12,17,0,723.0,87.0,5.0,20.0,416.0,629.76,508.78
2016,6,12,17,15,688.5,82.0,4.85,19.0,365.0,572.37,466.05
2016,6,12,17,30,654.0,77.0,4.7,18.0,314.0,515.54,422.36
2016,6,12,17,45,605.0,71.0,4.6,17.5,264.0,450.19,369.62
2016,6,12,18,0,556.0,65.0,4.5,17.0,214.0,387.61,317.39
2016,6,12,18,15,487.5,57.0,4.35,16.5,167.5,316.82,256.81
2016,6,12,18,30,419.0,49.0,4.2,16.0,121.0,251.81,199.63
2016,6,12,18,45,316.0,38.0,4.05,15.5,82.5,177.57,134.59
2016,6,12,19,0,213.0,27.0,3.9,15.0,44.0,111.55,70.59
2016,6,12,19,15,106.5,13.5,3.9,14.5,22.0,38.07,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.0,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,74.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,13,5,15,192.5,25.0,3.9,11.0,45.0,19.11,8.17
2016,6,13,5,30,311.0,38.0,4.0,11.0,76.0,31.01,21.35
2016,6,13,5,45,401.5,47.0,4.15,11.5,119.0,38.18,28.37
2016,6,13,6,0,492.0,56.0,4.3,12.0,162.0,45.4,35.15
2016,6,13,6,15,246.0,63.5,4.3,12.5,116.5,46.42,36.19
2016,6,13,6,30,0.0,71.0,4.3,13.0,71.0,53.89,42.84
2016,6,13,6,45,0.0,85.5,4.3,13.5,85.5,64.49,52.13
2016,6,13,7,0,0.0,100.0,4.3,14.0,100.0,75.02,61.19
2016,6,13,7,15,21.5,147.0,4.3,14.5,158.0,107.03,88.93
2016,6,13,7,30,43.0,194.0,4.3,15.0,216.0,131.72,109.83
2016,6,13,7,45,37.0,208.5,4.3,15.5,228.5,140.76,116.99
2016,6,13,8,0,31.0,223.0,4.3,16.0,241.0,149.57,123.88
2016,6,13,8,15,93.0,263.5,4.4,16.0,324.0,173.3,143.63
2016,6,13,8,30,155.0,304.0,4.5,16.0,407.0,186.4,154.24
2016,6,13,8,45,250.5,309.5,4.6,16.5,488.5,186.29,143.79
2016,6,13,9,0,346.0,315.0,4.7,17.0,570.0,222.26,161.89
2016,6,13,9,15,352.5,331.5,4.8,17.0,603.5,260.69,189.4
2016,6,13,9,30,359.0,348.0,4.9,17.0,637.0,300.04,220.69
2016,6,13,9,45,638.5,225.5,5.0,17.5,763.5,325.67,233.41
2016,6,13,10,0,918.0,103.0,5.1,18.0,890.0,388.98,280.42
2016,6,13,10,15,924.5,104.0,5.2,18.0,918.0,444.72,330.27
2016,6,13,10,30,931.0,105.0,5.3,18.0,946.0,499.47,378.44
2016,6,13,10,45,935.5,106.5,5.4,18.5,967.0,552.36,423.25
2016,6,13,11,0,940.0,108.0,5.5,19.0,988.0,603.63,465.54
2016,6,13,11,15,943.0,108.5,5.65,18.5,1001.5,651.47,506.2
2016,6,13,11,30,946.0,109.0,5.8,18.0,1015.0,697.16,544.57
2016,6,13,11,45,946.0,110.5,5.95,18.0,1021.0,739.25,578.57
2016,6,13,12,0,946.0,112.0,6.1,18.0,1027.0,778.7,610.07
2016,6,13,12,15,945.5,112.0,6.15,18.0,1025.5,813.81,637.17
2016,6,13,12,30,945.0,112.0,6.2,18.0,1024.0,845.89,660.75
2016,6,13,12,45,940.5,113.5,6.3,18.0,1014.0,872.75,680.76
2016,6,13,13,0,936.0,115.0,6.4,18.0,1004.0,896.09,698.31
2016,6,13,13,15,932.5,114.5,6.35,18.0,987.5,914.92,711.98
2016,6,13,13,30,929.0,114.0,6.3,18.0,971.0,929.99,723.03
2016,6,13,13,45,923.0,113.5,6.3,18.0,947.5,939.02,730.1
2016,6,13,14,0,917.0,113.0,6.3,18.0,924.0,944.17,734.54
2016,6,13,14,15,910.0,111.5,6.3,17.5,894.0,943.58,736.45
2016,6,13,14,30,903.0,110.0,6.3,17.0,864.0,939.14,735.73
2016,6,13,14,45,891.0,110.0,6.3,17.0,827.5,927.89,728.79
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,913.08,719.39
2016,6,13,15,15,867.5,108.0,6.2,16.5,750.0,893.25,707.29
2016,6,13,15,30,856.0,106.0,6.1,16.0,709.0,870.14,692.79
2016,6,13,15,45,773.5,122.5,6.1,16.0,641.0,813.07,652.06
2016,6,13,16,0,691.0,139.0,6.1,16.0,573.0,750.65,606.87
2016,6,13,16,15,740.5,116.0,6.05,15.5,548.0,747.84,607.76
2016,6,13,16,30,790.0,93.0,6.0,15.0,523.0,735.72,601.33
2016,6,13,16,45,772.0,87.0,6.0,15.0,473.5,689.82,567.73
2016,6,13,17,0,754.0,81.0,6.0,15.0,424.0,642.37,531.92
2016,6,13,17,15,721.0,76.5,5.9,14.5,373.0,585.34,487.48
2016,6,13,17,30,688.0,72.0,5.8,14.0,322.0,531.09,443.93
2016,6,13,17,45,641.0,66.5,5.75,13.5,271.5,466.05,390.24
2016,6,13,18,0,594.0,61.0,5.7,13.0,221.0,403.53,336.84
2016,6,13,18,15,527.0,54.0,5.55,12.5,174.0,332.76,274.82
2016,6,13,18,30,460.0,47.0,5.4,12.0,127.0,267.54,216.01
2016,6,13,18,45,346.5,37.5,5.3,12.0,86.5,188.65,145.41
2016,6,13,19,0,233.0,28.0,5.2,12.0,46.0,121.04,78.77
2016,6,13,19,15,116.5,14.0,5.15,12.0,23.0,41.11,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.5,3.7,9.5,7.5,0.0,0.0
2016,6,14,5,0,66.0,13.0,3.8,10.0,15.0,10.23,0.0
2016,6,14,5,15,190.0,26.0,3.85,10.5,46.0,19.83,8.67
2016,6,14,5,30,314.0,39.0,3.9,11.0,77.0,31.87,22.09
2016,6,14,5,45,416.5,46.5,3.95,11.5,121.5,37.89,28.11
2016,6,14,6,0,519.0,54.0,4.0,12.0,166.0,44.09,33.98
2016,6,14,6,15,388.5,84.5,3.95,12.5,180.5,62.12,50.25
2016,6,14,6,30,258.0,115.0,3.9,13.0,195.0,81.12,67.12
2016,6,14,6,45,282.5,131.5,3.85,13.5,233.5,91.75,76.3
2016,6,14,7,0,307.0,148.0,3.8,14.0,272.0,102.09,85.02
2016,6,14,7,15,545.0,114.0,3.75,14.5,370.0,83.13,67.96
2016,6,14,7,30,783.0,80.0,3.7,15.0,468.0,69.46,55.65
2016,6,14,7,45,766.5,91.5,3.7,15.5,503.5,76.51,61.49
2016,6,14,8,0,750.0,103.0,3.7,16.0,539.0,83.02,66.77
2016,6,14,8,15,805.5,96.0,3.7,16.0,599.5,78.96,63.06
2016,6,14,8,30,861.0,89.0,3.7,16.0,660.0,84.79,67.88
2016,6,14,8,45,688.5,169.5,3.7,16.5,645.0,119.27,85.22
2016,6,14,9,0,516.0,250.0,3.7,17.0,630.0,196.3,134.9
2016,6,14,9,15,709.5,173.5,3.75,17.0,726.0,218.35,140.21
2016,6,14,9,30,903.0,97.0,3.8,17.0,822.0,271.55,176.23
2016,6,14,9,45,905.5,101.5,3.85,17.5,853.5,329.54,226.96
2016,6,14,10,0,908.0,106.0,3.9,18.0,885.0,386.64,277.45
2016,6,14,10,15,914.0,107.5,4.05,18.0,912.0,442.0,326.55
2016,6,14,10,30,920.0,109.0,4.2,18.0,939.0,496.35,373.91
2016,6,14,10,45,924.0,109.5,4.35,18.5,959.0,547.78,417.29
2016,6,14,11,0,928.0,110.0,4.5,19.0,979.0,597.55,458.2
2016,6,14,11,15,930.0,110.5,4.6,19.0,992.0,644.27,496.52
2016,6,14,11,30,932.0,111.0,4.7,19.0,1005.0,688.8,532.35
2016,6,14,11,45,933.0,111.5,4.85,19.5,1010.5,730.3,564.38
2016,6,14,12,0,934.0,112.0,5.0,20.0,1016.0,769.24,593.9
2016,6,14,12,15,933.5,112.0,5.1,19.5,1014.5,803.96,621.7
2016,6,14,12,30,933.0,112.0,5.2,19.0,1013.0,835.69,646.13
2016,6,14,12,45,932.5,110.5,5.3,19.0,1004.0,863.01,666.22
2016,6,14,13,0,932.0,109.0,5.4,19.0,995.0,886.92,683.97
2016,6,14,13,15,929.0,108.5,5.5,18.5,979.0,906.01,699.75
2016,6,14,13,30,926.0,108.0,5.6,18.0,963.0,921.37,713.07
2016,6,14,13,45,919.5,108.0,5.75,17.5,939.5,930.31,722.28
2016,6,14,14,0,913.0,108.0,5.9,17.0,916.0,935.39,728.92
2016,6,14,14,15,907.0,106.5,5.85,16.5,886.5,935.64,731.11
2016,6,14,14,30,901.0,105.0,5.8,16.0,857.0,932.06,730.69
2016,6,14,14,45,894.0,102.5,5.8,16.0,822.5,922.8,725.2
2016,6,14,15,0,887.0,100.0,5.8,16.0,788.0,909.83,717.15
2016,6,14,15,15,715.5,162.5,5.7,15.5,698.5,832.11,662.35
2016,6,14,15,30,544.0,225.0,5.6,15.0,609.0,727.49,583.61
2016,6,14,15,45,694.0,157.0,5.6,15.0,614.5,786.8,633.28
2016,6,14,16,0,844.0,89.0,5.6,15.0,620.0,809.9,652.11
2016,6,14,16,15,826.5,86.0,5.6,14.5,572.0,780.03,632.56
2016,6,14,16,30,809.0,83.0,5.6,14.0,524.0,739.24,604.65
2016,6,14,16,45,785.0,80.0,5.6,14.0,474.0,691.71,569.97
2016,6,14,17,0,761.0,77.0,5.6,14.0,424.0,643.0,533.43
2016,6,14,17,15,528.5,104.0,5.5,13.5,331.0,490.37,409.96
2016,6,14,17,30,296.0,131.0,5.4,13.0,238.0,328.85,275.96
2016,6,14,17,45,271.5,114.0,5.35,13.0,201.0,284.09,238.28
2016,6,14,18,0,247.0,97.0,5.3,13.0,164.0,240.84,200.76
2016,6,14,18,15,219.0,79.0,5.1,12.5,129.5,196.47,161.78
2016,6,14,18,30,191.0,61.0,4.9,12.0,95.0,154.35,123.96
2016,6,14,18,45,140.0,44.5,4.7,11.5,65.0,107.94,82.42
2016,6,14,19,0,89.0,28.0,4.5,11.0,35.0,66.13,42.01
2016,6,14,19,15,44.5,14.0,4.5,10.5,17.5,22.54,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,4.0,9.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,4.1,9.0,12.0,9.44,0.0
2016,6,15,5,15,93.5,26.5,4.2,9.5,38.0,19.94,8.75
2016,6,15,5,30,187.0,41.0,4.3,10.0,64.0,30.69,21.14
2016,6,15,5,45,244.0,56.5,4.45,10.5,100.5,41.92,31.8
2016,6,15,6,0,301.0,72.0,4.6,11.0,137.0,52.95,42.06
2016,6,15,6,15,334.0,87.5,4.7,11.5,177.0,63.51,51.69
2016,6,15,6,30,367.0,103.0,4.8,12.0,217.0,73.75,60.81
2016,6,15,6,45,401.0,114.5,4.9,12.5,259.5,81.13,67.18
2016,6,15,7,0,435.0,126.0,5.0,13.0,302.0,88.29,73.2
2016,6,15,7,15,608.0,103.5,5.1,13.5,384.5,77.13,62.97
2016,6,15,7,30,781.0,81.0,5.2,14.0,467.0,70.12,56.47
2016,6,15,7,45,671.0,122.5,5.3,14.5,478.5,88.2,71.96
2016,6,15,8,0,561.0,164.0,5.4,15.0,490.0,110.19,90.62
2016,6,15,8,15,711.0,127.0,5.5,15.0,575.0,88.85,71.88
2016,6,15,8,30,861.0,90.0,5.6,15.0,660.0,85.38,68.69
2016,6,15,8,45,875.0,91.0,5.7,15.5,703.0,97.16,66.18
2016,6,15,9,0,889.0,92.0,5.8,16.0,746.0,154.41,88.37
2016,6,15,9,15,898.0,94.0,5.85,16.0,784.5,212.53,128.49
2016,6,15,9,30,907.0,96.0,5.9,16.0,823.0,270.91,177.01
2016,6,15,9,45,911.0,99.0,6.0,16.5,855.0,328.57,228.18
2016,6,15,10,0,915.0,102.0,6.1,17.0,887.0,385.47,279.45
2016,6,15,10,15,920.5,103.0,6.15,17.0,913.5,440.64,329.35
2016,6,15,10,30,926.0,104.0,6.2,17.0,940.0,494.73,377.47
2016,6,15,10,45,930.0,105.0,6.3,17.0,960.5,546.76,422.97
2016,6,15,11,0,934.0,106.0,6.4,17.0,981.0,597.14,466.1
2016,6,15,11,15,936.5,106.5,6.45,17.0,994.5,644.4,505.76
2016,6,15,11,30,939.0,107.0,6.5,17.0,1008.0,689.5,542.88
2016,6,15,11,45,940.5,107.5,6.55,17.0,1014.0,731.59,576.98
2016,6,15,12,0,942.0,108.0,6.6,17.0,1020.0,771.13,608.57
2016,6,15,12,15,942.0,108.0,6.6,17.0,1019.0,806.46,635.94
2016,6,15,12,30,942.0,108.0,6.6,17.0,1018.0,838.81,659.76
2016,6,15,12,45,931.5,114.0,6.6,17.0,1007.0,864.46,678.65
2016,6,15,13,0,921.0,120.0,6.6,17.0,996.0,886.46,694.91
2016,6,15,13,15,918.0,119.0,6.55,17.0,979.5,905.19,708.65
2016,6,15,13,30,915.0,118.0,6.5,17.0,963.0,920.21,719.76
2016,6,15,13,45,913.5,115.0,6.5,17.0,941.0,930.97,728.15
2016,6,15,14,0,912.0,112.0,6.5,17.0,919.0,937.87,733.87
2016,6,15,14,15,905.5,110.5,6.45,17.0,889.5,937.81,734.46
2016,6,15,14,30,899.0,109.0,6.4,17.0,860.0,933.9,732.43
2016,6,15,14,45,895.0,104.5,6.35,17.0,826.0,925.49,727.27
2016,6,15,15,0,891.0,100.0,6.3,17.0,792.0,913.24,719.46
2016,6,15,15,15,880.5,98.0,6.2,16.5,751.5,894.13,707.86
2016,6,15,15,30,870.0,96.0,6.1,16.0,711.0,871.65,693.84
2016,6,15,15,45,861.0,91.5,6.1,16.0,667.0,844.58,675.55
2016,6,15,16,0,852.0,87.0,6.1,16.0,623.0,814.39,654.88
2016,6,15,16,15,834.0,84.0,5.95,15.5,575.0,775.7,628.27
2016,6,15,16,30,816.0,81.0,5.8,15.0,527.0,742.48,605.6
2016,6,15,16,45,796.5,77.0,5.7,15.0,477.5,696.95,572.18
2016,6,15,17,0,777.0,73.0,5.6,15.0,428.0,649.92,537.03
2016,6,15,17,15,745.5,69.0,5.4,14.5,377.0,593.72,493.22
2016,6,15,17,30,714.0,65.0,5.2,14.0,326.0,537.65,448.27
2016,6,15,17,45,673.0,59.5,5.05,13.5,276.0,474.92,396.61
2016,6,15,18,0,632.0,54.0,4.9,13.0,226.0,414.04,344.69
2016,6,15,18,15,568.0,48.0,4.5,12.5,178.5,346.16,284.97
2016,6,15,18,30,504.0,42.0,4.1,12.0,131.0,281.51,226.56
2016,6,15,18,45,405.5,33.5,3.75,11.5,90.5,207.02,159.64
2016,6,15,19,0,307.0,25.0,3.4,11.0,50.0,142.78,94.84
2016,6,15,19,15,153.5,12.5,3.15,10.5,25.0,49.69,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.75,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.7,10.0,15.0,11.8,0.0
2016,6,16,5,15,167.5,25.5,0.7,10.5,45.5,19.39,8.28
2016,6,16,5,30,335.0,36.0,0.7,11.0,76.0,29.48,20.08
2016,6,16,5,45,421.0,44.5,0.75,11.5,119.0,36.32,26.78
2016,6,16,6,0,507.0,53.0,0.8,12.0,162.0,43.21,33.25
2016,6,16,6,15,563.0,59.5,0.7,12.5,209.5,48.28,37.92
2016,6,16,6,30,619.0,66.0,0.6,13.0,257.0,53.36,42.42
2016,6,16,6,45,655.5,71.5,0.5,13.5,307.0,57.41,45.87
2016,6,16,7,0,692.0,77.0,0.4,14.0,357.0,61.4,49.17
2016,6,16,7,15,721.0,81.5,0.4,14.5,407.0,69.78,56.24
2016,6,16,7,30,750.0,86.0,0.4,15.0,457.0,73.0,58.7
2016,6,16,7,45,770.5,90.0,0.4,15.5,505.5,75.59,60.6
2016,6,16,8,0,791.0,94.0,0.4,16.0,554.0,78.06,62.39
2016,6,16,8,15,603.5,173.5,0.45,16.5,541.5,114.47,93.02
2016,6,16,8,30,416.0,253.0,0.5,17.0,529.0,150.84,122.83
2016,6,16,8,45,409.0,274.5,0.55,17.5,560.5,165.3,124.29
2016,6,16,9,0,402.0,296.0,0.6,18.0,592.0,208.31,146.59
2016,6,16,9,15,638.0,202.0,0.7,18.0,700.5,222.48,144.34
2016,6,16,9,30,874.0,108.0,0.8,18.0,809.0,270.25,173.24
2016,6,16,9,45,609.5,248.0,0.95,18.5,746.5,329.47,231.9
2016,6,16,10,0,345.0,388.0,1.1,19.0,684.0,374.79,275.97
2016,6,16,10,15,632.0,245.5,1.25,19.0,808.0,417.71,305.98
2016,6,16,10,30,919.0,103.0,1.4,19.0,932.0,490.06,361.2
2016,6,16,10,45,923.0,103.5,1.55,19.5,952.0,541.38,403.08
2016,6,16,11,0,927.0,104.0,1.7,20.0,972.0,591.05,442.64
2016,6,16,11,15,929.0,104.5,1.9,20.0,985.0,637.68,480.09
2016,6,16,11,30,931.0,105.0,2.1,20.0,998.0,682.12,515.19
2016,6,16,11,45,933.0,104.5,2.3,20.5,1004.0,723.45,546.4
2016,6,16,12,0,935.0,104.0,2.5,21.0,1010.0,762.27,575.2
2016,6,16,12,15,935.0,103.5,2.7,21.0,1008.0,796.91,601.26
2016,6,16,12,30,935.0,103.0,2.9,21.0,1006.0,828.56,624.1
2016,6,16,12,45,933.5,102.5,3.1,21.5,997.5,855.84,642.74
2016,6,16,13,0,932.0,102.0,3.3,22.0,989.0,879.7,659.05
2016,6,16,13,15,929.5,101.0,3.45,22.0,973.0,898.7,673.08
2016,6,16,13,30,927.0,100.0,3.6,22.0,957.0,913.98,684.72
2016,6,16,13,45,924.0,98.5,3.8,22.0,934.5,924.57,693.59
2016,6,16,14,0,921.0,97.0,4.0,22.0,912.0,931.3,699.96
2016,6,16,14,15,914.5,95.5,4.1,21.5,883.0,931.02,702.49
2016,6,16,14,30,908.0,94.0,4.2,21.0,854.0,926.88,702.53
2016,6,16,14,45,902.0,91.5,4.35,21.0,819.0,918.38,698.58
2016,6,16,15,0,896.0,89.0,4.5,21.0,784.0,906.14,692.36
2016,6,16,15,15,885.5,87.0,4.55,20.5,744.0,886.83,682.03
2016,6,16,15,30,875.0,85.0,4.6,20.0,704.0,864.16,669.31
2016,6,16,15,45,863.5,82.0,4.7,20.0,660.5,836.35,651.85
2016,6,16,16,0,852.0,79.0,4.8,20.0,617.0,805.57,632.09
2016,6,16,16,15,835.0,76.5,4.8,19.5,569.5,768.19,607.93
2016,6,16,16,30,818.0,74.0,4.8,19.0,522.0,728.63,581.8
2016,6,16,16,45,797.5,70.5,4.8,19.0,473.0,690.24,555.01
2016,6,16,17,0,777.0,67.0,4.8,19.0,424.0,643.12,521.13
2016,6,16,17,15,747.0,63.5,4.65,18.5,373.5,588.59,479.8
2016,6,16,17,30,717.0,60.0,4.5,18.0,323.0,534.09,437.17
2016,6,16,17,45,677.0,55.5,4.4,17.5,273.5,473.05,388.01
2016,6,16,18,0,637.0,51.0,4.3,17.0,224.0,413.75,338.49
2016,6,16,18,15,575.5,45.5,3.95,16.5,177.5,345.16,279.46
2016,6,16,18,30,514.0,40.0,3.6,16.0,131.0,283.79,224.8
2016,6,16,18,45,418.0,32.0,3.25,15.5,91.0,210.26,159.68
2016,6,16,19,0,322.0,24.0,2.9,15.0,51.0,146.96,96.69
2016,6,16,19,15,161.0,12.0,2.65,14.5,25.5,51.35,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,17,5,0,139.0,11.0,1.1,12.0,15.0,8.65,0.0
2016,6,17,5,15,268.0,21.0,1.3,12.5,46.5,17.24,6.55
2016,6,17,5,30,397.0,31.0,1.5,13.0,78.0,25.69,16.58
2016,6,17,5,45,476.0,38.0,1.7,14.0,121.0,31.54,22.24
2016,6,17,6,0,555.0,45.0,1.9,15.0,164.0,37.47,27.71
2016,6,17,6,15,606.5,50.0,1.95,15.0,211.5,45.12,34.68
2016,6,17,6,30,658.0,55.0,2.0,15.0,259.0,49.63,38.73
2016,6,17,6,45,400.5,109.0,2.05,15.5,240.0,77.62,63.29
2016,6,17,7,0,143.0,163.0,2.1,16.0,221.0,110.64,91.75
2016,6,17,7,15,278.0,166.5,2.1,16.5,297.5,112.23,92.59
2016,6,17,7,30,413.0,170.0,2.1,17.0,374.0,112.53,92.34
2016,6,17,7,45,614.5,123.5,2.15,17.5,463.0,87.58,70.46
2016,6,17,8,0,816.0,77.0,2.2,18.0,552.0,75.84,60.06
2016,6,17,8,15,831.5,79.5,2.3,18.0,597.5,78.08,61.79
2016,6,17,8,30,847.0,82.0,2.4,18.0,643.0,80.18,63.4
2016,6,17,8,45,859.0,84.0,2.5,18.5,685.0,90.7,61.36
2016,6,17,9,0,871.0,86.0,2.6,19.0,727.0,147.22,82.36
2016,6,17,9,15,880.5,87.5,2.7,19.5,764.5,203.9,120.1
2016,6,17,9,30,890.0,89.0,2.8,20.0,802.0,260.92,165.89
2016,6,17,9,45,638.0,227.0,2.95,20.5,749.0,323.59,227.51
2016,6,17,10,0,386.0,365.0,3.1,21.0,696.0,374.28,276.08
2016,6,17,10,15,293.0,406.5,3.25,21.0,662.5,392.95,294.3
2016,6,17,10,30,200.0,448.0,3.4,21.0,629.0,407.0,307.48
2016,6,17,10,45,108.5,378.5,3.6,21.5,477.5,333.51,253.62
2016,6,17,11,0,17.0,309.0,3.8,22.0,326.0,244.48,186.07
2016,6,17,11,15,17.5,313.0,3.95,22.0,330.0,250.14,190.62
2016,6,17,11,30,18.0,317.0,4.1,22.0,334.0,255.8,194.99
2016,6,17,11,45,17.0,306.0,4.3,22.0,322.5,248.87,189.78
2016,6,17,12,0,16.0,295.0,4.5,22.0,311.0,241.53,184.28
2016,6,17,12,15,33.5,365.5,4.6,22.0,398.5,320.67,245.04
2016,6,17,12,30,51.0,436.0,4.7,22.0,486.0,397.66,303.16
2016,6,17,12,45,94.5,458.0,4.85,22.0,549.0,457.81,349.17
2016,6,17,13,0,138.0,480.0,5.0,22.0,612.0,533.94,406.56
2016,6,17,13,15,210.0,463.0,5.1,22.0,659.5,590.06,449.95
2016,6,17,13,30,282.0,446.0,5.2,22.0,707.0,662.57,504.86
2016,6,17,13,45,342.5,409.0,5.3,22.0,718.5,692.6,529.07
2016,6,17,14,0,403.0,372.0,5.4,22.0,730.0,736.27,563.05
2016,6,17,14,15,325.5,385.5,5.45,21.5,668.5,670.27,515.49
2016,6,17,14,30,248.0,399.0,5.5,21.0,607.0,617.79,477.06
2016,6,17,14,45,173.0,381.0,5.55,21.0,523.5,516.77,401.47
2016,6,17,15,0,98.0,363.0,5.6,21.0,440.0,414.66,323.32
2016,6,17,15,15,74.0,331.0,5.55,20.5,387.5,363.82,285.13
2016,6,17,15,30,50.0,299.0,5.5,20.0,335.0,312.87,246.09
2016,6,17,15,45,128.0,290.5,5.45,19.5,373.5,391.58,311.12
2016,6,17,16,0,206.0,282.0,5.4,19.0,412.0,447.56,357.92
2016,6,17,16,15,159.5,259.5,5.3,18.5,355.5,384.17,308.63
2016,6,17,16,30,113.0,237.0,5.2,18.0,299.0,322.5,260.1
2016,6,17,16,45,181.0,210.0,5.15,18.0,298.0,343.24,279.29
2016,6,17,17,0,249.0,183.0,5.1,18.0,297.0,373.67,305.5
2016,6,17,17,15,124.5,149.5,4.95,17.5,206.5,231.87,189.59
2016,6,17,17,30,0.0,116.0,4.8,17.0,116.0,94.84,74.34
2016,6,17,17,45,0.0,98.0,4.65,16.5,98.0,79.81,62.07
2016,6,17,18,0,0.0,80.0,4.5,16.0,80.0,64.7,49.42
2016,6,17,18,15,0.0,63.0,4.25,15.5,63.0,50.47,37.29
2016,6,17,18,30,0.0,46.0,4.0,15.0,46.0,36.11,24.89
2016,6,17,18,45,0.0,32.0,3.8,14.5,32.0,24.5,14.71
2016,6,17,19,0,0.0,18.0,3.6,14.0,18.0,13.71,4.7
2016,6,17,19,15,0.0,9.0,3.45,13.5,9.0,7.08,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.7,11.0,15.0,8.65,0.0
2016,6,18,5,15,259.5,21.5,1.8,11.5,47.0,17.64,6.77
2016,6,18,5,30,393.0,32.0,1.9,12.0,79.0,26.49,17.33
2016,6,18,5,45,476.5,39.0,2.05,12.5,122.5,32.34,23.09
2016,6,18,6,0,560.0,46.0,2.2,13.0,166.0,38.28,28.67
2016,6,18,6,15,615.0,51.5,2.25,13.5,215.0,46.44,36.07
2016,6,18,6,30,670.0,57.0,2.3,14.0,264.0,51.37,40.43
2016,6,18,6,45,708.0,61.0,2.35,15.0,315.0,54.9,43.34
2016,6,18,7,0,746.0,65.0,2.4,16.0,366.0,58.43,46.14
2016,6,18,7,15,774.5,68.5,2.35,16.0,417.0,61.39,48.58
2016,6,18,7,30,803.0,72.0,2.3,16.0,468.0,64.31,50.95
2016,6,18,7,45,824.0,75.0,2.3,16.5,518.5,74.32,59.34
2016,6,18,8,0,845.0,78.0,2.3,17.0,569.0,77.19,61.48
2016,6,18,8,15,861.5,80.5,2.25,17.5,616.5,79.5,63.13
2016,6,18,8,30,878.0,83.0,2.2,18.0,664.0,81.66,64.65
2016,6,18,8,45,891.0,85.0,2.15,18.5,708.0,91.73,62.48
2016,6,18,9,0,904.0,87.0,2.1,19.0,752.0,150.3,83.79
2016,6,18,9,15,914.0,89.0,2.05,19.5,791.5,209.39,122.8
2016,6,18,9,30,924.0,91.0,2.0,20.0,831.0,268.86,170.12
2016,6,18,9,45,928.5,94.5,1.95,20.5,864.0,327.94,220.38
2016,6,18,10,0,933.0,98.0,1.9,21.0,897.0,386.32,270.5
2016,6,18,10,15,939.0,99.0,1.85,21.0,925.0,442.66,318.77
2016,6,18,10,30,945.0,100.0,1.8,21.0,953.0,497.95,365.0
2016,6,18,10,45,950.5,100.0,1.8,21.5,974.5,551.01,407.6
2016,6,18,11,0,956.0,100.0,1.8,22.0,996.0,602.49,447.56
2016,6,18,11,15,959.0,100.5,1.8,22.0,1009.5,651.08,485.03
2016,6,18,11,30,962.0,101.0,1.8,22.0,1023.0,697.48,519.9
2016,6,18,11,45,964.0,101.0,1.8,22.5,1030.0,740.48,550.46
2016,6,18,12,0,966.0,101.0,1.8,23.0,1037.0,780.88,578.4
2016,6,18,12,15,966.0,101.0,1.85,23.0,1036.0,817.03,603.82
2016,6,18,12,30,966.0,101.0,1.9,23.0,1035.0,850.12,626.05
2016,6,18,12,45,967.0,99.0,2.0,23.5,1027.0,879.07,644.76
2016,6,18,13,0,968.0,97.0,2.1,24.0,1019.0,904.54,661.18
2016,6,18,13,15,965.5,96.5,2.15,24.0,1003.0,924.73,675.0
2016,6,18,13,30,963.0,96.0,2.2,24.0,987.0,941.1,686.46
2016,6,18,13,45,959.0,95.5,2.25,24.0,964.0,952.24,694.67
2016,6,18,14,0,955.0,95.0,2.3,24.0,941.0,959.42,700.47
2016,6,18,14,15,949.5,94.0,2.3,24.0,912.0,960.78,702.16
2016,6,18,14,30,944.0,93.0,2.3,24.0,883.0,958.19,701.45
2016,6,18,14,45,936.0,92.0,2.3,24.0,847.5,949.43,696.88
2016,6,18,15,0,928.0,91.0,2.3,24.0,812.0,936.87,689.99
2016,6,18,15,15,918.0,89.0,2.3,24.0,771.5,917.81,678.91
2016,6,18,15,30,908.0,87.0,2.3,24.0,731.0,895.24,665.59
2016,6,18,15,45,893.5,85.5,2.35,24.0,685.5,866.06,648.24
2016,6,18,16,0,879.0,84.0,2.4,24.0,640.0,833.95,628.79
2016,6,18,16,15,861.5,81.5,2.4,23.5,591.5,795.62,605.65
2016,6,18,16,30,844.0,79.0,2.4,23.0,543.0,755.02,580.56
2016,6,18,16,45,820.0,76.5,2.4,23.0,491.5,714.65,554.05
2016,6,18,17,0,796.0,74.0,2.4,23.0,440.0,665.44,520.59
2016,6,18,17,15,765.0,70.0,2.2,22.0,388.0,608.9,480.42
2016,6,18,17,30,734.0,66.0,2.0,21.0,336.0,552.37,438.86
2016,6,18,17,45,691.0,61.0,1.85,20.5,284.5,488.15,389.24
2016,6,18,18,0,648.0,56.0,1.7,20.0,233.0,425.85,339.27
2016,6,18,18,15,583.5,50.0,1.65,19.0,184.5,357.04,283.11
2016,6,18,18,30,519.0,44.0,1.6,18.0,136.0,291.21,227.2
2016,6,18,18,45,420.0,35.0,1.55,17.0,94.5,214.95,161.8
2016,6,18,19,0,321.0,26.0,1.5,16.0,53.0,149.3,98.79
2016,6,18,19,15,160.5,13.0,1.5,15.5,26.5,64.39,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,1.3,13.0,15.0,9.44,0.0
2016,6,19,5,15,279.0,22.0,1.55,13.5,48.5,18.13,6.9
2016,6,19,5,30,417.0,32.0,1.8,14.0,82.0,26.62,17.26
2016,6,19,5,45,500.0,39.5,2.1,15.0,126.5,32.91,23.32
2016,6,19,6,0,583.0,47.0,2.4,16.0,171.0,39.26,29.16
2016,6,19,6,15,636.0,52.0,2.45,16.5,220.5,47.08,36.18
2016,6,19,6,30,689.0,57.0,2.5,17.0,270.0,51.62,40.15
2016,6,19,6,45,725.5,61.5,2.6,17.5,321.0,55.55,43.46
2016,6,19,7,0,762.0,66.0,2.7,18.0,372.0,59.45,46.65
2016,6,19,7,15,788.0,69.5,2.75,18.5,423.0,62.37,48.93
2016,6,19,7,30,814.0,73.0,2.8,19.0,474.0,65.24,51.13
2016,6,19,7,45,833.0,76.0,2.85,20.0,523.5,75.17,59.24
2016,6,19,8,0,852.0,79.0,2.9,21.0,573.0,78.0,61.19
2016,6,19,8,15,867.0,81.5,2.8,21.5,620.0,80.26,62.77
2016,6,19,8,30,882.0,84.0,2.7,22.0,667.0,82.38,64.23
2016,6,19,8,45,734.0,154.5,2.65,22.5,661.0,108.78,85.92
2016,6,19,9,0,586.0,225.0,2.6,23.0,655.0,185.55,121.36
2016,6,19,9,15,754.0,158.5,2.45,23.5,742.5,219.41,135.4
2016,6,19,9,30,922.0,92.0,2.3,24.0,830.0,268.24,167.18
2016,6,19,9,45,935.5,89.5,2.2,24.5,865.0,325.76,215.31
2016,6,19,10,0,949.0,87.0,2.1,25.0,900.0,383.43,264.09
2016,6,19,10,15,954.0,88.0,1.95,25.0,927.0,440.14,312.0
2016,6,19,10,30,959.0,89.0,1.8,25.0,954.0,495.67,357.62
2016,6,19,10,45,961.5,91.0,1.7,25.5,974.5,549.27,399.64
2016,6,19,11,0,964.0,93.0,1.6,26.0,995.0,601.03,438.61
2016,6,19,11,15,966.0,93.5,1.6,26.0,1008.5,649.34,475.2
2016,6,19,11,30,968.0,94.0,1.6,26.0,1022.0,695.35,509.14
2016,6,19,11,45,965.5,96.5,1.65,26.5,1027.0,737.41,538.82
2016,6,19,12,0,963.0,99.0,1.7,27.0,1032.0,776.58,565.78
2016,6,19,12,15,963.0,99.0,1.85,27.0,1031.0,812.63,591.6
2016,6,19,12,30,963.0,99.0,2.0,27.0,1030.0,845.62,614.34
2016,6,19,12,45,950.0,106.5,2.15,27.5,1018.0,871.18,631.0
2016,6,19,13,0,937.0,114.0,2.3,28.0,1006.0,892.93,645.23
2016,6,19,13,15,934.0,113.5,2.4,27.5,990.0,912.49,660.26
2016,6,19,13,30,931.0,113.0,2.5,27.0,974.0,928.31,673.03
2016,6,19,13,45,931.5,109.0,2.7,27.0,952.5,940.23,682.92
2016,6,19,14,0,932.0,105.0,2.9,27.0,931.0,948.21,690.35
2016,6,19,14,15,926.0,103.5,3.0,27.0,902.0,948.78,692.27
2016,6,19,14,30,920.0,102.0,3.1,27.0,873.0,945.44,691.79
2016,6,19,14,45,915.0,99.0,3.25,27.0,838.5,937.64,688.84
2016,6,19,15,0,910.0,96.0,3.4,27.0,804.0,926.02,683.41
2016,6,19,15,15,900.0,94.0,3.5,26.5,763.5,907.29,674.28
2016,6,19,15,30,890.0,92.0,3.6,26.0,723.0,885.11,662.79
2016,6,19,15,45,877.5,89.5,3.7,26.0,678.5,856.99,645.83
2016,6,19,16,0,865.0,87.0,3.8,26.0,634.0,825.89,626.69
2016,6,19,16,15,848.0,84.0,3.8,25.5,586.0,787.85,603.2
2016,6,19,16,30,831.0,81.0,3.8,25.0,538.0,755.17,583.22
2016,6,19,16,45,807.0,78.5,3.85,24.5,487.5,707.69,552.3
2016,6,19,17,0,783.0,76.0,3.9,24.0,437.0,658.96,519.6
2016,6,19,17,15,752.5,72.0,3.75,23.0,385.5,603.26,479.8
2016,6,19,17,30,722.0,68.0,3.6,22.0,334.0,547.54,438.53
2016,6,19,17,45,677.5,63.0,3.45,21.5,283.0,482.95,387.98
2016,6,19,18,0,633.0,58.0,3.3,21.0,232.0,422.89,339.12
2016,6,19,18,15,569.0,51.5,3.15,20.0,184.0,352.2,280.68
2016,6,19,18,30,505.0,45.0,3.0,19.0,136.0,286.68,224.45
2016,6,19,18,45,408.0,36.0,2.9,18.5,95.0,211.83,159.47
2016,6,19,19,0,311.0,27.0,2.8,18.0,54.0,147.33,97.5
2016,6,19,19,15,155.5,13.5,2.8,17.5,27.0,63.87,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,144.0,12.0,2.6,11.0,16.0,9.44,0.0
2016,6,20,5,15,289.0,22.5,2.6,11.5,50.0,18.58,7.15
2016,6,20,5,30,434.0,33.0,2.6,12.0,84.0,27.53,18.18
2016,6,20,5,45,523.0,39.5,2.65,12.5,130.0,33.07,23.71
2016,6,20,6,0,612.0,46.0,2.7,13.0,176.0,42.0,31.97
2016,6,20,6,15,665.0,51.0,2.6,13.5,226.5,46.59,36.19
2016,6,20,6,30,718.0,56.0,2.5,14.0,277.0,51.21,40.29
2016,6,20,6,45,757.0,59.5,2.45,15.0,330.0,54.5,42.98
2016,6,20,7,0,796.0,63.0,2.4,16.0,383.0,57.8,45.59
2016,6,20,7,15,822.0,66.0,2.4,16.5,435.0,60.51,47.71
2016,6,20,7,30,848.0,69.0,2.4,17.0,487.0,70.24,55.9
2016,6,20,7,45,868.5,71.5,2.45,18.0,538.0,73.03,57.87
2016,6,20,8,0,889.0,74.0,2.5,19.0,589.0,75.71,59.72
2016,6,20,8,15,903.5,76.0,2.55,19.5,637.0,77.78,61.17
2016,6,20,8,30,918.0,78.0,2.6,20.0,685.0,79.73,62.51
2016,6,20,8,45,930.0,80.0,2.65,21.0,729.0,88.54,69.49
2016,6,20,9,0,942.0,82.0,2.7,22.0,773.0,149.3,81.15
2016,6,20,9,15,950.0,83.5,2.7,22.5,812.0,209.96,120.52
2016,6,20,9,30,958.0,85.0,2.7,23.0,851.0,270.74,168.52
2016,6,20,9,45,954.0,92.5,2.75,23.5,882.0,332.07,220.69
2016,6,20,10,0,950.0,100.0,2.8,24.0,913.0,391.75,272.05
2016,6,20,10,15,954.5,101.0,2.75,24.5,940.0,448.52,320.1
2016,6,20,10,30,959.0,102.0,2.7,25.0,967.0,504.05,365.86
2016,6,20,10,45,962.5,103.0,2.7,25.5,987.5,557.62,408.8
2016,6,20,11,0,966.0,104.0,2.7,26.0,1008.0,609.43,448.98
2016,6,20,11,15,967.5,104.5,2.8,26.0,1021.0,657.72,486.7
2016,6,20,11,30,969.0,105.0,2.9,26.0,1034.0,703.68,521.85
2016,6,20,11,45,970.0,104.5,3.0,26.5,1039.5,746.05,552.68
2016,6,20,12,0,971.0,104.0,3.1,27.0,1045.0,785.72,580.92
2016,6,20,12,15,970.5,104.0,3.25,27.0,1043.5,821.82,607.1
2016,6,20,12,30,970.0,104.0,3.4,27.0,1042.0,854.81,629.97
2016,6,20,12,45,971.5,101.5,3.55,27.0,1033.5,884.03,650.33
2016,6,20,13,0,973.0,99.0,3.7,27.0,1025.0,909.77,668.43
2016,6,20,13,15,970.0,98.5,3.85,27.0,1009.0,929.79,682.81
2016,6,20,13,30,967.0,98.0,4.0,27.0,993.0,945.95,694.76
2016,6,20,13,45,962.5,97.0,4.15,27.0,969.5,956.39,703.03
2016,6,20,14,0,958.0,96.0,4.3,27.0,946.0,962.81,708.79
2016,6,20,14,15,952.5,95.0,4.4,26.5,916.5,964.33,712.57
2016,6,20,14,30,947.0,94.0,4.5,26.0,887.0,961.87,713.84
2016,6,20,14,45,937.5,93.5,4.65,26.0,851.0,952.4,709.64
2016,6,20,15,0,928.0,93.0,4.8,26.0,815.0,939.15,703.12
2016,6,20,15,15,918.0,91.0,4.8,25.5,774.5,920.23,693.06
2016,6,20,15,30,908.0,89.0,4.8,25.0,734.0,897.8,680.61
2016,6,20,15,45,893.5,87.5,4.85,24.5,688.5,868.73,663.78
2016,6,20,16,0,879.0,86.0,4.9,24.0,643.0,836.73,644.71
2016,6,20,16,15,679.5,132.0,4.85,23.0,543.0,717.42,562.52
2016,6,20,16,30,480.0,178.0,4.8,22.0,443.0,581.23,461.25
2016,6,20,16,45,466.5,164.5,4.8,21.5,401.5,541.58,433.45
2016,6,20,17,0,453.0,151.0,4.8,21.0,360.0,501.04,403.85
2016,6,20,17,15,317.0,148.0,4.65,20.0,286.0,373.19,303.65
2016,6,20,17,30,181.0,145.0,4.5,19.0,212.0,259.88,211.99
2016,6,20,17,45,167.5,125.0,4.4,18.5,180.0,224.68,183.45
2016,6,20,18,0,154.0,105.0,4.3,18.0,148.0,190.17,154.6
2016,6,20,18,15,136.5,85.0,4.15,17.5,117.5,154.5,124.04
2016,6,20,18,30,119.0,65.0,4.0,17.0,87.0,120.05,93.94
2016,6,20,18,45,92.0,47.0,3.9,16.5,60.5,85.75,63.72
2016,6,20,19,0,65.0,29.0,3.8,16.0,34.0,60.0,38.49
2016,6,20,19,15,32.5,14.5,3.8,15.5,17.0,23.26,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,121.0,12.0,2.7,12.0,15.0,9.44,0.0
2016,6,21,5,15,260.5,22.5,2.7,12.5,47.5,18.5,6.88
2016,6,21,5,30,400.0,33.0,2.7,13.0,80.0,27.37,17.93
2016,6,21,5,45,492.0,39.5,2.75,13.5,125.0,32.86,23.4
2016,6,21,6,0,584.0,46.0,2.8,14.0,170.0,41.75,31.61
2016,6,21,6,15,638.0,51.5,2.75,14.5,219.5,46.7,36.14
2016,6,21,6,30,692.0,57.0,2.7,15.0,269.0,51.66,40.52
2016,6,21,6,45,734.0,60.0,2.65,16.0,321.5,54.53,42.83
2016,6,21,7,0,776.0,63.0,2.6,17.0,374.0,57.46,45.11
2016,6,21,7,15,802.5,66.0,2.6,17.5,425.5,60.14,47.19
2016,6,21,7,30,829.0,69.0,2.6,18.0,477.0,69.83,55.33
2016,6,21,7,45,850.0,71.0,2.6,19.0,527.0,72.27,56.99
2016,6,21,8,0,871.0,73.0,2.6,20.0,577.0,74.61,58.55
2016,6,21,8,15,885.5,75.5,2.6,20.5,624.5,76.99,60.25
2016,6,21,8,30,900.0,78.0,2.6,21.0,672.0,79.22,61.83
2016,6,21,8,45,911.5,79.5,2.6,22.0,715.5,86.75,67.71
2016,6,21,9,0,923.0,81.0,2.6,23.0,759.0,146.01,79.09
2016,6,21,9,15,931.5,82.5,2.55,23.5,797.5,205.59,117.43
2016,6,21,9,30,940.0,84.0,2.5,24.0,836.0,265.38,164.33
2016,6,21,9,45,942.0,88.0,2.5,25.0,868.0,325.0,214.22
2016,6,21,10,0,944.0,92.0,2.5,26.0,900.0,383.64,263.7
2016,6,21,10,15,949.0,93.0,2.45,26.5,927.0,440.19,311.12
2016,6,21,10,30,954.0,94.0,2.4,27.0,954.0,495.56,356.32
2016,6,21,10,45,956.5,95.5,2.4,27.5,974.0,548.67,398.51
2016,6,21,11,0,959.0,97.0,2.4,28.0,994.0,599.93,437.9
2016,6,21,11,15,961.5,97.5,2.4,28.5,1007.5,648.43,474.01
2016,6,21,11,30,964.0,98.0,2.4,29.0,1021.0,694.69,507.41
2016,6,21,11,45,963.5,98.5,2.45,29.5,1027.0,736.53,537.07
2016,6,21,12,0,963.0,99.0,2.5,30.0,1033.0,775.6,564.11
2016,6,21,12,15,963.0,99.0,2.6,30.0,1031.5,811.73,589.55
2016,6,21,12,30,963.0,99.0,2.7,30.0,1030.0,844.82,611.82
2016,6,21,12,45,957.0,101.5,2.85,30.0,1020.0,871.94,630.53
2016,6,21,13,0,951.0,104.0,3.0,30.0,1010.0,895.45,646.96
2016,6,21,13,15,947.5,103.5,3.15,30.0,993.5,914.75,660.74
2016,6,21,13,30,944.0,103.0,3.3,30.0,977.0,930.26,672.17
2016,6,21,13,45,939.5,102.0,3.45,30.0,954.0,940.56,680.33
2016,6,21,14,0,935.0,101.0,3.6,30.0,931.0,946.93,686.07
2016,6,21,14,15,928.5,100.0,3.75,29.5,901.5,947.58,689.58
2016,6,21,14,30,922.0,99.0,3.9,29.0,872.0,944.33,690.66
2016,6,21,14,45,914.0,97.5,4.1,29.0,836.5,935.39,686.95
2016,6,21,15,0,906.0,96.0,4.3,29.0,801.0,922.72,680.79
2016,6,21,15,15,895.5,94.0,4.45,28.5,761.0,903.69,671.45
2016,6,21,15,30,885.0,92.0,4.6,28.0,721.0,881.24,659.79
2016,6,21,15,45,872.0,89.5,4.75,27.5,676.0,852.88,644.26
2016,6,21,16,0,859.0,87.0,4.9,27.0,631.0,821.56,626.39
2016,6,21,16,15,841.5,84.5,5.0,26.0,583.5,783.91,604.58
2016,6,21,16,30,824.0,82.0,5.1,25.0,536.0,751.72,586.22
2016,6,21,16,45,802.0,78.5,5.2,24.5,486.0,704.86,555.36
2016,6,21,17,0,780.0,75.0,5.3,24.0,436.0,656.63,522.66
2016,6,21,17,15,750.0,71.0,5.3,23.0,385.0,601.43,482.92
2016,6,21,17,30,720.0,67.0,5.3,22.0,334.0,546.18,441.63
2016,6,21,17,45,678.0,62.0,5.3,21.0,283.5,483.16,392.48
2016,6,21,18,0,636.0,57.0,5.3,20.0,233.0,424.3,344.56
2016,6,21,18,15,573.0,51.0,5.15,19.0,185.0,354.48,285.74
2016,6,21,18,30,510.0,45.0,5.0,18.0,137.0,289.7,229.18
2016,6,21,18,45,411.5,36.0,4.85,17.0,96.0,213.89,162.86
2016,6,21,19,0,313.0,27.0,4.7,16.0,55.0,148.57,100.1
2016,6,21,19,15,156.5,13.5,4.65,15.5,27.5,64.61,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,136.0,12.0,4.3,11.0,15.0,9.44,0.0
2016,6,22,5,15,281.0,22.0,4.3,11.5,48.5,18.15,6.48
2016,6,22,5,30,426.0,32.0,4.3,12.0,82.0,26.68,17.39
2016,6,22,5,45,509.5,39.5,4.3,12.5,127.0,32.98,23.59
2016,6,22,6,0,593.0,47.0,4.3,13.0,172.0,39.36,29.59
2016,6,22,6,15,647.0,52.0,4.3,13.5,222.0,47.21,36.73
2016,6,22,6,30,701.0,57.0,4.3,14.0,272.0,51.78,40.79
2016,6,22,6,45,737.5,61.5,4.3,14.5,324.0,55.74,44.16
2016,6,22,7,0,774.0,66.0,4.3,15.0,376.0,59.66,47.42
2016,6,22,7,15,800.5,69.5,4.3,15.5,427.5,62.61,49.76
