Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,30,827.0,73.0,4.3,16.0,479.0,65.52,52.01
2016,6,22,7,45,847.5,75.5,4.35,16.5,529.5,75.15,60.09
2016,6,22,8,0,868.0,78.0,4.4,17.0,580.0,77.74,61.99
2016,6,22,8,15,883.0,80.0,4.4,17.5,627.0,79.74,63.38
2016,6,22,8,30,898.0,82.0,4.4,18.0,674.0,81.61,64.66
2016,6,22,8,45,910.5,83.5,4.45,18.5,718.0,88.33,70.06
2016,6,22,9,0,923.0,85.0,4.5,19.0,762.0,147.71,82.09
2016,6,22,9,15,931.5,86.5,4.55,19.0,801.0,207.37,121.39
2016,6,22,9,30,940.0,88.0,4.6,19.0,840.0,267.24,169.83
2016,6,22,9,45,947.5,89.0,4.65,19.5,873.5,326.45,221.18
2016,6,22,10,0,955.0,90.0,4.7,20.0,907.0,385.23,273.05
2016,6,22,10,15,960.0,91.0,4.75,20.0,934.0,442.39,323.79
2016,6,22,10,30,965.0,92.0,4.8,20.0,961.0,498.36,372.62
2016,6,22,10,45,968.5,92.5,4.9,20.5,981.5,551.82,417.66
2016,6,22,11,0,972.0,93.0,5.0,21.0,1002.0,603.49,460.01
2016,6,22,11,15,974.5,93.5,5.05,21.0,1016.0,652.58,500.03
2016,6,22,11,30,977.0,94.0,5.1,21.0,1030.0,699.41,537.42
2016,6,22,11,45,978.0,94.0,5.2,21.5,1036.0,742.4,570.3
2016,6,22,12,0,979.0,94.0,5.3,22.0,1042.0,782.66,600.48
2016,6,22,12,15,979.0,94.0,5.35,22.0,1041.0,819.31,627.72
2016,6,22,12,30,979.0,94.0,5.4,22.0,1040.0,852.85,651.67
2016,6,22,12,45,971.0,98.5,5.5,22.0,1030.0,880.48,671.7
2016,6,22,13,0,963.0,103.0,5.6,22.0,1020.0,904.41,689.23
2016,6,22,13,15,960.5,102.5,5.6,21.5,1004.0,924.86,705.23
2016,6,22,13,30,958.0,102.0,5.6,21.0,988.0,941.5,718.7
2016,6,22,13,45,953.0,101.5,5.7,21.0,965.0,952.04,727.25
2016,6,22,14,0,948.0,101.0,5.8,21.0,942.0,958.62,733.18
2016,6,22,14,15,942.0,100.0,5.8,20.5,913.0,959.85,736.36
2016,6,22,14,30,936.0,99.0,5.8,20.0,884.0,957.13,736.93
2016,6,22,14,45,928.0,97.5,5.85,20.0,848.5,948.22,732.1
2016,6,22,15,0,920.0,96.0,5.9,20.0,813.0,935.51,724.71
2016,6,22,15,15,910.0,94.0,5.9,19.5,772.5,916.82,714.26
2016,6,22,15,30,900.0,92.0,5.9,19.0,732.0,894.65,701.31
2016,6,22,15,45,887.0,89.5,5.9,19.0,687.0,866.06,682.3
2016,6,22,16,0,874.0,87.0,5.9,19.0,642.0,834.46,661.04
2016,6,22,16,15,856.5,84.5,5.85,18.5,593.0,796.45,635.91
2016,6,22,16,30,839.0,82.0,5.8,18.0,544.0,763.87,614.57
2016,6,22,16,45,817.0,78.5,5.75,17.5,493.5,716.54,581.66
2016,6,22,17,0,795.0,75.0,5.7,17.0,443.0,667.8,547.05
2016,6,22,17,15,764.0,71.0,5.65,16.5,391.0,611.36,504.0
2016,6,22,17,30,733.0,67.0,5.6,16.0,339.0,554.9,459.58
2016,6,22,17,45,688.5,62.5,5.55,15.5,287.5,490.38,407.09
2016,6,22,18,0,644.0,58.0,5.5,15.0,236.0,430.29,356.33
2016,6,22,18,15,580.0,51.5,5.4,14.5,187.5,358.96,294.58
2016,6,22,18,30,516.0,45.0,5.3,14.0,139.0,292.77,235.41
2016,6,22,18,45,412.5,36.5,5.2,13.5,97.0,215.19,166.28
2016,6,22,19,0,309.0,28.0,5.1,13.0,55.0,148.53,101.65
2016,6,22,19,15,154.5,14.0,5.05,12.5,27.5,64.87,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,68.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,137.0,11.0,3.6,10.0,15.0,8.65,0.0
2016,6,23,5,15,282.0,21.5,3.6,10.5,48.0,17.74,6.04
2016,6,23,5,30,427.0,32.0,3.6,11.0,81.0,26.69,17.46
2016,6,23,5,45,517.0,38.5,3.65,11.5,127.0,32.24,23.04
2016,6,23,6,0,607.0,45.0,3.7,12.0,173.0,41.12,31.29
2016,6,23,6,15,660.5,50.0,3.7,12.5,223.0,45.72,35.55
2016,6,23,6,30,714.0,55.0,3.7,13.0,273.0,50.37,39.69
2016,6,23,6,45,753.5,58.0,3.75,14.0,325.5,53.3,42.08
2016,6,23,7,0,793.0,61.0,3.8,15.0,378.0,56.27,44.43
2016,6,23,7,15,819.0,64.5,3.8,15.5,430.0,65.76,52.53
2016,6,23,7,30,845.0,68.0,3.8,16.0,482.0,69.47,55.47
2016,6,23,7,45,865.5,70.0,3.8,16.5,533.0,71.94,57.3
2016,6,23,8,0,886.0,72.0,3.8,17.0,584.0,74.31,59.03
2016,6,23,8,15,900.5,74.0,3.8,17.5,631.5,76.42,60.53
2016,6,23,8,30,915.0,76.0,3.8,18.0,679.0,78.4,61.91
2016,6,23,8,45,927.0,77.5,3.8,19.0,723.0,84.51,66.68
2016,6,23,9,0,939.0,79.0,3.8,20.0,767.0,144.74,79.0
2016,6,23,9,15,947.0,80.5,3.8,20.5,806.0,205.21,118.19
2016,6,23,9,30,955.0,82.0,3.8,21.0,845.0,265.81,166.44
2016,6,23,9,45,956.5,86.0,3.85,21.5,877.0,326.2,218.38
2016,6,23,10,0,958.0,90.0,3.9,22.0,909.0,385.55,270.22
2016,6,23,10,15,961.5,91.0,3.95,22.5,935.0,442.32,319.41
2016,6,23,10,30,965.0,92.0,4.0,23.0,961.0,497.74,366.34
2016,6,23,10,45,966.5,93.5,4.1,23.5,980.5,550.97,410.31
2016,6,23,11,0,968.0,95.0,4.2,24.0,1000.0,602.25,451.45
2016,6,23,11,15,969.0,95.5,4.3,24.0,1012.0,650.33,489.98
2016,6,23,11,30,970.0,96.0,4.4,24.0,1024.0,696.03,525.82
2016,6,23,11,45,969.5,96.0,4.55,24.0,1029.0,737.79,558.51
2016,6,23,12,0,969.0,96.0,4.7,24.0,1034.0,776.75,588.65
2016,6,23,12,15,968.0,95.5,4.85,24.0,1032.0,811.97,615.09
2016,6,23,12,30,967.0,95.0,5.0,24.0,1030.0,844.04,638.24
2016,6,23,12,45,964.0,95.5,5.2,24.0,1020.5,872.02,658.89
2016,6,23,13,0,961.0,96.0,5.4,24.0,1011.0,896.46,677.16
2016,6,23,13,15,958.0,95.0,5.55,24.0,995.0,915.87,691.77
2016,6,23,13,30,955.0,94.0,5.7,24.0,979.0,931.44,703.86
2016,6,23,13,45,951.0,93.0,5.85,24.0,956.0,942.24,712.76
2016,6,23,14,0,947.0,92.0,6.0,24.0,933.0,949.08,719.07
2016,6,23,14,15,941.5,91.0,6.05,23.5,904.5,950.62,722.71
2016,6,23,14,30,936.0,90.0,6.1,23.0,876.0,948.23,723.77
2016,6,23,14,45,931.0,87.5,6.2,23.0,841.5,940.86,720.28
2016,6,23,15,0,926.0,85.0,6.3,23.0,807.0,929.62,714.19
2016,6,23,15,15,916.5,83.0,6.3,22.5,766.5,911.17,703.93
2016,6,23,15,30,907.0,81.0,6.3,22.0,726.0,889.2,691.18
2016,6,23,15,45,896.5,78.0,6.3,21.5,682.0,861.92,674.53
2016,6,23,16,0,886.0,75.0,6.3,21.0,638.0,831.48,655.47
2016,6,23,16,15,869.5,73.0,6.2,20.5,589.5,794.42,630.9
2016,6,23,16,30,853.0,71.0,6.1,20.0,541.0,755.02,604.32
2016,6,23,16,45,831.5,68.0,6.05,19.5,490.5,708.67,572.24
2016,6,23,17,0,810.0,65.0,6.0,19.0,440.0,660.9,538.46
2016,6,23,17,15,781.0,61.5,5.85,18.5,388.5,612.19,501.79
2016,6,23,17,30,752.0,58.0,5.7,18.0,337.0,557.02,458.38
2016,6,23,17,45,709.0,54.5,5.6,17.5,286.0,493.89,407.22
2016,6,23,18,0,666.0,51.0,5.5,17.0,235.0,432.63,355.79
2016,6,23,18,15,606.0,45.5,5.3,16.0,187.0,363.18,296.38
2016,6,23,18,30,546.0,40.0,5.1,15.0,139.0,298.27,238.81
2016,6,23,18,45,443.5,32.5,4.9,14.5,97.0,222.97,171.54
2016,6,23,19,0,341.0,25.0,4.7,14.0,55.0,156.25,106.63
2016,6,23,19,15,170.5,12.5,4.65,13.5,27.5,67.62,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,132.0,11.0,3.5,11.0,14.0,8.65,0.0
2016,6,24,5,15,279.0,21.0,3.5,11.5,47.0,17.32,5.48
2016,6,24,5,30,426.0,31.0,3.5,12.0,80.0,25.87,16.65
2016,6,24,5,45,510.0,38.5,3.5,12.5,125.0,32.2,22.89
2016,6,24,6,0,594.0,46.0,3.5,13.0,170.0,41.85,31.81
2016,6,24,6,15,649.0,51.0,3.4,13.5,220.5,46.42,36.02
2016,6,24,6,30,704.0,56.0,3.3,14.0,271.0,51.03,40.12
2016,6,24,6,45,740.0,60.5,3.25,14.5,322.5,55.01,43.52
2016,6,24,7,0,776.0,65.0,3.2,15.0,374.0,58.95,46.8
2016,6,24,7,15,616.5,111.5,3.05,15.5,378.0,82.98,67.63
2016,6,24,7,30,457.0,158.0,2.9,16.0,382.0,106.46,87.59
2016,6,24,7,45,663.0,118.5,2.8,16.5,481.0,85.64,69.13
2016,6,24,8,0,869.0,79.0,2.7,17.0,580.0,78.38,62.52
2016,6,24,8,15,884.5,81.5,2.65,17.5,627.5,80.7,64.19
2016,6,24,8,30,900.0,84.0,2.6,18.0,675.0,82.88,65.71
2016,6,24,8,45,910.5,86.0,2.6,19.0,719.0,88.3,69.85
2016,6,24,9,0,921.0,88.0,2.6,20.0,763.0,147.86,82.21
2016,6,24,9,15,930.0,90.0,2.6,20.5,802.0,207.88,120.78
2016,6,24,9,30,939.0,92.0,2.6,21.0,841.0,268.18,168.34
2016,6,24,9,45,947.0,92.5,2.6,21.5,875.0,327.24,218.51
2016,6,24,10,0,955.0,93.0,2.6,22.0,909.0,385.94,269.13
2016,6,24,10,15,960.0,94.0,2.65,22.5,936.5,443.19,318.13
2016,6,24,10,30,965.0,95.0,2.7,23.0,964.0,499.28,364.98
2016,6,24,10,45,968.0,96.0,2.75,23.5,984.5,552.97,408.63
2016,6,24,11,0,971.0,97.0,2.8,24.0,1005.0,604.84,449.51
2016,6,24,11,15,973.0,97.5,2.85,24.5,1018.5,653.73,486.95
2016,6,24,11,30,975.0,98.0,2.9,25.0,1032.0,700.32,521.62
2016,6,24,11,45,975.5,98.0,3.0,25.5,1038.0,743.05,552.87
2016,6,24,12,0,976.0,98.0,3.1,26.0,1044.0,783.04,581.48
2016,6,24,12,15,976.0,98.0,3.2,26.0,1043.0,819.76,607.87
2016,6,24,12,30,976.0,98.0,3.3,26.0,1042.0,853.39,630.98
2016,6,24,12,45,966.5,103.0,3.45,26.5,1031.0,880.31,648.57
2016,6,24,13,0,957.0,108.0,3.6,27.0,1020.0,903.48,663.7
2016,6,24,13,15,954.5,107.5,3.7,27.0,1004.0,924.03,678.16
2016,6,24,13,30,952.0,107.0,3.8,27.0,988.0,940.79,690.22
2016,6,24,13,45,947.5,106.0,3.9,27.0,965.0,951.46,698.37
2016,6,24,14,0,943.0,105.0,4.0,27.0,942.0,958.16,704.05
2016,6,24,14,15,937.5,103.5,4.05,26.5,913.0,959.52,707.45
2016,6,24,14,30,932.0,102.0,4.1,26.0,884.0,956.93,708.38
2016,6,24,14,45,924.0,100.5,4.15,26.0,848.5,948.19,703.94
2016,6,24,15,0,916.0,99.0,4.2,26.0,813.0,935.65,697.07
2016,6,24,15,15,905.5,97.0,4.25,25.5,772.5,916.72,687.3
2016,6,24,15,30,895.0,95.0,4.3,25.0,732.0,894.31,675.15
2016,6,24,15,45,881.5,93.0,4.35,25.0,687.0,866.05,657.58
2016,6,24,16,0,868.0,91.0,4.4,25.0,642.0,834.82,637.86
2016,6,24,16,15,850.5,88.0,4.4,24.5,593.5,796.53,613.98
2016,6,24,16,30,833.0,85.0,4.4,24.0,545.0,763.78,593.76
2016,6,24,16,45,809.5,82.0,4.45,23.5,494.0,716.14,562.5
2016,6,24,17,0,786.0,79.0,4.5,23.0,443.0,667.16,529.49
2016,6,24,17,15,755.0,75.0,4.5,22.0,391.5,611.03,489.51
2016,6,24,17,30,724.0,71.0,4.5,21.0,340.0,554.86,447.94
2016,6,24,17,45,679.5,66.0,4.55,20.5,288.5,492.55,399.04
2016,6,24,18,0,635.0,61.0,4.6,20.0,237.0,430.1,348.16
2016,6,24,18,15,570.0,54.0,4.6,19.0,188.0,358.01,288.15
2016,6,24,18,30,505.0,47.0,4.6,18.0,139.0,291.15,230.34
2016,6,24,18,45,402.5,38.0,4.65,17.0,97.0,213.75,163.08
2016,6,24,19,0,300.0,29.0,4.7,16.0,55.0,147.15,100.0
2016,6,24,19,15,150.0,14.5,4.7,15.5,27.5,64.64,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.2,12.0,13.0,8.65,0.0
2016,6,25,5,15,252.0,22.0,1.45,12.5,45.5,18.09,5.66
2016,6,25,5,30,397.0,33.0,1.7,13.0,78.0,27.39,17.87
2016,6,25,5,45,486.5,40.5,2.0,14.0,123.0,33.64,24.01
2016,6,25,6,0,576.0,48.0,2.3,15.0,168.0,39.99,29.9
2016,6,25,6,15,632.0,53.5,2.3,15.5,218.0,48.29,37.39
2016,6,25,6,30,688.0,59.0,2.3,16.0,268.0,53.21,41.73
2016,6,25,6,45,728.0,63.0,2.3,17.0,320.0,56.76,44.62
2016,6,25,7,0,768.0,67.0,2.3,18.0,372.0,60.31,47.42
2016,6,25,7,15,795.5,70.5,2.35,18.5,424.5,63.25,49.71
2016,6,25,7,30,823.0,74.0,2.4,19.0,477.0,66.14,51.93
2016,6,25,7,45,845.0,76.5,2.5,20.0,528.0,75.71,59.72
2016,6,25,8,0,867.0,79.0,2.6,21.0,579.0,78.32,61.48
2016,6,25,8,15,882.5,81.5,2.65,21.5,627.0,80.64,63.11
2016,6,25,8,30,898.0,84.0,2.7,22.0,675.0,82.82,64.61
2016,6,25,8,45,911.0,86.0,2.8,23.0,719.0,87.58,68.14
2016,6,25,9,0,924.0,88.0,2.9,24.0,763.0,147.42,80.68
2016,6,25,9,15,933.0,89.5,2.95,24.5,802.5,207.33,118.45
2016,6,25,9,30,942.0,91.0,3.0,25.0,842.0,267.5,165.24
2016,6,25,9,45,944.5,95.0,3.05,26.0,875.0,327.56,215.3
2016,6,25,10,0,947.0,99.0,3.1,27.0,908.0,386.7,265.16
2016,6,25,10,15,952.5,100.5,3.15,27.5,935.5,444.16,313.49
2016,6,25,10,30,958.0,102.0,3.2,28.0,963.0,500.53,359.78
2016,6,25,10,45,961.5,102.5,3.25,28.5,984.0,553.89,402.51
2016,6,25,11,0,965.0,103.0,3.3,29.0,1005.0,605.48,442.58
2016,6,25,11,15,967.5,103.5,3.4,29.0,1019.0,654.51,480.69
2016,6,25,11,30,970.0,104.0,3.5,29.0,1033.0,701.31,516.3
2016,6,25,11,45,970.5,104.5,3.6,29.0,1039.5,744.36,548.53
2016,6,25,12,0,971.0,105.0,3.7,29.0,1046.0,784.72,578.28
2016,6,25,12,15,971.0,105.0,3.8,29.0,1044.5,821.45,604.7
2016,6,25,12,30,971.0,105.0,3.9,29.0,1043.0,855.13,627.69
2016,6,25,12,45,970.5,104.0,4.05,29.0,1035.0,884.31,647.91
2016,6,25,13,0,970.0,103.0,4.2,29.0,1027.0,910.0,665.86
2016,6,25,13,15,967.0,102.5,4.3,29.0,1011.0,930.33,680.08
2016,6,25,13,30,964.0,102.0,4.4,29.0,995.0,946.82,691.88
2016,6,25,13,45,959.5,101.0,4.55,29.0,972.0,957.59,700.27
2016,6,25,14,0,955.0,100.0,4.7,29.0,949.0,964.36,706.37
2016,6,25,14,15,949.0,99.0,4.75,28.5,919.5,965.77,709.97
2016,6,25,14,30,943.0,98.0,4.8,28.0,890.0,963.21,711.08
2016,6,25,14,45,935.0,96.5,4.9,28.0,854.0,954.41,707.06
2016,6,25,15,0,927.0,95.0,5.0,28.0,818.0,941.79,700.56
2016,6,25,15,15,917.0,93.0,5.0,27.5,777.5,923.16,690.77
2016,6,25,15,30,907.0,91.0,5.0,27.0,737.0,901.01,678.57
2016,6,25,15,45,894.0,88.5,5.05,26.5,691.5,872.39,662.15
2016,6,25,16,0,881.0,86.0,5.1,26.0,646.0,840.73,643.42
2016,6,25,16,15,864.0,83.5,5.1,25.5,597.5,803.04,619.85
2016,6,25,16,30,847.0,81.0,5.1,25.0,549.0,763.01,594.26
2016,6,25,16,45,825.0,77.5,5.1,24.5,498.0,723.17,568.37
2016,6,25,17,0,803.0,74.0,5.1,24.0,447.0,674.2,535.1
2016,6,25,17,15,772.5,70.5,4.95,23.0,395.0,618.38,494.91
2016,6,25,17,30,742.0,67.0,4.8,22.0,343.0,562.46,453.08
2016,6,25,17,45,700.0,62.0,4.7,21.5,291.5,498.41,402.62
2016,6,25,18,0,658.0,57.0,4.6,21.0,240.0,436.12,351.74
2016,6,25,18,15,594.5,51.0,4.4,20.0,191.0,367.13,294.09
2016,6,25,18,30,531.0,45.0,4.2,19.0,142.0,300.85,236.77
2016,6,25,18,45,431.0,36.0,4.05,18.0,99.5,223.01,169.28
2016,6,25,19,0,331.0,27.0,3.9,17.0,57.0,155.79,105.47
2016,6,25,19,15,165.5,13.5,3.9,16.5,28.5,67.91,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,2.7,10.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.9,11.0,13.0,7.87,0.0
2016,6,26,5,15,250.0,21.0,2.9,11.5,44.5,17.25,4.84
2016,6,26,5,30,390.0,32.0,2.9,12.0,76.0,26.54,17.17
2016,6,26,5,45,477.0,39.5,2.9,13.0,120.0,32.78,23.33
2016,6,26,6,0,564.0,47.0,2.9,14.0,164.0,39.11,29.24
2016,6,26,6,15,619.0,52.5,2.8,14.5,213.0,47.33,36.69
2016,6,26,6,30,674.0,58.0,2.7,15.0,262.0,52.24,41.03
2016,6,26,6,45,713.0,62.5,2.65,15.5,313.5,56.15,44.36
2016,6,26,7,0,752.0,67.0,2.6,16.0,365.0,60.04,47.58
2016,6,26,7,15,779.0,70.5,2.5,17.0,416.0,62.94,49.75
2016,6,26,7,30,806.0,74.0,2.4,18.0,467.0,65.79,51.84
2016,6,26,7,45,827.0,76.5,2.35,19.0,517.0,75.29,59.61
2016,6,26,8,0,848.0,79.0,2.3,20.0,567.0,77.85,61.33
2016,6,26,8,15,863.5,81.5,2.3,20.5,614.0,80.14,62.94
2016,6,26,8,30,879.0,84.0,2.3,21.0,661.0,82.28,64.42
2016,6,26,8,45,891.0,86.0,2.3,22.0,704.5,86.23,67.28
2016,6,26,9,0,903.0,88.0,2.3,23.0,748.0,144.78,79.76
2016,6,26,9,15,912.0,90.0,2.3,23.5,786.5,203.76,116.9
2016,6,26,9,30,921.0,92.0,2.3,24.0,825.0,263.03,162.93
2016,6,26,9,45,930.0,92.0,2.35,25.0,859.0,321.04,211.13
2016,6,26,10,0,939.0,92.0,2.4,26.0,893.0,378.81,259.74
2016,6,26,10,15,943.5,93.0,2.4,26.5,920.0,435.04,307.05
2016,6,26,10,30,948.0,94.0,2.4,27.0,947.0,490.08,352.19
2016,6,26,10,45,950.5,95.5,2.45,27.5,967.0,543.07,394.54
2016,6,26,11,0,953.0,97.0,2.5,28.0,987.0,594.25,434.17
2016,6,26,11,15,955.0,97.5,2.55,28.5,1000.5,642.39,470.39
2016,6,26,11,30,957.0,98.0,2.6,29.0,1014.0,688.27,503.93
2016,6,26,11,45,956.5,99.0,2.65,29.5,1019.5,730.45,533.98
2016,6,26,12,0,956.0,100.0,2.7,30.0,1025.0,769.9,561.41
2016,6,26,12,15,955.0,99.5,2.8,30.0,1023.5,804.9,586.28
2016,6,26,12,30,954.0,99.0,2.9,30.0,1022.0,836.8,607.85
2016,6,26,12,45,941.5,106.5,3.05,30.0,1010.0,862.88,625.9
2016,6,26,13,0,929.0,114.0,3.2,30.0,998.0,885.21,641.58
2016,6,26,13,15,925.5,113.0,3.35,30.0,982.0,904.11,655.1
2016,6,26,13,30,922.0,112.0,3.5,30.0,966.0,919.27,666.29
2016,6,26,13,45,917.0,111.0,3.7,30.0,943.5,929.3,674.53
2016,6,26,14,0,912.0,110.0,3.9,30.0,921.0,935.48,680.35
2016,6,26,14,15,905.5,108.5,4.05,30.0,891.5,935.97,682.28
2016,6,26,14,30,899.0,107.0,4.2,30.0,862.0,932.61,681.79
2016,6,26,14,45,890.0,105.5,4.4,30.0,827.0,923.23,677.63
2016,6,26,15,0,881.0,104.0,4.6,30.0,792.0,910.19,671.08
2016,6,26,15,15,870.0,102.0,4.7,29.5,752.0,891.34,661.72
2016,6,26,15,30,859.0,100.0,4.8,29.0,712.0,869.15,650.14
2016,6,26,15,45,844.5,98.0,4.9,28.5,667.5,840.82,634.17
2016,6,26,16,0,830.0,96.0,5.0,28.0,623.0,818.85,622.49
2016,6,26,16,15,812.0,93.0,5.05,27.0,575.5,780.68,600.03
2016,6,26,16,30,794.0,90.0,5.1,26.0,528.0,740.32,575.54
2016,6,26,16,45,769.5,86.5,5.15,25.5,478.5,692.63,543.91
2016,6,26,17,0,745.0,83.0,5.2,25.0,429.0,643.78,510.3
2016,6,26,17,15,713.5,78.5,5.15,24.0,378.5,588.3,470.37
2016,6,26,17,30,682.0,74.0,5.1,23.0,328.0,535.54,431.03
2016,6,26,17,45,638.5,68.5,5.05,22.5,278.0,472.75,381.55
2016,6,26,18,0,595.0,63.0,5.0,22.0,228.0,412.1,332.04
2016,6,26,18,15,531.5,55.5,4.9,21.0,181.0,342.03,273.81
2016,6,26,18,30,468.0,48.0,4.8,20.0,134.0,277.12,217.96
2016,6,26,18,45,373.0,38.5,4.75,19.0,93.5,203.86,154.55
2016,6,26,19,0,278.0,29.0,4.7,18.0,53.0,140.67,95.07
2016,6,26,19,15,139.0,14.5,4.7,17.5,26.5,62.06,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,52.5,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,105.0,10.0,2.2,12.0,12.0,7.87,0.0
2016,6,27,5,15,243.5,20.5,2.2,12.5,43.0,16.83,4.18
2016,6,27,5,30,382.0,31.0,2.2,13.0,74.0,25.68,16.33
2016,6,27,5,45,467.0,39.0,2.2,13.5,117.5,32.32,22.88
2016,6,27,6,0,552.0,47.0,2.2,14.0,161.0,39.01,29.15
2016,6,27,6,15,607.5,52.5,2.2,14.5,210.0,43.57,33.34
2016,6,27,6,30,663.0,58.0,2.2,15.0,259.0,52.1,40.92
2016,6,27,6,45,701.0,63.0,2.2,16.0,309.5,56.36,44.46
2016,6,27,7,0,739.0,68.0,2.2,17.0,360.0,60.57,47.85
2016,6,27,7,15,767.0,71.5,2.15,18.0,411.0,63.44,49.99
2016,6,27,7,30,795.0,75.0,2.1,19.0,462.0,66.27,52.04
2016,6,27,7,45,815.5,78.0,2.05,20.0,511.5,68.53,53.57
2016,6,27,8,0,836.0,81.0,2.0,21.0,561.0,78.82,61.9
2016,6,27,8,15,852.0,83.5,2.05,22.0,608.0,81.07,63.33
2016,6,27,8,30,868.0,86.0,2.1,23.0,655.0,83.18,64.64
2016,6,27,8,45,880.0,88.5,2.15,24.0,698.5,86.69,67.11
2016,6,27,9,0,892.0,91.0,2.2,25.0,742.0,144.94,79.77
2016,6,27,9,15,902.0,92.5,2.3,25.5,781.0,203.16,115.95
2016,6,27,9,30,912.0,94.0,2.4,26.0,820.0,261.8,161.09
2016,6,27,9,45,909.0,101.5,2.5,27.0,850.5,320.97,210.16
2016,6,27,10,0,906.0,109.0,2.6,28.0,881.0,378.68,258.57
2016,6,27,10,15,912.0,110.0,2.65,28.5,909.0,433.93,304.69
2016,6,27,10,30,918.0,111.0,2.7,29.0,937.0,488.19,348.94
2016,6,27,10,45,922.5,112.0,2.8,30.0,958.0,540.52,389.81
2016,6,27,11,0,927.0,113.0,2.9,31.0,979.0,591.28,428.11
2016,6,27,11,15,929.5,113.5,2.95,31.0,992.5,638.76,464.49
2016,6,27,11,30,932.0,114.0,3.0,31.0,1006.0,684.11,498.47
2016,6,27,11,45,933.5,114.5,3.05,31.5,1013.0,726.51,528.58
2016,6,27,12,0,935.0,115.0,3.1,32.0,1020.0,766.41,556.24
2016,6,27,12,15,935.0,115.0,3.2,32.0,1019.0,802.17,581.93
2016,6,27,12,30,935.0,115.0,3.3,32.0,1018.0,835.0,604.04
2016,6,27,12,45,937.0,112.5,3.45,32.0,1011.0,864.28,624.07
2016,6,27,13,0,939.0,110.0,3.6,32.0,1004.0,890.25,641.99
2016,6,27,13,15,936.5,109.0,3.7,32.0,988.5,910.18,655.76
2016,6,27,13,30,934.0,108.0,3.8,32.0,973.0,926.37,667.23
2016,6,27,13,45,930.0,107.0,3.95,32.0,951.0,937.42,675.74
2016,6,27,14,0,926.0,106.0,4.1,32.0,929.0,944.59,681.86
2016,6,27,14,15,920.0,104.5,4.2,31.5,900.0,945.58,685.2
2016,6,27,14,30,914.0,103.0,4.3,31.0,871.0,942.68,686.14
2016,6,27,14,45,906.5,101.0,4.4,31.0,836.5,934.08,682.05
2016,6,27,15,0,899.0,99.0,4.5,31.0,802.0,921.74,675.59
2016,6,27,15,15,888.5,97.0,4.55,30.5,761.5,903.11,666.09
2016,6,27,15,30,878.0,95.0,4.6,30.0,721.0,881.06,654.3
2016,6,27,15,45,866.0,92.5,4.65,29.5,677.0,853.95,639.07
2016,6,27,16,0,854.0,90.0,4.7,29.0,633.0,823.86,621.7
2016,6,27,16,15,836.5,87.0,4.7,28.5,585.0,785.99,598.34
2016,6,27,16,30,819.0,84.0,4.7,28.0,537.0,753.71,578.65
2016,6,27,16,45,798.0,80.0,4.75,27.5,487.0,707.29,548.58
2016,6,27,17,0,777.0,76.0,4.8,27.0,437.0,659.43,516.78
2016,6,27,17,15,746.0,72.0,4.75,26.0,386.0,603.69,477.38
2016,6,27,17,30,715.0,68.0,4.7,25.0,335.0,547.96,436.49
2016,6,27,17,45,675.0,63.0,4.7,24.0,284.5,486.23,389.38
2016,6,27,18,0,635.0,58.0,4.7,23.0,234.0,428.57,343.37
2016,6,27,18,15,572.5,51.5,4.6,22.0,186.0,358.2,285.23
2016,6,27,18,30,510.0,45.0,4.5,21.0,138.0,292.82,229.17
2016,6,27,18,45,414.5,36.0,4.45,20.0,97.0,217.66,164.29
2016,6,27,19,0,319.0,27.0,4.4,19.0,56.0,152.63,102.8
2016,6,27,19,15,159.5,13.5,4.4,18.5,28.0,66.69,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,3.2,12.0,11.0,7.08,0.0
2016,6,28,5,15,205.0,21.0,3.2,12.5,41.0,17.15,3.94
2016,6,28,5,30,336.0,33.0,3.2,13.0,71.0,27.13,17.51
2016,6,28,5,45,423.5,42.0,3.2,13.5,113.5,34.44,24.72
2016,6,28,6,0,511.0,51.0,3.2,14.0,156.0,41.78,31.58
2016,6,28,6,15,568.5,57.5,3.15,14.5,204.0,46.92,36.31
2016,6,28,6,30,626.0,64.0,3.1,15.0,252.0,52.07,40.88
2016,6,28,6,45,668.0,69.0,3.05,16.0,303.0,55.91,44.06
2016,6,28,7,0,710.0,74.0,3.0,17.0,354.0,64.62,51.4
2016,6,28,7,15,739.5,78.0,2.95,17.5,404.5,67.67,53.79
2016,6,28,7,30,769.0,82.0,2.9,18.0,455.0,70.68,56.08
2016,6,28,7,45,793.0,84.5,2.85,19.0,505.0,72.46,57.18
2016,6,28,8,0,817.0,87.0,2.8,20.0,555.0,74.2,58.24
2016,6,28,8,15,833.5,90.0,2.8,20.5,602.5,76.02,59.47
2016,6,28,8,30,850.0,93.0,2.8,21.0,650.0,86.84,68.29
2016,6,28,8,45,864.0,95.0,2.8,22.0,693.5,89.34,69.9
2016,6,28,9,0,878.0,97.0,2.8,23.0,737.0,146.64,82.47
2016,6,28,9,15,888.0,98.5,2.8,23.5,776.0,204.15,118.4
2016,6,28,9,30,898.0,100.0,2.8,24.0,815.0,262.08,163.31
2016,6,28,9,45,908.0,100.5,2.8,25.0,849.0,319.55,210.99
2016,6,28,10,0,918.0,101.0,2.8,26.0,883.0,376.92,259.25
2016,6,28,10,15,924.0,102.5,2.9,26.0,911.0,433.11,307.31
2016,6,28,10,30,930.0,104.0,3.0,26.0,939.0,488.31,353.69
2016,6,28,10,45,934.0,104.5,3.1,26.5,960.0,540.62,396.05
2016,6,28,11,0,938.0,105.0,3.2,27.0,981.0,591.28,435.9
2016,6,28,11,15,940.5,105.5,3.3,27.0,994.5,639.22,473.54
2016,6,28,11,30,943.0,106.0,3.4,27.0,1008.0,685.0,508.73
2016,6,28,11,45,944.0,106.5,3.5,27.5,1015.0,727.45,539.76
2016,6,28,12,0,945.0,107.0,3.6,28.0,1022.0,767.33,568.27
2016,6,28,12,15,945.0,107.0,3.7,28.0,1021.0,803.34,594.49
2016,6,28,12,30,945.0,107.0,3.8,28.0,1020.0,836.38,617.2
2016,6,28,12,45,936.0,112.0,3.95,28.0,1010.0,863.15,635.92
2016,6,28,13,0,927.0,117.0,4.1,28.0,1000.0,886.32,652.31
2016,6,28,13,15,924.5,116.5,4.2,28.0,985.0,906.65,666.64
2016,6,28,13,30,922.0,116.0,4.3,28.0,970.0,923.31,678.62
2016,6,28,13,45,918.0,114.5,4.4,28.0,947.5,933.97,686.73
2016,6,28,14,0,914.0,113.0,4.5,28.0,925.0,940.77,692.41
2016,6,28,14,15,908.0,111.5,4.55,27.5,896.5,941.89,695.57
2016,6,28,14,30,902.0,110.0,4.6,27.0,868.0,939.15,696.4
2016,6,28,14,45,895.0,108.0,4.65,27.0,833.5,931.22,692.54
2016,6,28,15,0,888.0,106.0,4.7,27.0,799.0,919.57,686.29
2016,6,28,15,15,877.5,103.5,4.7,26.5,759.0,900.68,676.21
2016,6,28,15,30,867.0,101.0,4.7,26.0,719.0,878.4,663.8
2016,6,28,15,45,855.0,98.0,4.75,25.5,675.0,851.08,648.15
2016,6,28,16,0,843.0,95.0,4.8,25.0,631.0,829.94,636.73
2016,6,28,16,15,825.5,92.0,4.75,24.5,583.5,791.88,612.51
2016,6,28,16,30,808.0,89.0,4.7,24.0,536.0,751.56,586.4
2016,6,28,16,45,786.5,84.5,4.7,23.5,486.0,704.56,555.17
2016,6,28,17,0,765.0,80.0,4.7,23.0,436.0,656.16,522.1
2016,6,28,17,15,734.0,76.0,4.65,22.0,385.0,600.82,482.33
2016,6,28,17,30,703.0,72.0,4.6,21.0,334.0,545.48,441.09
2016,6,28,17,45,661.5,66.5,4.6,20.0,283.5,485.31,394.44
2016,6,28,18,0,620.0,61.0,4.6,19.0,233.0,424.64,345.44
2016,6,28,18,15,556.5,54.0,4.6,18.0,185.0,353.83,286.24
2016,6,28,18,30,493.0,47.0,4.6,17.0,137.0,288.12,229.18
2016,6,28,18,45,395.5,37.5,4.6,16.5,96.0,212.41,162.68
2016,6,28,19,0,298.0,28.0,4.6,16.0,55.0,147.07,100.32
2016,6,28,19,15,149.0,14.0,4.55,15.5,27.5,64.61,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,43.0,5.0,3.8,10.0,5.5,0.0,0.0
2016,6,29,5,0,86.0,10.0,3.9,10.0,11.0,7.87,0.0
2016,6,29,5,15,233.5,21.0,3.9,10.5,42.5,17.25,3.57
2016,6,29,5,30,381.0,32.0,3.9,11.0,74.0,26.53,17.11
2016,6,29,5,45,473.0,40.0,3.95,12.0,118.5,33.18,23.74
2016,6,29,6,0,565.0,48.0,4.0,13.0,163.0,39.92,30.04
2016,6,29,6,15,302.5,79.5,4.0,13.5,143.0,57.89,46.24
2016,6,29,6,30,40.0,111.0,4.0,14.0,123.0,78.51,64.56
2016,6,29,6,45,45.5,131.0,4.05,14.5,147.5,91.73,76.03
2016,6,29,7,0,51.0,151.0,4.1,15.0,172.0,104.74,87.09
2016,6,29,7,15,70.0,176.5,4.1,15.5,208.5,120.76,100.57
2016,6,29,7,30,89.0,202.0,4.1,16.0,245.0,136.46,113.55
2016,6,29,7,45,247.5,205.5,4.15,16.5,343.5,132.64,109.66
2016,6,29,8,0,406.0,209.0,4.2,17.0,442.0,131.86,108.42
2016,6,29,8,15,648.5,147.0,4.2,17.5,555.0,99.76,80.52
2016,6,29,8,30,891.0,85.0,4.2,18.0,668.0,83.21,66.04
2016,6,29,8,45,903.0,87.5,4.25,18.5,712.0,85.54,67.72
2016,6,29,9,0,915.0,90.0,4.3,19.0,756.0,145.23,81.73
2016,6,29,9,15,924.5,91.5,4.35,19.5,796.0,204.82,119.6
2016,6,29,9,30,934.0,93.0,4.4,20.0,836.0,264.75,167.07
2016,6,29,9,45,938.0,96.5,4.45,20.5,869.0,324.59,218.57
2016,6,29,10,0,942.0,100.0,4.5,21.0,902.0,383.7,270.4
2016,6,29,10,15,947.5,101.0,4.55,21.0,930.0,440.73,320.71
2016,6,29,10,30,953.0,102.0,4.6,21.0,958.0,496.67,369.21
2016,6,29,10,45,957.0,103.0,4.7,21.5,979.5,550.56,414.3
2016,6,29,11,0,961.0,104.0,4.8,22.0,1001.0,602.77,456.78
2016,6,29,11,15,963.5,104.5,4.85,22.0,1015.0,651.84,496.54
2016,6,29,11,30,966.0,105.0,4.9,22.0,1029.0,698.69,533.72
2016,6,29,11,45,967.0,105.5,5.0,22.0,1035.5,742.15,567.83
2016,6,29,12,0,968.0,106.0,5.1,22.0,1042.0,782.96,599.43
2016,6,29,12,15,968.0,106.0,5.15,22.0,1041.5,819.83,627.13
2016,6,29,12,30,968.0,106.0,5.2,22.0,1041.0,853.65,651.19
2016,6,29,12,45,963.0,108.0,5.3,22.0,1031.5,881.87,671.59
2016,6,29,13,0,958.0,110.0,5.4,22.0,1022.0,906.51,689.56
2016,6,29,13,15,955.0,109.5,5.45,21.5,1006.5,926.97,705.81
2016,6,29,13,30,952.0,109.0,5.5,21.0,991.0,943.63,719.57
2016,6,29,13,45,948.0,108.0,5.6,21.0,968.5,955.06,728.73
2016,6,29,14,0,944.0,107.0,5.7,21.0,946.0,962.54,735.28
2016,6,29,14,15,938.0,106.0,5.7,20.5,917.0,964.25,738.79
2016,6,29,14,30,932.0,105.0,5.7,20.0,888.0,962.0,739.69
2016,6,29,14,45,924.5,103.0,5.7,19.5,852.5,953.5,736.32
2016,6,29,15,0,917.0,101.0,5.7,19.0,817.0,941.18,730.35
2016,6,29,15,15,906.5,99.0,5.7,18.5,776.5,922.47,719.9
2016,6,29,15,30,896.0,97.0,5.7,18.0,736.0,900.28,706.95
2016,6,29,15,45,882.5,94.5,5.7,18.0,691.0,871.65,687.94
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,840.03,666.68
2016,6,29,16,15,851.5,89.5,5.65,17.5,597.0,810.91,648.18
2016,6,29,16,30,834.0,87.0,5.6,17.0,548.0,770.43,620.93
2016,6,29,16,45,811.0,83.5,5.55,16.5,497.0,722.6,587.7
2016,6,29,17,0,788.0,80.0,5.5,16.0,446.0,673.39,552.75
2016,6,29,17,15,757.0,76.0,5.4,15.5,394.0,617.14,509.78
2016,6,29,17,30,726.0,72.0,5.3,15.0,342.0,560.82,465.44
2016,6,29,17,45,681.0,67.0,5.25,14.5,290.5,498.13,414.48
2016,6,29,18,0,636.0,62.0,5.2,14.0,239.0,435.16,361.54
2016,6,29,18,15,571.0,55.0,5.05,13.5,190.0,362.73,298.89
2016,6,29,18,30,506.0,48.0,4.9,13.0,141.0,295.48,238.84
2016,6,29,18,45,402.0,39.0,4.8,12.5,98.5,216.9,168.83
2016,6,29,19,0,298.0,30.0,4.7,12.0,56.0,149.18,103.48
2016,6,29,19,15,149.0,15.0,4.65,11.5,28.0,65.88,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,3.15,10.5,34.5,14.11,1.43
2016,6,30,5,30,315.0,35.0,3.1,11.0,69.0,28.75,18.97
2016,6,30,5,45,407.5,44.5,3.1,11.5,112.5,36.4,26.63
2016,6,30,6,0,500.0,54.0,3.1,12.0,156.0,44.08,33.89
2016,6,30,6,15,561.0,61.0,3.05,12.5,205.0,49.54,38.95
2016,6,30,6,30,622.0,68.0,3.0,13.0,254.0,54.99,43.83
2016,6,30,6,45,663.5,74.0,2.95,14.0,305.0,59.43,47.56
2016,6,30,7,0,705.0,80.0,2.9,15.0,356.0,63.82,51.12
2016,6,30,7,15,736.0,84.5,2.85,15.5,408.0,72.43,58.41
2016,6,30,7,30,767.0,89.0,2.8,16.0,460.0,75.66,60.89
2016,6,30,7,45,788.5,93.0,2.75,16.5,510.0,78.24,62.79
2016,6,30,8,0,810.0,97.0,2.7,17.0,560.0,80.72,64.58
2016,6,30,8,15,828.0,100.5,2.65,17.5,608.0,82.67,65.9
2016,6,30,8,30,846.0,104.0,2.6,18.0,656.0,84.5,67.12
2016,6,30,8,45,857.5,107.5,2.55,19.0,700.0,86.0,67.94
2016,6,30,9,0,869.0,111.0,2.5,20.0,744.0,152.84,89.02
2016,6,30,9,15,880.0,113.5,2.5,20.5,783.5,210.88,125.39
2016,6,30,9,30,891.0,116.0,2.5,21.0,823.0,269.46,170.97
2016,6,30,9,45,906.5,113.5,2.55,22.0,859.0,326.49,218.43
2016,6,30,10,0,922.0,111.0,2.6,23.0,895.0,383.95,267.02
2016,6,30,10,15,927.5,112.5,2.7,23.5,923.0,440.39,315.11
2016,6,30,10,30,933.0,114.0,2.8,24.0,951.0,495.79,361.25
2016,6,30,10,45,937.0,115.0,2.95,24.5,972.0,548.85,404.48
2016,6,30,11,0,941.0,116.0,3.1,25.0,993.0,600.27,445.2
2016,6,30,11,15,943.5,116.5,3.25,25.0,1007.0,648.61,483.49
2016,6,30,11,30,946.0,117.0,3.4,25.0,1021.0,694.8,519.35
2016,6,30,11,45,947.0,117.5,3.6,25.5,1027.5,737.67,551.24
2016,6,30,12,0,948.0,118.0,3.8,26.0,1034.0,777.97,580.64
2016,6,30,12,15,947.5,118.0,3.95,26.0,1033.5,814.04,607.55
2016,6,30,12,30,947.0,118.0,4.1,26.0,1033.0,847.11,630.72
2016,6,30,12,45,938.5,122.5,4.35,26.0,1022.5,874.2,650.24
2016,6,30,13,0,930.0,127.0,4.6,26.0,1012.0,897.69,667.58
2016,6,30,13,15,926.5,126.0,4.7,26.0,996.0,917.14,681.71
2016,6,30,13,30,923.0,125.0,4.8,26.0,980.0,932.84,693.43
2016,6,30,13,45,918.0,123.5,4.95,26.0,957.0,942.94,701.86
2016,6,30,14,0,913.0,122.0,5.1,26.0,934.0,949.13,707.78
2016,6,30,14,15,906.5,120.5,5.1,25.5,904.5,950.08,710.68
2016,6,30,14,30,900.0,119.0,5.1,25.0,875.0,947.15,711.1
2016,6,30,14,45,891.0,117.0,5.2,25.0,839.5,937.67,706.41
2016,6,30,15,0,882.0,115.0,5.3,25.0,804.0,924.48,699.25
2016,6,30,15,15,870.5,113.0,5.25,24.5,763.5,905.5,688.59
2016,6,30,15,30,859.0,111.0,5.2,24.0,723.0,893.95,683.2
2016,6,30,15,45,844.5,108.0,5.2,24.0,678.0,864.29,663.99
2016,6,30,16,0,830.0,105.0,5.2,24.0,633.0,831.71,642.7
2016,6,30,16,15,810.5,101.5,5.15,23.5,584.0,791.84,616.98
2016,6,30,16,30,791.0,98.0,5.1,23.0,535.0,749.81,589.34
2016,6,30,16,45,766.5,93.5,5.1,23.0,484.5,701.08,555.37
2016,6,30,17,0,742.0,89.0,5.1,23.0,434.0,651.15,519.45
2016,6,30,17,15,708.0,84.5,5.0,22.0,382.5,597.06,480.18
2016,6,30,17,30,674.0,80.0,4.9,21.0,331.0,540.35,437.59
2016,6,30,17,45,629.0,73.5,4.8,20.5,280.5,475.67,386.38
2016,6,30,18,0,584.0,67.0,4.7,20.0,230.0,413.25,335.24
2016,6,30,18,15,517.0,59.5,4.6,19.0,182.0,341.63,275.53
2016,6,30,18,30,450.0,52.0,4.5,18.0,134.0,275.41,218.41
2016,6,30,18,45,348.0,41.5,4.45,17.0,93.0,198.84,152.13
2016,6,30,19,0,246.0,31.0,4.4,16.0,52.0,133.11,90.73
2016,6,30,19,15,123.0,15.5,4.45,15.5,26.0,57.47,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,143.0,17.5,4.05,11.5,33.0,13.44,0.54
2016,7,1,5,30,286.0,35.0,4.1,12.0,66.0,28.65,18.72
2016,7,1,5,45,380.5,45.0,4.2,12.5,108.5,36.66,26.71
2016,7,1,6,0,475.0,55.0,4.3,13.0,151.0,44.68,34.26
2016,7,1,6,15,536.5,62.5,4.3,13.5,199.0,50.44,39.59
2016,7,1,6,30,598.0,70.0,4.3,14.0,247.0,56.19,44.72
2016,7,1,6,45,642.5,75.5,4.3,14.5,298.0,60.22,48.16
2016,7,1,7,0,687.0,81.0,4.3,15.0,349.0,64.23,51.49
2016,7,1,7,15,718.5,85.5,4.2,15.5,400.5,67.29,53.9
2016,7,1,7,30,750.0,90.0,4.1,16.0,452.0,76.05,61.25
2016,7,1,7,45,774.0,93.5,4.1,16.5,502.0,78.29,62.85
2016,7,1,8,0,798.0,97.0,4.1,17.0,552.0,80.45,64.37
2016,7,1,8,15,816.5,100.0,4.1,17.5,599.5,82.07,65.41
2016,7,1,8,30,835.0,103.0,4.1,18.0,647.0,83.59,66.38
2016,7,1,8,45,849.5,105.5,4.1,18.5,691.0,84.59,66.91
2016,7,1,9,0,864.0,108.0,4.1,19.0,735.0,150.17,87.7
2016,7,1,9,15,875.0,110.0,4.1,19.5,774.5,207.59,123.89
2016,7,1,9,30,886.0,112.0,4.1,20.0,814.0,265.56,169.47
2016,7,1,9,45,895.0,113.5,4.2,20.5,848.5,323.0,218.51
2016,7,1,10,0,904.0,115.0,4.3,21.0,883.0,380.28,268.45
2016,7,1,10,15,910.0,116.0,4.35,21.5,911.0,435.69,316.56
2016,7,1,10,30,916.0,117.0,4.4,22.0,939.0,490.12,362.83
2016,7,1,10,45,921.0,118.0,4.5,22.5,960.5,542.87,406.66
2016,7,1,11,0,926.0,119.0,4.6,23.0,982.0,594.13,448.08
2016,7,1,11,15,929.0,119.5,4.7,23.0,996.0,642.16,486.93
2016,7,1,11,30,932.0,120.0,4.8,23.0,1010.0,688.12,523.39
2016,7,1,11,45,934.0,120.0,4.9,23.5,1017.0,730.81,555.67
2016,7,1,12,0,936.0,120.0,5.0,24.0,1024.0,771.03,585.46
2016,7,1,12,15,936.0,120.0,5.05,24.0,1023.5,807.14,612.71
2016,7,1,12,30,936.0,120.0,5.1,24.0,1023.0,840.33,636.27
2016,7,1,12,45,930.5,122.0,5.2,24.0,1014.0,867.59,655.85
2016,7,1,13,0,925.0,124.0,5.3,24.0,1005.0,891.35,673.08
2016,7,1,13,15,922.0,123.5,5.35,23.5,989.5,911.53,689.01
2016,7,1,13,30,919.0,123.0,5.4,23.0,974.0,928.02,702.53
2016,7,1,13,45,915.0,121.5,5.45,23.0,951.5,938.96,710.96
2016,7,1,14,0,911.0,120.0,5.5,23.0,929.0,946.03,716.87
2016,7,1,14,15,904.0,118.5,5.5,22.5,899.5,946.51,719.46
2016,7,1,14,30,897.0,117.0,5.5,22.0,870.0,943.13,719.53
2016,7,1,14,45,889.0,114.5,5.5,22.0,835.0,934.07,714.35
2016,7,1,15,0,881.0,112.0,5.5,22.0,800.0,921.29,706.68
2016,7,1,15,15,869.5,110.0,5.45,21.5,759.5,902.31,695.81
2016,7,1,15,30,858.0,108.0,5.4,21.0,719.0,879.97,682.6
2016,7,1,15,45,843.5,105.0,5.4,21.0,674.5,860.95,670.72
2016,7,1,16,0,829.0,102.0,5.4,21.0,630.0,828.41,649.03
2016,7,1,16,15,809.5,99.0,5.35,20.0,581.5,789.12,624.52
2016,7,1,16,30,790.0,96.0,5.3,19.0,533.0,747.69,597.96
2016,7,1,16,45,765.0,92.0,5.25,18.5,482.5,699.17,564.35
2016,7,1,17,0,740.0,88.0,5.2,18.0,432.0,649.49,528.78
2016,7,1,17,15,706.0,83.0,5.15,17.5,380.5,594.8,487.38
2016,7,1,17,30,672.0,78.0,5.1,17.0,329.0,537.6,442.81
2016,7,1,17,45,625.5,72.5,5.05,16.5,278.5,473.25,390.97
2016,7,1,18,0,579.0,67.0,5.0,16.0,228.0,411.25,339.29
2016,7,1,18,15,512.5,59.0,4.85,15.5,180.5,339.53,277.85
2016,7,1,18,30,446.0,51.0,4.7,15.0,133.0,273.25,219.37
2016,7,1,18,45,343.5,40.5,4.55,14.5,92.0,196.65,151.95
2016,7,1,19,0,241.0,30.0,4.4,14.0,51.0,131.03,89.88
2016,7,1,19,15,120.5,15.0,4.3,13.5,25.5,56.29,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
