Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.0,3.85,11.5,32.0,13.68,0.04
2016,7,2,5,30,287.0,34.0,4.0,12.0,64.0,27.83,17.96
2016,7,2,5,45,378.5,44.0,4.15,12.5,106.0,35.85,25.98
2016,7,2,6,0,470.0,54.0,4.3,13.0,148.0,43.87,33.52
2016,7,2,6,15,382.0,79.5,4.3,13.5,170.0,58.75,46.98
2016,7,2,6,30,294.0,105.0,4.3,14.0,192.0,75.32,61.73
2016,7,2,6,45,324.0,119.0,4.35,14.5,231.5,84.76,69.9
2016,7,2,7,0,354.0,133.0,4.4,15.0,271.0,91.58,75.58
2016,7,2,7,15,546.5,112.0,4.4,15.5,358.5,82.33,67.09
2016,7,2,7,30,739.0,91.0,4.4,16.0,446.0,76.56,61.7
2016,7,2,7,45,761.0,95.5,4.4,16.5,495.5,79.41,63.83
2016,7,2,8,0,783.0,100.0,4.4,17.0,545.0,82.13,65.83
2016,7,2,8,15,801.0,103.0,4.35,17.5,592.0,83.64,66.77
2016,7,2,8,30,819.0,106.0,4.3,18.0,639.0,85.05,67.64
2016,7,2,8,45,831.5,109.5,4.3,19.0,682.5,86.51,68.41
2016,7,2,9,0,844.0,113.0,4.3,20.0,726.0,142.61,82.1
2016,7,2,9,15,855.0,115.5,4.3,20.0,765.0,207.38,124.42
2016,7,2,9,30,866.0,118.0,4.3,20.0,804.0,264.59,169.59
2016,7,2,9,45,871.5,122.0,4.35,20.5,837.0,321.58,218.29
2016,7,2,10,0,877.0,126.0,4.4,21.0,870.0,378.08,267.55
2016,7,2,10,15,883.5,127.5,4.45,21.5,898.0,432.7,314.9
2016,7,2,10,30,890.0,129.0,4.5,22.0,926.0,486.45,360.54
2016,7,2,10,45,893.5,130.5,4.6,22.5,947.0,537.65,403.16
2016,7,2,11,0,897.0,132.0,4.7,23.0,968.0,587.28,443.35
2016,7,2,11,15,900.0,133.0,4.75,23.0,982.0,634.52,481.43
2016,7,2,11,30,903.0,134.0,4.8,23.0,996.0,679.78,517.17
2016,7,2,11,45,903.5,135.0,4.9,23.5,1003.0,721.24,548.53
2016,7,2,12,0,904.0,136.0,5.0,24.0,1010.0,760.26,577.43
2016,7,2,12,15,904.0,136.0,5.1,24.0,1009.5,795.58,604.37
2016,7,2,12,30,904.0,136.0,5.2,24.0,1009.0,828.11,628.29
2016,7,2,12,45,908.0,132.0,5.3,24.0,1002.5,857.73,649.59
2016,7,2,13,0,912.0,128.0,5.4,24.0,996.0,884.18,668.72
2016,7,2,13,15,909.0,127.5,5.45,23.5,981.0,904.22,684.56
2016,7,2,13,30,906.0,127.0,5.5,23.0,966.0,920.62,698.03
2016,7,2,13,45,900.5,126.0,5.55,23.0,943.5,930.62,705.82
2016,7,2,14,0,895.0,125.0,5.6,23.0,921.0,936.8,711.11
2016,7,2,14,15,888.5,123.5,5.6,22.5,892.0,937.79,714.04
2016,7,2,14,30,882.0,122.0,5.6,22.0,863.0,934.96,714.48
2016,7,2,14,45,872.5,120.5,5.65,22.0,828.0,925.68,709.39
2016,7,2,15,0,863.0,119.0,5.7,22.0,793.0,912.78,701.88
2016,7,2,15,15,851.5,116.5,5.65,21.5,753.0,893.6,690.8
2016,7,2,15,30,840.0,114.0,5.6,21.0,713.0,882.13,685.31
2016,7,2,15,45,825.0,111.5,5.6,21.0,668.5,852.98,666.01
2016,7,2,16,0,810.0,109.0,5.6,21.0,624.0,820.97,644.64
2016,7,2,16,15,790.5,105.5,5.55,20.5,576.0,781.61,618.7
2016,7,2,16,30,771.0,102.0,5.5,20.0,528.0,740.13,590.86
2016,7,2,16,45,745.0,97.5,5.5,19.5,478.0,690.88,556.84
2016,7,2,17,0,719.0,93.0,5.5,19.0,428.0,644.01,523.18
2016,7,2,17,15,685.5,88.0,5.4,18.0,377.0,587.5,481.22
2016,7,2,17,30,652.0,83.0,5.3,17.0,326.0,531.35,438.16
2016,7,2,17,45,605.0,76.5,5.2,16.5,275.5,466.33,385.6
2016,7,2,18,0,558.0,70.0,5.1,16.0,225.0,403.75,333.34
2016,7,2,18,15,492.5,61.5,4.95,15.5,178.0,332.87,272.59
2016,7,2,18,30,427.0,53.0,4.8,15.0,131.0,267.33,214.77
2016,7,2,18,45,331.0,41.5,4.65,14.5,91.0,193.15,149.32
2016,7,2,19,0,235.0,30.0,4.5,14.0,51.0,127.81,87.44
2016,7,2,19,15,117.5,15.0,4.4,13.5,25.5,55.6,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,3.25,10.5,32.0,13.3,0.0
2016,7,3,5,30,299.0,33.0,3.4,11.0,64.0,27.07,17.34
2016,7,3,5,45,392.0,42.5,3.55,11.5,106.5,34.73,25.09
2016,7,3,6,0,485.0,52.0,3.7,12.0,149.0,42.43,32.37
2016,7,3,6,15,310.5,83.5,3.7,12.5,152.0,60.69,48.9
2016,7,3,6,30,136.0,115.0,3.7,13.0,155.0,80.61,66.67
2016,7,3,6,45,151.0,135.0,3.75,14.0,187.0,93.57,77.81
2016,7,3,7,0,166.0,155.0,3.8,15.0,219.0,106.25,88.42
2016,7,3,7,15,460.0,121.0,3.8,15.5,334.0,85.16,69.56
2016,7,3,7,30,754.0,87.0,3.8,16.0,449.0,74.01,59.47
2016,7,3,7,45,776.5,91.0,3.85,16.5,499.0,76.64,61.43
2016,7,3,8,0,799.0,95.0,3.9,17.0,549.0,79.18,63.28
2016,7,3,8,15,816.5,98.0,3.9,17.5,596.0,80.82,64.35
2016,7,3,8,30,834.0,101.0,3.9,18.0,643.0,82.36,65.34
2016,7,3,8,45,847.0,104.0,3.95,19.0,686.5,92.95,73.87
2016,7,3,9,0,860.0,107.0,4.0,20.0,730.0,148.32,86.29
2016,7,3,9,15,870.5,109.0,4.05,20.5,769.5,205.49,122.0
2016,7,3,9,30,881.0,111.0,4.1,21.0,809.0,263.16,167.12
2016,7,3,9,45,903.5,104.5,4.15,21.5,846.5,318.96,214.22
2016,7,3,10,0,926.0,98.0,4.2,22.0,884.0,375.82,263.38
2016,7,3,10,15,931.5,99.5,4.25,22.0,912.0,432.48,313.06
2016,7,3,10,30,937.0,101.0,4.3,22.0,940.0,488.1,360.98
2016,7,3,10,45,941.0,102.0,4.4,22.5,961.0,541.37,405.33
2016,7,3,11,0,945.0,103.0,4.5,23.0,982.0,592.99,447.12
2016,7,3,11,15,947.5,103.5,4.6,23.0,996.0,641.53,486.4
2016,7,3,11,30,950.0,104.0,4.7,23.0,1010.0,687.89,523.19
2016,7,3,11,45,951.0,104.5,4.8,23.5,1017.0,730.91,555.71
2016,7,3,12,0,952.0,105.0,4.9,24.0,1024.0,771.32,585.63
2016,7,3,12,15,951.5,105.0,4.95,24.0,1023.0,807.45,612.55
2016,7,3,12,30,951.0,105.0,5.0,24.0,1022.0,840.56,635.9
2016,7,3,12,45,936.5,113.5,5.1,24.0,1010.0,866.21,654.34
2016,7,3,13,0,922.0,122.0,5.2,24.0,998.0,888.02,670.21
2016,7,3,13,15,918.5,121.0,5.25,24.0,982.5,907.33,684.16
2016,7,3,13,30,915.0,120.0,5.3,24.0,967.0,922.92,695.63
2016,7,3,13,45,910.0,119.0,5.35,24.0,944.5,933.4,703.7
2016,7,3,14,0,905.0,118.0,5.4,24.0,922.0,940.02,709.27
2016,7,3,14,15,898.5,116.5,5.4,23.5,893.0,940.96,712.17
2016,7,3,14,30,892.0,115.0,5.4,23.0,864.0,938.07,712.57
2016,7,3,14,45,883.0,113.5,5.45,23.0,829.0,929.14,707.8
2016,7,3,15,0,874.0,112.0,5.5,23.0,794.0,916.54,700.59
2016,7,3,15,15,863.0,109.5,5.45,22.5,754.0,897.62,689.79
2016,7,3,15,30,852.0,107.0,5.4,22.0,714.0,875.34,676.64
2016,7,3,15,45,837.5,104.0,5.4,22.0,669.5,856.44,664.88
2016,7,3,16,0,823.0,101.0,5.4,22.0,625.0,824.05,643.36
2016,7,3,16,15,804.0,98.0,5.3,21.0,577.0,785.33,619.1
2016,7,3,16,30,785.0,95.0,5.2,20.0,529.0,744.46,592.83
2016,7,3,16,45,761.0,91.0,5.15,19.5,479.0,696.85,560.06
2016,7,3,17,0,737.0,87.0,5.1,19.0,429.0,648.02,525.4
2016,7,3,17,15,704.0,82.0,5.0,18.5,378.0,594.01,484.6
2016,7,3,17,30,671.0,77.0,4.9,18.0,327.0,537.49,440.7
2016,7,3,17,45,627.0,71.0,4.8,17.5,277.0,474.03,389.8
2016,7,3,18,0,583.0,65.0,4.7,17.0,227.0,412.73,338.93
2016,7,3,18,15,518.0,57.5,4.55,16.0,179.5,342.01,279.16
2016,7,3,18,30,453.0,50.0,4.4,15.0,132.0,276.54,221.91
2016,7,3,18,45,356.5,39.5,4.3,14.5,92.0,201.72,155.85
2016,7,3,19,0,260.0,29.0,4.2,14.0,52.0,137.27,93.88
2016,7,3,19,15,130.0,14.5,4.2,13.5,26.0,60.67,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,15.5,3.55,11.5,32.0,12.51,0.0
2016,7,4,5,30,324.0,31.0,3.7,12.0,64.0,25.52,15.87
2016,7,4,5,45,419.0,39.5,3.85,12.5,107.0,32.48,22.98
2016,7,4,6,0,514.0,48.0,4.0,13.0,150.0,39.53,29.64
2016,7,4,6,15,386.5,77.0,4.0,13.5,166.0,57.12,45.52
2016,7,4,6,30,259.0,106.0,4.0,14.0,182.0,75.46,61.85
2016,7,4,6,45,281.5,123.0,4.0,14.5,219.5,86.53,71.46
2016,7,4,7,0,304.0,140.0,4.0,15.0,257.0,97.28,80.59
2016,7,4,7,15,542.0,108.5,3.95,15.5,354.0,79.89,64.95
2016,7,4,7,30,780.0,77.0,3.9,16.0,451.0,67.42,53.72
2016,7,4,7,45,804.0,79.5,3.85,16.5,501.5,69.35,55.1
2016,7,4,8,0,828.0,82.0,3.8,17.0,552.0,71.23,56.43
2016,7,4,8,15,845.0,85.0,3.8,17.5,599.5,81.77,65.18
2016,7,4,8,30,862.0,88.0,3.8,18.0,647.0,84.2,66.92
2016,7,4,8,45,876.0,89.5,3.85,18.5,691.0,85.5,67.7
2016,7,4,9,0,890.0,91.0,3.9,19.0,735.0,141.12,80.0
2016,7,4,9,15,900.5,93.0,3.95,19.5,775.0,199.88,116.79
2016,7,4,9,30,911.0,95.0,4.0,20.0,815.0,259.15,163.39
2016,7,4,9,45,909.0,102.0,4.1,20.5,846.5,318.57,214.52
2016,7,4,10,0,907.0,109.0,4.2,21.0,878.0,376.65,265.48
2016,7,4,10,15,913.5,110.0,4.3,21.5,906.0,432.5,314.02
2016,7,4,10,30,920.0,111.0,4.4,22.0,934.0,487.43,360.83
2016,7,4,10,45,923.5,112.5,4.5,22.5,955.5,540.11,404.68
2016,7,4,11,0,927.0,114.0,4.6,23.0,977.0,591.14,446.01
2016,7,4,11,15,930.0,115.0,4.7,23.0,991.0,639.69,485.28
2016,7,4,11,30,933.0,116.0,4.8,23.0,1005.0,686.18,522.14
2016,7,4,11,45,932.5,117.0,4.9,23.0,1012.0,728.09,554.96
2016,7,4,12,0,932.0,118.0,5.0,23.0,1019.0,767.36,585.29
2016,7,4,12,15,932.0,118.0,5.05,23.0,1018.0,803.46,612.67
2016,7,4,12,30,932.0,118.0,5.1,23.0,1017.0,836.65,636.27
2016,7,4,12,45,935.5,114.5,5.2,23.0,1010.5,866.69,657.89
2016,7,4,13,0,939.0,111.0,5.3,23.0,1004.0,893.45,677.27
2016,7,4,13,15,936.5,110.5,5.35,23.0,988.5,914.22,692.27
2016,7,4,13,30,934.0,110.0,5.4,23.0,973.0,931.28,704.81
2016,7,4,13,45,929.5,108.5,5.45,23.0,951.0,941.83,712.96
2016,7,4,14,0,925.0,107.0,5.5,23.0,929.0,948.45,718.55
2016,7,4,14,15,918.5,106.0,5.5,22.5,899.5,949.81,721.77
2016,7,4,14,30,912.0,105.0,5.5,22.0,870.0,947.29,722.45
2016,7,4,14,45,903.5,103.0,5.5,22.0,835.0,938.12,717.18
2016,7,4,15,0,895.0,101.0,5.5,22.0,800.0,925.2,709.43
2016,7,4,15,15,884.0,99.0,5.45,21.5,760.0,906.42,698.73
2016,7,4,15,30,873.0,97.0,5.4,21.0,720.0,884.23,685.65
2016,7,4,15,45,859.0,94.5,5.4,21.0,675.0,855.7,666.93
2016,7,4,16,0,845.0,92.0,5.4,21.0,630.0,824.25,646.05
2016,7,4,16,15,826.5,89.5,5.35,20.5,582.0,795.07,627.72
2016,7,4,16,30,808.0,87.0,5.3,20.0,534.0,754.55,600.75
2016,7,4,16,45,783.5,83.5,5.3,19.5,483.5,706.42,567.85
2016,7,4,17,0,759.0,80.0,5.3,19.0,433.0,657.06,533.32
2016,7,4,17,15,727.5,75.5,5.2,18.0,381.5,600.94,491.96
2016,7,4,17,30,696.0,71.0,5.1,17.0,330.0,544.88,449.12
2016,7,4,17,45,650.0,66.0,5.0,16.5,279.5,482.72,398.89
2016,7,4,18,0,604.0,61.0,4.9,16.0,229.0,420.48,346.93
2016,7,4,18,15,540.0,54.0,4.75,15.5,181.5,349.81,286.29
2016,7,4,18,30,476.0,47.0,4.6,15.0,134.0,284.3,228.27
2016,7,4,18,45,375.5,37.5,4.45,14.5,93.0,207.68,160.5
2016,7,4,19,0,275.0,28.0,4.3,14.0,52.0,141.82,96.78
2016,7,4,19,15,137.5,14.0,4.2,13.5,26.0,62.33,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.5,3.8,11.5,31.5,12.52,0.0
2016,7,5,5,30,316.0,31.0,3.9,12.0,63.0,25.51,15.77
2016,7,5,5,45,412.0,39.5,4.05,12.5,105.5,32.46,22.94
2016,7,5,6,0,508.0,48.0,4.2,13.0,148.0,39.49,29.6
2016,7,5,6,15,254.0,58.0,4.2,13.5,108.0,42.87,32.8
2016,7,5,6,30,0.0,68.0,4.2,14.0,68.0,51.55,40.58
2016,7,5,6,45,0.0,82.0,4.2,14.5,82.0,61.82,49.59
2016,7,5,7,0,0.0,96.0,4.2,15.0,96.0,72.02,58.38
2016,7,5,7,15,1.0,122.0,4.15,15.5,122.5,90.14,73.96
2016,7,5,7,30,2.0,148.0,4.1,16.0,149.0,107.92,88.99
2016,7,5,7,45,7.0,169.0,4.05,16.5,173.0,122.38,100.93
2016,7,5,8,0,12.0,190.0,4.0,17.0,197.0,136.7,112.6
2016,7,5,8,15,27.0,225.5,4.0,17.0,243.0,151.4,124.69
2016,7,5,8,30,42.0,261.0,4.0,17.0,289.0,171.36,141.12
2016,7,5,8,45,43.0,280.0,4.0,17.5,310.0,181.97,149.3
2016,7,5,9,0,44.0,299.0,4.0,18.0,331.0,199.99,154.95
2016,7,5,9,15,158.0,331.5,4.05,18.5,455.5,234.13,175.83
2016,7,5,9,30,272.0,364.0,4.1,19.0,580.0,283.61,209.09
2016,7,5,9,45,264.5,383.5,4.2,19.5,600.5,317.23,236.14
2016,7,5,10,0,257.0,403.0,4.3,20.0,621.0,350.27,262.92
2016,7,5,10,15,597.0,251.0,4.4,20.0,779.0,401.15,297.73
2016,7,5,10,30,937.0,99.0,4.5,20.0,937.0,486.57,363.21
2016,7,5,10,45,941.0,100.5,4.65,20.5,958.5,540.3,408.38
2016,7,5,11,0,945.0,102.0,4.8,21.0,980.0,592.39,451.13
2016,7,5,11,15,948.0,102.5,4.95,21.0,994.5,641.34,491.34
2016,7,5,11,30,951.0,103.0,5.1,21.0,1009.0,688.16,529.1
2016,7,5,11,45,951.5,104.0,5.25,21.0,1016.0,731.38,563.49
2016,7,5,12,0,952.0,105.0,5.4,21.0,1023.0,771.96,595.38
2016,7,5,12,15,952.5,105.0,5.45,21.0,1023.0,808.97,623.42
2016,7,5,12,30,953.0,105.0,5.5,21.0,1023.0,843.0,647.88
2016,7,5,12,45,945.5,108.5,5.6,21.0,1013.5,870.33,667.83
2016,7,5,13,0,938.0,112.0,5.7,21.0,1004.0,894.05,685.3
2016,7,5,13,15,935.5,111.0,5.7,20.5,989.0,914.43,701.34
2016,7,5,13,30,933.0,110.0,5.7,20.0,974.0,931.08,714.89
2016,7,5,13,45,929.5,109.0,5.75,20.0,952.0,943.02,724.15
2016,7,5,14,0,926.0,108.0,5.8,20.0,930.0,951.07,730.82
2016,7,5,14,15,920.5,106.5,5.8,19.5,901.5,952.93,734.42
2016,7,5,14,30,915.0,105.0,5.8,19.0,873.0,950.88,735.42
2016,7,5,14,45,908.0,103.0,5.8,19.0,838.5,943.1,731.06
2016,7,5,15,0,901.0,101.0,5.8,19.0,804.0,931.54,724.15
2016,7,5,15,15,890.5,99.0,5.75,18.5,764.0,913.18,713.58
2016,7,5,15,30,880.0,97.0,5.7,18.0,724.0,891.37,700.57
2016,7,5,15,45,868.0,94.0,5.7,18.0,680.0,863.91,682.35
2016,7,5,16,0,856.0,91.0,5.7,18.0,636.0,833.41,661.86
2016,7,5,16,15,838.5,88.5,5.65,17.5,588.0,804.74,643.66
2016,7,5,16,30,821.0,86.0,5.6,17.0,540.0,764.67,616.65
2016,7,5,16,45,799.5,82.0,5.6,16.5,489.5,717.8,584.27
2016,7,5,17,0,778.0,78.0,5.6,16.0,439.0,669.46,550.1
2016,7,5,17,15,747.0,74.0,5.5,15.5,387.5,613.5,507.58
2016,7,5,17,30,716.0,70.0,5.4,15.0,336.0,557.49,463.45
2016,7,5,17,45,671.5,65.0,5.35,14.5,285.0,495.2,412.77
2016,7,5,18,0,627.0,60.0,5.3,14.0,234.0,432.74,360.19
2016,7,5,18,15,562.5,53.5,5.15,13.5,185.5,361.18,298.17
2016,7,5,18,30,498.0,47.0,5.0,13.0,137.0,294.76,238.71
2016,7,5,18,45,390.5,38.0,4.9,12.5,95.0,214.59,167.28
2016,7,5,19,0,283.0,29.0,4.8,12.0,53.0,145.77,100.1
2016,7,5,19,15,141.5,14.5,4.75,11.5,26.5,64.09,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,16.0,3.95,11.0,30.0,12.91,0.0
2016,7,6,5,30,282.0,32.0,3.9,11.0,60.0,26.23,16.36
2016,7,6,5,45,379.0,41.5,3.9,11.5,101.5,33.9,24.29
2016,7,6,6,0,476.0,51.0,3.9,12.0,143.0,41.62,31.61
2016,7,6,6,15,238.0,67.0,3.8,12.5,113.0,48.83,38.28
2016,7,6,6,30,0.0,83.0,3.7,13.0,83.0,61.64,49.77
2016,7,6,6,45,0.0,100.5,3.65,13.5,100.5,74.12,60.74
2016,7,6,7,0,0.0,118.0,3.6,14.0,118.0,86.51,71.42
2016,7,6,7,15,11.0,145.0,3.55,14.5,150.0,105.0,87.25
2016,7,6,7,30,22.0,172.0,3.5,15.0,182.0,123.23,102.59
2016,7,6,7,45,32.0,197.5,3.5,15.5,214.5,134.14,111.4
2016,7,6,8,0,42.0,223.0,3.5,16.0,247.0,149.29,123.73
2016,7,6,8,15,55.0,250.5,3.5,16.5,285.0,165.15,136.5
2016,7,6,8,30,68.0,278.0,3.5,17.0,323.0,180.55,148.74
2016,7,6,8,45,76.0,302.0,3.55,17.5,355.0,193.67,158.96
2016,7,6,9,0,84.0,326.0,3.6,18.0,387.0,217.29,167.24
2016,7,6,9,15,485.5,214.0,3.65,18.0,594.0,200.25,135.33
2016,7,6,9,30,887.0,102.0,3.7,18.0,801.0,258.05,164.67
2016,7,6,9,45,896.0,102.5,3.8,18.5,835.0,315.01,213.7
2016,7,6,10,0,905.0,103.0,3.9,19.0,869.0,371.81,263.66
2016,7,6,10,15,911.5,104.5,4.0,19.0,897.0,427.91,313.34
2016,7,6,10,30,918.0,106.0,4.1,19.0,925.0,483.13,361.4
2016,7,6,10,45,924.0,106.0,4.25,19.5,947.0,535.94,405.82
2016,7,6,11,0,930.0,106.0,4.4,20.0,969.0,587.32,448.02
2016,7,6,11,15,932.5,106.5,4.55,20.0,983.5,635.38,487.54
2016,7,6,11,30,935.0,107.0,4.7,20.0,998.0,681.31,524.64
2016,7,6,11,45,937.5,106.5,4.85,20.5,1005.0,724.18,557.72
2016,7,6,12,0,940.0,106.0,5.0,21.0,1012.0,764.57,588.3
2016,7,6,12,15,940.0,105.5,5.15,21.0,1011.5,800.45,615.94
2016,7,6,12,30,940.0,105.0,5.3,21.0,1011.0,833.34,640.04
2016,7,6,12,45,934.0,108.0,5.45,21.0,1001.5,861.14,660.58
2016,7,6,13,0,928.0,111.0,5.6,21.0,992.0,885.44,678.73
2016,7,6,13,15,924.5,110.0,5.7,20.5,976.5,904.76,694.56
2016,7,6,13,30,921.0,109.0,5.8,20.0,961.0,920.35,707.93
2016,7,6,13,45,916.0,108.5,5.9,20.0,938.5,931.27,716.76
2016,7,6,14,0,911.0,108.0,6.0,20.0,916.0,938.33,723.02
2016,7,6,14,15,904.0,106.5,6.0,19.5,887.0,938.77,725.59
2016,7,6,14,30,897.0,105.0,6.0,19.0,858.0,935.35,725.58
2016,7,6,14,45,888.5,103.0,6.0,19.0,823.0,926.26,720.24
2016,7,6,15,0,880.0,101.0,6.0,19.0,788.0,913.48,712.39
2016,7,6,15,15,869.0,99.0,5.95,18.5,748.0,894.9,701.55
2016,7,6,15,30,858.0,97.0,5.9,18.0,708.0,872.95,688.3
2016,7,6,15,45,618.5,173.0,5.85,18.0,599.0,748.06,596.52
2016,7,6,16,0,379.0,249.0,5.8,18.0,490.0,582.1,467.11
2016,7,6,16,15,587.5,167.0,5.7,17.5,507.5,688.18,555.27
2016,7,6,16,30,796.0,85.0,5.6,17.0,525.0,744.82,602.18
2016,7,6,16,45,498.5,138.0,5.5,16.5,404.5,545.8,447.7
2016,7,6,17,0,201.0,191.0,5.4,16.0,284.0,337.46,277.74
2016,7,6,17,15,139.0,168.5,5.3,15.5,229.5,265.61,219.27
2016,7,6,17,30,77.0,146.0,5.2,15.0,175.0,185.32,152.35
2016,7,6,17,45,69.5,125.0,5.1,14.5,148.0,158.21,129.89
2016,7,6,18,0,62.0,104.0,5.0,14.0,121.0,131.44,107.18
2016,7,6,18,15,270.5,74.5,4.85,13.5,126.5,233.96,193.35
2016,7,6,18,30,479.0,45.0,4.7,13.0,132.0,284.8,230.8
2016,7,6,18,45,380.5,36.0,4.6,12.5,91.5,209.17,162.92
2016,7,6,19,0,282.0,27.0,4.5,12.0,51.0,144.1,98.46
2016,7,6,19,15,141.0,13.5,4.45,11.5,25.5,49.96,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.85,11.5,30.5,11.31,0.0
2016,7,7,5,30,330.0,28.0,3.9,12.0,61.0,23.1,13.58
2016,7,7,5,45,424.0,36.0,4.0,12.5,102.5,29.73,20.5
2016,7,7,6,0,518.0,44.0,4.1,13.0,144.0,36.46,26.88
2016,7,7,6,15,259.0,49.0,4.05,13.5,99.0,36.77,27.35
2016,7,7,6,30,0.0,54.0,4.0,14.0,54.0,41.34,31.46
2016,7,7,6,45,0.0,65.0,3.95,14.5,65.0,49.84,38.95
2016,7,7,7,0,0.0,76.0,3.9,15.0,76.0,58.15,46.14
2016,7,7,7,15,0.0,88.5,3.95,15.0,88.5,67.37,54.12
2016,7,7,7,30,0.0,101.0,4.0,15.0,101.0,76.52,61.95
2016,7,7,7,45,5.5,144.0,4.05,15.5,147.0,106.25,87.44
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,134.75,111.42
2016,7,7,8,15,10.5,195.0,4.2,16.5,201.5,140.76,115.94
2016,7,7,8,30,10.0,203.0,4.3,17.0,210.0,146.67,120.38
2016,7,7,8,45,11.5,218.5,4.45,17.5,226.5,157.24,128.73
2016,7,7,9,0,13.0,234.0,4.6,18.0,243.0,169.96,132.29
2016,7,7,9,15,20.5,268.0,4.7,18.0,283.5,195.95,152.23
2016,7,7,9,30,28.0,302.0,4.8,18.0,324.0,213.84,165.76
2016,7,7,9,45,52.5,347.5,4.95,18.5,391.5,254.25,196.2
2016,7,7,10,0,77.0,393.0,5.1,19.0,459.0,298.7,229.82
2016,7,7,10,15,167.5,412.0,5.2,19.0,560.5,350.75,268.65
2016,7,7,10,30,258.0,431.0,5.3,19.0,662.0,414.88,317.67
2016,7,7,10,45,595.5,265.0,5.4,19.0,813.5,487.26,373.47
2016,7,7,11,0,933.0,99.0,5.5,19.0,965.0,584.08,450.59
2016,7,7,11,15,935.5,100.0,5.55,19.0,979.5,632.62,490.65
2016,7,7,11,30,938.0,101.0,5.6,19.0,994.0,679.04,528.33
2016,7,7,11,45,939.5,101.0,5.65,19.0,1001.0,721.71,562.45
2016,7,7,12,0,941.0,101.0,5.7,19.0,1008.0,761.82,594.04
2016,7,7,12,15,941.0,101.0,5.7,19.0,1007.5,798.09,621.61
2016,7,7,12,30,941.0,101.0,5.7,19.0,1007.0,831.39,645.64
2016,7,7,12,45,931.5,106.5,5.7,19.0,997.0,858.48,665.16
2016,7,7,13,0,922.0,112.0,5.7,19.0,987.0,881.95,682.12
2016,7,7,13,15,919.0,111.0,5.6,19.0,972.0,901.65,695.9
2016,7,7,13,30,916.0,110.0,5.5,19.0,957.0,917.65,707.08
2016,7,7,13,45,912.5,108.5,5.45,19.0,935.0,928.96,715.33
2016,7,7,14,0,909.0,107.0,5.4,19.0,913.0,936.44,720.98
2016,7,7,14,15,903.0,106.0,5.35,19.0,884.5,938.28,722.79
2016,7,7,14,30,897.0,105.0,5.3,19.0,856.0,936.29,722.06
2016,7,7,14,45,889.5,102.5,5.3,19.0,822.0,927.64,717.09
2016,7,7,15,0,882.0,100.0,5.3,19.0,788.0,915.26,709.63
2016,7,7,15,15,871.5,98.0,5.3,18.5,748.5,897.1,699.5
2016,7,7,15,30,861.0,96.0,5.3,18.0,709.0,875.57,686.97
2016,7,7,15,45,609.0,175.5,5.3,18.0,595.5,743.2,590.5
2016,7,7,16,0,357.0,255.0,5.3,18.0,482.0,570.42,456.43
2016,7,7,16,15,263.0,247.5,5.3,17.5,408.0,478.6,386.04
2016,7,7,16,30,169.0,240.0,5.3,17.0,334.0,373.23,302.9
2016,7,7,16,45,108.5,210.5,5.35,16.5,269.0,293.07,238.82
2016,7,7,17,0,48.0,181.0,5.4,16.0,204.0,201.27,163.6
2016,7,7,17,15,36.0,157.0,5.35,15.5,173.0,168.85,137.31
2016,7,7,17,30,24.0,133.0,5.3,15.0,142.0,137.12,111.09
2016,7,7,17,45,18.0,114.0,5.3,14.5,120.5,106.43,85.44
2016,7,7,18,0,12.0,95.0,5.3,14.0,99.0,86.32,68.38
2016,7,7,18,15,247.0,70.0,5.2,13.5,115.5,217.6,179.9
2016,7,7,18,30,482.0,45.0,5.1,13.0,132.0,286.81,232.73
2016,7,7,18,45,383.0,36.0,5.0,12.5,91.5,210.71,164.24
2016,7,7,19,0,284.0,27.0,4.9,12.0,51.0,145.22,98.83
2016,7,7,19,15,142.0,13.5,4.8,11.5,25.5,50.4,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,13.5,3.9,11.5,29.5,10.91,0.0
2016,7,8,5,30,334.0,27.0,4.0,12.0,59.0,22.3,12.81
2016,7,8,5,45,429.0,34.5,4.1,12.5,100.5,28.57,19.45
2016,7,8,6,0,524.0,42.0,4.2,13.0,142.0,34.96,25.53
2016,7,8,6,15,262.0,52.0,4.1,13.5,102.0,38.86,29.21
2016,7,8,6,30,0.0,62.0,4.0,14.0,62.0,47.32,36.81
2016,7,8,6,45,0.0,75.0,3.95,14.5,75.0,56.94,45.27
2016,7,8,7,0,0.0,88.0,3.9,15.0,88.0,66.5,53.53
2016,7,8,7,15,0.0,107.0,3.85,15.0,107.0,80.07,65.29
2016,7,8,7,30,0.0,126.0,3.8,15.0,126.0,93.49,76.78
2016,7,8,7,45,5.5,156.0,3.75,15.5,159.0,114.0,94.12
2016,7,8,8,0,11.0,186.0,3.7,16.0,192.0,134.09,110.83
2016,7,8,8,15,21.5,217.5,3.65,16.5,230.5,154.83,127.84
2016,7,8,8,30,32.0,249.0,3.6,17.0,269.0,164.81,135.58
2016,7,8,8,45,35.5,270.5,3.6,17.5,295.0,176.86,145.01
2016,7,8,9,0,39.0,292.0,3.6,18.0,321.0,195.68,151.67
2016,7,8,9,15,183.0,320.0,3.65,18.5,463.5,231.64,172.75
2016,7,8,9,30,327.0,348.0,3.7,19.0,606.0,286.24,208.73
2016,7,8,9,45,616.5,218.0,3.75,19.5,729.5,304.95,214.53
2016,7,8,10,0,906.0,88.0,3.8,20.0,853.0,361.95,255.15
2016,7,8,10,15,911.5,89.0,3.85,20.5,880.5,417.31,303.58
2016,7,8,10,30,917.0,90.0,3.9,21.0,908.0,471.66,350.11
2016,7,8,10,45,920.5,91.0,4.0,21.5,928.5,523.82,393.72
2016,7,8,11,0,924.0,92.0,4.1,22.0,949.0,574.33,434.75
2016,7,8,11,15,927.0,92.5,4.2,22.0,963.5,622.33,473.62
2016,7,8,11,30,930.0,93.0,4.3,22.0,978.0,668.24,510.04
2016,7,8,11,45,931.5,93.5,4.45,22.5,985.0,710.9,542.51
2016,7,8,12,0,933.0,94.0,4.6,23.0,992.0,751.02,572.58
2016,7,8,12,15,933.0,93.5,4.7,23.0,992.0,786.52,599.07
2016,7,8,12,30,933.0,93.0,4.8,23.0,992.0,819.02,622.38
2016,7,8,12,45,927.5,96.0,4.9,23.0,983.5,846.93,642.49
2016,7,8,13,0,922.0,99.0,5.0,23.0,975.0,871.37,660.26
2016,7,8,13,15,920.0,98.5,5.1,23.0,960.5,892.12,675.55
2016,7,8,13,30,918.0,98.0,5.2,23.0,946.0,909.23,688.43
2016,7,8,13,45,914.0,97.0,5.35,23.0,924.5,920.36,697.6
2016,7,8,14,0,910.0,96.0,5.5,23.0,903.0,927.66,704.26
2016,7,8,14,15,904.5,94.5,5.55,22.5,875.0,929.27,707.9
2016,7,8,14,30,899.0,93.0,5.6,22.0,847.0,927.03,709.02
2016,7,8,14,45,892.0,91.5,5.65,22.0,813.5,919.64,705.25
2016,7,8,15,0,885.0,90.0,5.7,22.0,780.0,908.56,698.99
2016,7,8,15,15,875.0,88.0,5.7,21.5,741.0,890.66,689.07
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,869.36,676.74
2016,7,8,15,45,853.5,83.5,5.75,21.0,658.5,842.99,659.65
2016,7,8,16,0,842.0,81.0,5.8,21.0,615.0,813.63,640.32
2016,7,8,16,15,825.5,78.5,5.7,20.5,568.5,777.39,616.35
2016,7,8,16,30,809.0,76.0,5.6,20.0,522.0,738.9,590.44
2016,7,8,16,45,788.5,72.5,5.6,20.0,473.0,701.46,564.25
2016,7,8,17,0,768.0,69.0,5.6,20.0,424.0,654.81,530.59
2016,7,8,17,15,738.5,65.5,5.4,19.5,374.0,600.85,490.32
2016,7,8,17,30,709.0,62.0,5.2,19.0,324.0,546.8,448.08
2016,7,8,17,45,669.5,57.0,5.05,18.5,274.5,485.31,398.66
2016,7,8,18,0,630.0,52.0,4.9,18.0,225.0,425.45,348.84
2016,7,8,18,15,568.5,46.0,4.7,17.5,178.0,355.51,289.02
2016,7,8,18,30,507.0,40.0,4.5,17.0,131.0,293.0,233.51
2016,7,8,18,45,412.0,32.0,4.35,16.5,91.0,218.29,167.27
2016,7,8,19,0,317.0,24.0,4.2,16.0,51.0,153.65,102.25
2016,7,8,19,15,158.5,12.0,4.2,15.5,25.5,54.0,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,185.0,12.0,3.55,12.5,29.5,9.73,0.0
2016,7,9,5,30,370.0,24.0,3.6,13.0,59.0,21.74,12.17
2016,7,9,5,45,459.0,31.0,3.7,14.0,100.5,28.19,18.97
2016,7,9,6,0,548.0,38.0,3.8,15.0,142.0,34.74,25.1
2016,7,9,6,15,318.5,72.5,3.9,15.5,137.5,53.4,41.83
2016,7,9,6,30,89.0,107.0,4.0,16.0,133.0,75.18,61.11
2016,7,9,6,45,93.0,129.0,4.1,16.5,160.5,89.12,73.19
2016,7,9,7,0,97.0,151.0,4.2,17.0,188.0,102.68,84.71
2016,7,9,7,15,75.0,169.0,4.25,17.5,200.0,116.27,96.03
2016,7,9,7,30,53.0,187.0,4.3,18.0,212.0,127.29,104.97
2016,7,9,7,45,66.0,212.5,4.35,18.5,247.0,142.71,117.52
2016,7,9,8,0,79.0,238.0,4.4,19.0,282.0,157.76,129.6
2016,7,9,8,15,102.5,264.0,4.45,19.5,327.0,172.96,141.66
2016,7,9,8,30,126.0,290.0,4.5,20.0,372.0,178.94,145.92
2016,7,9,8,45,144.5,312.5,4.6,20.5,412.5,190.1,154.48
2016,7,9,9,0,163.0,335.0,4.7,21.0,453.0,218.38,164.03
2016,7,9,9,15,532.0,207.0,4.75,21.0,620.0,200.78,132.51
2016,7,9,9,30,901.0,79.0,4.8,21.0,787.0,245.65,152.94
2016,7,9,9,45,903.0,84.0,4.9,21.5,819.5,304.43,203.59
2016,7,9,10,0,905.0,89.0,5.0,22.0,852.0,362.34,254.56
2016,7,9,10,15,911.0,90.0,5.1,22.0,880.0,417.91,303.83
2016,7,9,10,30,917.0,91.0,5.2,22.0,908.0,472.54,351.53
2016,7,9,10,45,922.0,91.5,5.3,22.5,929.5,525.15,395.84
2016,7,9,11,0,927.0,92.0,5.4,23.0,951.0,576.25,437.73
2016,7,9,11,15,929.5,92.5,5.5,23.0,965.5,624.17,477.01
2016,7,9,11,30,932.0,93.0,5.6,23.0,980.0,669.96,513.83
2016,7,9,11,45,935.5,92.0,5.75,23.0,987.5,712.93,548.04
2016,7,9,12,0,939.0,91.0,5.9,23.0,995.0,753.47,579.91
2016,7,9,12,15,939.0,91.0,6.0,23.0,994.5,789.6,607.13
2016,7,9,12,30,939.0,91.0,6.1,23.0,994.0,822.73,631.22
2016,7,9,12,45,937.0,91.5,6.25,23.0,986.5,851.51,652.43
2016,7,9,13,0,935.0,92.0,6.4,23.0,979.0,876.88,671.29
2016,7,9,13,15,932.5,91.5,6.45,22.5,964.5,897.36,687.69
2016,7,9,13,30,930.0,91.0,6.5,22.0,950.0,914.15,701.63
2016,7,9,13,45,927.5,89.0,6.6,22.0,928.5,925.7,710.85
2016,7,9,14,0,925.0,87.0,6.7,22.0,907.0,933.37,717.47
2016,7,9,14,15,920.0,86.0,6.7,21.5,879.5,935.87,721.51
2016,7,9,14,30,915.0,85.0,6.7,21.0,852.0,934.49,722.94
2016,7,9,14,45,909.0,83.0,6.75,21.0,818.5,927.33,719.19
2016,7,9,15,0,903.0,81.0,6.8,21.0,785.0,916.37,712.85
2016,7,9,15,15,894.5,79.5,6.75,20.5,746.5,900.04,703.65
2016,7,9,15,30,886.0,78.0,6.7,20.0,708.0,880.23,691.98
2016,7,9,15,45,875.5,75.5,6.7,20.0,665.0,854.21,674.64
2016,7,9,16,0,865.0,73.0,6.7,20.0,622.0,825.1,654.98
2016,7,9,16,15,851.0,71.0,6.6,19.5,576.0,790.8,632.23
2016,7,9,16,30,837.0,69.0,6.5,19.0,530.0,754.03,607.39
2016,7,9,16,45,818.0,66.5,6.4,18.5,481.5,710.66,577.15
2016,7,9,17,0,799.0,64.0,6.3,18.0,433.0,665.71,545.18
2016,7,9,17,15,773.0,61.0,6.1,17.0,383.5,620.13,512.41
2016,7,9,17,30,747.0,58.0,5.9,16.0,334.0,567.53,471.64
2016,7,9,17,45,707.5,54.0,5.75,15.5,284.0,505.52,421.01
2016,7,9,18,0,668.0,50.0,5.6,15.0,234.0,445.04,369.83
2016,7,9,18,15,609.5,45.0,5.35,14.5,186.0,375.8,309.49
2016,7,9,18,30,551.0,40.0,5.1,14.0,138.0,310.82,250.86
2016,7,9,18,45,448.0,32.5,4.85,13.5,96.0,233.76,181.36
2016,7,9,19,0,345.0,25.0,4.6,13.0,54.0,164.45,110.23
2016,7,9,19,15,172.5,12.5,4.5,12.5,27.0,58.52,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,13.0,2.9,11.5,30.0,10.55,0.0
2016,7,10,5,30,363.0,26.0,3.0,12.0,60.0,21.62,12.0
2016,7,10,5,45,458.5,33.5,3.1,12.5,102.5,27.96,18.88
2016,7,10,6,0,554.0,41.0,3.2,13.0,145.0,37.34,27.63
2016,7,10,6,15,613.0,46.5,3.15,13.5,194.0,42.38,32.35
2016,7,10,6,30,672.0,52.0,3.1,14.0,243.0,47.46,36.93
2016,7,10,6,45,712.0,56.5,3.1,14.5,294.0,51.52,40.46
2016,7,10,7,0,752.0,61.0,3.1,15.0,345.0,55.57,43.87
2016,7,10,7,15,780.5,64.5,3.05,15.5,397.0,58.65,46.35
2016,7,10,7,30,809.0,68.0,3.0,16.0,449.0,61.68,48.75
2016,7,10,7,45,831.0,70.5,2.95,17.0,499.5,71.22,56.65
2016,7,10,8,0,853.0,73.0,2.9,18.0,550.0,73.93,58.55
2016,7,10,8,15,869.5,75.5,2.9,18.5,598.0,76.4,60.34
2016,7,10,8,30,886.0,78.0,2.9,19.0,646.0,78.72,62.01
2016,7,10,8,45,899.5,79.5,2.9,19.5,691.0,80.21,62.96
2016,7,10,9,0,913.0,81.0,2.9,20.0,736.0,135.25,74.77
2016,7,10,9,15,923.0,82.5,2.9,20.5,776.0,195.18,111.63
2016,7,10,9,30,933.0,84.0,2.9,21.0,816.0,255.56,158.7
2016,7,10,9,45,941.0,85.0,2.95,21.5,851.0,315.27,209.43
2016,7,10,10,0,949.0,86.0,3.0,22.0,886.0,374.68,260.93
2016,7,10,10,15,954.5,87.0,3.1,22.5,914.5,432.58,310.89
2016,7,10,10,30,960.0,88.0,3.2,23.0,943.0,489.41,358.83
2016,7,10,10,45,964.0,89.5,3.3,23.5,965.0,544.56,404.1
2016,7,10,11,0,968.0,91.0,3.4,24.0,987.0,598.04,446.7
2016,7,10,11,15,971.0,91.5,3.5,24.0,1002.0,648.29,486.61
2016,7,10,11,30,974.0,92.0,3.6,24.0,1017.0,696.34,523.97
2016,7,10,11,45,975.0,92.0,3.7,24.0,1024.0,740.26,557.58
2016,7,10,12,0,976.0,92.0,3.8,24.0,1031.0,781.45,588.62
2016,7,10,12,15,976.5,92.0,3.9,24.0,1031.0,819.38,615.95
2016,7,10,12,30,977.0,92.0,4.0,24.0,1031.0,854.23,640.23
2016,7,10,12,45,969.5,96.0,4.1,24.5,1022.0,882.77,658.88
2016,7,10,13,0,962.0,100.0,4.2,25.0,1013.0,907.6,675.01
2016,7,10,13,15,960.0,99.5,4.25,25.0,998.0,929.36,690.19
2016,7,10,13,30,958.0,99.0,4.3,25.0,983.0,947.32,702.9
2016,7,10,13,45,955.0,97.5,4.35,25.0,961.5,959.56,711.88
2016,7,10,14,0,952.0,96.0,4.4,25.0,940.0,967.81,718.35
2016,7,10,14,15,946.5,95.0,4.35,25.0,911.0,970.25,720.54
2016,7,10,14,30,941.0,94.0,4.3,25.0,882.0,968.7,720.22
2016,7,10,14,45,934.5,92.0,4.3,25.0,847.5,961.26,716.36
2016,7,10,15,0,928.0,90.0,4.3,25.0,813.0,949.91,710.03
2016,7,10,15,15,918.0,88.5,4.25,24.5,772.5,932.17,700.57
2016,7,10,15,30,908.0,87.0,4.2,24.0,732.0,910.86,688.73
2016,7,10,15,45,896.0,84.5,4.2,24.0,687.0,883.33,671.51
2016,7,10,16,0,884.0,82.0,4.2,24.0,642.0,852.65,652.05
2016,7,10,16,15,867.0,79.5,4.15,23.5,593.5,814.94,628.52
2016,7,10,16,30,850.0,77.0,4.1,23.0,545.0,774.85,602.98
2016,7,10,16,45,828.0,74.0,4.1,22.5,494.0,735.59,577.81
2016,7,10,17,0,806.0,71.0,4.1,22.0,443.0,686.98,545.14
2016,7,10,17,15,776.0,67.5,4.05,21.5,391.0,631.08,505.48
2016,7,10,17,30,746.0,64.0,4.0,21.0,339.0,575.0,463.36
2016,7,10,17,45,703.0,59.0,3.95,20.5,287.0,509.58,412.37
2016,7,10,18,0,660.0,54.0,3.9,20.0,235.0,445.99,360.82
2016,7,10,18,15,596.0,48.0,3.9,19.0,186.0,373.01,300.36
2016,7,10,18,30,532.0,42.0,3.9,18.0,137.0,308.09,244.05
2016,7,10,18,45,427.5,33.5,3.9,17.0,94.5,227.4,173.68
2016,7,10,19,0,323.0,25.0,3.9,16.0,52.0,157.11,103.08
2016,7,10,19,15,161.5,12.5,3.95,15.5,26.0,55.59,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,172.5,13.0,1.65,12.5,28.5,10.54,0.0
2016,7,11,5,30,345.0,26.0,2.0,13.0,57.0,21.56,11.76
2016,7,11,5,45,441.0,34.0,2.35,14.0,99.5,28.27,19.0
2016,7,11,6,0,537.0,42.0,2.7,15.0,142.0,35.08,25.39
2016,7,11,6,15,597.0,48.0,2.75,15.5,190.5,43.47,33.03
2016,7,11,6,30,657.0,54.0,2.8,16.0,239.0,48.89,37.89
2016,7,11,6,45,698.5,58.0,2.85,17.0,290.0,52.5,40.91
2016,7,11,7,0,740.0,62.0,2.9,18.0,341.0,56.13,43.83
2016,7,11,7,15,769.0,65.5,2.95,18.5,392.5,59.17,46.24
2016,7,11,7,30,798.0,69.0,3.0,19.0,444.0,62.17,48.58
2016,7,11,7,45,820.0,72.0,3.05,19.5,494.0,71.95,56.72
2016,7,11,8,0,842.0,75.0,3.1,20.0,544.0,74.96,58.96
2016,7,11,8,15,858.0,77.5,3.1,20.5,592.0,77.36,60.68
2016,7,11,8,30,874.0,80.0,3.1,21.0,640.0,79.63,62.28
2016,7,11,8,45,886.5,82.0,3.15,22.0,684.0,81.35,63.29
2016,7,11,9,0,899.0,84.0,3.2,23.0,728.0,135.76,74.79
2016,7,11,9,15,909.0,85.5,3.2,23.5,767.5,194.96,110.8
2016,7,11,9,30,919.0,87.0,3.2,24.0,807.0,254.62,156.81
2016,7,11,9,45,919.5,92.5,3.25,24.5,839.5,314.61,207.43
2016,7,11,10,0,920.0,98.0,3.3,25.0,872.0,373.55,258.11
2016,7,11,10,15,926.0,99.0,3.35,25.0,900.5,430.24,307.02
2016,7,11,10,30,932.0,100.0,3.4,25.0,929.0,485.97,354.21
2016,7,11,10,45,936.0,101.0,3.45,25.5,950.5,539.51,397.81
2016,7,11,11,0,940.0,102.0,3.5,26.0,972.0,591.43,438.81
2016,7,11,11,15,942.5,102.5,3.55,26.0,986.5,640.26,477.26
2016,7,11,11,30,945.0,103.0,3.6,26.0,1001.0,686.94,513.18
2016,7,11,11,45,946.0,103.5,3.65,26.5,1008.0,730.26,544.84
2016,7,11,12,0,947.0,104.0,3.7,27.0,1015.0,770.97,573.88
2016,7,11,12,15,947.5,104.0,3.8,27.0,1015.0,808.15,600.72
2016,7,11,12,30,948.0,104.0,3.9,27.0,1015.0,842.35,624.3
2016,7,11,12,45,950.5,101.5,4.05,27.0,1008.5,872.89,645.62
2016,7,11,13,0,953.0,99.0,4.2,27.0,1002.0,900.08,664.74
2016,7,11,13,15,950.5,98.5,4.3,27.0,987.0,921.22,679.63
2016,7,11,13,30,948.0,98.0,4.4,27.0,972.0,938.59,692.11
2016,7,11,13,45,944.5,97.0,4.55,27.0,950.5,950.73,701.47
2016,7,11,14,0,941.0,96.0,4.7,27.0,929.0,958.92,708.7
2016,7,11,14,15,936.0,95.0,4.8,26.5,901.0,961.78,713.65
2016,7,11,14,30,931.0,94.0,4.9,26.0,873.0,960.69,716.09
2016,7,11,14,45,924.0,92.5,5.05,26.0,838.5,953.34,713.33
2016,7,11,15,0,917.0,91.0,5.2,26.0,804.0,942.16,708.04
2016,7,11,15,15,908.0,89.0,5.25,25.5,764.5,924.91,699.37
2016,7,11,15,30,899.0,87.0,5.3,25.0,725.0,904.1,688.24
2016,7,11,15,45,888.0,85.0,5.35,24.5,681.5,878.14,673.44
2016,7,11,16,0,877.0,83.0,5.4,24.0,638.0,849.05,656.28
2016,7,11,16,15,861.0,80.0,5.35,23.5,590.0,811.78,632.51
2016,7,11,16,30,845.0,77.0,5.3,23.0,542.0,772.06,606.68
2016,7,11,16,45,825.0,74.0,5.25,22.5,491.5,734.5,582.05
2016,7,11,17,0,805.0,71.0,5.2,22.0,441.0,687.41,549.78
2016,7,11,17,15,775.5,67.0,5.05,21.0,389.5,631.26,510.04
2016,7,11,17,30,746.0,63.0,4.9,20.0,338.0,574.9,467.71
2016,7,11,17,45,706.0,58.5,4.8,19.5,286.5,511.81,417.68
2016,7,11,18,0,666.0,54.0,4.7,19.0,235.0,450.23,366.97
2016,7,11,18,15,602.5,48.0,4.45,18.0,186.0,377.09,305.42
2016,7,11,18,30,539.0,42.0,4.2,17.0,137.0,312.03,248.28
2016,7,11,18,45,437.0,33.5,4.0,16.5,94.5,231.82,177.36
2016,7,11,19,0,335.0,25.0,3.8,16.0,52.0,161.36,104.9
2016,7,11,19,15,167.5,12.5,3.9,15.5,26.0,57.46,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
