Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,182.0,12.5,4.05,11.5,28.5,10.16,0.0
2016,7,12,5,30,364.0,25.0,4.1,12.0,57.0,20.82,11.03
2016,7,12,5,45,459.0,32.0,4.15,12.5,99.0,29.09,19.8
2016,7,12,6,0,554.0,39.0,4.2,13.0,141.0,35.64,26.08
2016,7,12,6,15,613.0,44.5,4.15,13.5,189.5,40.73,30.85
2016,7,12,6,30,672.0,50.0,4.1,14.0,238.0,45.85,35.48
2016,7,12,6,45,336.0,85.0,4.1,14.5,179.5,61.43,49.27
2016,7,12,7,0,0.0,120.0,4.1,15.0,121.0,87.55,72.12
2016,7,12,7,15,17.5,148.5,4.1,15.5,157.5,107.0,88.74
2016,7,12,7,30,35.0,177.0,4.1,16.0,194.0,121.36,100.69
2016,7,12,7,45,118.5,208.5,4.15,16.5,273.5,136.81,113.4
2016,7,12,8,0,202.0,240.0,4.2,17.0,353.0,155.49,128.69
2016,7,12,8,15,542.0,158.5,4.2,17.5,497.0,105.15,85.21
2016,7,12,8,30,882.0,77.0,4.2,18.0,641.0,77.97,61.63
2016,7,12,8,45,894.5,79.5,4.25,18.5,685.5,80.06,63.12
2016,7,12,9,0,907.0,82.0,4.3,19.0,730.0,135.11,75.33
2016,7,12,9,15,917.0,83.5,4.3,19.0,770.5,194.83,112.53
2016,7,12,9,30,927.0,85.0,4.3,19.0,811.0,255.01,160.26
2016,7,12,9,45,936.0,86.0,4.35,19.5,846.0,314.78,211.73
2016,7,12,10,0,945.0,87.0,4.4,20.0,881.0,374.39,264.18
2016,7,12,10,15,951.0,88.0,4.4,20.0,910.0,432.42,315.56
2016,7,12,10,30,957.0,89.0,4.4,20.0,939.0,489.44,365.12
2016,7,12,10,45,961.0,90.5,4.45,20.5,961.5,544.6,411.31
2016,7,12,11,0,965.0,92.0,4.5,21.0,984.0,598.09,454.78
2016,7,12,11,15,968.0,92.5,4.55,21.0,999.0,648.35,495.53
2016,7,12,11,30,971.0,93.0,4.6,21.0,1014.0,696.43,533.66
2016,7,12,11,45,972.0,93.5,4.7,21.5,1021.5,740.77,567.36
2016,7,12,12,0,973.0,94.0,4.8,22.0,1029.0,782.42,598.34
2016,7,12,12,15,973.5,94.0,4.9,22.0,1029.5,820.41,626.42
2016,7,12,12,30,974.0,94.0,5.0,22.0,1030.0,855.32,651.43
2016,7,12,12,45,966.0,99.0,5.1,22.0,1020.5,884.36,672.34
2016,7,12,13,0,958.0,104.0,5.2,22.0,1011.0,909.7,690.76
2016,7,12,13,15,956.0,103.5,5.25,22.0,996.5,931.56,706.52
2016,7,12,13,30,954.0,103.0,5.3,22.0,982.0,949.63,719.77
2016,7,12,13,45,950.5,101.5,5.4,22.0,960.0,961.53,729.21
2016,7,12,14,0,947.0,100.0,5.5,22.0,938.0,969.44,736.04
2016,7,12,14,15,941.0,99.0,5.5,21.5,909.0,971.54,739.82
2016,7,12,14,30,935.0,98.0,5.5,21.0,880.0,969.65,740.99
2016,7,12,14,45,928.0,96.0,5.55,21.0,845.0,961.88,737.07
2016,7,12,15,0,921.0,94.0,5.6,21.0,810.0,950.23,730.56
2016,7,12,15,15,910.5,92.5,5.55,20.5,769.5,932.18,720.45
2016,7,12,15,30,900.0,91.0,5.5,20.0,729.0,910.61,707.88
2016,7,12,15,45,887.5,88.5,5.45,20.0,684.0,882.84,689.49
2016,7,12,16,0,875.0,86.0,5.4,20.0,639.0,851.97,668.85
2016,7,12,16,15,857.5,83.0,5.3,19.5,590.0,813.53,643.59
2016,7,12,16,30,840.0,80.0,5.2,19.0,541.0,772.74,616.32
2016,7,12,16,45,818.0,76.5,5.1,19.0,490.0,733.33,588.56
2016,7,12,17,0,796.0,73.0,5.0,19.0,439.0,684.39,553.21
2016,7,12,17,15,764.5,69.5,4.85,18.5,387.0,627.72,511.54
2016,7,12,17,30,733.0,66.0,4.7,18.0,335.0,570.98,467.63
2016,7,12,17,45,690.0,61.0,4.6,17.5,283.5,505.95,415.77
2016,7,12,18,0,647.0,56.0,4.5,17.0,232.0,442.73,363.44
2016,7,12,18,15,581.5,49.5,4.3,16.5,183.0,371.79,302.72
2016,7,12,18,30,516.0,43.0,4.1,16.0,134.0,303.51,242.41
2016,7,12,18,45,410.0,34.0,3.95,15.5,92.0,222.23,170.59
2016,7,12,19,0,304.0,25.0,3.8,15.0,50.0,150.82,97.22
2016,7,12,19,15,152.0,12.5,3.75,14.5,25.0,53.22,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,27.5,10.23,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,55.0,21.58,11.45
2016,7,13,5,45,440.0,34.0,3.0,12.5,98.0,28.29,19.08
2016,7,13,6,0,540.0,42.0,3.0,13.0,141.0,35.12,25.61
2016,7,13,6,15,602.0,48.0,2.9,13.5,190.0,43.53,33.35
2016,7,13,6,30,664.0,54.0,2.8,14.0,239.0,48.98,38.28
2016,7,13,6,45,706.5,58.5,2.75,15.0,291.0,53.01,41.7
2016,7,13,7,0,749.0,63.0,2.7,16.0,343.0,57.03,45.0
2016,7,13,7,15,778.5,66.5,2.65,16.5,395.0,60.07,47.43
2016,7,13,7,30,808.0,70.0,2.6,17.0,447.0,63.08,49.79
2016,7,13,7,45,830.5,73.0,2.55,18.0,498.0,72.8,57.81
2016,7,13,8,0,853.0,76.0,2.5,19.0,549.0,75.83,59.96
2016,7,13,8,15,869.5,78.5,2.45,19.5,597.5,78.26,61.7
2016,7,13,8,30,886.0,81.0,2.4,20.0,646.0,80.55,63.32
2016,7,13,8,45,899.0,83.0,2.35,21.0,691.0,82.3,64.34
2016,7,13,9,0,912.0,85.0,2.3,22.0,736.0,137.35,75.93
2016,7,13,9,15,922.0,87.0,2.25,22.5,776.5,197.82,112.74
2016,7,13,9,30,932.0,89.0,2.2,23.0,817.0,258.76,159.65
2016,7,13,9,45,928.5,96.5,2.2,24.0,849.0,319.95,210.76
2016,7,13,10,0,925.0,104.0,2.2,25.0,881.0,379.62,261.21
2016,7,13,10,15,931.0,105.5,2.15,25.5,910.0,437.18,309.43
2016,7,13,10,30,937.0,107.0,2.1,26.0,939.0,493.77,355.56
2016,7,13,10,45,942.0,108.0,2.1,27.0,961.0,548.32,398.01
2016,7,13,11,0,947.0,109.0,2.1,28.0,983.0,601.33,437.68
2016,7,13,11,15,950.0,109.5,2.2,28.5,998.0,651.05,474.96
2016,7,13,11,30,953.0,110.0,2.3,29.0,1013.0,698.64,509.66
2016,7,13,11,45,954.5,110.0,2.45,29.5,1020.5,742.52,541.21
2016,7,13,12,0,956.0,110.0,2.6,30.0,1028.0,783.79,570.29
2016,7,13,12,15,956.0,110.0,2.75,30.0,1027.5,821.16,596.91
2016,7,13,12,30,956.0,110.0,2.9,30.0,1027.0,855.48,620.29
2016,7,13,12,45,956.0,108.5,3.1,30.0,1019.5,885.32,641.05
2016,7,13,13,0,956.0,107.0,3.3,30.0,1012.0,911.71,659.62
2016,7,13,13,15,953.5,106.5,3.45,30.0,997.0,933.2,674.77
2016,7,13,13,30,951.0,106.0,3.6,30.0,982.0,950.89,687.56
2016,7,13,13,45,946.5,105.0,3.75,30.0,959.5,962.43,696.48
2016,7,13,14,0,942.0,104.0,3.9,30.0,937.0,969.97,702.95
2016,7,13,14,15,936.0,103.0,4.0,29.5,907.5,972.15,707.18
2016,7,13,14,30,930.0,102.0,4.1,29.0,878.0,970.35,708.96
2016,7,13,14,45,921.5,100.0,4.25,29.0,842.5,961.31,704.95
2016,7,13,15,0,913.0,98.0,4.4,29.0,807.0,948.41,698.46
2016,7,13,15,15,902.5,96.0,4.45,28.5,766.5,929.98,689.21
2016,7,13,15,30,892.0,94.0,4.5,28.0,726.0,908.03,677.59
2016,7,13,15,45,878.0,92.0,4.6,28.0,680.5,879.68,660.47
2016,7,13,16,0,864.0,90.0,4.7,28.0,635.0,848.32,641.38
2016,7,13,16,15,846.0,87.0,4.75,27.5,586.5,809.78,617.99
2016,7,13,16,30,828.0,84.0,4.8,27.0,538.0,777.15,598.42
2016,7,13,16,45,805.0,80.5,4.9,26.5,487.0,729.27,567.61
2016,7,13,17,0,782.0,77.0,5.0,26.0,436.0,679.99,535.0
2016,7,13,17,15,750.0,73.0,4.95,25.0,383.5,622.82,495.28
2016,7,13,17,30,718.0,69.0,4.9,24.0,331.0,565.65,453.3
2016,7,13,17,45,674.0,63.5,4.9,23.5,280.0,499.97,402.26
2016,7,13,18,0,630.0,58.0,4.9,23.0,229.0,439.24,353.05
2016,7,13,18,15,563.0,51.5,4.75,22.0,180.0,365.58,292.09
2016,7,13,18,30,496.0,45.0,4.6,21.0,131.0,297.35,233.44
2016,7,13,18,45,390.5,35.5,4.45,20.0,89.5,216.59,163.53
2016,7,13,19,0,285.0,26.0,4.3,19.0,48.0,145.19,90.87
2016,7,13,19,15,142.5,13.0,4.2,18.5,24.0,51.05,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,27.0,10.23,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,54.0,21.55,11.13
2016,7,14,5,45,431.5,34.0,3.2,13.5,96.5,28.25,18.92
2016,7,14,6,0,537.0,42.0,3.2,14.0,139.0,35.1,25.46
2016,7,14,6,15,600.0,48.0,3.1,15.0,188.5,43.52,33.12
2016,7,14,6,30,663.0,54.0,3.0,16.0,238.0,48.97,37.95
2016,7,14,6,45,706.5,58.5,2.95,17.0,290.0,53.01,41.36
2016,7,14,7,0,750.0,63.0,2.9,18.0,342.0,57.05,44.65
2016,7,14,7,15,779.5,66.5,2.9,18.5,394.0,60.09,47.07
2016,7,14,7,30,809.0,70.0,2.9,19.0,446.0,63.1,49.41
2016,7,14,7,45,832.0,73.0,2.9,20.0,497.5,72.81,57.36
2016,7,14,8,0,855.0,76.0,2.9,21.0,549.0,75.86,59.51
2016,7,14,8,15,871.5,78.5,2.85,21.5,597.5,78.3,61.24
2016,7,14,8,30,888.0,81.0,2.8,22.0,646.0,80.6,62.86
2016,7,14,8,45,901.5,83.0,2.75,23.0,691.0,82.37,63.89
2016,7,14,9,0,915.0,85.0,2.7,24.0,736.0,137.59,75.47
2016,7,14,9,15,925.0,86.5,2.65,24.5,776.5,198.01,111.97
2016,7,14,9,30,935.0,88.0,2.6,25.0,817.0,258.87,158.59
2016,7,14,9,45,941.5,90.0,2.6,26.0,852.0,319.33,208.62
2016,7,14,10,0,948.0,92.0,2.6,27.0,887.0,379.34,259.0
2016,7,14,10,15,953.5,93.5,2.6,27.5,916.0,437.93,308.12
2016,7,14,10,30,959.0,95.0,2.6,28.0,945.0,495.46,355.13
2016,7,14,10,45,963.0,96.0,2.6,29.0,967.0,550.6,398.1
2016,7,14,11,0,967.0,97.0,2.6,30.0,989.0,604.05,438.16
2016,7,14,11,15,970.0,97.5,2.75,30.0,1004.0,654.64,477.18
2016,7,14,11,30,973.0,98.0,2.9,30.0,1019.0,703.03,513.75
2016,7,14,11,45,974.5,98.0,3.05,30.5,1026.5,747.64,545.86
2016,7,14,12,0,976.0,98.0,3.2,31.0,1034.0,789.55,575.4
2016,7,14,12,15,976.0,98.5,3.35,31.0,1034.0,827.89,602.29
2016,7,14,12,30,976.0,99.0,3.5,31.0,1034.0,863.12,626.24
2016,7,14,12,45,968.0,103.0,3.7,31.0,1025.0,891.54,645.96
2016,7,14,13,0,960.0,107.0,3.9,31.0,1016.0,916.21,663.31
2016,7,14,13,15,957.5,106.5,4.0,30.5,1000.5,937.84,679.6
2016,7,14,13,30,955.0,106.0,4.1,30.0,985.0,955.64,693.55
2016,7,14,13,45,950.5,105.0,4.2,30.0,962.5,967.27,702.22
2016,7,14,14,0,946.0,104.0,4.3,30.0,940.0,974.89,708.41
2016,7,14,14,15,940.0,103.0,4.35,29.5,910.5,977.12,712.39
2016,7,14,14,30,934.0,102.0,4.4,29.0,881.0,975.35,713.9
2016,7,14,14,45,925.5,100.5,4.5,29.0,845.5,966.82,709.91
2016,7,14,15,0,917.0,99.0,4.6,29.0,810.0,954.45,703.49
2016,7,14,15,15,906.5,97.0,4.6,28.5,769.5,936.0,693.95
2016,7,14,15,30,896.0,95.0,4.6,28.0,729.0,914.01,682.14
2016,7,14,15,45,882.5,92.5,4.65,27.5,683.5,885.48,666.15
2016,7,14,16,0,869.0,90.0,4.7,27.0,638.0,853.89,647.88
2016,7,14,16,15,851.0,87.0,4.7,26.5,589.0,815.2,624.05
2016,7,14,16,30,833.0,84.0,4.7,26.0,540.0,782.42,604.1
2016,7,14,16,45,809.0,80.5,4.75,25.5,488.5,733.58,572.35
2016,7,14,17,0,785.0,77.0,4.8,25.0,437.0,683.37,538.88
2016,7,14,17,15,753.0,73.0,4.7,24.0,384.5,626.03,498.9
2016,7,14,17,30,721.0,69.0,4.6,23.0,332.0,568.66,456.62
2016,7,14,17,45,674.5,64.0,4.6,22.0,280.0,504.56,407.5
2016,7,14,18,0,628.0,59.0,4.6,21.0,228.0,440.24,356.1
2016,7,14,18,15,560.0,52.0,4.55,20.0,179.0,365.47,294.04
2016,7,14,18,30,492.0,45.0,4.5,19.0,130.0,296.25,234.29
2016,7,14,18,45,383.0,35.5,4.45,18.0,88.5,214.16,162.82
2016,7,14,19,0,274.0,26.0,4.4,17.0,47.0,141.36,87.69
2016,7,14,19,15,137.0,13.0,4.4,16.0,23.5,49.62,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.5,14.0,3.6,11.5,18.0,11.02,0.0
2016,7,15,5,30,99.0,28.0,3.7,12.0,36.0,21.08,10.56
2016,7,15,5,45,139.5,45.5,3.85,12.5,65.5,33.69,23.7
2016,7,15,6,0,180.0,63.0,4.0,13.0,95.0,46.12,35.29
2016,7,15,6,15,204.5,81.5,4.0,13.5,129.0,58.81,46.92
2016,7,15,6,30,229.0,100.0,4.0,14.0,163.0,71.2,58.04
2016,7,15,6,45,249.0,118.0,4.0,14.5,199.5,82.91,68.3
2016,7,15,7,0,269.0,136.0,4.0,15.0,236.0,94.27,78.03
2016,7,15,7,15,400.0,132.0,3.9,15.5,305.0,91.22,74.96
2016,7,15,7,30,531.0,128.0,3.8,16.0,374.0,90.42,73.87
2016,7,15,7,45,689.0,102.5,3.75,17.0,459.0,76.65,61.39
2016,7,15,8,0,847.0,77.0,3.7,18.0,544.0,76.3,60.63
2016,7,15,8,15,864.0,80.0,3.7,18.5,593.0,79.04,62.65
2016,7,15,8,30,881.0,83.0,3.7,19.0,642.0,81.63,64.53
2016,7,15,8,45,895.0,84.5,3.7,19.5,687.5,83.08,65.44
2016,7,15,9,0,909.0,86.0,3.7,20.0,733.0,137.74,77.08
2016,7,15,9,15,919.5,88.0,3.75,20.5,773.5,198.28,114.42
2016,7,15,9,30,930.0,90.0,3.8,21.0,814.0,259.34,162.16
2016,7,15,9,45,936.5,92.0,3.85,22.0,848.5,319.6,213.18
2016,7,15,10,0,943.0,94.0,3.9,23.0,883.0,379.43,264.67
2016,7,15,10,15,949.0,95.0,3.95,23.5,912.0,437.68,314.86
2016,7,15,10,30,955.0,96.0,4.0,24.0,941.0,494.93,363.08
2016,7,15,10,45,960.0,96.5,4.1,24.5,963.5,550.08,408.38
2016,7,15,11,0,965.0,97.0,4.2,25.0,986.0,603.64,451.1
2016,7,15,11,15,967.5,97.5,4.25,25.0,1001.0,653.92,490.99
2016,7,15,11,30,970.0,98.0,4.3,25.0,1016.0,701.95,528.24
2016,7,15,11,45,972.5,98.0,4.4,25.5,1024.0,747.18,561.7
2016,7,15,12,0,975.0,98.0,4.5,26.0,1032.0,789.8,592.54
2016,7,15,12,15,975.0,98.0,4.55,26.0,1032.0,827.75,619.65
2016,7,15,12,30,975.0,98.0,4.6,26.0,1032.0,862.57,643.73
2016,7,15,12,45,968.0,101.5,4.7,26.0,1023.0,891.38,664.02
2016,7,15,13,0,961.0,105.0,4.8,26.0,1014.0,916.49,681.88
2016,7,15,13,15,958.5,104.5,4.8,26.0,998.5,938.12,696.77
2016,7,15,13,30,956.0,104.0,4.8,26.0,983.0,955.94,709.16
2016,7,15,13,45,952.5,102.5,4.85,26.0,960.5,968.0,718.18
2016,7,15,14,0,949.0,101.0,4.9,26.0,938.0,976.04,724.65
2016,7,15,14,15,943.0,99.5,4.9,26.0,908.5,977.75,726.64
2016,7,15,14,30,937.0,98.0,4.9,26.0,879.0,975.43,726.09
2016,7,15,14,45,928.0,97.0,4.95,26.0,843.5,966.89,721.86
2016,7,15,15,0,919.0,96.0,5.0,26.0,808.0,954.51,715.15
2016,7,15,15,15,908.5,94.0,5.0,25.5,767.0,935.99,705.41
2016,7,15,15,30,898.0,92.0,5.0,25.0,726.0,913.91,693.25
2016,7,15,15,45,881.5,90.5,5.05,24.5,680.0,883.76,675.71
2016,7,15,16,0,865.0,89.0,5.1,24.0,634.0,850.7,655.94
2016,7,15,16,15,847.0,86.5,5.05,23.5,585.0,812.62,631.75
2016,7,15,16,30,829.0,84.0,5.0,23.0,536.0,780.52,611.61
2016,7,15,16,45,801.0,81.5,5.0,22.5,484.0,729.84,577.65
2016,7,15,17,0,773.0,79.0,5.0,22.0,432.0,678.06,542.16
2016,7,15,17,15,585.0,97.0,4.95,21.0,346.0,540.73,438.13
2016,7,15,17,30,397.0,115.0,4.9,20.0,260.0,404.49,330.66
2016,7,15,17,45,358.0,103.5,4.85,19.5,218.5,350.32,287.2
2016,7,15,18,0,319.0,92.0,4.8,19.0,177.0,298.74,244.32
2016,7,15,18,15,392.0,69.5,4.7,18.0,152.0,294.93,239.76
2016,7,15,18,30,465.0,47.0,4.6,17.0,127.0,286.7,228.72
2016,7,15,18,45,352.0,37.0,4.6,16.5,86.0,203.68,155.64
2016,7,15,19,0,239.0,27.0,4.6,16.0,45.0,129.89,79.15
2016,7,15,19,15,119.5,13.5,4.55,15.5,22.5,45.11,0.0
2016,7,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.5,3.9,12.5,24.0,10.62,0.0
2016,7,16,5,30,267.0,27.0,4.0,13.0,48.0,22.24,11.06
2016,7,16,5,45,377.5,36.0,4.15,13.5,89.5,29.63,20.03
2016,7,16,6,0,488.0,45.0,4.3,14.0,131.0,37.14,27.2
2016,7,16,6,15,305.0,75.0,4.2,14.5,134.5,55.0,43.35
2016,7,16,6,30,122.0,105.0,4.1,15.0,138.0,74.02,60.3
2016,7,16,6,45,134.5,125.5,4.1,15.5,169.0,87.36,71.95
2016,7,16,7,0,147.0,146.0,4.1,16.0,200.0,100.39,83.09
2016,7,16,7,15,460.5,111.5,4.0,16.5,317.0,79.52,64.46
2016,7,16,7,30,774.0,77.0,3.9,17.0,434.0,67.44,53.6
2016,7,16,7,45,595.0,136.5,3.85,17.5,429.5,97.2,79.05
2016,7,16,8,0,416.0,196.0,3.8,18.0,425.0,125.73,102.98
2016,7,16,8,15,638.0,142.0,3.8,18.5,529.0,97.52,78.42
2016,7,16,8,30,860.0,88.0,3.8,19.0,633.0,84.11,66.63
2016,7,16,8,45,875.5,89.5,3.8,19.5,678.0,85.5,67.5
2016,7,16,9,0,891.0,91.0,3.8,20.0,723.0,139.36,78.93
2016,7,16,9,15,902.0,92.5,3.85,20.5,763.5,198.71,115.52
2016,7,16,9,30,913.0,94.0,3.9,21.0,804.0,258.64,162.38
2016,7,16,9,45,920.5,96.0,3.95,21.5,839.0,318.3,213.25
2016,7,16,10,0,928.0,98.0,4.0,22.0,874.0,377.65,264.9
2016,7,16,10,15,934.5,99.0,4.1,22.5,903.0,435.39,314.88
2016,7,16,10,30,941.0,100.0,4.2,23.0,932.0,492.19,362.99
2016,7,16,10,45,945.5,101.0,4.35,23.5,954.0,546.84,408.2
2016,7,16,11,0,950.0,102.0,4.5,24.0,976.0,599.9,451.0
2016,7,16,11,15,953.0,102.5,4.6,24.0,991.5,649.9,491.16
2016,7,16,11,30,956.0,103.0,4.7,24.0,1007.0,697.74,528.83
2016,7,16,11,45,958.0,103.0,4.8,24.0,1014.5,742.18,563.28
2016,7,16,12,0,960.0,103.0,4.9,24.0,1022.0,784.02,595.26
2016,7,16,12,15,960.5,103.0,5.0,24.0,1022.5,821.96,623.19
2016,7,16,12,30,961.0,103.0,5.1,24.0,1023.0,856.85,648.01
2016,7,16,12,45,957.5,104.5,5.2,24.0,1015.0,886.53,669.22
2016,7,16,13,0,954.0,106.0,5.3,24.0,1007.0,912.66,688.04
2016,7,16,13,15,952.0,105.5,5.35,24.0,992.5,934.64,703.77
2016,7,16,13,30,950.0,105.0,5.4,24.0,978.0,952.84,717.01
2016,7,16,13,45,947.5,103.5,5.45,24.0,956.5,965.76,726.75
2016,7,16,14,0,945.0,102.0,5.5,24.0,935.0,974.72,733.93
2016,7,16,14,15,939.5,100.5,5.5,23.5,906.5,976.9,737.75
2016,7,16,14,30,934.0,99.0,5.5,23.0,878.0,975.07,738.99
2016,7,16,14,45,927.5,97.5,5.5,23.0,843.0,968.35,735.53
2016,7,16,15,0,921.0,96.0,5.5,23.0,808.0,957.75,729.53
2016,7,16,15,15,911.0,94.0,5.45,22.5,768.0,939.66,719.53
2016,7,16,15,30,901.0,92.0,5.4,22.0,728.0,917.99,707.07
2016,7,16,15,45,888.5,89.5,5.35,22.0,683.0,890.18,688.88
2016,7,16,16,0,876.0,87.0,5.3,22.0,638.0,859.24,668.44
2016,7,16,16,15,859.0,84.0,5.2,21.5,589.0,821.1,643.72
2016,7,16,16,30,842.0,81.0,5.1,21.0,540.0,788.75,623.0
2016,7,16,16,45,819.5,77.5,5.1,20.5,489.0,740.69,590.74
2016,7,16,17,0,797.0,74.0,5.1,20.0,438.0,691.13,556.71
2016,7,16,17,15,765.5,70.0,5.0,19.5,385.5,633.58,514.94
2016,7,16,17,30,734.0,66.0,4.9,19.0,333.0,575.96,470.65
2016,7,16,17,45,690.0,61.0,4.8,18.5,281.0,509.93,418.1
2016,7,16,18,0,646.0,56.0,4.7,18.0,229.0,445.78,365.08
2016,7,16,18,15,578.0,49.5,4.6,17.0,179.5,373.46,303.96
2016,7,16,18,30,510.0,43.0,4.5,16.0,130.0,303.78,242.89
2016,7,16,18,45,398.0,34.0,4.4,15.5,88.0,219.85,168.39
2016,7,16,19,0,286.0,25.0,4.3,15.0,46.0,144.51,86.51
2016,7,16,19,15,143.0,12.5,4.3,14.5,23.0,51.26,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,4.2,12.0,24.5,9.83,0.0
2016,7,17,5,30,306.0,25.0,4.3,12.0,49.0,20.7,9.61
2016,7,17,5,45,417.5,33.0,4.45,12.5,91.0,27.4,18.14
2016,7,17,6,0,529.0,41.0,4.6,13.0,133.0,34.28,24.77
2016,7,17,6,15,264.5,47.0,4.55,13.5,93.0,35.46,26.1
2016,7,17,6,30,0.0,53.0,4.5,14.0,53.0,40.58,30.75
2016,7,17,6,45,0.0,64.5,4.5,14.5,64.5,49.42,38.59
2016,7,17,7,0,0.0,76.0,4.5,15.0,76.0,57.99,46.04
2016,7,17,7,15,2.5,112.5,4.55,15.5,114.0,83.55,68.3
2016,7,17,7,30,5.0,149.0,4.6,16.0,152.0,108.16,89.36
2016,7,17,7,45,5.5,160.0,4.7,16.5,163.5,116.24,95.83
2016,7,17,8,0,6.0,171.0,4.8,17.0,175.0,124.24,102.18
2016,7,17,8,15,17.5,206.0,4.85,17.5,217.5,147.37,121.33
2016,7,17,8,30,29.0,241.0,4.9,18.0,260.0,160.25,131.57
2016,7,17,8,45,121.5,284.0,4.95,18.5,369.0,176.23,144.33
2016,7,17,9,0,214.0,327.0,5.0,19.0,478.0,218.92,164.36
2016,7,17,9,15,156.0,345.0,5.05,19.0,458.5,240.89,181.41
2016,7,17,9,30,98.0,363.0,5.1,19.0,439.0,263.82,201.58
2016,7,17,9,45,514.0,230.0,5.2,19.5,656.5,289.1,206.93
2016,7,17,10,0,930.0,97.0,5.3,20.0,874.0,378.09,268.64
2016,7,17,10,15,936.0,98.5,5.4,20.0,902.5,436.16,320.36
2016,7,17,10,30,942.0,100.0,5.5,20.0,931.0,493.26,370.46
2016,7,17,10,45,944.5,101.5,5.6,20.0,952.5,547.42,417.19
2016,7,17,11,0,947.0,103.0,5.7,20.0,974.0,599.79,461.37
2016,7,17,11,15,949.5,103.5,5.8,20.0,988.5,649.44,502.42
2016,7,17,11,30,952.0,104.0,5.9,20.0,1003.0,696.89,540.9
2016,7,17,11,45,952.5,104.5,6.0,20.0,1010.0,740.61,575.84
2016,7,17,12,0,953.0,105.0,6.1,20.0,1017.0,781.64,608.17
2016,7,17,12,15,953.0,105.0,6.15,20.0,1016.5,819.04,636.39
2016,7,17,12,30,953.0,105.0,6.2,20.0,1016.0,853.38,661.35
2016,7,17,12,45,947.5,107.0,6.3,20.0,1007.5,881.69,682.19
2016,7,17,13,0,942.0,109.0,6.4,20.0,999.0,906.39,700.52
2016,7,17,13,15,939.0,108.5,6.4,20.0,983.5,927.33,715.77
2016,7,17,13,30,936.0,108.0,6.4,20.0,968.0,944.49,728.42
2016,7,17,13,45,933.0,106.0,6.45,20.0,945.5,956.38,737.71
2016,7,17,14,0,930.0,104.0,6.5,20.0,923.0,964.32,744.33
2016,7,17,14,15,924.0,102.5,6.5,19.5,894.0,966.0,747.87
2016,7,17,14,30,918.0,101.0,6.5,19.0,865.0,963.71,748.75
2016,7,17,14,45,911.0,98.5,6.5,19.0,830.0,955.57,744.11
2016,7,17,15,0,904.0,96.0,6.5,19.0,795.0,943.57,736.86
2016,7,17,15,15,893.5,94.0,6.45,18.5,754.5,925.18,726.26
2016,7,17,15,30,883.0,92.0,6.4,18.0,714.0,903.28,713.16
2016,7,17,15,45,870.5,89.0,6.4,17.5,669.5,875.21,695.72
2016,7,17,16,0,858.0,86.0,6.4,17.0,625.0,844.06,675.88
2016,7,17,16,15,840.0,83.5,6.35,16.5,576.5,806.06,650.48
2016,7,17,16,30,822.0,81.0,6.3,16.0,528.0,774.02,629.33
2016,7,17,16,45,799.5,77.0,6.25,16.0,477.5,725.96,594.35
2016,7,17,17,0,777.0,73.0,6.2,16.0,427.0,676.49,557.8
2016,7,17,17,15,431.5,107.5,6.1,15.5,300.0,438.14,365.93
2016,7,17,17,30,86.0,142.0,6.0,15.0,173.0,190.12,156.74
2016,7,17,17,45,77.5,121.0,5.9,14.5,146.0,161.81,133.32
2016,7,17,18,0,69.0,100.0,5.8,14.0,119.0,133.9,109.48
2016,7,17,18,15,279.0,71.5,5.6,13.5,122.0,240.86,199.51
2016,7,17,18,30,489.0,43.0,5.4,13.0,125.0,294.9,239.33
2016,7,17,18,45,376.0,33.5,5.25,12.5,84.0,211.03,163.52
2016,7,17,19,0,263.0,24.0,5.1,12.0,43.0,135.53,79.62
2016,7,17,19,15,131.5,12.0,5.05,11.5,21.5,47.68,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,12.0,4.25,11.5,23.0,9.44,0.0
2016,7,18,5,30,289.0,24.0,4.4,12.0,46.0,19.82,8.56
2016,7,18,5,45,400.5,32.0,4.6,12.5,87.0,26.51,17.32
2016,7,18,6,0,512.0,40.0,4.8,13.0,128.0,33.37,23.94
2016,7,18,6,15,256.0,59.5,4.8,13.0,103.5,43.99,33.76
2016,7,18,6,30,0.0,79.0,4.8,13.0,79.0,58.55,46.97
2016,7,18,6,45,0.0,97.0,4.8,13.5,97.0,71.37,58.33
2016,7,18,7,0,0.0,115.0,4.8,14.0,115.0,84.09,69.39
2016,7,18,7,15,3.5,133.0,4.7,14.5,134.5,96.79,80.22
2016,7,18,7,30,7.0,151.0,4.6,15.0,154.0,109.41,90.8
2016,7,18,7,45,4.0,154.0,4.55,15.5,156.0,112.36,92.84
2016,7,18,8,0,1.0,157.0,4.5,16.0,158.0,115.11,94.71
2016,7,18,8,15,17.0,200.5,4.45,16.5,211.5,143.94,118.85
2016,7,18,8,30,33.0,244.0,4.4,17.0,265.0,161.9,133.41
2016,7,18,8,45,23.0,236.5,4.4,17.5,251.5,168.27,138.1
2016,7,18,9,0,13.0,229.0,4.4,18.0,238.0,166.51,129.6
2016,7,18,9,15,24.5,271.0,4.4,18.5,289.5,198.24,153.64
2016,7,18,9,30,36.0,313.0,4.4,19.0,341.0,222.28,171.42
2016,7,18,9,45,188.0,343.0,4.4,19.5,498.5,282.46,212.57
2016,7,18,10,0,340.0,373.0,4.4,20.0,656.0,362.14,270.37
2016,7,18,10,15,213.5,396.5,4.45,20.0,576.0,360.86,273.96
2016,7,18,10,30,87.0,420.0,4.5,20.0,496.0,342.62,262.64
2016,7,18,10,45,512.0,258.0,4.55,20.5,726.5,446.67,340.76
2016,7,18,11,0,937.0,96.0,4.6,21.0,957.0,590.01,450.18
2016,7,18,11,15,688.5,247.0,4.7,21.0,885.0,608.94,465.2
2016,7,18,11,30,440.0,398.0,4.8,21.0,813.0,601.39,458.75
2016,7,18,11,45,462.0,380.0,4.9,21.0,819.0,632.28,483.27
2016,7,18,12,0,484.0,362.0,5.0,21.0,825.0,662.58,507.05
2016,7,18,12,15,715.0,229.5,5.05,21.0,913.0,758.12,581.88
2016,7,18,12,30,946.0,97.0,5.1,21.0,1001.0,842.29,645.86
2016,7,18,12,45,948.5,94.5,5.2,21.0,994.5,872.93,667.78
2016,7,18,13,0,951.0,92.0,5.3,21.0,988.0,900.2,687.66
2016,7,18,13,15,948.5,91.5,5.35,21.0,973.5,921.42,703.08
2016,7,18,13,30,946.0,91.0,5.4,21.0,959.0,938.85,715.98
2016,7,18,13,45,944.0,89.0,5.45,21.0,937.5,951.39,725.6
2016,7,18,14,0,942.0,87.0,5.5,21.0,916.0,959.97,732.6
2016,7,18,14,15,937.0,86.0,5.5,21.0,888.0,962.8,735.43
2016,7,18,14,30,932.0,85.0,5.5,21.0,860.0,961.66,735.66
2016,7,18,14,45,927.0,82.5,5.5,21.0,826.0,954.99,732.18
2016,7,18,15,0,922.0,80.0,5.5,21.0,792.0,944.4,726.1
2016,7,18,15,15,912.5,78.5,5.45,20.5,752.0,926.99,716.42
2016,7,18,15,30,903.0,77.0,5.4,20.0,712.0,906.01,704.28
2016,7,18,15,45,893.0,74.0,5.35,20.0,668.0,879.48,686.79
2016,7,18,16,0,883.0,71.0,5.3,20.0,624.0,849.7,666.96
2016,7,18,16,15,867.0,69.0,5.2,19.5,576.5,813.07,643.05
2016,7,18,16,30,851.0,67.0,5.1,19.0,529.0,774.0,617.09
2016,7,18,16,45,831.5,63.5,5.1,19.0,479.0,728.25,585.04
2016,7,18,17,0,812.0,60.0,5.1,19.0,429.0,680.86,551.21
2016,7,18,17,15,783.0,57.0,5.0,18.0,377.5,626.15,512.67
2016,7,18,17,30,754.0,54.0,4.9,17.0,326.0,577.01,475.84
2016,7,18,17,45,714.0,50.0,4.85,16.5,275.0,513.8,425.07
2016,7,18,18,0,674.0,46.0,4.8,16.0,224.0,452.18,373.58
2016,7,18,18,15,611.5,40.5,4.65,15.5,175.5,379.29,310.66
2016,7,18,18,30,549.0,35.0,4.5,15.0,127.0,311.27,249.67
2016,7,18,18,45,443.0,27.5,4.35,14.5,86.0,228.95,175.37
2016,7,18,19,0,337.0,20.0,4.2,14.0,45.0,154.2,86.68
2016,7,18,19,15,168.5,10.0,4.15,13.5,22.5,57.03,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,178.0,10.5,3.4,10.5,23.5,8.26,0.0
2016,7,19,5,30,356.0,21.0,3.5,11.0,47.0,19.09,7.64
2016,7,19,5,45,460.5,28.5,3.65,11.5,89.5,26.06,16.98
2016,7,19,6,0,565.0,36.0,3.8,12.0,132.0,33.17,23.87
2016,7,19,6,15,282.5,56.0,3.8,12.5,104.0,41.84,31.91
2016,7,19,6,30,0.0,76.0,3.8,13.0,76.0,56.54,45.17
2016,7,19,6,45,0.0,93.0,3.8,13.5,93.0,68.73,55.98
2016,7,19,7,0,0.0,110.0,3.8,14.0,110.0,80.84,66.5
2016,7,19,7,15,8.0,135.0,3.75,14.5,138.5,98.08,81.33
2016,7,19,7,30,16.0,160.0,3.7,15.0,167.0,115.12,95.73
2016,7,19,7,45,13.0,170.5,3.7,15.5,177.0,122.88,101.89
2016,7,19,8,0,10.0,181.0,3.7,16.0,187.0,130.53,107.9
2016,7,19,8,15,27.5,218.5,3.7,16.5,235.5,147.18,121.51
2016,7,19,8,30,45.0,256.0,3.7,17.0,284.0,168.37,138.76
2016,7,19,8,45,112.0,292.0,3.75,17.5,369.0,179.7,147.56
2016,7,19,9,0,179.0,328.0,3.8,18.0,454.0,216.55,163.87
2016,7,19,9,15,184.5,348.0,3.85,18.5,484.5,246.87,184.79
2016,7,19,9,30,190.0,368.0,3.9,19.0,515.0,278.19,208.37
2016,7,19,9,45,564.0,227.5,3.95,19.5,691.5,300.06,213.04
2016,7,19,10,0,938.0,87.0,4.0,20.0,868.0,374.92,264.97
2016,7,19,10,15,943.5,88.0,4.05,20.0,896.5,432.92,316.23
2016,7,19,10,30,949.0,89.0,4.1,20.0,925.0,489.87,365.67
2016,7,19,10,45,951.0,91.0,4.15,20.5,946.0,544.55,411.33
2016,7,19,11,0,953.0,93.0,4.2,21.0,967.0,597.38,454.11
2016,7,19,11,15,955.5,93.5,4.25,21.0,982.0,647.32,494.37
2016,7,19,11,30,958.0,94.0,4.3,21.0,997.0,695.04,531.99
2016,7,19,11,45,959.5,94.0,4.4,21.0,1004.0,739.28,566.47
2016,7,19,12,0,961.0,94.0,4.5,21.0,1011.0,780.85,598.5
2016,7,19,12,15,961.0,93.5,4.55,21.0,1011.0,818.02,625.4
2016,7,19,12,30,961.0,93.0,4.6,21.0,1011.0,852.07,649.49
2016,7,19,12,45,953.5,97.5,4.7,21.5,1001.5,881.02,669.03
2016,7,19,13,0,946.0,102.0,4.8,22.0,992.0,906.31,686.01
2016,7,19,13,15,943.0,101.5,4.85,22.0,977.0,927.24,701.07
2016,7,19,13,30,940.0,101.0,4.9,22.0,962.0,944.38,713.61
2016,7,19,13,45,939.0,98.0,4.95,22.0,940.5,957.06,723.23
2016,7,19,14,0,938.0,95.0,5.0,22.0,919.0,965.75,730.27
2016,7,19,14,15,932.0,94.0,5.0,22.0,890.0,967.82,732.54
2016,7,19,14,30,926.0,93.0,5.0,22.0,861.0,965.91,732.25
2016,7,19,14,45,920.0,90.0,5.05,22.0,827.0,957.98,728.32
2016,7,19,15,0,914.0,87.0,5.1,22.0,793.0,946.13,721.82
2016,7,19,15,15,904.0,85.5,5.1,21.5,752.5,928.45,712.42
2016,7,19,15,30,894.0,84.0,5.1,21.0,712.0,907.25,700.57
2016,7,19,15,45,883.5,81.0,5.15,21.0,668.0,880.55,683.73
2016,7,19,16,0,873.0,78.0,5.2,21.0,624.0,850.65,664.54
2016,7,19,16,15,856.5,75.5,5.15,20.5,575.5,813.33,640.53
2016,7,19,16,30,840.0,73.0,5.1,20.0,527.0,773.62,614.47
2016,7,19,16,45,821.0,69.0,5.1,19.5,477.0,728.07,583.83
2016,7,19,17,0,802.0,65.0,5.1,19.0,427.0,687.76,556.54
2016,7,19,17,15,772.5,61.5,5.0,18.5,375.5,631.9,516.15
2016,7,19,17,30,743.0,58.0,4.9,18.0,324.0,575.84,473.0
2016,7,19,17,45,704.0,53.0,4.8,17.5,273.0,512.38,422.17
2016,7,19,18,0,665.0,48.0,4.7,17.0,222.0,450.44,370.57
2016,7,19,18,15,601.0,42.5,4.5,16.0,174.0,377.02,308.01
2016,7,19,18,30,537.0,37.0,4.3,15.0,126.0,308.53,247.25
2016,7,19,18,45,433.0,29.0,4.15,14.5,85.0,226.84,173.39
2016,7,19,19,0,329.0,21.0,4.0,14.0,44.0,155.52,83.68
2016,7,19,19,15,164.5,10.5,3.95,13.5,22.0,56.43,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,178.0,10.0,3.2,11.5,23.0,7.87,0.0
2016,7,20,5,30,356.0,20.0,3.3,12.0,46.0,18.19,6.46
2016,7,20,5,45,459.5,27.5,3.45,12.5,87.5,25.18,16.09
2016,7,20,6,0,563.0,35.0,3.6,13.0,129.0,32.3,22.97
2016,7,20,6,15,311.5,66.5,3.6,13.5,121.5,49.3,38.4
2016,7,20,6,30,60.0,98.0,3.6,14.0,114.0,69.91,56.87
2016,7,20,6,45,65.5,119.0,3.6,14.5,140.0,83.9,69.18
2016,7,20,7,0,71.0,140.0,3.6,15.0,166.0,97.66,81.03
2016,7,20,7,15,159.0,160.5,3.55,15.5,229.5,109.67,91.12
2016,7,20,7,30,247.0,181.0,3.5,16.0,293.0,119.78,99.38
2016,7,20,7,45,557.5,122.0,3.5,16.5,414.0,86.94,70.45
2016,7,20,8,0,868.0,63.0,3.5,17.0,535.0,67.43,53.22
2016,7,20,8,15,884.0,65.0,3.45,17.5,583.5,69.76,54.96
2016,7,20,8,30,900.0,67.0,3.4,18.0,632.0,71.99,56.57
2016,7,20,8,45,912.0,69.0,3.35,19.0,677.0,73.99,57.87
2016,7,20,9,0,924.0,71.0,3.3,20.0,722.0,130.43,70.48
2016,7,20,9,15,933.5,72.5,3.3,20.5,762.5,191.55,108.45
2016,7,20,9,30,943.0,74.0,3.3,21.0,803.0,253.08,156.83
2016,7,20,9,45,941.0,81.5,3.3,21.5,836.0,315.84,210.64
2016,7,20,10,0,939.0,89.0,3.3,22.0,869.0,377.26,264.13
2016,7,20,10,15,945.0,90.0,3.35,22.5,898.0,435.63,314.45
2016,7,20,10,30,951.0,91.0,3.4,23.0,927.0,493.0,362.75
2016,7,20,10,45,956.0,91.0,3.45,23.5,949.5,547.9,407.75
2016,7,20,11,0,961.0,91.0,3.5,24.0,972.0,601.2,450.1
2016,7,20,11,15,964.0,91.5,3.55,24.0,987.0,651.87,490.15
2016,7,20,11,30,967.0,92.0,3.6,24.0,1002.0,700.35,527.58
2016,7,20,11,45,969.5,91.5,3.7,24.5,1010.0,745.3,560.75
2016,7,20,12,0,972.0,91.0,3.8,25.0,1018.0,787.6,591.29
2016,7,20,12,15,972.0,91.0,3.85,25.0,1018.0,825.6,617.82
2016,7,20,12,30,972.0,91.0,3.9,25.0,1018.0,860.44,641.72
2016,7,20,12,45,971.5,90.5,4.0,25.0,1010.5,891.1,662.99
2016,7,20,13,0,971.0,90.0,4.1,25.0,1003.0,918.22,681.92
2016,7,20,13,15,969.0,89.5,4.2,25.0,988.5,940.35,697.55
2016,7,20,13,30,967.0,89.0,4.3,25.0,974.0,958.62,710.71
2016,7,20,13,45,963.5,88.0,4.4,25.0,952.0,971.1,720.12
2016,7,20,14,0,960.0,87.0,4.5,25.0,930.0,979.53,726.99
2016,7,20,14,15,955.0,86.0,4.6,25.0,901.0,982.51,730.56
2016,7,20,14,30,950.0,85.0,4.7,25.0,872.0,981.44,731.68
2016,7,20,14,45,943.0,83.5,4.8,25.0,837.0,973.96,728.62
2016,7,20,15,0,936.0,82.0,4.9,25.0,802.0,962.55,722.99
2016,7,20,15,15,926.5,80.0,4.95,24.5,762.0,944.46,713.94
2016,7,20,15,30,917.0,78.0,5.0,24.0,722.0,922.72,702.38
2016,7,20,15,45,905.0,76.0,5.05,23.5,677.0,895.3,686.77
2016,7,20,16,0,893.0,74.0,5.1,23.0,632.0,864.69,668.76
2016,7,20,16,15,876.5,71.5,5.1,22.5,583.0,826.77,644.96
2016,7,20,16,30,860.0,69.0,5.1,22.0,534.0,786.37,619.03
2016,7,20,16,45,839.0,66.0,5.1,21.5,483.0,739.71,587.97
2016,7,20,17,0,818.0,63.0,5.1,21.0,432.0,691.49,555.05
2016,7,20,17,15,788.5,60.0,5.0,20.0,379.5,642.46,521.33
2016,7,20,17,30,759.0,57.0,4.9,19.0,327.0,586.29,479.48
2016,7,20,17,45,717.5,52.5,4.85,18.5,275.5,521.1,427.65
2016,7,20,18,0,676.0,48.0,4.8,18.0,224.0,457.6,375.07
2016,7,20,18,15,611.0,42.5,4.65,17.0,175.0,383.0,311.79
2016,7,20,18,30,546.0,37.0,4.5,16.0,126.0,313.38,250.22
2016,7,20,18,45,438.0,28.5,4.4,15.5,84.5,228.96,174.1
2016,7,20,19,0,330.0,20.0,4.3,15.0,43.0,151.48,76.42
2016,7,20,19,15,165.0,10.0,4.3,14.5,21.5,56.35,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,171.0,10.5,3.65,11.5,22.5,8.26,0.0
2016,7,21,5,30,342.0,21.0,3.8,12.0,45.0,19.08,6.4
2016,7,21,5,45,450.0,28.5,3.95,12.5,87.0,26.02,16.76
2016,7,21,6,0,558.0,36.0,4.1,13.0,129.0,33.13,23.67
2016,7,21,6,15,389.5,65.0,4.1,13.5,140.5,48.99,38.1
2016,7,21,6,30,221.0,94.0,4.1,14.0,152.0,67.27,54.51
2016,7,21,6,45,232.5,114.0,4.15,14.5,187.0,80.17,65.89
2016,7,21,7,0,244.0,134.0,4.2,15.0,222.0,92.64,76.65
2016,7,21,7,15,534.5,97.5,4.2,15.5,328.0,72.92,58.97
2016,7,21,7,30,825.0,61.0,4.2,16.0,434.0,63.57,50.47
2016,7,21,7,45,846.0,63.5,4.2,17.0,485.0,66.54,52.67
2016,7,21,8,0,867.0,66.0,4.2,18.0,536.0,69.4,54.74
2016,7,21,8,15,882.5,68.0,4.2,18.5,584.0,71.69,56.4
2016,7,21,8,30,898.0,70.0,4.2,19.0,632.0,73.86,57.95
2016,7,21,8,45,910.0,71.5,4.2,19.5,676.5,75.49,59.05
2016,7,21,9,0,922.0,73.0,4.2,20.0,721.0,131.87,71.65
2016,7,21,9,15,931.0,74.5,4.2,20.0,761.0,192.92,109.98
2016,7,21,9,30,940.0,76.0,4.2,20.0,801.0,254.31,158.86
2016,7,21,9,45,945.5,78.5,4.2,20.5,835.5,315.56,211.67
2016,7,21,10,0,951.0,81.0,4.2,21.0,870.0,376.26,264.98
2016,7,21,10,15,956.5,82.0,4.25,21.5,899.0,435.09,316.27
2016,7,21,10,30,962.0,83.0,4.3,22.0,928.0,492.85,365.49
2016,7,21,10,45,966.5,83.0,4.4,22.5,950.0,548.04,411.45
2016,7,21,11,0,971.0,83.0,4.5,23.0,972.0,601.56,454.74
2016,7,21,11,15,974.0,83.5,4.6,23.0,987.0,652.68,495.95
2016,7,21,11,30,977.0,84.0,4.7,23.0,1002.0,701.57,534.56
2016,7,21,11,45,979.0,84.0,4.85,23.0,1010.0,746.94,570.06
2016,7,21,12,0,981.0,84.0,5.0,23.0,1018.0,789.6,603.03
2016,7,21,12,15,981.5,84.0,5.15,23.0,1018.5,828.23,631.0
2016,7,21,12,30,982.0,84.0,5.3,23.0,1019.0,863.69,656.62
2016,7,21,12,45,973.0,89.5,5.45,23.0,1010.0,892.9,677.89
2016,7,21,13,0,964.0,95.0,5.6,23.0,1001.0,918.28,696.6
2016,7,21,13,15,962.0,94.5,5.65,22.5,986.5,940.4,713.97
2016,7,21,13,30,960.0,94.0,5.7,22.0,972.0,958.68,728.85
2016,7,21,13,45,958.5,92.0,5.8,22.0,950.5,972.04,739.32
2016,7,21,14,0,957.0,90.0,5.9,22.0,929.0,981.36,747.14
2016,7,21,14,15,952.0,89.0,5.9,21.5,900.5,984.4,751.62
2016,7,21,14,30,947.0,88.0,5.9,21.0,872.0,983.38,753.46
2016,7,21,14,45,943.0,84.5,5.9,21.0,838.0,976.62,749.93
2016,7,21,15,0,939.0,81.0,5.9,21.0,804.0,965.81,743.72
2016,7,21,15,15,930.0,79.5,5.8,20.5,763.5,948.67,734.0
2016,7,21,15,30,921.0,78.0,5.7,20.0,723.0,927.87,721.76
2016,7,21,15,45,912.0,74.5,5.65,20.0,678.5,901.27,704.28
2016,7,21,16,0,903.0,71.0,5.6,20.0,634.0,871.29,684.35
2016,7,21,16,15,887.0,69.0,5.5,19.5,585.0,834.03,660.08
2016,7,21,16,30,871.0,67.0,5.4,19.0,536.0,794.26,633.69
2016,7,21,16,45,852.0,63.5,5.3,19.0,485.0,748.09,600.94
2016,7,21,17,0,833.0,60.0,5.2,19.0,434.0,700.18,566.41
2016,7,21,17,15,804.0,57.0,5.05,18.5,381.5,644.45,526.08
2016,7,21,17,30,775.0,54.0,4.9,18.0,329.0,594.3,487.85
2016,7,21,17,45,734.0,49.5,4.75,17.5,277.0,528.64,435.21
2016,7,21,18,0,693.0,45.0,4.6,17.0,225.0,464.65,381.85
2016,7,21,18,15,629.0,40.0,4.35,16.0,175.5,390.3,318.4
2016,7,21,18,30,565.0,35.0,4.1,15.0,126.0,320.85,256.59
2016,7,21,18,45,454.0,27.5,3.95,14.5,84.0,235.12,178.84
2016,7,21,19,0,343.0,20.0,3.8,14.0,42.0,155.86,73.28
2016,7,21,19,15,171.5,10.0,3.75,13.5,21.0,58.43,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
