Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.65,11.5,21.5,7.87,0.0
2016,7,22,5,30,344.0,20.0,2.8,12.0,43.0,18.18,5.11
2016,7,22,5,45,452.0,28.0,3.0,12.5,85.0,25.6,16.34
2016,7,22,6,0,560.0,36.0,3.2,13.0,127.0,33.14,23.67
2016,7,22,6,15,624.5,41.0,3.15,13.5,176.5,37.92,28.25
2016,7,22,6,30,689.0,46.0,3.1,14.0,226.0,42.79,32.73
2016,7,22,6,45,731.0,50.0,3.1,15.0,278.0,46.67,36.08
2016,7,22,7,0,773.0,54.0,3.1,16.0,330.0,50.56,39.32
2016,7,22,7,15,803.0,57.5,3.05,16.5,383.0,59.72,47.18
2016,7,22,7,30,833.0,61.0,3.0,17.0,436.0,63.69,50.38
2016,7,22,7,45,854.5,63.5,2.95,17.5,488.0,66.69,52.7
2016,7,22,8,0,876.0,66.0,2.9,18.0,540.0,69.58,54.89
2016,7,22,8,15,892.5,68.0,2.9,18.5,589.0,71.92,56.59
2016,7,22,8,30,909.0,70.0,2.9,19.0,638.0,74.13,58.18
2016,7,22,8,45,921.5,72.0,2.95,20.0,683.5,76.12,59.45
2016,7,22,9,0,934.0,74.0,3.0,21.0,729.0,133.93,72.45
2016,7,22,9,15,943.5,76.0,3.0,21.5,770.0,196.24,111.21
2016,7,22,9,30,953.0,78.0,3.0,22.0,811.0,258.96,160.35
2016,7,22,9,45,952.0,84.0,3.0,23.0,845.0,321.77,213.51
2016,7,22,10,0,951.0,90.0,3.0,24.0,879.0,383.32,266.19
2016,7,22,10,15,957.0,91.5,3.0,24.5,908.0,442.92,316.87
2016,7,22,10,30,963.0,93.0,3.0,25.0,937.0,501.51,365.43
2016,7,22,10,45,967.5,93.5,3.05,25.5,959.5,557.38,410.54
2016,7,22,11,0,972.0,94.0,3.1,26.0,982.0,611.58,452.94
2016,7,22,11,15,974.5,94.5,3.15,26.0,997.5,662.7,492.74
2016,7,22,11,30,977.0,95.0,3.2,26.0,1013.0,711.54,529.88
2016,7,22,11,45,979.0,95.0,3.25,26.5,1020.5,757.17,562.8
2016,7,22,12,0,981.0,95.0,3.3,27.0,1028.0,800.11,593.02
2016,7,22,12,15,980.5,95.0,3.4,27.0,1028.0,838.25,619.4
2016,7,22,12,30,980.0,95.0,3.5,27.0,1028.0,873.17,643.23
2016,7,22,12,45,977.5,95.5,3.6,27.5,1019.5,903.47,662.65
2016,7,22,13,0,975.0,96.0,3.7,28.0,1011.0,930.14,679.64
2016,7,22,13,15,972.0,95.5,3.8,28.0,995.5,951.69,694.64
2016,7,22,13,30,969.0,95.0,3.9,28.0,980.0,969.31,707.18
2016,7,22,13,45,964.5,94.0,4.0,28.0,957.0,981.08,716.02
2016,7,22,14,0,960.0,93.0,4.1,28.0,934.0,988.76,722.34
2016,7,22,14,15,954.0,92.0,4.2,27.5,904.5,990.96,726.66
2016,7,22,14,30,948.0,91.0,4.3,27.0,875.0,989.08,728.44
2016,7,22,14,45,940.0,90.0,4.4,27.0,839.5,981.32,725.02
2016,7,22,15,0,932.0,89.0,4.5,27.0,804.0,969.64,719.11
2016,7,22,15,15,921.5,87.0,4.55,26.5,763.0,950.77,709.55
2016,7,22,15,30,911.0,85.0,4.6,26.0,722.0,928.28,697.8
2016,7,22,15,45,897.5,83.0,4.65,25.5,676.0,899.69,681.76
2016,7,22,16,0,884.0,81.0,4.7,25.0,630.0,867.98,663.39
2016,7,22,16,15,867.0,78.5,4.75,24.5,581.0,829.89,640.22
2016,7,22,16,30,850.0,76.0,4.8,24.0,532.0,789.37,614.9
2016,7,22,16,45,826.5,73.0,4.85,23.5,480.5,748.75,588.98
2016,7,22,17,0,803.0,70.0,4.9,23.0,429.0,698.47,555.22
2016,7,22,17,15,771.5,66.0,4.9,22.0,376.5,640.27,515.34
2016,7,22,17,30,740.0,62.0,4.9,21.0,324.0,582.02,472.44
2016,7,22,17,45,693.0,57.5,4.9,20.5,271.5,513.96,418.83
2016,7,22,18,0,646.0,53.0,4.9,20.0,219.0,448.05,364.74
2016,7,22,18,15,576.0,46.5,4.8,19.0,170.0,374.11,302.39
2016,7,22,18,30,506.0,40.0,4.7,18.0,121.0,303.1,240.19
2016,7,22,18,45,385.5,30.5,4.65,17.0,79.5,214.7,161.64
2016,7,22,19,0,265.0,21.0,4.6,16.0,38.0,132.5,55.42
2016,7,22,19,15,132.5,10.5,4.5,15.5,19.0,47.46,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,144.5,10.5,1.6,11.5,20.0,8.26,0.0
2016,7,23,5,30,289.0,21.0,1.7,12.0,40.0,17.4,3.82
2016,7,23,5,45,406.0,29.5,1.85,13.0,81.0,24.57,15.37
2016,7,23,6,0,523.0,38.0,2.0,14.0,122.0,34.63,24.87
2016,7,23,6,15,590.5,44.0,1.9,14.5,171.0,40.13,30.1
2016,7,23,6,30,658.0,50.0,1.8,15.0,220.0,45.7,35.18
2016,7,23,6,45,704.5,54.5,1.75,16.0,272.5,49.85,38.76
2016,7,23,7,0,751.0,59.0,1.7,17.0,325.0,54.02,42.22
2016,7,23,7,15,781.5,62.5,1.7,18.0,377.5,57.19,44.68
2016,7,23,7,30,812.0,66.0,1.7,19.0,430.0,60.32,47.06
2016,7,23,7,45,835.5,68.5,1.75,20.5,482.0,69.65,54.6
2016,7,23,8,0,859.0,71.0,1.8,22.0,534.0,72.5,56.46
2016,7,23,8,15,876.0,73.5,1.9,23.0,583.0,75.07,58.2
2016,7,23,8,30,893.0,76.0,2.0,24.0,632.0,77.51,59.81
2016,7,23,8,45,905.5,78.0,2.15,25.0,677.5,79.38,60.93
2016,7,23,9,0,918.0,80.0,2.3,26.0,723.0,136.79,73.56
2016,7,23,9,15,928.0,81.5,2.4,26.5,763.5,198.06,110.9
2016,7,23,9,30,938.0,83.0,2.5,27.0,804.0,259.78,158.25
2016,7,23,9,45,945.5,84.5,2.65,28.0,839.0,321.04,208.84
2016,7,23,10,0,953.0,86.0,2.8,29.0,874.0,381.97,259.86
2016,7,23,10,15,958.5,87.0,2.9,29.5,903.5,441.16,309.4
2016,7,23,10,30,964.0,88.0,3.0,30.0,933.0,499.28,356.86
2016,7,23,10,45,967.5,89.0,3.1,30.5,955.0,555.08,401.2
2016,7,23,11,0,971.0,90.0,3.2,31.0,977.0,609.13,442.82
2016,7,23,11,15,973.5,90.5,3.3,31.0,992.0,660.21,482.04
2016,7,23,11,30,976.0,91.0,3.4,31.0,1007.0,709.02,518.69
2016,7,23,11,45,976.5,92.0,3.5,31.5,1014.5,754.39,551.03
2016,7,23,12,0,977.0,93.0,3.6,32.0,1022.0,796.96,580.69
2016,7,23,12,15,977.5,93.0,3.75,32.0,1022.0,835.74,607.2
2016,7,23,12,30,978.0,93.0,3.9,32.0,1022.0,871.35,631.34
2016,7,23,12,45,971.5,96.0,4.05,32.0,1013.0,900.5,651.23
2016,7,23,13,0,965.0,99.0,4.2,32.0,1004.0,925.88,668.72
2016,7,23,13,15,962.5,98.5,4.3,31.5,989.0,947.74,685.14
2016,7,23,13,30,960.0,98.0,4.4,31.0,974.0,965.72,699.18
2016,7,23,13,45,957.0,96.5,4.55,31.0,952.0,978.32,708.71
2016,7,23,14,0,954.0,95.0,4.7,31.0,930.0,986.88,715.79
2016,7,23,14,15,948.5,94.0,4.75,30.5,901.0,989.54,720.26
2016,7,23,14,30,943.0,93.0,4.8,30.0,872.0,988.15,722.25
2016,7,23,14,45,936.0,91.5,4.9,30.0,836.5,980.83,719.37
2016,7,23,15,0,929.0,90.0,5.0,30.0,801.0,969.58,713.98
2016,7,23,15,15,919.0,88.0,5.0,29.5,760.5,951.19,704.63
2016,7,23,15,30,909.0,86.0,5.0,29.0,720.0,929.17,692.86
2016,7,23,15,45,895.5,84.0,5.05,28.5,674.5,900.6,676.88
2016,7,23,16,0,882.0,82.0,5.1,28.0,629.0,868.91,658.59
2016,7,23,16,15,865.0,79.0,5.1,27.5,580.0,830.25,634.85
2016,7,23,16,30,848.0,76.0,5.1,27.0,531.0,789.15,609.02
2016,7,23,16,45,824.0,73.0,5.1,26.5,479.0,748.17,582.79
2016,7,23,17,0,800.0,70.0,5.1,26.0,427.0,697.54,548.85
2016,7,23,17,15,768.0,66.5,5.1,25.0,374.0,639.62,509.54
2016,7,23,17,30,736.0,63.0,5.1,24.0,321.0,581.66,467.27
2016,7,23,17,45,688.5,58.0,5.1,23.0,269.0,512.76,414.33
2016,7,23,18,0,641.0,53.0,5.1,22.0,217.0,446.1,360.74
2016,7,23,18,15,569.5,46.5,5.0,21.0,167.5,371.62,298.28
2016,7,23,18,30,498.0,40.0,4.9,20.0,118.0,300.13,236.04
2016,7,23,18,45,375.5,30.5,4.85,19.0,77.0,211.2,157.31
2016,7,23,19,0,253.0,21.0,4.8,18.0,36.0,127.95,45.8
2016,7,23,19,15,126.5,10.5,4.7,17.5,18.0,45.81,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,127.0,10.5,3.3,12.5,18.5,8.26,0.0
2016,7,24,5,30,254.0,21.0,3.3,13.0,37.0,17.33,2.72
2016,7,24,5,45,372.0,30.5,3.3,13.5,77.5,25.25,15.81
2016,7,24,6,0,490.0,40.0,3.3,14.0,118.0,33.28,23.64
2016,7,24,6,15,561.0,47.0,3.25,14.5,167.0,39.09,29.14
2016,7,24,6,30,632.0,54.0,3.2,15.0,216.0,44.95,34.5
2016,7,24,6,45,679.5,58.5,3.15,16.0,268.0,52.7,41.27
2016,7,24,7,0,727.0,63.0,3.1,17.0,320.0,56.74,44.6
2016,7,24,7,15,759.5,67.0,3.05,17.5,372.5,60.16,47.38
2016,7,24,7,30,792.0,71.0,3.0,18.0,425.0,63.54,50.06
2016,7,24,7,45,816.5,74.0,3.0,19.0,477.0,65.99,51.79
2016,7,24,8,0,841.0,77.0,3.0,20.0,529.0,75.98,59.94
2016,7,24,8,15,858.5,80.0,3.0,20.5,578.0,78.78,61.98
2016,7,24,8,30,876.0,83.0,3.0,21.0,627.0,81.42,63.89
2016,7,24,8,45,890.5,85.0,3.05,22.0,672.5,83.22,64.95
2016,7,24,9,0,905.0,87.0,3.1,23.0,718.0,140.53,77.78
2016,7,24,9,15,915.5,88.5,3.1,23.5,759.0,201.29,115.44
2016,7,24,9,30,926.0,90.0,3.1,24.0,800.0,262.57,163.1
2016,7,24,9,45,933.0,92.0,3.15,25.0,835.5,323.52,214.09
2016,7,24,10,0,940.0,94.0,3.2,26.0,871.0,384.09,265.41
2016,7,24,10,15,946.0,95.5,3.25,26.5,900.5,443.29,315.5
2016,7,24,10,30,952.0,97.0,3.3,27.0,930.0,501.51,363.52
2016,7,24,10,45,956.5,98.0,3.4,27.5,952.0,557.38,408.46
2016,7,24,11,0,961.0,99.0,3.5,28.0,974.0,611.62,450.77
2016,7,24,11,15,963.5,99.5,3.55,28.0,989.5,662.43,490.16
2016,7,24,11,30,966.0,100.0,3.6,28.0,1005.0,710.99,526.94
2016,7,24,11,45,967.0,100.5,3.7,28.5,1012.5,756.08,559.53
2016,7,24,12,0,968.0,101.0,3.8,29.0,1020.0,798.44,589.46
2016,7,24,12,15,968.0,101.0,3.85,29.0,1020.0,836.71,615.71
2016,7,24,12,30,968.0,101.0,3.9,29.0,1020.0,871.82,639.35
2016,7,24,12,45,963.5,103.0,3.95,29.5,1011.0,901.62,658.1
2016,7,24,13,0,959.0,105.0,4.0,30.0,1002.0,927.76,674.4
2016,7,24,13,15,956.0,104.0,4.05,30.0,986.5,948.74,688.68
2016,7,24,13,30,953.0,103.0,4.1,30.0,971.0,965.82,700.52
2016,7,24,13,45,948.5,102.0,4.2,30.0,948.5,977.56,709.27
2016,7,24,14,0,944.0,101.0,4.3,30.0,926.0,985.26,715.54
2016,7,24,14,15,937.5,100.0,4.35,29.5,896.5,987.05,719.27
2016,7,24,14,30,931.0,99.0,4.4,29.0,867.0,984.81,720.53
2016,7,24,14,45,923.0,97.0,4.5,29.0,831.0,976.15,716.52
2016,7,24,15,0,915.0,95.0,4.6,29.0,795.0,963.59,710.03
2016,7,24,15,15,904.0,93.0,4.6,28.5,754.0,944.48,700.13
2016,7,24,15,30,893.0,91.0,4.6,28.0,713.0,921.82,687.94
2016,7,24,15,45,878.5,88.5,4.7,27.5,667.0,892.11,671.59
2016,7,24,16,0,864.0,86.0,4.8,27.0,621.0,859.37,652.9
2016,7,24,16,15,845.5,83.5,4.8,26.5,572.0,820.49,628.95
2016,7,24,16,30,827.0,81.0,4.8,26.0,523.0,787.78,609.09
2016,7,24,16,45,802.5,77.5,4.85,25.5,471.0,738.15,576.76
2016,7,24,17,0,778.0,74.0,4.9,25.0,419.0,687.2,542.68
2016,7,24,17,15,744.5,69.5,4.85,23.5,366.5,627.77,502.83
2016,7,24,17,30,711.0,65.0,4.8,22.0,314.0,568.48,459.9
2016,7,24,17,45,662.5,60.0,4.8,21.0,262.0,499.91,406.81
2016,7,24,18,0,614.0,55.0,4.8,20.0,210.0,437.16,355.85
2016,7,24,18,15,541.0,48.0,4.8,19.0,161.5,359.46,290.59
2016,7,24,18,30,468.0,41.0,4.8,18.0,113.0,287.96,228.05
2016,7,24,18,45,346.5,30.5,4.8,17.5,73.0,199.85,149.06
2016,7,24,19,0,225.0,20.0,4.8,17.0,33.0,116.8,33.57
2016,7,24,19,15,112.5,10.0,4.8,16.5,16.5,41.37,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,3.55,11.5,16.5,8.26,0.0
2016,7,25,5,30,201.0,21.0,3.6,12.0,33.0,17.22,1.5
2016,7,25,5,45,316.0,32.5,3.65,12.5,72.5,26.68,17.02
2016,7,25,6,0,431.0,44.0,3.7,13.0,112.0,36.15,26.23
2016,7,25,6,15,504.5,52.5,3.65,13.5,160.0,42.92,32.65
2016,7,25,6,30,578.0,61.0,3.6,14.0,208.0,49.69,38.85
2016,7,25,6,45,627.0,67.0,3.6,14.5,259.5,54.28,42.92
2016,7,25,7,0,676.0,73.0,3.6,15.0,311.0,58.86,46.85
2016,7,25,7,15,711.5,78.0,3.6,15.5,363.5,62.49,49.83
2016,7,25,7,30,747.0,83.0,3.6,16.0,416.0,71.45,57.41
2016,7,25,7,45,770.5,88.0,3.6,17.0,467.0,74.92,59.99
2016,7,25,8,0,794.0,93.0,3.6,18.0,518.0,78.26,62.41
2016,7,25,8,15,814.0,96.5,3.6,18.5,567.5,80.37,63.87
2016,7,25,8,30,834.0,100.0,3.6,19.0,617.0,82.38,65.24
2016,7,25,8,45,845.0,105.0,3.6,20.0,661.5,84.96,66.97
2016,7,25,9,0,856.0,110.0,3.6,21.0,706.0,142.8,81.69
2016,7,25,9,15,868.0,112.0,3.6,21.5,747.0,209.36,124.78
2016,7,25,9,30,880.0,114.0,3.6,22.0,788.0,268.88,171.34
2016,7,25,9,45,892.0,114.5,3.6,23.0,824.5,327.93,220.85
2016,7,25,10,0,904.0,115.0,3.6,24.0,861.0,387.17,271.16
2016,7,25,10,15,911.0,116.5,3.6,24.5,890.5,445.1,320.42
2016,7,25,10,30,918.0,118.0,3.6,25.0,920.0,502.19,367.77
2016,7,25,10,45,921.0,120.0,3.65,25.5,942.0,556.57,411.78
2016,7,25,11,0,924.0,122.0,3.7,26.0,964.0,609.27,453.11
2016,7,25,11,15,927.5,123.0,3.75,26.5,979.0,659.67,491.48
2016,7,25,11,30,931.0,124.0,3.8,27.0,994.0,708.02,527.26
2016,7,25,11,45,932.5,124.0,3.9,27.5,1002.0,752.02,559.23
2016,7,25,12,0,934.0,124.0,4.0,28.0,1010.0,793.44,588.66
2016,7,25,12,15,934.5,124.0,4.05,28.0,1010.0,831.33,615.45
2016,7,25,12,30,935.0,124.0,4.1,28.0,1010.0,866.23,639.15
2016,7,25,12,45,937.0,121.5,4.2,28.5,1003.5,897.11,659.02
2016,7,25,13,0,939.0,119.0,4.3,29.0,997.0,924.61,676.6
2016,7,25,13,15,936.0,118.0,4.35,29.0,981.5,945.48,690.91
2016,7,25,13,30,933.0,117.0,4.4,29.0,966.0,962.51,702.81
2016,7,25,13,45,929.5,115.5,4.45,29.0,943.5,974.73,711.66
2016,7,25,14,0,926.0,114.0,4.5,29.0,921.0,982.96,718.04
2016,7,25,14,15,919.5,112.5,4.55,28.5,891.5,984.4,721.53
2016,7,25,14,30,913.0,111.0,4.6,28.0,862.0,981.83,722.52
2016,7,25,14,45,907.0,108.0,4.7,28.0,827.0,974.27,719.5
2016,7,25,15,0,901.0,105.0,4.8,28.0,792.0,962.8,713.97
2016,7,25,15,15,889.5,102.5,4.8,27.5,751.0,942.98,703.56
2016,7,25,15,30,878.0,100.0,4.8,27.0,710.0,919.64,690.79
2016,7,25,15,45,867.5,96.0,4.8,26.5,665.0,892.21,675.15
2016,7,25,16,0,857.0,92.0,4.8,26.0,620.0,861.57,657.16
2016,7,25,16,15,838.0,89.0,4.75,25.5,571.0,831.14,638.83
2016,7,25,16,30,819.0,86.0,4.7,25.0,522.0,788.58,611.58
2016,7,25,16,45,798.5,81.0,4.7,24.5,471.0,740.49,580.13
2016,7,25,17,0,778.0,76.0,4.7,24.0,420.0,690.81,546.76
2016,7,25,17,15,744.0,71.5,4.6,23.0,367.0,630.89,505.35
2016,7,25,17,30,710.0,67.0,4.5,22.0,314.0,571.14,461.07
2016,7,25,17,45,665.5,61.0,4.4,21.5,262.0,506.98,410.54
2016,7,25,18,0,621.0,55.0,4.3,21.0,210.0,442.11,357.46
2016,7,25,18,15,547.5,47.5,4.15,20.0,161.5,363.08,291.51
2016,7,25,18,30,474.0,40.0,4.0,19.0,113.0,290.37,228.34
2016,7,25,18,45,354.5,29.5,3.85,18.0,73.0,202.67,149.89
2016,7,25,19,0,235.0,19.0,3.7,17.0,33.0,119.1,24.0
2016,7,25,19,15,117.5,9.5,3.7,16.5,16.5,42.59,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,108.0,10.0,2.25,12.5,16.0,7.87,0.0
2016,7,26,5,30,216.0,20.0,2.4,13.0,32.0,16.43,0.0
2016,7,26,5,45,332.5,31.0,2.6,14.0,72.0,25.53,15.84
2016,7,26,6,0,449.0,42.0,2.8,15.0,112.0,34.67,24.69
2016,7,26,6,15,522.0,50.0,2.65,15.5,160.0,41.12,30.78
2016,7,26,6,30,595.0,58.0,2.5,16.0,208.0,47.6,36.69
2016,7,26,6,45,643.5,64.0,2.4,17.0,260.0,52.3,40.75
2016,7,26,7,0,692.0,70.0,2.3,18.0,312.0,56.97,44.63
2016,7,26,7,15,726.5,74.5,2.25,19.0,364.5,65.26,51.54
2016,7,26,7,30,761.0,79.0,2.2,20.0,417.0,68.79,54.19
2016,7,26,7,45,785.5,83.0,2.2,21.0,468.5,71.7,56.26
2016,7,26,8,0,810.0,87.0,2.2,22.0,520.0,74.53,58.22
2016,7,26,8,15,829.0,90.5,2.1,23.0,569.0,76.78,59.67
2016,7,26,8,30,848.0,94.0,2.0,24.0,618.0,78.93,61.01
2016,7,26,8,45,862.0,97.0,1.95,25.0,663.5,89.52,69.35
2016,7,26,9,0,876.0,100.0,1.9,26.0,709.0,147.0,82.4
2016,7,26,9,15,887.0,102.0,1.8,27.0,750.0,206.79,118.81
2016,7,26,9,30,898.0,104.0,1.7,28.0,791.0,267.18,164.38
2016,7,26,9,45,907.0,105.5,1.65,29.0,826.0,327.06,212.9
2016,7,26,10,0,916.0,107.0,1.6,30.0,861.0,386.8,261.65
2016,7,26,10,15,922.5,108.5,1.6,30.5,890.5,445.19,309.17
2016,7,26,10,30,929.0,110.0,1.6,31.0,920.0,502.68,354.61
2016,7,26,10,45,934.0,111.0,1.6,32.0,942.5,557.92,396.1
2016,7,26,11,0,939.0,112.0,1.6,33.0,965.0,611.63,434.79
2016,7,26,11,15,942.0,112.5,1.7,33.0,980.0,662.02,472.24
2016,7,26,11,30,945.0,113.0,1.8,33.0,995.0,710.26,507.32
2016,7,26,11,45,947.5,112.5,1.9,33.5,1003.0,755.05,538.26
2016,7,26,12,0,950.0,112.0,2.0,34.0,1011.0,797.25,566.78
2016,7,26,12,15,950.0,112.0,2.15,34.0,1011.0,835.17,592.53
2016,7,26,12,30,950.0,112.0,2.3,34.0,1011.0,869.98,615.72
2016,7,26,12,45,943.0,115.0,2.5,34.0,1001.5,898.27,635.17
2016,7,26,13,0,936.0,118.0,2.7,34.0,992.0,922.87,652.37
2016,7,26,13,15,933.0,117.0,2.85,34.0,977.0,943.66,666.86
2016,7,26,13,30,930.0,116.0,3.0,34.0,962.0,960.63,679.06
2016,7,26,13,45,927.0,114.0,3.15,34.0,939.5,972.77,688.33
2016,7,26,14,0,924.0,112.0,3.3,34.0,917.0,980.92,695.22
2016,7,26,14,15,917.5,110.5,3.4,33.5,887.5,982.29,699.03
2016,7,26,14,30,911.0,109.0,3.5,33.0,858.0,979.67,700.47
2016,7,26,14,45,904.0,106.5,3.6,33.0,823.0,971.63,697.12
2016,7,26,15,0,897.0,104.0,3.7,33.0,788.0,959.71,691.39
2016,7,26,15,15,885.5,102.0,3.75,32.5,746.5,940.41,682.01
2016,7,26,15,30,874.0,100.0,3.8,32.0,705.0,917.62,670.35
2016,7,26,15,45,860.5,96.5,3.9,32.0,659.5,888.09,653.06
2016,7,26,16,0,847.0,93.0,4.0,32.0,614.0,865.4,640.28
2016,7,26,16,15,827.5,90.0,4.05,31.5,565.0,824.93,616.23
2016,7,26,16,30,808.0,87.0,4.1,31.0,516.0,782.18,590.24
2016,7,26,16,45,783.5,83.0,4.15,30.5,464.5,732.4,558.69
2016,7,26,17,0,759.0,79.0,4.2,30.0,413.0,681.32,525.4
2016,7,26,17,15,724.5,74.0,4.15,29.0,360.0,621.08,484.96
2016,7,26,17,30,690.0,69.0,4.1,28.0,307.0,564.38,444.24
2016,7,26,17,45,641.0,63.0,4.1,27.0,255.5,495.27,392.31
2016,7,26,18,0,592.0,57.0,4.1,26.0,204.0,428.83,340.04
2016,7,26,18,15,517.5,49.0,4.05,24.5,156.0,349.98,276.15
2016,7,26,18,30,443.0,41.0,4.0,23.0,108.0,277.59,214.84
2016,7,26,18,45,324.5,30.0,3.95,22.0,69.0,191.34,138.49
2016,7,26,19,0,206.0,19.0,3.9,21.0,30.0,108.35,9.12
2016,7,26,19,15,103.0,9.5,3.85,20.5,15.0,38.35,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,9.0,3.1,14.5,12.0,7.08,0.0
2016,7,27,5,30,112.0,18.0,3.1,15.0,24.0,13.7,0.0
2016,7,27,5,45,207.0,33.0,3.1,15.5,59.0,25.04,15.2
2016,7,27,6,0,302.0,48.0,3.1,16.0,94.0,36.36,26.01
2016,7,27,6,15,372.0,60.5,3.0,16.5,138.5,45.72,34.66
2016,7,27,6,30,442.0,73.0,2.9,17.0,183.0,55.0,43.04
2016,7,27,6,45,496.0,81.5,2.85,18.0,232.0,63.56,50.45
2016,7,27,7,0,550.0,90.0,2.8,19.0,281.0,69.4,55.28
2016,7,27,7,15,588.0,97.5,2.85,20.0,331.0,74.16,59.03
2016,7,27,7,30,626.0,105.0,2.9,21.0,381.0,78.79,62.56
2016,7,27,7,45,657.5,109.5,3.0,22.0,431.0,81.14,64.08
2016,7,27,8,0,689.0,114.0,3.1,23.0,481.0,83.44,65.53
2016,7,27,8,15,711.0,119.0,3.05,23.5,528.0,85.76,67.11
2016,7,27,8,30,733.0,124.0,3.0,24.0,575.0,87.94,68.58
2016,7,27,8,45,752.5,126.5,3.0,25.0,619.5,96.07,74.82
2016,7,27,9,0,772.0,129.0,3.0,26.0,664.0,148.78,87.1
2016,7,27,9,15,785.0,132.0,3.0,26.5,704.0,204.48,121.84
2016,7,27,9,30,798.0,135.0,3.0,27.0,744.0,261.3,165.38
2016,7,27,9,45,790.0,147.5,3.0,28.0,773.5,319.67,213.53
2016,7,27,10,0,782.0,160.0,3.0,29.0,803.0,376.36,260.53
2016,7,27,10,15,790.0,162.5,3.0,29.5,831.5,430.54,305.01
2016,7,27,10,30,798.0,165.0,3.0,30.0,860.0,484.34,348.08
2016,7,27,10,45,808.0,164.0,3.05,30.5,883.0,536.0,388.46
2016,7,27,11,0,818.0,163.0,3.1,31.0,906.0,586.94,427.1
2016,7,27,11,15,821.5,164.5,3.15,31.5,921.0,634.88,462.48
2016,7,27,11,30,825.0,166.0,3.2,32.0,936.0,681.08,495.64
2016,7,27,11,45,831.5,163.5,3.3,32.5,945.0,724.25,526.14
2016,7,27,12,0,838.0,161.0,3.4,33.0,954.0,765.38,554.6
2016,7,27,12,15,838.5,161.0,3.5,33.0,954.0,801.71,580.41
2016,7,27,12,30,839.0,161.0,3.6,33.0,954.0,835.23,603.87
2016,7,27,12,45,853.5,150.0,3.7,33.0,951.5,854.13,616.77
2016,7,27,13,0,868.0,139.0,3.8,33.0,949.0,883.9,636.99
2016,7,27,13,15,864.5,138.5,3.9,33.0,934.0,903.61,650.58
2016,7,27,13,30,861.0,138.0,4.0,33.0,919.0,919.75,662.0
2016,7,27,13,45,859.5,134.5,4.15,33.0,898.0,931.38,670.86
2016,7,27,14,0,858.0,131.0,4.3,33.0,877.0,939.26,677.41
2016,7,27,14,15,851.0,129.0,4.4,32.5,848.0,939.6,680.31
2016,7,27,14,30,844.0,127.0,4.5,32.0,819.0,936.17,680.9
2016,7,27,14,45,838.5,122.5,4.6,32.0,785.5,927.98,677.08
2016,7,27,15,0,833.0,118.0,4.7,32.0,752.0,928.7,679.35
2016,7,27,15,15,820.5,115.5,4.75,31.5,712.0,908.34,668.89
2016,7,27,15,30,808.0,113.0,4.8,31.0,672.0,884.66,656.25
2016,7,27,15,45,797.0,108.0,4.85,30.5,628.5,856.4,640.39
2016,7,27,16,0,786.0,103.0,4.9,30.0,585.0,825.14,622.27
2016,7,27,16,15,765.5,99.0,4.9,29.0,537.0,784.16,597.99
2016,7,27,16,30,745.0,95.0,4.9,28.0,489.0,741.13,571.74
2016,7,27,16,45,723.5,89.0,4.9,27.5,440.0,693.39,540.26
2016,7,27,17,0,702.0,83.0,4.9,27.0,391.0,647.76,509.62
2016,7,27,17,15,666.0,78.0,4.8,26.0,340.0,588.71,468.01
2016,7,27,17,30,630.0,73.0,4.7,25.0,289.0,530.31,424.74
2016,7,27,17,45,585.0,65.5,4.65,24.0,240.0,464.47,373.99
2016,7,27,18,0,540.0,58.0,4.6,23.0,191.0,401.1,322.96
2016,7,27,18,15,466.0,49.5,4.5,22.0,145.0,324.42,259.05
2016,7,27,18,30,392.0,41.0,4.4,21.0,99.0,254.29,198.4
2016,7,27,18,45,283.5,29.0,4.3,20.0,62.5,173.89,125.88
2016,7,27,19,0,175.0,17.0,4.2,19.0,26.0,95.0,0.0
2016,7,27,19,15,87.5,8.5,4.2,18.5,13.0,33.01,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,9.0,3.3,13.0,14.0,7.08,0.0
2016,7,28,5,30,202.0,18.0,3.3,13.0,28.0,14.75,0.0
2016,7,28,5,45,315.5,28.5,3.35,13.5,65.5,23.43,13.89
2016,7,28,6,0,429.0,39.0,3.4,14.0,103.0,32.15,22.53
2016,7,28,6,15,501.0,46.5,3.35,14.5,149.5,38.24,28.32
2016,7,28,6,30,573.0,54.0,3.3,15.0,196.0,44.36,33.94
2016,7,28,6,45,621.0,59.5,3.3,16.0,246.0,48.74,37.76
2016,7,28,7,0,669.0,65.0,3.3,17.0,296.0,57.47,45.26
2016,7,28,7,15,703.0,69.5,3.25,17.5,346.5,61.12,48.25
2016,7,28,7,30,737.0,74.0,3.2,18.0,397.0,64.72,51.12
2016,7,28,7,45,761.5,77.5,3.2,19.0,447.0,67.35,53.0
2016,7,28,8,0,786.0,81.0,3.2,20.0,497.0,69.92,54.78
2016,7,28,8,15,804.5,84.0,3.15,20.5,544.5,71.93,56.19
2016,7,28,8,30,823.0,87.0,3.1,21.0,592.0,82.45,64.8
2016,7,28,8,45,837.0,89.5,3.1,22.0,636.5,84.41,65.98
2016,7,28,9,0,851.0,92.0,3.1,23.0,681.0,141.16,79.43
2016,7,28,9,15,862.0,94.0,3.1,24.0,720.5,199.42,115.96
2016,7,28,9,30,873.0,96.0,3.1,25.0,760.0,258.32,161.63
2016,7,28,9,45,883.5,96.5,3.15,26.0,795.0,316.46,210.12
2016,7,28,10,0,894.0,97.0,3.2,27.0,830.0,374.66,259.21
2016,7,28,10,15,900.0,98.0,3.3,27.5,858.5,431.25,307.06
2016,7,28,10,30,906.0,99.0,3.4,28.0,887.0,486.91,353.0
2016,7,28,10,45,908.5,101.0,3.5,28.5,908.0,540.39,395.96
2016,7,28,11,0,911.0,103.0,3.6,29.0,929.0,592.15,436.31
2016,7,28,11,15,914.0,103.5,3.75,29.0,943.5,641.16,474.55
2016,7,28,11,30,917.0,104.0,3.9,29.0,958.0,688.08,510.44
2016,7,28,11,45,916.5,105.5,4.05,29.5,964.5,731.11,541.75
2016,7,28,12,0,916.0,107.0,4.2,30.0,971.0,771.44,570.49
2016,7,28,12,15,915.5,107.0,4.3,30.0,971.0,807.69,595.77
2016,7,28,12,30,915.0,107.0,4.4,30.0,971.0,840.91,618.53
2016,7,28,12,45,908.0,110.0,4.5,30.0,961.5,868.1,637.24
2016,7,28,13,0,901.0,113.0,4.6,30.0,952.0,891.72,653.62
2016,7,28,13,15,898.0,112.5,4.7,30.0,937.0,912.07,668.06
2016,7,28,13,30,895.0,112.0,4.8,30.0,922.0,928.75,680.27
2016,7,28,13,45,889.5,111.0,4.9,30.0,899.5,938.91,688.26
2016,7,28,14,0,884.0,110.0,5.0,30.0,877.0,945.22,693.86
2016,7,28,14,15,877.5,108.5,5.05,29.5,848.5,946.24,697.16
2016,7,28,14,30,871.0,107.0,5.1,29.0,820.0,943.43,698.06
2016,7,28,14,45,862.5,105.0,5.15,29.0,785.5,934.46,693.5
2016,7,28,15,0,854.0,103.0,5.2,29.0,751.0,921.81,686.56
2016,7,28,15,15,842.0,100.5,5.2,28.5,711.0,901.82,675.78
2016,7,28,15,30,830.0,98.0,5.2,28.0,671.0,878.51,662.71
2016,7,28,15,45,816.0,95.0,5.2,27.5,627.0,860.16,653.07
2016,7,28,16,0,802.0,92.0,5.2,27.0,583.0,828.03,633.65
2016,7,28,16,15,782.5,89.0,5.15,26.5,535.0,788.56,608.55
2016,7,28,16,30,763.0,86.0,5.1,26.0,487.0,746.99,581.59
2016,7,28,16,45,738.5,81.5,5.05,25.5,437.5,697.95,548.63
2016,7,28,17,0,714.0,77.0,5.0,25.0,388.0,647.77,514.12
2016,7,28,17,15,678.5,72.5,4.9,24.0,337.5,591.99,474.93
2016,7,28,17,30,643.0,68.0,4.8,23.0,287.0,534.01,431.53
2016,7,28,17,45,595.0,61.5,4.7,22.0,237.5,466.87,379.11
2016,7,28,18,0,547.0,55.0,4.6,21.0,188.0,402.47,326.65
2016,7,28,18,15,473.5,47.0,4.5,20.0,142.5,326.24,262.47
2016,7,28,18,30,400.0,39.0,4.4,19.0,97.0,256.55,201.51
2016,7,28,18,45,287.0,28.0,4.3,18.5,61.0,174.83,126.25
2016,7,28,19,0,174.0,17.0,4.2,18.0,25.0,94.24,0.0
2016,7,28,19,15,87.0,8.5,4.2,17.5,12.5,32.94,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,58.0,8.5,3.3,13.5,11.0,6.69,0.0
2016,7,29,5,30,116.0,17.0,3.3,14.0,22.0,12.97,0.0
2016,7,29,5,45,208.0,31.5,3.35,14.5,56.0,23.95,14.11
2016,7,29,6,0,300.0,46.0,3.4,15.0,90.0,34.92,24.81
2016,7,29,6,15,371.0,57.5,3.4,15.5,134.0,43.63,32.93
2016,7,29,6,30,442.0,69.0,3.4,16.0,178.0,54.6,42.84
2016,7,29,6,45,489.5,79.0,3.4,16.5,225.5,61.68,49.1
2016,7,29,7,0,537.0,89.0,3.4,17.0,273.0,68.58,55.03
2016,7,29,7,15,575.5,96.0,3.35,18.0,322.5,72.99,58.51
2016,7,29,7,30,614.0,103.0,3.3,19.0,372.0,77.3,61.81
2016,7,29,7,45,641.0,110.0,3.25,20.0,420.5,81.25,64.72
2016,7,29,8,0,668.0,117.0,3.2,21.0,469.0,85.02,67.43
2016,7,29,8,15,690.5,121.5,3.2,21.5,516.0,86.93,68.68
2016,7,29,8,30,713.0,126.0,3.2,22.0,563.0,88.75,69.84
2016,7,29,8,45,730.5,130.5,3.2,23.0,607.0,90.31,70.65
2016,7,29,9,0,748.0,135.0,3.2,24.0,651.0,151.91,90.8
2016,7,29,9,15,761.5,138.0,3.2,24.5,690.5,206.42,125.34
2016,7,29,9,30,775.0,141.0,3.2,25.0,730.0,262.14,168.5
2016,7,29,9,45,809.0,131.0,3.25,26.0,770.5,315.6,212.03
2016,7,29,10,0,843.0,121.0,3.3,27.0,811.0,374.7,260.67
2016,7,29,10,15,850.0,122.5,3.4,27.5,839.5,429.54,306.82
2016,7,29,10,30,857.0,124.0,3.5,28.0,868.0,483.64,351.3
2016,7,29,10,45,862.5,125.0,3.6,28.5,890.0,535.7,393.0
2016,7,29,11,0,868.0,126.0,3.7,29.0,912.0,586.43,432.46
2016,7,29,11,15,871.5,127.0,3.8,29.0,927.0,634.42,469.73
2016,7,29,11,30,875.0,128.0,3.9,29.0,942.0,680.51,504.79
2016,7,29,11,45,878.0,127.5,4.0,29.5,950.0,723.05,535.59
2016,7,29,12,0,881.0,127.0,4.1,30.0,958.0,763.24,564.07
2016,7,29,12,15,881.5,127.0,4.2,30.0,958.0,799.4,589.83
2016,7,29,12,30,882.0,127.0,4.3,30.0,958.0,832.71,612.69
2016,7,29,12,45,890.5,120.0,4.4,30.0,953.5,863.79,634.03
2016,7,29,13,0,899.0,113.0,4.5,30.0,949.0,891.75,653.29
2016,7,29,13,15,896.0,112.5,4.55,30.0,934.0,912.06,667.3
2016,7,29,13,30,893.0,112.0,4.6,30.0,919.0,928.71,678.99
2016,7,29,13,45,889.0,110.5,4.7,30.0,897.5,939.75,687.45
2016,7,29,14,0,885.0,109.0,4.8,30.0,876.0,946.94,693.65
2016,7,29,14,15,878.5,107.5,4.85,29.5,847.0,947.94,696.94
2016,7,29,14,30,872.0,106.0,4.9,29.0,818.0,945.09,697.84
2016,7,29,14,45,864.0,103.5,4.95,29.0,784.0,936.02,693.26
2016,7,29,15,0,856.0,101.0,5.0,29.0,750.0,923.23,686.3
2016,7,29,15,15,844.5,99.0,5.0,28.5,710.0,904.15,676.19
2016,7,29,15,30,833.0,97.0,5.0,28.0,670.0,881.74,663.82
2016,7,29,15,45,819.0,94.0,5.0,27.5,626.0,863.25,654.15
2016,7,29,16,0,805.0,91.0,5.0,27.0,582.0,830.99,634.74
2016,7,29,16,15,785.0,88.0,5.0,26.5,534.0,790.96,609.6
2016,7,29,16,30,765.0,85.0,5.0,26.0,486.0,748.84,582.56
2016,7,29,16,45,739.0,81.0,5.0,25.5,436.0,699.04,549.32
2016,7,29,17,0,713.0,77.0,5.0,25.0,386.0,648.22,514.53
2016,7,29,17,15,677.5,72.5,4.9,24.0,335.5,592.44,475.38
2016,7,29,17,30,642.0,68.0,4.8,23.0,285.0,534.42,431.92
2016,7,29,17,45,590.0,62.0,4.7,22.0,235.5,465.32,377.9
2016,7,29,18,0,538.0,56.0,4.6,21.0,186.0,399.33,324.08
2016,7,29,18,15,463.5,47.5,4.5,20.0,140.5,322.3,259.21
2016,7,29,18,30,389.0,39.0,4.4,19.0,95.0,251.96,197.67
2016,7,29,18,45,272.5,27.5,4.35,18.5,59.0,168.81,120.59
2016,7,29,19,0,156.0,16.0,4.3,18.0,23.0,86.37,0.0
2016,7,29,19,15,78.0,8.0,4.25,17.5,11.5,29.91,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,85.0,8.0,3.05,12.5,12.5,6.29,0.0
2016,7,30,5,30,170.0,16.0,3.1,13.0,25.0,13.03,0.0
2016,7,30,5,45,285.5,28.0,3.2,13.5,61.5,22.94,13.2
2016,7,30,6,0,401.0,40.0,3.3,14.0,98.0,32.84,23.07
2016,7,30,6,15,475.5,48.0,3.25,14.5,144.0,39.25,29.18
2016,7,30,6,30,550.0,56.0,3.2,15.0,190.0,45.68,35.1
2016,7,30,6,45,600.5,62.5,3.2,16.0,240.0,50.72,39.51
2016,7,30,7,0,651.0,69.0,3.2,17.0,290.0,55.72,43.73
2016,7,30,7,15,686.5,73.5,3.15,17.5,341.5,59.05,46.45
2016,7,30,7,30,722.0,78.0,3.1,18.0,393.0,67.41,53.48
2016,7,30,7,45,748.5,82.0,3.1,19.0,443.5,70.32,55.57
2016,7,30,8,0,775.0,86.0,3.1,20.0,494.0,73.14,57.56
2016,7,30,8,15,795.0,89.0,3.1,20.5,542.0,75.06,58.87
2016,7,30,8,30,815.0,92.0,3.1,21.0,590.0,76.89,60.11
2016,7,30,8,45,831.0,94.5,3.15,22.0,635.0,87.39,68.51
2016,7,30,9,0,847.0,97.0,3.2,23.0,680.0,145.28,82.47
2016,7,30,9,15,859.0,99.0,3.3,23.5,720.5,203.74,119.69
2016,7,30,9,30,871.0,101.0,3.4,24.0,761.0,262.95,166.19
2016,7,30,9,45,887.5,99.0,3.5,25.0,798.5,321.24,214.92
2016,7,30,10,0,904.0,97.0,3.6,26.0,836.0,380.2,264.81
2016,7,30,10,15,910.5,98.0,3.7,26.5,865.0,437.75,313.7
2016,7,30,10,30,917.0,99.0,3.8,27.0,894.0,494.39,360.67
2016,7,30,10,45,921.0,100.5,3.95,27.5,916.0,549.02,404.83
2016,7,30,11,0,925.0,102.0,4.1,28.0,938.0,602.04,446.45
2016,7,30,11,15,928.5,102.5,4.25,28.0,953.0,652.18,485.75
2016,7,30,11,30,932.0,103.0,4.4,28.0,968.0,700.23,522.66
2016,7,30,11,45,933.0,103.5,4.6,28.5,975.5,744.26,555.12
2016,7,30,12,0,934.0,104.0,4.8,29.0,983.0,785.63,585.27
2016,7,30,12,15,934.0,104.0,4.9,29.0,983.0,822.97,611.41
2016,7,30,12,30,934.0,104.0,5.0,29.0,983.0,857.22,635.27
2016,7,30,12,45,926.0,108.5,5.1,29.0,973.5,885.48,655.07
2016,7,30,13,0,918.0,113.0,5.2,29.0,964.0,910.05,672.46
2016,7,30,13,15,915.0,112.0,5.25,28.5,949.0,930.36,688.16
2016,7,30,13,30,912.0,111.0,5.3,28.0,934.0,946.89,701.49
2016,7,30,13,45,908.0,110.0,5.4,28.0,912.0,958.67,710.66
2016,7,30,14,0,904.0,109.0,5.5,28.0,890.0,966.54,717.35
2016,7,30,14,15,897.5,107.5,5.5,27.5,861.0,967.65,720.44
2016,7,30,14,30,891.0,106.0,5.5,27.0,832.0,964.84,721.04
2016,7,30,14,45,885.5,102.5,5.55,27.0,798.0,957.02,717.24
2016,7,30,15,0,880.0,99.0,5.6,27.0,764.0,945.35,710.92
2016,7,30,15,15,869.0,97.0,5.6,26.5,723.5,926.42,700.81
2016,7,30,15,30,858.0,95.0,5.6,26.0,683.0,904.06,688.34
2016,7,30,15,45,849.5,90.0,5.6,25.5,639.5,877.31,672.74
2016,7,30,16,0,841.0,85.0,5.6,25.0,596.0,847.3,654.71
2016,7,30,16,15,822.0,82.5,5.5,24.5,547.5,817.37,636.08
2016,7,30,16,30,803.0,80.0,5.4,24.0,499.0,775.54,608.56
2016,7,30,16,45,785.5,74.5,5.35,23.5,449.5,729.34,577.61
2016,7,30,17,0,768.0,69.0,5.3,23.0,400.0,681.4,544.69
2016,7,30,17,15,734.5,65.0,5.2,22.0,348.0,622.44,503.28
2016,7,30,17,30,701.0,61.0,5.1,21.0,296.0,563.67,459.48
2016,7,30,17,45,659.5,54.5,5.05,20.0,246.0,497.64,407.63
2016,7,30,18,0,618.0,48.0,5.0,19.0,196.0,433.52,354.85
2016,7,30,18,15,544.5,41.5,4.9,18.0,148.5,354.91,287.79
2016,7,30,18,30,471.0,35.0,4.8,17.0,101.0,286.82,226.68
2016,7,30,18,45,352.5,25.0,4.7,16.5,63.0,199.95,142.64
2016,7,30,19,0,234.0,15.0,4.6,16.0,25.0,113.01,0.0
2016,7,30,19,15,117.0,7.5,4.55,15.5,12.5,41.44,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,7.5,2.25,11.5,13.0,5.9,0.0
2016,7,31,5,30,246.0,15.0,2.4,12.0,26.0,13.48,0.0
2016,7,31,5,45,367.0,24.5,2.6,12.5,65.0,20.39,11.02
2016,7,31,6,0,488.0,34.0,2.8,13.0,104.0,30.99,21.52
2016,7,31,6,15,560.0,40.5,2.75,13.5,151.5,36.95,27.26
2016,7,31,6,30,632.0,47.0,2.7,14.0,199.0,42.98,32.84
2016,7,31,6,45,339.5,87.5,2.7,15.0,171.5,63.41,50.94
2016,7,31,7,0,47.0,128.0,2.7,16.0,144.0,89.71,73.82
2016,7,31,7,15,94.0,153.5,2.65,16.5,192.0,106.5,88.09
2016,7,31,7,30,141.0,179.0,2.6,17.0,240.0,119.94,99.22
2016,7,31,7,45,484.5,126.0,2.6,17.5,373.0,88.02,71.19
2016,7,31,8,0,828.0,73.0,2.6,18.0,506.0,72.92,57.83
2016,7,31,8,15,845.5,75.5,2.6,18.5,555.0,75.47,59.71
2016,7,31,8,30,863.0,78.0,2.6,19.0,604.0,77.88,61.44
2016,7,31,8,45,872.0,82.5,2.6,20.0,648.0,82.04,64.53
2016,7,31,9,0,881.0,87.0,2.6,21.0,692.0,143.0,79.92
2016,7,31,9,15,891.5,88.5,2.65,21.5,732.5,202.94,118.48
2016,7,31,9,30,902.0,90.0,2.7,22.0,773.0,263.41,166.43
2016,7,31,9,45,893.5,101.0,2.8,23.0,803.5,325.33,219.18
2016,7,31,10,0,885.0,112.0,2.9,24.0,834.0,385.18,270.46
2016,7,31,10,15,891.5,113.5,2.95,24.5,863.0,442.3,318.87
2016,7,31,10,30,898.0,115.0,3.0,25.0,892.0,498.56,365.34
2016,7,31,10,45,894.5,121.0,3.15,25.5,911.5,551.86,408.44
2016,7,31,11,0,891.0,127.0,3.3,26.0,931.0,602.91,448.5
2016,7,31,11,15,894.5,127.5,3.4,26.0,946.0,651.84,486.69
2016,7,31,11,30,898.0,128.0,3.5,26.0,961.0,698.78,522.55
2016,7,31,11,45,895.0,131.5,3.65,26.5,967.0,741.29,553.58
2016,7,31,12,0,892.0,135.0,3.8,27.0,973.0,781.03,581.97
2016,7,31,12,15,892.0,135.0,3.85,27.0,973.0,817.45,607.88
2016,7,31,12,30,892.0,135.0,3.9,27.0,973.0,850.94,630.75
2016,7,31,12,45,905.0,125.5,4.0,27.5,970.0,884.33,652.46
2016,7,31,13,0,918.0,116.0,4.1,28.0,967.0,914.6,672.0
2016,7,31,13,15,915.0,115.5,4.2,28.0,951.5,935.43,686.59
2016,7,31,13,30,912.0,115.0,4.3,28.0,936.0,952.51,698.85
2016,7,31,13,45,908.0,113.0,4.4,28.0,913.5,963.41,707.14
2016,7,31,14,0,904.0,111.0,4.5,28.0,891.0,970.36,712.98
2016,7,31,14,15,897.0,109.5,4.55,27.5,861.5,971.02,715.96
2016,7,31,14,30,890.0,108.0,4.6,27.0,832.0,967.75,716.55
2016,7,31,14,45,883.0,105.0,4.7,26.5,797.5,959.05,714.17
2016,7,31,15,0,876.0,102.0,4.8,26.0,763.0,946.52,709.28
2016,7,31,15,15,864.0,100.0,4.85,25.5,722.0,926.71,699.07
2016,7,31,15,30,852.0,98.0,4.9,25.0,681.0,903.49,686.5
2016,7,31,15,45,840.0,94.0,5.0,24.5,636.0,874.84,670.34
2016,7,31,16,0,828.0,90.0,5.1,24.0,591.0,853.07,658.89
2016,7,31,16,15,808.5,87.0,5.1,23.0,542.5,812.73,634.57
2016,7,31,16,30,789.0,84.0,5.1,22.0,494.0,770.18,608.18
2016,7,31,16,45,766.5,79.0,5.1,21.5,443.5,721.02,575.04
2016,7,31,17,0,744.0,74.0,5.1,21.0,393.0,670.51,540.09
2016,7,31,17,15,708.5,69.5,5.05,20.0,341.0,610.28,497.45
2016,7,31,17,30,673.0,65.0,5.0,19.0,289.0,550.45,452.26
2016,7,31,17,45,626.0,58.5,4.95,18.5,239.0,485.47,399.85
2016,7,31,18,0,579.0,52.0,4.9,18.0,189.0,419.91,344.88
2016,7,31,18,15,502.0,44.0,4.75,17.0,142.0,339.93,276.43
2016,7,31,18,30,425.0,36.0,4.6,16.0,95.0,266.92,211.34
2016,7,31,18,45,303.0,25.5,4.5,15.5,58.5,180.5,126.99
2016,7,31,19,0,181.0,15.0,4.4,15.0,22.0,76.77,0.0
2016,7,31,19,15,90.5,7.5,4.3,14.5,11.0,5.9,0.0
