Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,2.3,11.5,12.0,5.9,0.0
2016,8,1,5,30,219.0,15.0,2.5,12.0,24.0,12.33,0.0
2016,8,1,5,45,344.0,24.5,2.75,13.0,62.0,20.31,10.74
2016,8,1,6,0,469.0,34.0,3.0,14.0,100.0,28.43,19.15
2016,8,1,6,15,542.0,40.5,3.0,14.5,147.0,36.81,26.99
2016,8,1,6,30,615.0,47.0,3.0,15.0,194.0,42.81,32.53
2016,8,1,6,45,346.0,88.5,3.0,15.5,175.0,64.16,51.51
2016,8,1,7,0,77.0,130.0,3.0,16.0,156.0,91.17,75.12
2016,8,1,7,15,184.0,147.0,2.95,16.5,222.5,102.02,84.22
2016,8,1,7,30,291.0,164.0,2.9,17.0,289.0,111.07,91.61
2016,8,1,7,45,557.0,117.0,2.9,17.5,394.5,84.45,68.14
2016,8,1,8,0,823.0,70.0,2.9,18.0,500.0,70.8,56.01
2016,8,1,8,15,841.0,72.5,2.9,18.5,548.5,73.39,57.94
2016,8,1,8,30,859.0,75.0,2.9,19.0,597.0,75.86,59.73
2016,8,1,8,45,874.0,77.0,2.9,20.0,642.5,79.45,62.35
2016,8,1,9,0,889.0,79.0,2.9,21.0,688.0,139.49,76.65
2016,8,1,9,15,900.0,80.5,2.95,21.5,728.5,199.94,115.84
2016,8,1,9,30,911.0,82.0,3.0,22.0,769.0,261.0,164.47
2016,8,1,9,45,912.5,87.0,3.05,22.5,803.0,322.21,217.02
2016,8,1,10,0,914.0,92.0,3.1,23.0,837.0,382.48,269.31
2016,8,1,10,15,920.5,93.0,3.2,23.5,866.0,440.7,319.19
2016,8,1,10,30,927.0,94.0,3.3,24.0,895.0,498.01,367.05
2016,8,1,10,45,932.0,95.0,3.45,24.5,917.5,553.4,412.14
2016,8,1,11,0,937.0,96.0,3.6,25.0,940.0,607.25,454.69
2016,8,1,11,15,940.0,96.5,3.7,25.0,955.0,657.72,494.38
2016,8,1,11,30,943.0,97.0,3.8,25.0,970.0,706.01,531.54
2016,8,1,11,45,945.0,97.0,3.9,25.5,978.0,750.83,564.36
2016,8,1,12,0,947.0,97.0,4.0,26.0,986.0,792.99,594.32
2016,8,1,12,15,947.0,97.0,4.1,26.0,986.0,830.76,620.46
2016,8,1,12,30,947.0,97.0,4.2,26.0,986.0,865.38,644.41
2016,8,1,12,45,942.0,99.0,4.3,26.5,977.0,894.27,663.15
2016,8,1,13,0,937.0,101.0,4.4,27.0,968.0,919.5,679.41
2016,8,1,13,15,934.0,100.5,4.45,27.0,952.5,940.44,693.95
2016,8,1,13,30,931.0,100.0,4.5,27.0,937.0,957.56,706.04
2016,8,1,13,45,927.5,98.5,4.6,27.0,915.0,969.32,715.0
2016,8,1,14,0,924.0,97.0,4.7,27.0,893.0,977.1,721.72
2016,8,1,14,15,918.0,95.5,4.75,26.5,863.5,978.52,725.41
2016,8,1,14,30,912.0,94.0,4.8,26.0,834.0,975.93,726.61
2016,8,1,14,45,905.0,92.0,4.9,26.0,799.5,967.92,723.2
2016,8,1,15,0,898.0,90.0,5.0,26.0,765.0,956.05,717.28
2016,8,1,15,15,887.5,88.0,5.05,25.5,724.0,937.16,707.7
2016,8,1,15,30,877.0,86.0,5.1,25.0,683.0,914.74,695.69
2016,8,1,15,45,864.5,83.0,5.15,24.5,638.0,886.03,679.19
2016,8,1,16,0,852.0,80.0,5.2,24.0,593.0,854.23,660.33
2016,8,1,16,15,833.5,77.0,5.2,23.0,544.5,814.46,636.45
2016,8,1,16,30,815.0,74.0,5.2,22.0,496.0,780.97,616.7
2016,8,1,16,45,791.5,70.5,5.25,21.5,445.5,731.88,583.85
2016,8,1,17,0,768.0,67.0,5.3,21.0,395.0,681.48,549.2
2016,8,1,17,15,734.0,63.0,5.2,20.0,343.0,621.98,507.0
2016,8,1,17,30,700.0,59.0,5.1,19.0,291.0,562.74,462.56
2016,8,1,17,45,650.5,54.0,5.1,18.0,240.0,493.29,407.46
2016,8,1,18,0,601.0,49.0,5.1,17.0,189.0,426.38,351.83
2016,8,1,18,15,524.0,41.5,5.0,16.0,142.0,349.24,285.14
2016,8,1,18,30,447.0,34.0,4.9,15.0,95.0,275.7,218.93
2016,8,1,18,45,316.0,24.0,4.8,14.5,58.0,184.16,127.58
2016,8,1,19,0,185.0,14.0,4.7,14.0,21.0,77.58,0.0
2016,8,1,19,15,92.5,7.0,4.65,13.5,10.5,5.51,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.5,3.1,11.5,11.5,5.9,0.0
2016,8,2,5,30,196.0,15.0,3.3,12.0,23.0,11.8,0.0
2016,8,2,5,45,327.0,25.0,3.5,12.5,61.0,20.68,10.84
2016,8,2,6,0,458.0,35.0,3.7,13.0,99.0,29.18,19.86
2016,8,2,6,15,536.0,42.0,3.7,13.5,147.0,35.07,25.54
2016,8,2,6,30,614.0,49.0,3.7,14.0,195.0,44.46,34.13
2016,8,2,6,45,361.0,90.0,3.7,14.5,181.0,65.35,52.76
2016,8,2,7,0,108.0,131.0,3.7,15.0,167.0,90.47,74.81
2016,8,2,7,15,448.0,99.0,3.65,15.5,286.0,71.73,58.01
2016,8,2,7,30,788.0,67.0,3.6,16.0,405.0,60.6,47.95
2016,8,2,7,45,814.5,69.5,3.55,17.0,457.5,62.84,49.54
2016,8,2,8,0,841.0,72.0,3.5,18.0,510.0,72.49,57.51
2016,8,2,8,15,860.0,75.0,3.45,18.5,560.0,75.45,59.72
2016,8,2,8,30,879.0,78.0,3.4,19.0,610.0,78.26,61.8
2016,8,2,8,45,894.5,79.5,3.4,19.5,656.5,82.41,65.01
2016,8,2,9,0,910.0,81.0,3.4,20.0,703.0,143.64,79.37
2016,8,2,9,15,921.0,83.0,3.45,20.5,745.0,205.89,120.18
2016,8,2,9,30,932.0,85.0,3.5,21.0,787.0,268.74,170.59
2016,8,2,9,45,936.5,88.5,3.55,21.5,822.0,331.17,224.41
2016,8,2,10,0,941.0,92.0,3.6,22.0,857.0,392.95,278.25
2016,8,2,10,15,947.5,93.5,3.65,22.5,887.0,453.2,330.02
2016,8,2,10,30,954.0,95.0,3.7,23.0,917.0,512.49,379.65
2016,8,2,10,45,959.5,95.5,3.75,23.5,940.5,569.33,425.89
2016,8,2,11,0,965.0,96.0,3.8,24.0,964.0,624.6,469.44
2016,8,2,11,15,968.0,96.5,3.85,24.0,979.5,676.53,510.2
2016,8,2,11,30,971.0,97.0,3.9,24.0,995.0,726.21,548.29
2016,8,2,11,45,973.0,97.0,4.0,24.5,1003.0,772.32,582.05
2016,8,2,12,0,975.0,97.0,4.1,25.0,1011.0,815.68,612.7
2016,8,2,12,15,975.0,97.0,4.1,25.0,1010.5,854.54,639.16
2016,8,2,12,30,975.0,97.0,4.1,25.0,1010.0,890.15,663.28
2016,8,2,12,45,965.5,102.0,4.2,25.5,1000.0,918.8,681.8
2016,8,2,13,0,956.0,107.0,4.3,26.0,990.0,943.54,697.7
2016,8,2,13,15,952.5,106.0,4.35,26.0,973.5,964.15,712.0
2016,8,2,13,30,949.0,105.0,4.4,26.0,957.0,980.8,723.78
2016,8,2,13,45,944.5,104.0,4.45,26.0,934.0,992.5,732.41
2016,8,2,14,0,940.0,103.0,4.5,26.0,911.0,1000.14,738.51
2016,8,2,14,15,933.0,101.5,4.55,25.5,880.5,1000.82,741.58
2016,8,2,14,30,926.0,100.0,4.6,25.0,850.0,997.42,742.33
2016,8,2,14,45,917.0,98.5,4.65,25.0,813.5,988.11,737.77
2016,8,2,15,0,908.0,97.0,4.7,25.0,777.0,974.91,730.72
2016,8,2,15,15,895.5,95.0,4.7,24.5,735.0,954.13,719.64
2016,8,2,15,30,883.0,93.0,4.7,24.0,693.0,929.82,706.17
2016,8,2,15,45,867.5,90.5,4.75,24.0,646.5,898.92,687.02
2016,8,2,16,0,852.0,88.0,4.8,24.0,600.0,865.05,665.66
2016,8,2,16,15,831.5,85.0,4.8,23.5,550.0,833.01,646.38
2016,8,2,16,30,811.0,82.0,4.8,23.0,500.0,788.8,617.97
2016,8,2,16,45,783.5,78.5,4.85,22.5,447.5,736.54,583.32
2016,8,2,17,0,756.0,75.0,4.9,22.0,395.0,683.19,546.91
2016,8,2,17,15,718.5,70.0,4.85,21.0,342.0,620.23,502.62
2016,8,2,17,30,681.0,65.0,4.8,20.0,289.0,557.81,455.91
2016,8,2,17,45,624.0,59.5,4.8,19.0,237.0,487.41,400.29
2016,8,2,18,0,567.0,54.0,4.8,18.0,185.0,417.09,342.25
2016,8,2,18,15,484.0,46.0,4.7,17.0,137.5,334.2,271.38
2016,8,2,18,30,401.0,38.0,4.6,16.0,90.0,258.8,204.14
2016,8,2,18,45,260.5,26.0,4.55,15.5,54.0,162.31,108.76
2016,8,2,19,0,120.0,14.0,4.5,15.0,18.0,54.29,0.0
2016,8,2,19,15,60.0,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.25,11.5,10.0,5.9,0.0
2016,8,3,5,30,134.0,15.0,2.4,12.0,20.0,11.8,0.0
2016,8,3,5,45,268.0,27.0,2.6,13.0,56.5,22.17,11.73
2016,8,3,6,0,402.0,39.0,2.8,14.0,93.0,32.15,22.31
2016,8,3,6,15,484.5,47.0,2.65,14.5,140.5,38.62,28.55
2016,8,3,6,30,567.0,55.0,2.5,15.0,188.0,45.16,34.61
2016,8,3,6,45,622.5,61.0,2.35,15.5,240.0,49.94,38.91
2016,8,3,7,0,678.0,67.0,2.2,16.0,292.0,54.74,43.06
2016,8,3,7,15,715.0,71.5,2.15,16.5,344.5,62.93,50.08
2016,8,3,7,30,752.0,76.0,2.1,17.0,397.0,66.56,52.98
2016,8,3,7,45,780.0,79.5,2.05,18.0,449.5,69.25,54.9
2016,8,3,8,0,808.0,83.0,2.0,19.0,502.0,71.89,56.75
2016,8,3,8,15,828.0,86.0,2.0,19.5,551.5,73.95,58.18
2016,8,3,8,30,848.0,89.0,2.0,20.0,601.0,84.27,66.64
2016,8,3,8,45,864.0,91.5,2.0,21.0,647.5,89.62,70.66
2016,8,3,9,0,880.0,94.0,2.0,22.0,694.0,149.97,84.42
2016,8,3,9,15,891.5,96.0,2.1,22.5,735.5,210.77,123.92
2016,8,3,9,30,903.0,98.0,2.2,23.0,777.0,272.23,172.53
2016,8,3,9,45,914.5,98.5,2.3,24.0,813.5,333.11,223.53
2016,8,3,10,0,926.0,99.0,2.4,25.0,850.0,394.1,274.97
2016,8,3,10,15,932.5,100.0,2.5,25.5,879.5,453.32,324.84
2016,8,3,10,30,939.0,101.0,2.6,26.0,909.0,511.59,372.63
2016,8,3,10,45,944.5,102.0,2.75,26.5,932.0,568.16,417.81
2016,8,3,11,0,950.0,103.0,2.9,27.0,955.0,623.2,460.46
2016,8,3,11,15,953.0,103.5,3.1,27.0,970.5,674.58,500.44
2016,8,3,11,30,956.0,104.0,3.3,27.0,986.0,723.73,537.96
2016,8,3,11,45,958.0,104.0,3.55,27.5,994.0,769.36,571.38
2016,8,3,12,0,960.0,104.0,3.8,28.0,1002.0,812.29,602.01
2016,8,3,12,15,960.0,104.0,4.0,28.0,1002.0,850.77,628.72
2016,8,3,12,30,960.0,104.0,4.2,28.0,1002.0,886.04,653.26
2016,8,3,12,45,958.5,104.0,4.45,28.0,994.0,916.67,674.95
2016,8,3,13,0,957.0,104.0,4.7,28.0,986.0,943.7,694.59
2016,8,3,13,15,954.5,103.5,4.85,27.5,970.5,965.62,712.05
2016,8,3,13,30,952.0,103.0,5.0,27.0,955.0,983.64,727.12
2016,8,3,13,45,948.5,101.5,5.2,27.0,932.5,995.77,737.32
2016,8,3,14,0,945.0,100.0,5.4,27.0,910.0,1003.82,744.93
2016,8,3,14,15,939.0,98.5,5.5,26.5,880.5,1005.39,749.13
2016,8,3,14,30,933.0,97.0,5.6,26.0,851.0,1002.86,750.74
2016,8,3,14,45,925.5,95.0,5.7,25.5,815.0,994.33,748.38
2016,8,3,15,0,918.0,93.0,5.8,25.0,779.0,981.84,743.4
2016,8,3,15,15,907.0,91.0,5.8,24.0,737.5,962.23,734.38
2016,8,3,15,30,896.0,89.0,5.8,23.0,696.0,939.03,722.81
2016,8,3,15,45,881.5,86.5,5.8,22.5,649.5,908.66,704.63
2016,8,3,16,0,867.0,84.0,5.8,22.0,603.0,875.24,684.1
2016,8,3,16,15,847.5,81.0,5.7,21.0,552.5,834.13,658.53
2016,8,3,16,30,828.0,78.0,5.6,20.0,502.0,799.49,637.32
2016,8,3,16,45,801.0,74.5,5.6,19.5,449.5,747.0,601.4
2016,8,3,17,0,774.0,71.0,5.6,19.0,397.0,693.35,563.79
2016,8,3,17,15,737.5,66.5,5.45,18.0,343.5,630.93,518.77
2016,8,3,17,30,701.0,62.0,5.3,17.0,290.0,568.93,471.57
2016,8,3,17,45,646.5,56.5,5.2,16.5,238.0,495.32,411.55
2016,8,3,18,0,592.0,51.0,5.1,16.0,186.0,428.85,354.85
2016,8,3,18,15,508.5,43.0,4.95,15.5,138.0,344.42,281.28
2016,8,3,18,30,425.0,35.0,4.8,15.0,90.0,267.67,211.6
2016,8,3,18,45,283.0,24.0,4.7,14.5,53.5,169.08,110.08
2016,8,3,19,0,141.0,13.0,4.6,14.0,17.0,61.19,0.0
2016,8,3,19,15,70.5,6.5,4.55,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,3.65,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,3.8,12.0,19.0,11.02,0.0
2016,8,4,5,45,286.5,25.5,3.95,12.5,56.0,21.0,10.52
2016,8,4,6,0,424.0,37.0,4.1,13.0,93.0,30.66,21.05
2016,8,4,6,15,505.5,45.0,4.1,13.5,141.0,37.22,27.4
2016,8,4,6,30,587.0,53.0,4.1,14.0,189.0,43.84,33.55
2016,8,4,6,45,293.5,55.0,4.1,14.5,123.0,41.17,31.23
2016,8,4,7,0,0.0,57.0,4.1,15.0,57.0,43.65,33.37
2016,8,4,7,15,0.0,66.5,4.1,15.5,66.5,50.99,39.73
2016,8,4,7,30,0.0,76.0,4.1,16.0,76.0,58.36,46.0
2016,8,4,7,45,0.0,92.0,4.1,16.5,92.0,70.18,56.08
2016,8,4,8,0,0.0,108.0,4.1,17.0,108.0,81.77,65.8
2016,8,4,8,15,0.5,135.0,4.15,17.5,135.5,100.73,81.75
2016,8,4,8,30,1.0,162.0,4.2,18.0,163.0,119.29,97.12
2016,8,4,8,45,5.5,186.0,4.3,18.5,190.0,135.76,110.56
2016,8,4,9,0,10.0,210.0,4.4,19.0,217.0,153.95,119.4
2016,8,4,9,15,54.5,279.5,4.5,19.0,320.0,200.1,153.81
2016,8,4,9,30,99.0,349.0,4.6,19.0,423.0,259.35,198.38
2016,8,4,9,45,512.0,222.5,4.75,19.5,634.0,296.37,213.94
2016,8,4,10,0,925.0,96.0,4.9,20.0,845.0,393.06,282.75
2016,8,4,10,15,703.5,215.0,5.0,20.0,796.5,440.7,329.4
2016,8,4,10,30,482.0,334.0,5.1,20.0,748.0,468.21,356.42
2016,8,4,10,45,712.5,217.5,5.2,20.5,846.5,538.28,411.49
2016,8,4,11,0,943.0,101.0,5.3,21.0,945.0,619.45,475.95
2016,8,4,11,15,945.0,101.5,5.35,21.0,959.5,669.9,516.7
2016,8,4,11,30,947.0,102.0,5.4,21.0,974.0,718.04,554.89
2016,8,4,11,45,947.0,102.5,5.45,21.0,981.0,762.28,589.41
2016,8,4,12,0,947.0,103.0,5.5,21.0,988.0,803.7,620.91
2016,8,4,12,15,946.5,103.0,5.5,20.5,987.0,841.3,648.91
2016,8,4,12,30,946.0,103.0,5.5,20.0,986.0,875.71,674.64
2016,8,4,12,45,939.0,106.0,5.55,20.0,976.5,903.91,694.95
2016,8,4,13,0,932.0,109.0,5.6,20.0,967.0,928.38,712.68
2016,8,4,13,15,929.0,108.5,5.6,19.5,951.5,949.38,729.19
2016,8,4,13,30,926.0,108.0,5.6,19.0,936.0,966.55,743.17
2016,8,4,13,45,923.0,106.0,5.7,19.0,913.5,978.37,752.73
2016,8,4,14,0,920.0,104.0,5.8,19.0,891.0,986.19,759.66
2016,8,4,14,15,913.5,102.5,5.8,18.5,861.0,987.16,762.78
2016,8,4,14,30,907.0,101.0,5.8,18.0,831.0,984.13,763.27
2016,8,4,14,45,900.0,98.0,5.85,18.0,796.0,975.09,758.47
2016,8,4,15,0,893.0,95.0,5.9,18.0,761.0,962.14,751.03
2016,8,4,15,15,881.5,93.0,5.85,17.5,719.5,942.29,739.58
2016,8,4,15,30,870.0,91.0,5.8,17.0,678.0,918.95,725.65
2016,8,4,15,45,856.5,88.0,5.8,17.0,632.5,889.35,706.02
2016,8,4,16,0,843.0,85.0,5.8,17.0,587.0,856.73,684.1
2016,8,4,16,15,823.5,82.0,5.7,16.5,538.0,825.54,663.92
2016,8,4,16,30,804.0,79.0,5.6,16.0,489.0,782.24,634.35
2016,8,4,16,45,779.5,75.0,5.55,15.5,437.5,731.82,599.06
2016,8,4,17,0,755.0,71.0,5.5,15.0,386.0,680.16,562.01
2016,8,4,17,15,718.5,66.5,5.4,14.5,334.0,618.38,515.76
2016,8,4,17,30,682.0,62.0,5.3,14.0,282.0,557.08,467.48
2016,8,4,17,45,630.5,56.0,5.2,13.5,231.0,489.07,411.06
2016,8,4,18,0,579.0,50.0,5.1,13.0,180.0,420.94,352.33
2016,8,4,18,15,496.5,42.0,4.95,12.5,133.0,337.62,278.71
2016,8,4,18,30,414.0,34.0,4.8,12.0,86.0,261.96,208.9
2016,8,4,18,45,275.0,22.5,4.7,12.0,50.5,163.48,102.63
2016,8,4,19,0,136.0,11.0,4.6,12.0,15.0,57.92,0.0
2016,8,4,19,15,68.0,5.5,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.0,6.5,2.35,11.5,8.5,0.0,0.0
2016,8,5,5,30,122.0,13.0,2.7,12.0,17.0,10.23,0.0
2016,8,5,5,45,260.0,25.5,3.05,12.5,53.5,20.94,10.12
2016,8,5,6,0,398.0,38.0,3.4,13.0,90.0,31.37,21.63
2016,8,5,6,15,481.0,46.5,3.35,13.0,137.5,38.25,28.35
2016,8,5,6,30,564.0,55.0,3.3,13.0,185.0,45.18,34.88
2016,8,5,6,45,282.0,52.5,3.3,13.5,117.5,39.35,29.74
2016,8,5,7,0,0.0,50.0,3.3,14.0,50.0,38.24,28.69
2016,8,5,7,15,0.0,77.0,3.25,14.5,77.0,58.78,46.83
2016,8,5,7,30,0.0,104.0,3.2,15.0,104.0,77.96,63.47
2016,8,5,7,45,0.0,126.0,3.15,15.5,126.0,93.41,76.58
2016,8,5,8,0,0.0,148.0,3.1,16.0,148.0,108.63,89.3
2016,8,5,8,15,21.5,194.5,3.05,16.5,207.5,139.46,115.18
2016,8,5,8,30,43.0,241.0,3.0,17.0,267.0,159.76,131.7
2016,8,5,8,45,32.5,244.0,2.95,17.5,264.5,162.68,133.45
2016,8,5,9,0,22.0,247.0,2.9,18.0,262.0,178.68,138.95
2016,8,5,9,15,23.0,263.0,2.9,18.5,279.5,193.27,149.66
2016,8,5,9,30,24.0,279.0,2.9,19.0,297.0,208.11,160.71
2016,8,5,9,45,240.5,294.5,2.95,19.5,488.0,269.14,200.76
2016,8,5,10,0,457.0,310.0,3.0,20.0,679.0,372.44,275.82
2016,8,5,10,15,356.5,361.0,3.05,20.0,655.5,402.05,302.65
2016,8,5,10,30,256.0,412.0,3.1,20.0,632.0,418.68,317.97
2016,8,5,10,45,347.0,389.5,3.2,20.5,695.5,473.17,359.3
2016,8,5,11,0,438.0,367.0,3.3,21.0,759.0,537.27,407.63
2016,8,5,11,15,688.5,241.0,3.35,21.5,869.0,629.14,477.55
2016,8,5,11,30,939.0,115.0,3.4,22.0,979.0,724.9,550.13
2016,8,5,11,45,941.5,115.0,3.5,22.5,986.5,770.44,583.18
2016,8,5,12,0,944.0,115.0,3.6,23.0,994.0,813.37,613.86
2016,8,5,12,15,943.5,115.0,3.7,23.0,993.5,851.14,640.1
2016,8,5,12,30,943.0,115.0,3.8,23.0,993.0,885.71,664.12
2016,8,5,12,45,942.0,114.0,3.9,23.5,985.0,915.63,683.65
2016,8,5,13,0,941.0,113.0,4.0,24.0,977.0,941.97,700.74
2016,8,5,13,15,938.0,112.0,4.1,24.0,961.0,962.8,715.55
2016,8,5,13,30,935.0,111.0,4.2,24.0,945.0,979.74,727.89
2016,8,5,13,45,928.5,111.0,4.35,24.0,921.5,990.41,736.46
2016,8,5,14,0,922.0,111.0,4.5,24.0,898.0,997.05,742.45
2016,8,5,14,15,914.5,109.5,4.6,23.5,867.5,997.2,745.84
2016,8,5,14,30,907.0,108.0,4.7,23.0,837.0,993.32,746.69
2016,8,5,14,45,895.5,107.0,4.8,23.0,799.5,982.19,741.23
2016,8,5,15,0,884.0,106.0,4.9,23.0,762.0,967.26,733.27
2016,8,5,15,15,871.0,103.5,4.95,22.5,720.0,945.68,721.82
2016,8,5,15,30,858.0,101.0,5.0,22.0,678.0,920.65,707.94
2016,8,5,15,45,838.5,99.5,5.05,21.5,631.0,898.57,696.06
2016,8,5,16,0,819.0,98.0,5.1,21.0,584.0,862.25,673.83
2016,8,5,16,15,796.5,94.0,5.05,20.5,534.0,817.96,644.94
2016,8,5,16,30,774.0,90.0,5.0,20.0,484.0,771.62,614.1
2016,8,5,16,45,740.0,87.0,5.0,19.5,431.0,715.52,575.51
2016,8,5,17,0,706.0,84.0,5.0,19.0,378.0,663.16,538.8
2016,8,5,17,15,665.0,78.5,4.9,18.0,325.5,598.8,491.99
2016,8,5,17,30,624.0,73.0,4.8,17.0,273.0,535.51,443.15
2016,8,5,17,45,559.0,66.5,4.7,16.5,221.0,457.44,379.47
2016,8,5,18,0,494.0,60.0,4.6,16.0,169.0,383.59,316.92
2016,8,5,18,15,405.5,49.5,4.45,15.0,123.5,298.08,243.2
2016,8,5,18,30,317.0,39.0,4.3,14.0,78.0,220.92,173.9
2016,8,5,18,45,186.5,24.5,4.2,13.5,45.0,125.61,72.72
2016,8,5,19,0,56.0,10.0,4.1,13.0,12.0,28.2,0.0
2016,8,5,19,15,28.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,3.0,11.0,15.0,10.23,0.0
2016,8,6,5,45,210.0,26.5,3.3,11.5,49.5,20.26,9.23
2016,8,6,6,0,343.0,40.0,3.6,12.0,84.0,32.78,22.89
2016,8,6,6,15,429.0,50.0,3.6,12.5,130.5,40.71,30.56
2016,8,6,6,30,515.0,60.0,3.6,13.0,177.0,48.63,37.94
2016,8,6,6,45,257.5,62.0,3.6,13.5,120.5,45.48,35.22
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,49.07,38.36
2016,8,6,7,15,0.0,76.0,3.6,14.5,76.0,58.05,46.18
2016,8,6,7,30,0.0,88.0,3.6,15.0,88.0,66.93,53.77
2016,8,6,7,45,0.0,109.0,3.6,15.5,109.0,81.94,66.61
2016,8,6,8,0,0.0,130.0,3.6,16.0,130.0,96.73,79.06
2016,8,6,8,15,1.0,147.0,3.6,16.5,148.0,108.71,88.92
2016,8,6,8,30,2.0,164.0,3.6,17.0,166.0,120.57,98.57
2016,8,6,8,45,9.0,198.5,3.65,17.5,205.0,143.85,117.79
2016,8,6,9,0,16.0,233.0,3.7,18.0,244.0,169.32,131.89
2016,8,6,9,15,21.5,259.0,3.75,18.5,275.0,190.5,147.77
2016,8,6,9,30,27.0,285.0,3.8,19.0,306.0,205.72,158.97
2016,8,6,9,45,250.5,294.0,3.9,19.5,496.0,272.38,203.47
2016,8,6,10,0,474.0,303.0,4.0,20.0,686.0,375.04,278.46
2016,8,6,10,15,695.0,207.0,4.1,20.0,790.0,434.73,324.21
2016,8,6,10,30,916.0,111.0,4.2,20.0,894.0,513.11,386.54
2016,8,6,10,45,920.5,112.0,4.35,20.5,916.5,568.3,432.19
2016,8,6,11,0,925.0,113.0,4.5,21.0,939.0,621.91,475.43
2016,8,6,11,15,928.0,113.5,4.55,21.0,954.0,672.4,515.8
2016,8,6,11,30,931.0,114.0,4.6,21.0,969.0,720.73,553.61
2016,8,6,11,45,932.0,114.5,4.7,21.5,976.0,765.29,586.98
2016,8,6,12,0,933.0,115.0,4.8,22.0,983.0,807.14,617.58
2016,8,6,12,15,932.5,115.0,4.85,22.0,982.5,844.52,643.98
2016,8,6,12,30,932.0,115.0,4.9,22.0,982.0,878.74,668.12
2016,8,6,12,45,924.0,119.0,5.0,22.0,972.0,906.75,688.26
2016,8,6,13,0,916.0,123.0,5.1,22.0,962.0,931.02,705.92
2016,8,6,13,15,913.0,122.0,5.15,21.5,946.5,951.49,722.15
2016,8,6,13,30,910.0,121.0,5.2,21.0,931.0,968.16,735.92
2016,8,6,13,45,905.5,119.5,5.3,21.0,908.0,979.07,744.79
2016,8,6,14,0,901.0,118.0,5.4,21.0,885.0,986.02,751.08
2016,8,6,14,15,894.0,116.0,5.45,20.5,855.5,986.11,753.93
2016,8,6,14,30,887.0,114.0,5.5,20.0,826.0,982.22,754.19
2016,8,6,14,45,879.0,111.5,5.55,20.0,790.0,972.96,749.34
2016,8,6,15,0,871.0,109.0,5.6,20.0,754.0,959.89,741.95
2016,8,6,15,15,858.5,106.5,5.6,19.5,712.5,938.9,730.15
2016,8,6,15,30,846.0,104.0,5.6,19.0,671.0,926.1,724.28
2016,8,6,15,45,832.0,100.5,5.7,18.5,625.5,895.44,706.04
2016,8,6,16,0,818.0,97.0,5.8,18.0,580.0,861.76,685.41
2016,8,6,16,15,796.5,93.0,5.75,17.5,530.5,818.25,656.4
2016,8,6,16,30,775.0,89.0,5.7,17.0,481.0,772.66,625.4
2016,8,6,16,45,749.0,84.0,5.7,16.5,429.5,720.56,588.98
2016,8,6,17,0,723.0,79.0,5.7,16.0,378.0,667.37,550.82
2016,8,6,17,15,683.5,74.0,5.6,15.5,325.5,607.77,506.16
2016,8,6,17,30,644.0,69.0,5.5,15.0,273.0,545.31,456.35
2016,8,6,17,45,586.5,62.0,5.4,14.5,222.0,470.48,394.42
2016,8,6,18,0,529.0,55.0,5.3,14.0,171.0,399.3,333.14
2016,8,6,18,15,439.0,45.5,5.2,13.5,124.5,312.36,256.68
2016,8,6,18,30,349.0,36.0,5.1,13.0,78.0,233.96,184.66
2016,8,6,18,45,207.0,23.0,5.0,12.5,44.5,133.68,71.49
2016,8,6,19,0,65.0,10.0,4.9,12.0,11.0,31.52,0.0
2016,8,6,19,15,32.5,5.0,4.8,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,64.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,129.0,12.0,3.5,11.0,16.0,9.44,0.0
2016,8,7,5,45,276.5,23.5,3.7,11.5,52.0,19.37,8.08
2016,8,7,6,0,424.0,35.0,3.9,12.0,88.0,29.09,19.63
2016,8,7,6,15,509.0,43.0,3.85,12.5,136.0,35.71,26.11
2016,8,7,6,30,594.0,51.0,3.8,13.0,184.0,42.41,32.38
2016,8,7,6,45,300.0,80.0,3.8,13.5,147.5,58.06,46.46
2016,8,7,7,0,6.0,109.0,3.8,14.0,111.0,79.24,65.19
2016,8,7,7,15,16.5,131.5,3.75,14.5,138.5,94.88,78.71
2016,8,7,7,30,27.0,154.0,3.7,15.0,166.0,106.85,88.78
2016,8,7,7,45,72.0,186.5,3.65,15.5,222.5,127.11,105.86
2016,8,7,8,0,117.0,219.0,3.6,16.0,279.0,142.04,118.07
2016,8,7,8,15,242.5,226.0,3.55,16.5,366.0,143.12,118.34
2016,8,7,8,30,368.0,233.0,3.5,17.0,453.0,149.14,122.82
2016,8,7,8,45,636.0,159.0,3.5,17.5,574.0,111.51,90.35
2016,8,7,9,0,904.0,85.0,3.5,18.0,695.0,150.94,84.83
2016,8,7,9,15,915.0,87.0,3.5,18.5,736.5,213.41,127.36
2016,8,7,9,30,926.0,89.0,3.5,19.0,778.0,276.47,178.88
2016,8,7,9,45,931.0,92.5,3.55,19.5,813.5,339.21,233.53
2016,8,7,10,0,936.0,96.0,3.6,20.0,849.0,401.35,288.03
2016,8,7,10,15,942.5,97.0,3.65,20.5,878.5,461.45,339.98
2016,8,7,10,30,949.0,98.0,3.7,21.0,908.0,520.58,389.7
2016,8,7,10,45,954.0,98.5,3.8,21.5,931.0,577.33,436.17
2016,8,7,11,0,959.0,99.0,3.9,22.0,954.0,632.45,479.93
2016,8,7,11,15,962.0,100.0,3.95,22.0,969.5,684.86,521.22
2016,8,7,11,30,965.0,101.0,4.0,22.0,985.0,735.03,559.84
2016,8,7,11,45,967.5,100.5,4.1,22.5,993.0,781.14,593.78
2016,8,7,12,0,970.0,100.0,4.2,23.0,1001.0,824.51,624.27
2016,8,7,12,15,970.0,100.0,4.25,23.0,1001.0,863.41,651.18
2016,8,7,12,30,970.0,100.0,4.3,23.0,1001.0,899.03,675.76
2016,8,7,12,45,970.0,99.0,4.4,23.5,993.0,930.3,696.22
2016,8,7,13,0,970.0,98.0,4.5,24.0,985.0,957.92,714.18
2016,8,7,13,15,967.5,97.5,4.55,24.0,969.5,979.99,729.71
2016,8,7,13,30,965.0,97.0,4.6,24.0,954.0,998.08,742.72
2016,8,7,13,45,962.0,95.5,4.65,24.0,931.0,1010.64,752.17
2016,8,7,14,0,959.0,94.0,4.7,24.0,908.0,1019.07,759.03
2016,8,7,14,15,953.0,92.5,4.7,23.5,878.0,1020.45,762.43
2016,8,7,14,30,947.0,91.0,4.7,23.0,848.0,1017.67,763.24
2016,8,7,14,45,939.0,89.5,4.75,23.0,811.5,1008.86,759.05
2016,8,7,15,0,931.0,88.0,4.8,23.0,775.0,996.06,752.28
2016,8,7,15,15,920.0,86.0,4.8,22.5,733.0,975.98,741.72
2016,8,7,15,30,909.0,84.0,4.8,22.0,691.0,952.23,728.66
2016,8,7,15,45,894.5,81.5,4.85,21.5,644.0,921.25,710.83
2016,8,7,16,0,880.0,79.0,4.9,21.0,597.0,887.15,690.59
2016,8,7,16,15,860.5,76.5,4.85,20.5,546.5,845.89,664.24
2016,8,7,16,30,841.0,74.0,4.8,20.0,496.0,811.11,642.26
2016,8,7,16,45,814.0,70.5,4.8,19.5,443.0,757.78,606.32
2016,8,7,17,0,787.0,67.0,4.8,19.0,390.0,703.3,568.62
2016,8,7,17,15,749.5,63.0,4.7,18.5,336.0,639.83,522.41
2016,8,7,17,30,712.0,59.0,4.6,18.0,282.0,576.84,474.43
2016,8,7,17,45,654.5,53.5,4.55,17.5,229.0,500.38,412.69
2016,8,7,18,0,597.0,48.0,4.5,17.0,176.0,431.47,354.24
2016,8,7,18,15,507.5,40.0,4.35,16.0,128.5,343.2,278.15
2016,8,7,18,30,418.0,32.0,4.2,15.0,81.0,263.43,205.15
2016,8,7,18,45,209.0,16.0,4.05,14.5,40.5,125.65,58.12
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.0,5.5,2.3,11.5,7.0,0.0,0.0
2016,8,8,5,30,120.0,11.0,2.5,12.0,14.0,8.65,0.0
2016,8,8,5,45,266.0,22.0,2.75,12.5,49.0,18.1,6.59
2016,8,8,6,0,412.0,33.0,3.0,13.0,84.0,27.4,18.03
2016,8,8,6,15,497.0,41.0,2.9,13.5,131.0,34.05,24.52
2016,8,8,6,30,582.0,49.0,2.8,14.0,178.0,40.77,30.78
2016,8,8,6,45,633.0,55.0,2.7,14.5,229.0,49.46,38.62
2016,8,8,7,0,684.0,61.0,2.6,15.0,280.0,54.68,43.2
2016,8,8,7,15,721.0,65.5,2.55,15.5,333.0,58.51,46.41
2016,8,8,7,30,758.0,70.0,2.5,16.0,386.0,62.3,49.5
2016,8,8,7,45,559.5,130.0,2.5,17.0,380.0,94.09,76.75
2016,8,8,8,0,361.0,190.0,2.5,18.0,374.0,126.87,104.2
2016,8,8,8,15,605.0,136.5,2.5,18.5,481.0,95.23,76.65
2016,8,8,8,30,849.0,83.0,2.5,19.0,588.0,80.54,63.77
2016,8,8,8,45,864.0,85.5,2.55,19.5,634.0,90.91,62.24
2016,8,8,9,0,879.0,88.0,2.6,20.0,680.0,151.57,85.25
2016,8,8,9,15,890.5,90.0,2.7,20.5,721.0,212.7,126.68
2016,8,8,9,30,902.0,92.0,2.8,21.0,762.0,274.49,176.74
2016,8,8,9,45,914.5,92.0,2.9,21.5,799.0,335.61,229.27
2016,8,8,10,0,927.0,92.0,3.0,22.0,836.0,396.95,282.36
2016,8,8,10,15,933.5,93.0,3.1,22.5,865.5,456.54,333.37
2016,8,8,10,30,940.0,94.0,3.2,23.0,895.0,515.17,382.21
2016,8,8,10,45,943.5,96.0,3.35,23.5,917.5,571.81,428.14
2016,8,8,11,0,947.0,98.0,3.5,24.0,940.0,626.72,471.34
2016,8,8,11,15,950.0,98.5,3.65,24.0,955.0,678.18,511.79
2016,8,8,11,30,953.0,99.0,3.8,24.0,970.0,727.4,549.69
2016,8,8,11,45,953.0,100.0,3.95,24.5,977.5,772.45,582.73
2016,8,8,12,0,953.0,101.0,4.1,25.0,985.0,814.64,612.3
2016,8,8,12,15,953.5,101.0,4.25,25.0,984.5,853.34,639.33
2016,8,8,12,30,954.0,101.0,4.4,25.0,984.0,888.84,664.14
2016,8,8,12,45,952.5,100.5,4.6,25.0,976.5,918.81,685.67
2016,8,8,13,0,951.0,100.0,4.8,25.0,969.0,945.14,705.14
2016,8,8,13,15,948.5,99.5,4.9,24.5,953.0,966.8,722.28
2016,8,8,13,30,946.0,99.0,5.0,24.0,937.0,984.55,736.98
2016,8,8,13,45,942.5,97.5,5.15,24.0,914.5,996.38,746.75
2016,8,8,14,0,939.0,96.0,5.3,24.0,892.0,1004.13,753.92
2016,8,8,14,15,932.5,95.0,5.35,23.5,862.0,1005.42,757.65
2016,8,8,14,30,926.0,94.0,5.4,23.0,832.0,1002.65,758.78
2016,8,8,14,45,919.0,91.5,5.5,23.0,796.0,993.75,754.68
2016,8,8,15,0,912.0,89.0,5.6,23.0,760.0,980.88,747.96
2016,8,8,15,15,900.5,87.0,5.6,22.5,718.5,960.46,736.87
2016,8,8,15,30,889.0,85.0,5.6,22.0,677.0,936.48,723.3
2016,8,8,15,45,875.5,82.0,5.65,22.0,630.5,906.13,704.02
2016,8,8,16,0,862.0,79.0,5.7,22.0,584.0,872.67,682.4
2016,8,8,16,15,842.0,76.5,5.6,21.5,534.0,831.36,655.4
2016,8,8,16,30,822.0,74.0,5.5,21.0,484.0,796.66,632.95
2016,8,8,16,45,798.0,70.0,5.45,20.5,432.0,745.65,598.07
2016,8,8,17,0,774.0,66.0,5.4,20.0,380.0,693.33,561.42
2016,8,8,17,15,736.0,61.5,5.3,19.0,327.0,629.32,515.44
2016,8,8,17,30,698.0,57.0,5.2,18.0,274.0,565.93,467.68
2016,8,8,17,45,645.0,51.5,5.1,17.5,222.5,492.92,408.0
2016,8,8,18,0,592.0,46.0,5.0,17.0,171.0,422.83,348.14
2016,8,8,18,15,502.0,38.5,4.9,16.0,124.0,339.15,275.21
2016,8,8,18,30,412.0,31.0,4.8,15.0,77.0,260.06,201.86
2016,8,8,18,45,206.0,15.5,4.7,14.5,38.5,123.16,46.37
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.5,2.4,11.5,6.5,0.0,0.0
2016,8,9,5,30,125.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,8,9,5,45,274.5,21.5,2.7,12.5,48.0,17.73,5.69
2016,8,9,6,0,424.0,32.0,2.9,13.0,83.0,26.66,17.34
2016,8,9,6,15,509.0,39.5,2.7,13.5,130.0,32.96,23.53
2016,8,9,6,30,594.0,47.0,2.5,14.0,177.0,42.66,32.46
2016,8,9,6,45,360.0,86.5,2.35,14.5,171.5,63.11,50.75
2016,8,9,7,0,126.0,126.0,2.2,15.0,166.0,87.43,72.13
2016,8,9,7,15,133.5,148.0,2.0,15.5,197.5,101.21,83.88
2016,8,9,7,30,141.0,170.0,1.8,16.0,229.0,114.62,95.07
2016,8,9,7,45,258.0,178.0,1.65,16.5,302.5,118.3,97.68
2016,8,9,8,0,375.0,186.0,1.5,17.0,376.0,124.97,102.8
2016,8,9,8,15,428.0,192.0,1.4,17.5,429.5,123.74,101.17
2016,8,9,8,30,481.0,198.0,1.3,18.0,483.0,126.65,103.07
2016,8,9,8,45,685.5,140.0,1.2,19.0,581.5,103.82,73.4
2016,8,9,9,0,890.0,82.0,1.1,20.0,680.0,150.05,83.09
2016,8,9,9,15,901.5,84.0,1.05,20.5,721.0,211.85,124.84
2016,8,9,9,30,913.0,86.0,1.0,21.0,762.0,274.33,174.81
2016,8,9,9,45,923.0,86.5,0.95,22.0,798.0,335.73,226.13
2016,8,9,10,0,933.0,87.0,0.9,23.0,834.0,397.06,277.1
2016,8,9,10,15,939.5,88.0,0.9,23.5,863.5,457.0,326.45
2016,8,9,10,30,946.0,89.0,0.9,24.0,893.0,515.97,373.35
2016,8,9,10,45,951.0,89.5,0.9,24.5,915.5,572.55,416.76
2016,8,9,11,0,956.0,90.0,0.9,25.0,938.0,627.49,457.32
2016,8,9,11,15,958.5,90.5,1.05,25.5,953.0,679.01,495.54
2016,8,9,11,30,961.0,91.0,1.2,26.0,968.0,728.21,531.15
2016,8,9,11,45,962.0,91.5,1.35,26.5,975.0,773.81,563.5
2016,8,9,12,0,963.0,92.0,1.5,27.0,982.0,816.58,592.21
2016,8,9,12,15,963.0,92.0,1.75,27.0,982.0,855.09,619.42
2016,8,9,12,30,963.0,92.0,2.0,27.0,982.0,890.33,644.47
2016,8,9,12,45,955.5,95.5,2.25,27.5,972.0,918.94,663.9
2016,8,9,13,0,948.0,99.0,2.5,28.0,962.0,943.69,680.83
2016,8,9,13,15,945.0,98.5,2.75,28.0,946.5,964.78,696.78
2016,8,9,13,30,942.0,98.0,3.0,28.0,931.0,981.96,710.28
2016,8,9,13,45,936.5,97.5,3.25,28.0,907.5,992.8,719.77
2016,8,9,14,0,931.0,97.0,3.5,28.0,884.0,999.56,726.72
2016,8,9,14,15,924.5,95.5,3.7,27.5,854.0,1000.25,730.92
2016,8,9,14,30,918.0,94.0,3.9,27.0,824.0,996.88,732.58
2016,8,9,14,45,907.5,93.0,4.1,27.0,787.0,986.2,728.03
2016,8,9,15,0,897.0,92.0,4.3,27.0,750.0,971.69,720.98
2016,8,9,15,15,885.5,90.0,4.4,26.5,708.5,951.41,710.93
2016,8,9,15,30,874.0,88.0,4.5,26.0,667.0,927.62,698.47
2016,8,9,15,45,857.0,86.5,4.6,25.5,620.5,896.06,680.74
2016,8,9,16,0,840.0,85.0,4.7,25.0,574.0,861.67,660.89
2016,8,9,16,15,819.5,82.0,4.75,24.5,524.5,829.43,641.89
2016,8,9,16,30,799.0,79.0,4.8,24.0,475.0,784.94,613.65
2016,8,9,16,45,769.0,75.5,4.85,23.5,422.5,730.36,577.32
2016,8,9,17,0,739.0,72.0,4.9,23.0,370.0,674.92,539.3
2016,8,9,17,15,700.0,67.0,4.85,22.0,317.5,610.77,493.94
2016,8,9,17,30,661.0,62.0,4.8,21.0,265.0,551.16,449.38
2016,8,9,17,45,599.5,56.0,4.75,20.5,213.5,474.03,387.28
2016,8,9,18,0,538.0,50.0,4.7,20.0,162.0,400.99,325.9
2016,8,9,18,15,445.0,41.0,4.6,19.0,116.5,312.39,250.13
2016,8,9,18,30,352.0,32.0,4.5,18.0,71.0,232.87,177.34
2016,8,9,18,45,176.0,16.0,4.4,17.5,35.5,110.61,27.84
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,3.0,12.0,10.0,7.08,0.0
2016,8,10,5,45,199.5,22.5,3.2,12.5,42.5,18.39,5.29
2016,8,10,6,0,332.0,36.0,3.4,13.0,75.0,29.55,19.74
2016,8,10,6,15,420.5,45.5,3.35,13.5,120.5,37.15,27.19
2016,8,10,6,30,509.0,55.0,3.3,14.0,166.0,44.78,34.32
2016,8,10,6,45,561.0,63.5,3.25,14.5,216.0,51.26,40.2
2016,8,10,7,0,613.0,72.0,3.2,15.0,266.0,57.63,45.81
2016,8,10,7,15,654.0,77.5,3.15,15.5,318.0,61.58,49.13
2016,8,10,7,30,695.0,83.0,3.1,16.0,370.0,65.49,52.32
2016,8,10,7,45,723.5,88.5,3.1,17.0,421.5,69.11,55.08
2016,8,10,8,0,752.0,94.0,3.1,18.0,473.0,78.59,62.85
2016,8,10,8,15,774.5,97.5,3.1,18.5,522.5,80.69,64.29
2016,8,10,8,30,797.0,101.0,3.1,19.0,572.0,82.71,65.67
2016,8,10,8,45,813.0,104.5,3.1,19.5,617.5,94.79,64.32
2016,8,10,9,0,829.0,108.0,3.1,20.0,663.0,154.36,88.84
2016,8,10,9,15,842.5,111.0,3.1,20.5,704.5,214.87,130.55
2016,8,10,9,30,856.0,114.0,3.1,21.0,746.0,281.37,184.3
2016,8,10,9,45,874.5,111.5,3.1,22.0,784.0,340.4,234.27
2016,8,10,10,0,893.0,109.0,3.1,23.0,822.0,400.3,285.09
2016,8,10,10,15,900.5,110.5,3.1,23.5,852.0,459.11,334.86
2016,8,10,10,30,908.0,112.0,3.1,24.0,882.0,517.14,382.55
2016,8,10,10,45,913.0,113.0,3.15,24.5,904.5,572.47,426.82
2016,8,10,11,0,918.0,114.0,3.2,25.0,927.0,626.26,468.5
2016,8,10,11,15,921.5,115.0,3.3,25.0,942.5,677.36,508.1
2016,8,10,11,30,925.0,116.0,3.4,25.0,958.0,726.36,545.26
2016,8,10,11,45,927.0,116.0,3.5,25.5,966.0,771.17,577.61
2016,8,10,12,0,929.0,116.0,3.6,26.0,974.0,813.34,606.97
2016,8,10,12,15,929.5,116.0,3.7,26.0,973.5,851.47,633.18
2016,8,10,12,30,930.0,116.0,3.8,26.0,973.0,886.49,657.23
2016,8,10,12,45,928.5,115.5,3.95,26.5,965.0,916.06,676.55
2016,8,10,13,0,927.0,115.0,4.1,27.0,957.0,942.06,693.49
2016,8,10,13,15,924.0,114.5,4.2,26.5,941.0,963.01,709.63
2016,8,10,13,30,921.0,114.0,4.3,26.0,925.0,980.11,723.41
2016,8,10,13,45,916.0,112.5,4.45,26.0,902.0,990.43,731.69
2016,8,10,14,0,911.0,111.0,4.6,26.0,879.0,996.71,737.57
2016,8,10,14,15,903.5,109.5,4.6,25.5,848.5,996.56,739.92
2016,8,10,14,30,896.0,108.0,4.6,25.0,818.0,992.4,739.77
2016,8,10,14,45,887.5,105.5,4.7,25.0,782.0,982.28,735.11
2016,8,10,15,0,879.0,103.0,4.8,25.0,746.0,968.32,727.95
2016,8,10,15,15,866.0,101.0,4.8,24.5,704.0,946.93,716.44
2016,8,10,15,30,853.0,99.0,4.8,24.0,662.0,922.12,702.58
2016,8,10,15,45,838.0,95.5,4.8,24.0,615.5,901.55,690.28
2016,8,10,16,0,823.0,92.0,4.8,24.0,569.0,866.48,667.7
2016,8,10,16,15,801.0,88.5,4.7,23.0,519.0,822.6,640.64
2016,8,10,16,30,779.0,85.0,4.6,22.0,469.0,776.66,611.56
2016,8,10,16,45,751.5,80.0,4.6,21.5,417.0,722.82,575.25
2016,8,10,17,0,724.0,75.0,4.6,21.0,365.0,668.0,537.23
2016,8,10,17,15,682.5,70.0,4.5,20.0,312.5,606.38,493.31
2016,8,10,17,30,641.0,65.0,4.4,19.0,260.0,542.26,444.59
2016,8,10,17,45,582.5,58.0,4.3,18.5,209.0,466.54,383.19
2016,8,10,18,0,524.0,51.0,4.2,18.0,158.0,394.66,322.35
2016,8,10,18,15,429.5,41.0,4.1,17.0,112.5,304.69,245.07
2016,8,10,18,30,335.0,31.0,4.0,16.0,67.0,224.19,170.46
2016,8,10,18,45,167.5,15.5,3.95,15.5,33.5,105.72,10.19
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
