Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,145.0,18.0,2.65,12.0,35.0,13.82,1.85
2016,8,11,6,0,290.0,36.0,2.9,13.0,70.0,29.38,19.52
2016,8,11,6,15,377.5,48.0,2.9,13.5,115.0,38.92,28.73
2016,8,11,6,30,465.0,60.0,2.9,14.0,160.0,48.37,37.49
2016,8,11,6,45,234.5,83.0,2.9,14.5,133.5,60.53,48.44
2016,8,11,7,0,4.0,106.0,2.9,15.0,107.0,77.06,63.0
2016,8,11,7,15,9.5,125.0,2.9,15.5,128.5,90.46,74.54
2016,8,11,7,30,15.0,144.0,2.9,16.0,150.0,103.8,85.8
2016,8,11,7,45,42.0,175.5,2.95,17.0,196.0,120.28,99.39
2016,8,11,8,0,69.0,207.0,3.0,18.0,242.0,139.3,114.85
2016,8,11,8,15,416.5,160.5,3.0,18.5,403.0,105.41,85.4
2016,8,11,8,30,764.0,114.0,3.0,19.0,564.0,90.64,72.42
2016,8,11,8,45,780.0,118.5,3.05,20.0,609.5,103.89,71.14
2016,8,11,9,0,796.0,123.0,3.1,21.0,655.0,162.27,95.77
2016,8,11,9,15,810.5,126.5,3.15,21.5,696.5,221.48,136.61
2016,8,11,9,30,825.0,130.0,3.2,22.0,738.0,281.97,185.42
2016,8,11,9,45,851.5,124.5,3.3,22.5,778.5,340.64,235.07
2016,8,11,10,0,878.0,119.0,3.4,23.0,819.0,403.52,288.39
2016,8,11,10,15,886.0,120.5,3.45,23.5,848.5,461.91,337.87
2016,8,11,10,30,894.0,122.0,3.5,24.0,878.0,519.59,385.4
2016,8,11,10,45,899.5,123.0,3.6,24.5,901.0,574.65,429.64
2016,8,11,11,0,905.0,124.0,3.7,25.0,924.0,628.25,471.41
2016,8,11,11,15,909.0,125.0,3.75,25.5,939.5,679.24,509.89
2016,8,11,11,30,913.0,126.0,3.8,26.0,955.0,728.2,545.81
2016,8,11,11,45,916.0,125.5,3.85,26.5,963.0,773.03,577.94
2016,8,11,12,0,919.0,125.0,3.9,27.0,971.0,815.31,607.32
2016,8,11,12,15,919.0,125.0,3.95,27.0,971.0,852.87,632.87
2016,8,11,12,30,919.0,125.0,4.0,27.0,971.0,887.31,656.25
2016,8,11,12,45,911.0,128.5,4.1,27.0,961.0,914.62,675.08
2016,8,11,13,0,903.0,132.0,4.2,27.0,951.0,938.18,691.5
2016,8,11,13,15,899.5,131.5,4.25,27.0,935.0,958.46,705.58
2016,8,11,13,30,896.0,131.0,4.3,27.0,919.0,974.96,717.25
2016,8,11,13,45,893.5,128.0,4.35,27.0,896.5,986.18,725.57
2016,8,11,14,0,891.0,125.0,4.4,27.0,874.0,993.44,731.43
2016,8,11,14,15,883.5,123.0,4.45,26.5,843.5,992.89,733.72
2016,8,11,14,30,876.0,121.0,4.5,26.0,813.0,988.37,733.57
2016,8,11,14,45,868.5,117.5,4.55,26.0,777.0,978.42,728.44
2016,8,11,15,0,861.0,114.0,4.6,26.0,741.0,977.61,729.85
2016,8,11,15,15,847.5,111.5,4.6,25.5,698.5,955.06,717.64
2016,8,11,15,30,834.0,109.0,4.6,25.0,656.0,929.05,703.17
2016,8,11,15,45,818.5,104.5,4.65,25.0,610.0,895.68,682.48
2016,8,11,16,0,803.0,100.0,4.7,25.0,564.0,859.37,659.56
2016,8,11,16,15,780.0,96.0,4.7,24.0,513.5,814.43,632.43
2016,8,11,16,30,757.0,92.0,4.7,23.0,463.0,767.5,603.2
2016,8,11,16,45,727.5,87.0,4.7,22.5,411.0,717.08,569.4
2016,8,11,17,0,698.0,82.0,4.7,22.0,359.0,661.62,530.86
2016,8,11,17,15,655.0,76.0,4.6,21.0,306.0,594.86,482.97
2016,8,11,17,30,612.0,70.0,4.5,20.0,253.0,529.4,432.85
2016,8,11,17,45,550.5,62.0,4.4,19.5,202.5,451.66,369.86
2016,8,11,18,0,489.0,54.0,4.3,19.0,152.0,378.07,307.72
2016,8,11,18,15,393.5,43.0,4.15,18.0,107.0,288.04,230.47
2016,8,11,18,30,298.0,32.0,4.0,17.0,62.0,207.67,155.64
2016,8,11,18,45,149.0,16.0,3.9,16.5,31.0,97.75,0.0
2016,8,11,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.5,3.2,12.5,35.0,14.12,1.06
2016,8,12,6,0,314.0,35.0,3.4,13.0,70.0,28.71,18.85
2016,8,12,6,15,403.5,45.5,3.4,13.5,115.5,37.11,27.09
2016,8,12,6,30,493.0,56.0,3.4,14.0,161.0,45.49,34.91
2016,8,12,6,45,554.5,63.5,3.4,14.5,212.0,51.25,40.18
2016,8,12,7,0,616.0,71.0,3.4,15.0,263.0,56.99,45.25
2016,8,12,7,15,657.5,77.0,3.35,15.5,315.5,61.34,48.92
2016,8,12,7,30,699.0,83.0,3.3,16.0,368.0,65.62,52.45
2016,8,12,7,45,730.5,87.0,3.3,17.0,420.5,73.95,59.31
2016,8,12,8,0,762.0,91.0,3.3,18.0,473.0,76.74,61.27
2016,8,12,8,15,784.5,95.0,3.25,18.5,522.5,79.28,63.11
2016,8,12,8,30,807.0,99.0,3.2,19.0,572.0,81.72,64.85
2016,8,12,8,45,825.0,101.5,3.15,20.0,618.5,95.86,63.37
2016,8,12,9,0,843.0,104.0,3.1,21.0,665.0,155.93,88.72
2016,8,12,9,15,856.0,106.5,3.15,21.5,706.0,223.16,136.06
2016,8,12,9,30,869.0,109.0,3.2,22.0,747.0,284.19,185.64
2016,8,12,9,45,880.5,110.0,3.3,23.0,783.5,344.4,236.84
2016,8,12,10,0,892.0,111.0,3.4,24.0,820.0,404.75,288.18
2016,8,12,10,15,899.0,112.5,3.5,24.5,849.5,463.5,337.93
2016,8,12,10,30,906.0,114.0,3.6,25.0,879.0,521.4,385.63
2016,8,12,10,45,911.0,115.0,3.75,25.5,901.5,576.8,430.12
2016,8,12,11,0,916.0,116.0,3.9,26.0,924.0,630.65,472.11
2016,8,12,11,15,919.5,117.0,4.0,26.0,939.0,681.79,511.78
2016,8,12,11,30,923.0,118.0,4.1,26.0,954.0,730.83,549.02
2016,8,12,11,45,924.5,118.0,4.25,26.5,961.5,775.3,581.34
2016,8,12,12,0,926.0,118.0,4.4,27.0,969.0,817.08,610.58
2016,8,12,12,15,926.0,118.0,4.5,27.0,968.5,854.78,636.57
2016,8,12,12,30,926.0,118.0,4.6,27.0,968.0,889.32,660.5
2016,8,12,12,45,931.5,113.5,4.75,27.0,961.5,921.27,683.17
2016,8,12,13,0,937.0,109.0,4.9,27.0,955.0,949.82,703.63
2016,8,12,13,15,934.0,108.0,5.0,26.5,939.5,970.34,719.9
2016,8,12,13,30,931.0,107.0,5.1,26.0,924.0,986.94,733.76
2016,8,12,13,45,926.5,106.0,5.2,26.0,900.5,998.14,742.68
2016,8,12,14,0,922.0,105.0,5.3,26.0,877.0,1005.29,749.05
2016,8,12,14,15,915.0,103.5,5.3,25.5,847.0,1005.46,751.66
2016,8,12,14,30,908.0,102.0,5.3,25.0,817.0,1001.58,751.71
2016,8,12,14,45,899.5,100.0,5.3,25.0,780.5,991.72,746.34
2016,8,12,15,0,891.0,98.0,5.3,25.0,744.0,977.99,738.48
2016,8,12,15,15,878.5,95.5,5.2,24.5,702.0,956.15,725.91
2016,8,12,15,30,866.0,93.0,5.1,24.0,660.0,930.82,710.97
2016,8,12,15,45,850.5,90.0,5.0,24.0,613.5,898.87,689.97
2016,8,12,16,0,835.0,87.0,4.9,24.0,567.0,874.25,674.17
2016,8,12,16,15,813.5,84.0,4.8,23.5,516.5,830.89,646.18
2016,8,12,16,30,792.0,81.0,4.7,23.0,466.0,785.41,616.32
2016,8,12,16,45,763.0,76.5,4.6,23.0,413.5,730.31,577.63
2016,8,12,17,0,734.0,72.0,4.5,23.0,361.0,674.32,537.52
2016,8,12,17,15,692.5,67.0,4.3,22.0,308.0,608.15,490.26
2016,8,12,17,30,651.0,62.0,4.1,21.0,255.0,547.21,444.54
2016,8,12,17,45,589.5,55.5,3.95,20.5,204.0,469.56,382.02
2016,8,12,18,0,528.0,49.0,3.8,20.0,153.0,396.04,320.19
2016,8,12,18,15,429.5,39.0,3.65,19.0,107.5,303.57,241.26
2016,8,12,18,30,331.0,29.0,3.5,18.0,62.0,221.19,163.11
2016,8,12,18,45,165.5,14.5,3.4,17.5,31.0,102.2,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,34.0,13.73,0.0
2016,8,13,6,0,318.0,34.0,3.4,13.0,68.0,27.93,18.08
2016,8,13,6,15,409.5,44.0,3.3,13.5,113.5,35.97,26.06
2016,8,13,6,30,501.0,54.0,3.2,14.0,159.0,44.02,33.59
2016,8,13,6,45,561.5,61.0,3.15,15.0,209.5,49.45,38.5
2016,8,13,7,0,622.0,68.0,3.1,16.0,260.0,54.89,43.2
2016,8,13,7,15,663.0,73.5,3.1,17.0,312.0,58.95,46.54
2016,8,13,7,30,704.0,79.0,3.1,18.0,364.0,62.98,49.73
2016,8,13,7,45,735.0,82.5,3.1,19.0,416.0,70.77,56.09
2016,8,13,8,0,766.0,86.0,3.1,20.0,468.0,73.32,57.85
2016,8,13,8,15,788.0,90.0,3.05,20.5,517.0,75.97,59.78
2016,8,13,8,30,810.0,94.0,3.0,21.0,566.0,78.52,61.62
2016,8,13,8,45,828.0,96.0,3.0,22.0,612.5,93.76,60.29
2016,8,13,9,0,846.0,98.0,3.0,23.0,659.0,161.0,91.68
2016,8,13,9,15,859.0,100.5,3.0,23.5,700.0,221.33,133.42
2016,8,13,9,30,872.0,103.0,3.0,24.0,741.0,282.53,182.91
2016,8,13,9,45,889.0,100.5,3.05,25.0,779.0,342.11,233.12
2016,8,13,10,0,906.0,98.0,3.1,26.0,817.0,402.36,283.87
2016,8,13,10,15,913.0,99.5,3.15,26.5,846.5,461.8,333.7
2016,8,13,10,30,920.0,101.0,3.2,27.0,876.0,520.37,381.37
2016,8,13,10,45,925.5,101.5,3.3,27.5,898.5,576.26,425.69
2016,8,13,11,0,931.0,102.0,3.4,28.0,921.0,630.61,467.45
2016,8,13,11,15,934.0,102.5,3.5,28.0,936.0,681.61,506.58
2016,8,13,11,30,937.0,103.0,3.6,28.0,951.0,730.38,543.21
2016,8,13,11,45,938.5,103.5,3.7,28.5,958.5,775.64,575.49
2016,8,13,12,0,940.0,104.0,3.8,29.0,966.0,818.16,604.13
2016,8,13,12,15,940.0,104.0,3.95,29.0,965.5,856.11,630.17
2016,8,13,12,30,940.0,104.0,4.1,29.0,965.0,890.84,654.03
2016,8,13,12,45,926.0,111.5,4.25,29.5,953.5,916.91,670.79
2016,8,13,13,0,912.0,119.0,4.4,30.0,942.0,938.91,684.9
2016,8,13,13,15,909.0,118.0,4.45,30.0,926.0,959.05,698.76
2016,8,13,13,30,906.0,117.0,4.5,30.0,910.0,975.37,710.21
2016,8,13,13,45,902.0,115.0,4.6,30.0,887.0,985.86,718.23
2016,8,13,14,0,898.0,113.0,4.7,30.0,864.0,992.37,723.91
2016,8,13,14,15,890.5,111.5,4.7,29.5,833.5,992.0,726.11
2016,8,13,14,30,883.0,110.0,4.7,29.0,803.0,987.67,725.89
2016,8,13,14,45,875.0,107.0,4.75,29.0,767.0,977.37,720.76
2016,8,13,15,0,867.0,104.0,4.8,29.0,731.0,963.24,713.21
2016,8,13,15,15,854.0,101.5,4.75,28.5,689.0,941.2,701.1
2016,8,13,15,30,841.0,99.0,4.7,28.0,647.0,927.39,694.67
2016,8,13,15,45,826.5,95.0,4.7,28.0,601.0,895.13,674.52
2016,8,13,16,0,812.0,91.0,4.7,28.0,555.0,859.89,652.29
2016,8,13,16,15,789.0,87.5,4.6,27.0,505.0,815.11,625.06
2016,8,13,16,30,766.0,84.0,4.5,26.0,455.0,768.37,595.88
2016,8,13,16,45,738.5,79.0,4.4,25.5,403.5,714.63,559.82
2016,8,13,17,0,711.0,74.0,4.3,25.0,352.0,659.95,522.16
2016,8,13,17,15,668.5,68.5,4.15,24.0,299.5,597.37,478.11
2016,8,13,17,30,626.0,63.0,4.0,23.0,247.0,532.27,429.34
2016,8,13,17,45,565.0,56.0,3.9,22.5,196.5,455.34,367.79
2016,8,13,18,0,504.0,49.0,3.8,22.0,146.0,382.58,306.93
2016,8,13,18,15,403.0,39.0,3.75,21.0,101.5,289.9,228.3
2016,8,13,18,30,302.0,29.0,3.7,20.0,57.0,207.64,149.44
2016,8,13,18,45,151.0,14.5,3.7,19.5,28.5,95.26,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,16.5,3.25,13.5,33.0,13.32,0.0
2016,8,14,6,0,302.0,33.0,3.3,14.0,66.0,27.05,17.15
2016,8,14,6,15,394.5,44.0,3.3,14.5,111.0,35.9,25.85
2016,8,14,6,30,487.0,55.0,3.3,15.0,156.0,44.72,34.05
2016,8,14,6,45,546.0,63.0,3.3,15.5,206.0,50.84,39.64
2016,8,14,7,0,605.0,71.0,3.3,16.0,256.0,56.91,44.99
2016,8,14,7,15,647.0,77.0,3.3,17.0,308.5,61.23,48.55
2016,8,14,7,30,689.0,83.0,3.3,18.0,361.0,65.51,51.94
2016,8,14,7,45,718.0,88.5,3.35,19.0,412.5,69.13,54.69
2016,8,14,8,0,747.0,94.0,3.4,20.0,464.0,78.64,62.44
2016,8,14,8,15,770.0,97.5,3.4,20.5,513.5,80.75,63.88
2016,8,14,8,30,793.0,101.0,3.4,21.0,563.0,82.79,65.26
2016,8,14,8,45,809.0,105.0,3.45,22.0,608.5,100.19,64.88
2016,8,14,9,0,825.0,109.0,3.5,23.0,654.0,160.28,91.69
2016,8,14,9,15,838.0,112.0,3.5,23.5,695.5,220.87,134.11
2016,8,14,9,30,851.0,115.0,3.5,24.0,737.0,282.5,184.1
2016,8,14,9,45,852.5,121.5,3.55,24.5,770.5,343.99,236.67
2016,8,14,10,0,854.0,128.0,3.6,25.0,804.0,404.73,288.56
2016,8,14,10,15,862.0,130.0,3.65,25.5,833.5,463.98,338.12
2016,8,14,10,30,870.0,132.0,3.7,26.0,863.0,521.03,384.67
2016,8,14,10,45,874.5,133.5,3.75,26.5,885.0,574.97,427.51
2016,8,14,11,0,879.0,135.0,3.8,27.0,907.0,627.4,467.86
2016,8,14,11,15,882.5,136.0,3.85,27.5,922.0,677.11,505.05
2016,8,14,11,30,886.0,137.0,3.9,28.0,937.0,724.81,539.74
2016,8,14,11,45,888.0,137.0,3.95,28.5,944.5,768.43,570.72
2016,8,14,12,0,890.0,137.0,4.0,29.0,952.0,809.5,599.19
2016,8,14,12,15,890.0,137.0,4.05,29.0,951.5,846.24,624.07
2016,8,14,12,30,890.0,137.0,4.1,29.0,951.0,879.94,646.85
2016,8,14,12,45,896.5,131.5,4.15,29.0,944.5,911.32,668.06
2016,8,14,13,0,903.0,126.0,4.2,29.0,938.0,939.42,687.11
2016,8,14,13,15,899.5,125.0,4.25,29.0,922.0,959.02,700.61
2016,8,14,13,30,896.0,124.0,4.3,29.0,906.0,974.81,711.74
2016,8,14,13,45,885.0,125.5,4.35,29.0,880.5,981.98,717.33
2016,8,14,14,0,874.0,127.0,4.4,29.0,855.0,985.16,720.51
2016,8,14,14,15,866.0,125.5,4.45,28.5,824.5,984.37,722.67
2016,8,14,14,30,858.0,124.0,4.5,28.0,794.0,979.7,722.41
2016,8,14,14,45,844.0,123.0,4.6,28.0,756.5,979.79,724.3
2016,8,14,15,0,830.0,122.0,4.7,28.0,719.0,962.06,714.68
2016,8,14,15,15,815.5,119.0,4.75,27.5,677.0,938.1,702.01
2016,8,14,15,30,801.0,116.0,4.8,27.0,635.0,910.78,686.97
2016,8,14,15,45,782.0,112.5,4.85,26.5,588.5,875.63,666.33
2016,8,14,16,0,763.0,109.0,4.9,26.0,542.0,837.77,643.48
2016,8,14,16,15,738.0,104.5,4.9,25.5,492.0,796.7,617.65
2016,8,14,16,30,713.0,100.0,4.9,25.0,442.0,748.54,586.16
2016,8,14,16,45,681.0,94.0,4.9,24.5,390.5,691.63,547.43
2016,8,14,17,0,649.0,88.0,4.9,24.0,339.0,634.34,507.32
2016,8,14,17,15,603.0,81.0,4.85,23.0,287.0,565.7,457.44
2016,8,14,17,30,557.0,74.0,4.8,22.0,235.0,498.72,405.99
2016,8,14,17,45,494.0,64.5,4.75,21.0,186.0,420.36,343.05
2016,8,14,18,0,431.0,55.0,4.7,20.0,137.0,346.45,280.98
2016,8,14,18,15,332.0,42.5,4.6,19.0,94.0,255.65,202.79
2016,8,14,18,30,233.0,30.0,4.5,18.0,51.0,174.58,123.65
2016,8,14,18,45,116.5,15.0,4.45,17.5,25.5,61.12,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,15.5,3.4,11.5,34.5,12.58,0.0
2016,8,15,6,0,365.0,31.0,3.6,12.0,69.0,25.69,16.05
2016,8,15,6,15,461.5,40.0,3.6,12.5,116.5,33.13,23.6
2016,8,15,6,30,558.0,49.0,3.6,13.0,164.0,40.64,30.69
2016,8,15,6,45,279.0,63.5,3.6,13.5,121.0,46.83,36.39
2016,8,15,7,0,0.0,78.0,3.6,14.0,78.0,58.56,46.83
2016,8,15,7,15,0.0,93.5,3.5,14.5,93.5,69.8,56.64
2016,8,15,7,30,0.0,109.0,3.4,15.0,109.0,80.96,66.19
2016,8,15,7,45,5.0,137.5,3.35,16.0,140.0,100.56,82.79
2016,8,15,8,0,10.0,166.0,3.3,17.0,171.0,119.79,98.71
2016,8,15,8,15,45.0,208.0,3.25,17.5,234.0,140.55,115.85
2016,8,15,8,30,80.0,250.0,3.2,18.0,297.0,164.54,135.45
2016,8,15,8,45,131.5,276.0,3.2,19.0,360.0,177.07,136.58
2016,8,15,9,0,183.0,302.0,3.2,20.0,423.0,212.55,158.56
2016,8,15,9,15,551.0,197.5,3.2,20.5,593.0,223.58,149.92
2016,8,15,9,30,919.0,93.0,3.2,21.0,763.0,290.19,189.72
2016,8,15,9,45,930.0,94.0,3.25,21.5,800.0,353.31,244.31
2016,8,15,10,0,941.0,95.0,3.3,22.0,837.0,416.47,298.95
2016,8,15,10,15,947.5,96.0,3.35,22.5,867.0,477.5,350.92
2016,8,15,10,30,954.0,97.0,3.4,23.0,897.0,537.52,400.54
2016,8,15,10,45,958.5,98.0,3.5,23.5,920.0,595.21,446.9
2016,8,15,11,0,963.0,99.0,3.6,24.0,943.0,651.17,490.47
2016,8,15,11,15,966.0,99.5,3.7,24.5,958.0,703.82,530.34
2016,8,15,11,30,969.0,100.0,3.8,25.0,973.0,754.14,567.41
2016,8,15,11,45,970.0,100.5,3.95,25.5,980.0,800.46,600.95
2016,8,15,12,0,971.0,101.0,4.1,26.0,987.0,843.88,630.3
2016,8,15,12,15,970.5,101.0,4.2,26.0,986.5,882.57,656.86
2016,8,15,12,30,970.0,101.0,4.3,26.0,986.0,917.86,681.09
2016,8,15,12,45,961.0,105.5,4.4,26.0,975.0,946.39,700.77
2016,8,15,13,0,952.0,110.0,4.5,26.0,964.0,970.93,717.88
2016,8,15,13,15,949.0,109.0,4.55,26.0,947.5,991.73,732.29
2016,8,15,13,30,946.0,108.0,4.6,26.0,931.0,1008.53,744.36
2016,8,15,13,45,940.5,107.0,4.7,26.0,906.5,1018.88,752.75
2016,8,15,14,0,935.0,106.0,4.8,26.0,882.0,1025.08,758.57
2016,8,15,14,15,927.5,104.5,4.8,25.5,851.0,1024.69,760.86
2016,8,15,14,30,920.0,103.0,4.8,25.0,820.0,1020.17,760.58
2016,8,15,14,45,910.5,101.0,4.85,25.0,782.5,1009.13,754.97
2016,8,15,15,0,901.0,99.0,4.9,25.0,745.0,994.16,746.84
2016,8,15,15,15,888.5,96.5,4.9,24.5,702.0,971.98,734.97
2016,8,15,15,30,876.0,94.0,4.9,24.0,659.0,946.25,720.67
2016,8,15,15,45,860.0,91.0,4.9,24.0,611.5,924.35,707.56
2016,8,15,16,0,844.0,88.0,4.9,24.0,564.0,887.99,684.23
2016,8,15,16,15,821.5,84.5,4.8,23.0,513.0,842.58,656.27
2016,8,15,16,30,799.0,81.0,4.7,22.0,462.0,795.08,626.22
2016,8,15,16,45,769.5,76.5,4.65,21.5,409.0,738.97,588.09
2016,8,15,17,0,740.0,72.0,4.6,21.0,356.0,681.97,548.25
2016,8,15,17,15,696.5,66.5,4.5,20.0,302.0,613.11,498.73
2016,8,15,17,30,653.0,61.0,4.4,19.0,248.0,550.01,450.93
2016,8,15,17,45,588.5,54.0,4.3,18.5,196.5,469.39,385.09
2016,8,15,18,0,524.0,47.0,4.2,18.0,145.0,393.27,320.07
2016,8,15,18,15,416.5,37.0,4.05,17.0,99.5,295.95,235.7
2016,8,15,18,30,309.0,27.0,3.9,16.0,54.0,208.55,145.12
2016,8,15,18,45,154.5,13.5,3.75,15.5,27.0,76.11,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,147.0,16.5,3.15,11.5,31.5,13.37,0.0
2016,8,16,6,0,294.0,33.0,3.4,12.0,63.0,27.11,17.1
2016,8,16,6,15,390.5,43.5,3.35,12.5,108.0,35.55,25.7
2016,8,16,6,30,487.0,54.0,3.3,13.0,153.0,44.0,33.66
2016,8,16,6,45,365.0,84.0,3.3,14.0,170.5,61.57,49.42
2016,8,16,7,0,243.0,114.0,3.3,15.0,188.0,80.2,65.79
2016,8,16,7,15,269.0,131.0,3.25,15.5,227.0,91.18,75.22
2016,8,16,7,30,295.0,148.0,3.2,16.0,266.0,101.85,84.18
2016,8,16,7,45,525.5,120.5,3.2,16.5,365.5,85.95,69.9
2016,8,16,8,0,756.0,93.0,3.2,17.0,465.0,78.2,62.81
2016,8,16,8,15,504.5,170.5,3.2,17.5,429.5,113.59,92.91
2016,8,16,8,30,253.0,248.0,3.2,18.0,394.0,154.38,126.96
2016,8,16,8,45,545.0,178.0,3.2,19.0,526.0,129.68,92.03
2016,8,16,9,0,837.0,108.0,3.2,20.0,658.0,164.03,94.78
2016,8,16,9,15,850.5,110.5,3.25,20.5,699.5,225.32,138.71
2016,8,16,9,30,864.0,113.0,3.3,21.0,741.0,292.21,193.6
2016,8,16,9,45,865.0,120.0,3.35,22.0,774.5,353.4,246.12
2016,8,16,10,0,866.0,127.0,3.4,23.0,808.0,413.61,297.51
2016,8,16,10,15,874.0,128.5,3.45,23.5,838.0,471.84,346.64
2016,8,16,10,30,882.0,130.0,3.5,24.0,868.0,529.36,393.79
2016,8,16,10,45,887.5,131.5,3.6,24.5,890.5,584.59,437.88
2016,8,16,11,0,893.0,133.0,3.7,25.0,913.0,638.38,479.53
2016,8,16,11,15,896.5,133.5,3.75,25.0,928.0,688.48,518.17
2016,8,16,11,30,900.0,134.0,3.8,25.0,943.0,736.5,554.41
2016,8,16,11,45,902.0,134.5,3.9,25.5,950.5,781.14,586.54
2016,8,16,12,0,904.0,135.0,4.0,26.0,958.0,823.19,615.85
2016,8,16,12,15,904.0,134.5,4.05,26.0,957.0,860.01,641.01
2016,8,16,12,30,904.0,134.0,4.1,26.0,956.0,893.71,664.0
2016,8,16,12,45,896.5,137.0,4.2,26.5,945.5,920.61,681.31
2016,8,16,13,0,889.0,140.0,4.3,27.0,935.0,943.8,696.16
2016,8,16,13,15,885.0,139.0,4.35,27.0,918.5,962.85,709.45
2016,8,16,13,30,881.0,138.0,4.4,27.0,902.0,978.1,720.33
2016,8,16,13,45,877.0,135.5,4.5,27.0,878.5,988.08,728.13
2016,8,16,14,0,873.0,133.0,4.6,27.0,855.0,994.12,733.52
2016,8,16,14,15,864.5,131.0,4.6,26.5,824.5,1007.05,744.63
2016,8,16,14,30,856.0,129.0,4.6,26.0,794.0,1001.13,743.29
2016,8,16,14,45,847.0,125.5,4.65,26.0,757.5,989.15,737.07
2016,8,16,15,0,838.0,122.0,4.7,26.0,721.0,973.34,728.39
2016,8,16,15,15,823.5,119.0,4.7,25.5,678.0,949.1,715.11
2016,8,16,15,30,809.0,116.0,4.7,25.0,635.0,921.47,699.47
2016,8,16,15,45,792.5,111.5,4.7,25.0,588.5,887.16,677.7
2016,8,16,16,0,776.0,107.0,4.7,25.0,542.0,850.0,653.79
2016,8,16,16,15,751.0,102.5,4.7,24.0,491.5,808.31,628.88
2016,8,16,16,30,726.0,98.0,4.7,23.0,441.0,759.55,598.17
2016,8,16,16,45,694.5,92.0,4.7,22.5,389.0,702.39,559.18
2016,8,16,17,0,663.0,86.0,4.7,22.0,337.0,644.77,518.69
2016,8,16,17,15,616.0,79.0,4.6,21.0,284.5,574.61,467.47
2016,8,16,17,30,569.0,72.0,4.5,20.0,232.0,506.17,414.42
2016,8,16,17,45,503.0,62.5,4.4,19.5,182.0,425.12,348.08
2016,8,16,18,0,437.0,53.0,4.3,19.0,132.0,348.81,282.99
2016,8,16,18,15,331.5,40.5,4.2,18.0,89.0,254.07,201.0
2016,8,16,18,30,226.0,28.0,4.1,17.0,46.0,167.66,111.1
2016,8,16,18,45,113.0,14.0,4.05,16.5,23.0,58.97,0.0
2016,8,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,122.5,16.5,2.95,13.0,28.5,12.61,0.0
2016,8,17,6,0,245.0,33.0,3.2,14.0,57.0,25.18,15.18
2016,8,17,6,15,338.5,45.0,3.2,14.5,100.5,36.5,26.26
2016,8,17,6,30,432.0,57.0,3.2,15.0,144.0,45.97,35.09
2016,8,17,6,45,495.5,66.0,3.25,15.5,193.0,52.73,41.29
2016,8,17,7,0,559.0,75.0,3.3,16.0,242.0,59.42,47.21
2016,8,17,7,15,603.5,82.0,3.3,16.5,294.0,64.3,51.36
2016,8,17,7,30,648.0,89.0,3.3,17.0,346.0,69.11,55.33
2016,8,17,7,45,681.0,94.0,3.3,18.0,397.0,72.25,57.65
2016,8,17,8,0,714.0,99.0,3.3,19.0,448.0,75.33,59.86
2016,8,17,8,15,738.0,103.5,3.3,19.5,497.5,77.82,61.66
2016,8,17,8,30,762.0,108.0,3.3,20.0,547.0,86.9,69.06
2016,8,17,8,45,780.5,111.5,3.3,21.0,593.0,107.52,69.2
2016,8,17,9,0,799.0,115.0,3.3,22.0,639.0,166.11,96.97
2016,8,17,9,15,813.5,118.0,3.35,22.5,680.0,225.68,139.56
2016,8,17,9,30,828.0,121.0,3.4,23.0,721.0,286.5,189.31
2016,8,17,9,45,845.5,120.0,3.45,23.5,759.0,346.33,240.31
2016,8,17,10,0,863.0,119.0,3.5,24.0,797.0,409.0,293.47
2016,8,17,10,15,871.0,120.5,3.55,24.5,826.5,466.99,342.3
2016,8,17,10,30,879.0,122.0,3.6,25.0,856.0,524.27,389.17
2016,8,17,10,45,884.0,124.0,3.7,25.5,878.0,579.36,433.05
2016,8,17,11,0,889.0,126.0,3.8,26.0,900.0,632.98,474.46
2016,8,17,11,15,893.0,126.5,3.85,26.5,915.5,683.12,512.04
2016,8,17,11,30,897.0,127.0,3.9,27.0,931.0,731.22,547.1
2016,8,17,11,45,898.0,128.0,4.0,27.5,938.0,775.29,578.63
2016,8,17,12,0,899.0,129.0,4.1,28.0,945.0,816.71,607.09
2016,8,17,12,15,899.0,129.0,4.15,28.0,944.5,853.64,632.2
2016,8,17,12,30,899.0,129.0,4.2,28.0,944.0,887.47,655.17
2016,8,17,12,45,887.5,134.0,4.3,28.0,932.5,912.38,672.37
2016,8,17,13,0,876.0,139.0,4.4,28.0,921.0,933.42,687.11
2016,8,17,13,15,872.0,138.0,4.45,28.0,904.5,952.11,700.15
2016,8,17,13,30,868.0,137.0,4.5,28.0,888.0,967.05,710.82
2016,8,17,13,45,863.5,135.0,4.6,28.0,864.5,976.75,718.38
2016,8,17,14,0,859.0,133.0,4.7,28.0,841.0,982.57,723.88
2016,8,17,14,15,850.5,131.0,4.75,27.5,810.5,995.38,735.3
2016,8,17,14,30,842.0,129.0,4.8,27.0,780.0,989.35,734.28
2016,8,17,14,45,832.0,125.5,4.9,27.0,743.0,976.35,727.68
2016,8,17,15,0,822.0,122.0,5.0,27.0,706.0,959.57,718.63
2016,8,17,15,15,807.0,119.0,5.0,26.5,664.0,934.92,704.95
2016,8,17,15,30,792.0,116.0,5.0,26.0,622.0,906.96,688.95
2016,8,17,15,45,774.5,111.5,5.05,25.5,575.5,871.94,668.17
2016,8,17,16,0,757.0,107.0,5.1,25.0,529.0,834.18,645.15
2016,8,17,16,15,731.0,102.5,5.05,24.0,479.0,792.11,619.32
2016,8,17,16,30,705.0,98.0,5.0,23.0,429.0,743.01,587.7
2016,8,17,16,45,672.5,91.5,5.0,22.5,377.5,685.04,547.65
2016,8,17,17,0,640.0,85.0,5.0,22.0,326.0,626.78,506.21
2016,8,17,17,15,591.5,78.0,4.85,21.0,274.0,556.36,454.03
2016,8,17,17,30,543.0,71.0,4.7,20.0,222.0,487.89,400.38
2016,8,17,17,45,474.5,61.5,4.6,19.0,173.5,406.37,333.87
2016,8,17,18,0,406.0,52.0,4.5,18.0,125.0,329.92,268.76
2016,8,17,18,15,301.5,39.0,4.4,17.5,83.0,236.87,187.14
2016,8,17,18,30,197.0,26.0,4.3,17.0,41.0,149.34,93.15
2016,8,17,18,45,98.5,13.0,4.25,16.5,20.5,52.08,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.5,12.56,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,53.0,24.99,14.93
2016,8,18,6,15,293.5,47.0,3.2,13.5,95.0,35.58,25.54
2016,8,18,6,30,385.0,61.0,3.2,14.0,137.0,46.16,35.38
2016,8,18,6,45,442.5,72.5,3.2,15.0,185.0,54.67,43.08
2016,8,18,7,0,500.0,84.0,3.2,16.0,233.0,65.57,52.64
2016,8,18,7,15,546.5,92.5,3.15,16.5,283.5,71.23,57.46
2016,8,18,7,30,593.0,101.0,3.1,17.0,334.0,76.77,62.04
2016,8,18,7,45,619.5,109.5,3.05,17.5,383.5,81.81,66.08
2016,8,18,8,0,646.0,118.0,3.0,18.0,433.0,86.62,69.86
2016,8,18,8,15,672.5,123.5,2.95,18.5,481.5,89.25,71.72
2016,8,18,8,30,699.0,129.0,2.9,19.0,530.0,91.77,73.48
2016,8,18,8,45,712.5,136.5,2.9,20.0,574.0,114.57,75.59
2016,8,18,9,0,726.0,144.0,2.9,21.0,618.0,172.09,104.68
2016,8,18,9,15,741.5,148.0,2.9,21.5,658.5,229.26,145.86
2016,8,18,9,30,757.0,152.0,2.9,22.0,699.0,287.94,193.68
2016,8,18,9,45,711.5,185.5,2.95,23.0,719.5,349.78,246.9
2016,8,18,10,0,666.0,219.0,3.0,24.0,740.0,405.95,294.41
2016,8,18,10,15,676.0,222.5,3.05,24.5,768.5,458.83,337.6
2016,8,18,10,30,686.0,226.0,3.1,25.0,797.0,511.82,379.73
2016,8,18,10,45,688.5,231.5,3.2,25.5,817.5,562.13,418.84
2016,8,18,11,0,691.0,237.0,3.3,26.0,838.0,611.34,456.01
2016,8,18,11,15,696.0,239.0,3.4,26.0,853.0,658.15,491.5
2016,8,18,11,30,701.0,241.0,3.5,26.0,868.0,703.58,525.31
2016,8,18,11,45,702.0,242.5,3.65,26.5,874.5,744.07,554.17
2016,8,18,12,0,703.0,244.0,3.8,27.0,881.0,782.37,581.0
2016,8,18,12,15,703.0,244.0,3.85,27.0,880.5,816.18,605.13
2016,8,18,12,30,703.0,244.0,3.9,27.0,880.0,847.27,627.17
2016,8,18,12,45,706.5,239.5,4.0,27.5,873.0,874.54,645.57
2016,8,18,13,0,710.0,235.0,4.1,28.0,866.0,898.78,661.81
2016,8,18,13,15,705.0,233.0,4.15,28.0,850.0,914.27,673.05
2016,8,18,13,30,700.0,231.0,4.2,28.0,834.0,926.19,681.99
2016,8,18,13,45,694.5,227.0,4.3,28.0,811.5,932.15,687.32
2016,8,18,14,0,689.0,223.0,4.4,28.0,789.0,934.47,690.32
2016,8,18,14,15,678.0,219.0,4.45,27.5,759.0,927.79,688.4
2016,8,18,14,30,667.0,215.0,4.5,27.0,729.0,917.54,684.21
2016,8,18,14,45,657.5,208.0,4.6,27.0,694.0,902.36,675.75
2016,8,18,15,0,648.0,201.0,4.7,27.0,659.0,883.84,665.23
2016,8,18,15,15,630.0,194.5,4.75,26.5,618.0,854.44,648.13
2016,8,18,15,30,612.0,188.0,4.8,26.0,577.0,822.24,628.81
2016,8,18,15,45,594.0,178.5,4.85,25.5,532.5,776.11,599.49
2016,8,18,16,0,576.0,169.0,4.9,25.0,488.0,736.95,574.45
2016,8,18,16,15,547.0,159.5,4.9,24.0,439.5,686.48,541.17
2016,8,18,16,30,518.0,150.0,4.9,23.0,391.0,635.34,506.48
2016,8,18,16,45,484.5,137.5,4.95,22.0,342.0,576.93,465.26
2016,8,18,17,0,451.0,125.0,5.0,21.0,293.0,519.05,422.97
2016,8,18,17,15,403.0,111.5,4.9,20.0,244.0,450.42,370.02
2016,8,18,17,30,355.0,98.0,4.8,19.0,195.0,384.58,317.37
2016,8,18,17,45,295.0,80.5,4.7,18.5,149.5,309.77,254.85
2016,8,18,18,0,235.0,63.0,4.6,18.0,104.0,240.1,194.77
2016,8,18,18,15,162.0,42.5,4.5,17.0,66.5,152.53,119.05
2016,8,18,18,30,89.0,22.0,4.4,16.0,29.0,79.04,43.22
2016,8,18,18,45,44.5,11.0,4.35,15.5,14.5,27.59,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,13.5,20.5,11.48,0.0
2016,8,19,6,0,116.0,30.0,3.3,14.0,41.0,22.65,12.75
2016,8,19,6,15,185.0,50.0,3.3,14.0,80.5,37.14,26.79
2016,8,19,6,30,254.0,70.0,3.3,14.0,120.0,51.25,39.86
2016,8,19,6,45,172.0,94.0,3.35,14.5,132.5,66.5,53.64
2016,8,19,7,0,90.0,118.0,3.4,15.0,145.0,81.7,67.1
2016,8,19,7,15,111.5,138.5,3.35,15.5,178.5,94.95,78.55
2016,8,19,7,30,133.0,159.0,3.3,16.0,212.0,107.92,89.51
2016,8,19,7,45,205.0,176.5,3.25,17.0,270.0,119.96,99.25
2016,8,19,8,0,277.0,194.0,3.2,18.0,328.0,127.43,104.9
2016,8,19,8,15,426.0,183.5,3.15,18.5,414.5,119.62,97.67
2016,8,19,8,30,575.0,173.0,3.1,19.0,501.0,115.59,93.74
2016,8,19,8,45,593.0,182.0,3.1,19.5,544.5,139.03,97.02
2016,8,19,9,0,611.0,191.0,3.1,20.0,588.0,190.88,124.42
2016,8,19,9,15,628.5,197.0,3.15,20.5,628.0,243.0,162.09
2016,8,19,9,30,646.0,203.0,3.2,21.0,668.0,297.15,205.91
2016,8,19,9,45,641.0,217.5,3.25,22.0,698.5,352.0,251.95
2016,8,19,10,0,636.0,232.0,3.3,23.0,729.0,405.83,296.61
2016,8,19,10,15,646.5,236.0,3.4,23.0,757.5,457.75,339.85
2016,8,19,10,30,657.0,240.0,3.5,23.0,786.0,509.92,382.39
2016,8,19,10,45,660.5,246.0,3.6,23.5,806.5,559.79,421.45
2016,8,19,11,0,664.0,252.0,3.7,24.0,827.0,608.75,458.75
2016,8,19,11,15,669.0,254.0,3.8,24.5,842.0,654.51,492.84
2016,8,19,11,30,674.0,256.0,3.9,25.0,857.0,698.97,525.19
2016,8,19,11,45,674.0,258.0,4.05,25.5,863.0,738.2,553.33
2016,8,19,12,0,674.0,260.0,4.2,26.0,869.0,775.25,579.45
2016,8,19,12,15,674.0,260.0,4.3,26.0,868.5,808.25,603.4
2016,8,19,12,30,674.0,260.0,4.4,26.0,868.0,838.6,625.33
2016,8,19,12,45,679.0,254.5,4.55,26.0,861.5,865.74,645.39
2016,8,19,13,0,684.0,249.0,4.7,26.0,855.0,889.98,663.74
2016,8,19,13,15,679.0,246.5,4.75,25.5,839.0,904.57,676.02
2016,8,19,13,30,674.0,244.0,4.8,25.0,823.0,915.64,686.04
2016,8,19,13,45,666.5,240.5,4.9,25.0,799.5,919.84,690.41
2016,8,19,14,0,659.0,237.0,5.0,25.0,776.0,920.44,692.43
2016,8,19,14,15,647.5,232.5,5.05,24.5,746.0,912.6,689.76
2016,8,19,14,30,636.0,228.0,5.1,24.0,716.0,901.25,684.74
2016,8,19,14,45,622.5,221.5,5.15,24.0,680.5,882.66,673.37
2016,8,19,15,0,609.0,215.0,5.2,24.0,645.0,860.84,659.75
2016,8,19,15,15,590.5,208.0,5.2,23.5,604.0,823.14,635.93
2016,8,19,15,30,572.0,201.0,5.2,23.0,563.0,791.08,615.71
2016,8,19,15,45,548.5,192.0,5.2,22.5,518.0,750.1,588.64
2016,8,19,16,0,525.0,183.0,5.2,22.0,473.0,707.56,559.96
2016,8,19,16,15,496.0,172.0,5.15,21.5,425.0,656.77,524.33
2016,8,19,16,30,467.0,161.0,5.1,21.0,377.0,605.48,487.55
2016,8,19,16,45,428.5,148.0,5.1,20.5,328.0,544.18,442.14
2016,8,19,17,0,390.0,135.0,5.1,20.0,279.0,483.95,396.27
2016,8,19,17,15,344.5,118.5,5.0,19.0,231.0,416.3,343.48
2016,8,19,17,30,299.0,102.0,4.9,18.0,183.0,336.66,279.35
2016,8,19,17,45,241.0,82.0,4.8,17.5,138.0,264.0,217.98
2016,8,19,18,0,183.0,62.0,4.7,17.0,93.0,196.09,159.07
2016,8,19,18,15,123.0,40.0,4.6,16.5,57.5,128.63,99.36
2016,8,19,18,30,63.0,18.0,4.5,16.0,22.0,59.48,27.06
2016,8,19,18,45,31.5,9.0,4.4,15.5,11.0,20.5,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.5,2.85,12.5,17.5,10.62,0.0
2016,8,20,6,0,90.0,27.0,3.1,13.0,35.0,20.45,10.83
2016,8,20,6,15,149.5,49.0,3.1,13.5,73.0,36.22,26.01
2016,8,20,6,30,209.0,71.0,3.1,14.0,111.0,51.67,40.2
2016,8,20,6,45,260.5,90.5,3.1,14.5,156.5,65.22,52.5
2016,8,20,7,0,312.0,110.0,3.1,15.0,202.0,78.53,64.3
2016,8,20,7,15,223.5,134.0,3.1,15.5,206.5,92.21,76.14
2016,8,20,7,30,135.0,158.0,3.1,16.0,211.0,107.35,89.01
2016,8,20,7,45,177.5,179.5,3.1,16.5,259.0,120.96,100.32
2016,8,20,8,0,220.0,201.0,3.1,17.0,307.0,134.32,111.22
2016,8,20,8,15,370.0,196.0,3.1,17.5,397.0,130.26,107.14
2016,8,20,8,30,520.0,191.0,3.1,18.0,487.0,124.61,101.79
2016,8,20,8,45,543.0,199.5,3.15,19.0,531.0,146.77,103.85
2016,8,20,9,0,566.0,208.0,3.2,20.0,575.0,196.46,130.5
2016,8,20,9,15,583.5,215.0,3.3,20.5,614.5,247.1,167.31
2016,8,20,9,30,601.0,222.0,3.4,21.0,654.0,300.62,210.5
2016,8,20,9,45,638.5,215.0,3.5,21.5,694.0,351.34,252.44
2016,8,20,10,0,676.0,208.0,3.6,22.0,734.0,405.76,297.62
2016,8,20,10,15,686.0,211.5,3.75,22.5,762.5,459.21,342.02
2016,8,20,10,30,696.0,215.0,3.9,23.0,791.0,512.73,385.36
2016,8,20,10,45,705.0,216.5,4.05,23.5,813.5,564.02,425.94
2016,8,20,11,0,714.0,218.0,4.2,24.0,836.0,614.73,464.99
2016,8,20,11,15,718.5,219.5,4.35,24.0,850.5,661.68,501.33
2016,8,20,11,30,723.0,221.0,4.5,24.0,865.0,707.11,536.02
2016,8,20,11,45,729.0,219.5,4.7,24.5,873.0,749.37,567.21
2016,8,20,12,0,735.0,218.0,4.9,25.0,881.0,789.65,596.52
2016,8,20,12,15,735.0,218.0,5.0,24.5,880.0,824.13,623.27
2016,8,20,12,30,735.0,218.0,5.1,24.0,879.0,855.79,647.96
2016,8,20,12,45,716.5,226.5,5.25,24.0,866.0,875.96,663.13
2016,8,20,13,0,698.0,235.0,5.4,24.0,853.0,892.15,675.51
2016,8,20,13,15,693.0,233.0,5.45,24.0,837.0,907.26,687.03
2016,8,20,13,30,688.0,231.0,5.5,24.0,821.0,918.84,696.13
2016,8,20,13,45,688.5,224.0,5.55,24.0,800.0,927.4,703.43
2016,8,20,14,0,689.0,217.0,5.6,24.0,779.0,932.42,708.16
2016,8,20,14,15,678.5,213.0,5.6,23.5,749.0,926.03,706.09
2016,8,20,14,30,668.0,209.0,5.6,23.0,719.0,916.07,701.69
2016,8,20,14,45,662.0,200.0,5.65,22.5,685.0,902.11,694.85
2016,8,20,15,0,656.0,191.0,5.7,22.0,651.0,884.75,685.64
2016,8,20,15,15,638.0,185.0,5.65,21.5,610.0,855.58,667.41
2016,8,20,15,30,620.0,179.0,5.6,21.0,569.0,823.6,647.07
2016,8,20,15,45,605.0,168.5,5.6,20.5,525.0,787.4,623.67
2016,8,20,16,0,590.0,158.0,5.6,20.0,481.0,748.85,598.21
2016,8,20,16,15,560.5,149.5,5.5,19.5,433.0,689.24,555.96
2016,8,20,16,30,531.0,141.0,5.4,19.0,385.0,638.2,519.05
2016,8,20,16,45,501.0,128.5,5.35,18.5,336.5,581.93,477.38
2016,8,20,17,0,471.0,116.0,5.3,18.0,288.0,525.9,434.7
2016,8,20,17,15,422.0,103.5,5.15,17.5,239.0,456.64,379.55
2016,8,20,17,30,373.0,91.0,5.0,17.0,190.0,390.27,324.97
2016,8,20,17,45,314.0,74.5,4.9,16.5,145.0,316.17,262.21
2016,8,20,18,0,255.0,58.0,4.8,16.0,100.0,247.13,201.78
2016,8,20,18,15,174.5,39.0,4.65,15.5,63.0,168.9,131.54
2016,8,20,18,30,94.0,20.0,4.5,15.0,26.0,87.98,34.29
