Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,45,47.0,10.0,4.35,14.5,13.0,27.91,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.0,15.0,3.7,12.5,21.0,11.8,0.0
2016,8,21,6,0,134.0,30.0,3.9,13.0,42.0,22.55,12.25
2016,8,21,6,15,212.5,48.0,4.0,13.5,81.5,35.78,25.56
2016,8,21,6,30,291.0,66.0,4.1,14.0,121.0,48.82,37.65
2016,8,21,6,45,175.5,89.5,4.2,14.5,125.5,63.69,51.13
2016,8,21,7,0,60.0,113.0,4.3,15.0,130.0,79.45,65.13
2016,8,21,7,15,74.0,134.5,4.2,15.5,160.0,93.72,77.51
2016,8,21,7,30,88.0,156.0,4.1,16.0,190.0,107.77,89.44
2016,8,21,7,45,159.0,177.0,4.1,16.5,249.5,119.23,98.91
2016,8,21,8,0,230.0,198.0,4.1,17.0,309.0,128.68,106.49
2016,8,21,8,15,279.0,213.0,4.05,17.5,361.5,137.46,113.4
2016,8,21,8,30,328.0,228.0,4.0,18.0,414.0,146.02,120.05
2016,8,21,8,45,509.0,191.5,3.95,18.5,507.5,141.65,100.16
2016,8,21,9,0,690.0,155.0,3.9,19.0,601.0,179.87,112.76
2016,8,21,9,15,706.5,159.0,3.9,19.5,641.5,235.38,153.84
2016,8,21,9,30,723.0,163.0,3.9,20.0,682.0,292.58,201.16
2016,8,21,9,45,707.5,181.5,3.95,20.5,710.0,351.43,252.24
2016,8,21,10,0,692.0,200.0,4.0,21.0,738.0,408.0,300.85
2016,8,21,10,15,702.5,203.5,4.1,21.5,766.5,462.56,346.39
2016,8,21,10,30,713.0,207.0,4.2,22.0,795.0,517.19,390.83
2016,8,21,10,45,723.5,207.5,4.3,22.5,818.0,569.38,432.26
2016,8,21,11,0,734.0,208.0,4.4,23.0,841.0,621.04,472.21
2016,8,21,11,15,738.5,209.5,4.55,23.0,856.0,668.82,509.57
2016,8,21,11,30,743.0,211.0,4.7,23.0,871.0,715.02,545.13
2016,8,21,11,45,748.0,210.5,4.85,23.5,878.5,758.06,576.79
2016,8,21,12,0,753.0,210.0,5.0,24.0,886.0,799.01,606.44
2016,8,21,12,15,753.0,209.5,5.1,24.0,885.5,833.53,632.12
2016,8,21,12,30,753.0,209.0,5.2,24.0,885.0,865.16,655.57
2016,8,21,12,45,763.5,200.5,5.35,24.0,879.5,895.44,678.39
2016,8,21,13,0,774.0,192.0,5.5,24.0,874.0,913.06,691.71
2016,8,21,13,15,769.5,190.5,5.6,23.5,857.5,929.64,705.62
2016,8,21,13,30,765.0,189.0,5.7,23.0,841.0,953.03,724.47
2016,8,21,13,45,759.5,185.5,5.85,23.0,818.0,959.6,730.59
2016,8,21,14,0,754.0,182.0,6.0,23.0,795.0,962.39,734.29
2016,8,21,14,15,744.0,178.5,6.0,22.5,764.5,956.99,733.0
2016,8,21,14,30,734.0,175.0,6.0,22.0,734.0,947.87,729.26
2016,8,21,14,45,722.0,170.5,6.05,21.5,697.5,932.12,721.2
2016,8,21,15,0,710.0,166.0,6.1,21.0,661.0,912.93,710.73
2016,8,21,15,15,692.5,161.0,6.05,20.5,619.0,884.62,693.16
2016,8,21,15,30,675.0,156.0,6.0,20.0,577.0,853.38,673.39
2016,8,21,15,45,653.0,149.5,5.95,20.0,531.5,813.69,645.93
2016,8,21,16,0,631.0,143.0,5.9,20.0,486.0,771.8,616.65
2016,8,21,16,15,605.0,129.0,5.75,19.0,432.0,716.58,578.83
2016,8,21,16,30,579.0,115.0,5.6,18.0,378.0,660.09,539.18
2016,8,21,16,45,426.0,124.0,5.5,17.5,305.0,516.53,427.08
2016,8,21,17,0,273.0,133.0,5.4,17.0,232.0,374.86,312.08
2016,8,21,17,15,333.5,109.5,5.25,16.5,210.5,399.49,333.91
2016,8,21,17,30,394.0,86.0,5.1,16.0,189.0,399.48,334.32
2016,8,21,17,45,326.5,71.0,4.95,15.5,143.0,320.59,266.89
2016,8,21,18,0,259.0,56.0,4.8,15.0,97.0,247.7,202.74
2016,8,21,18,15,175.0,37.5,4.7,14.5,60.5,168.0,130.4
2016,8,21,18,30,91.0,19.0,4.6,14.0,24.0,84.3,21.27
2016,8,21,18,45,45.5,9.5,4.5,14.0,12.0,26.9,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.7,12.5,8.0,6.29,0.0
2016,8,22,6,0,0.0,16.0,3.9,13.0,16.0,12.18,3.85
2016,8,22,6,15,0.0,31.5,3.95,13.0,31.5,24.08,15.38
2016,8,22,6,30,0.0,47.0,4.0,13.0,47.0,35.58,26.05
2016,8,22,6,45,0.0,65.5,4.1,13.5,65.5,48.97,38.22
2016,8,22,7,0,0.0,84.0,4.2,14.0,84.0,62.22,50.08
2016,8,22,7,15,0.0,103.5,4.1,14.5,103.5,76.02,62.18
2016,8,22,7,30,0.0,123.0,4.0,15.0,123.0,89.69,73.94
2016,8,22,7,45,23.5,156.0,3.9,16.0,167.0,112.0,92.85
2016,8,22,8,0,47.0,189.0,3.8,17.0,211.0,128.41,106.27
2016,8,22,8,15,115.5,219.0,3.75,17.5,282.0,142.26,117.5
2016,8,22,8,30,184.0,249.0,3.7,18.0,353.0,159.61,131.54
2016,8,22,8,45,424.5,206.0,3.7,18.5,472.5,146.53,105.4
2016,8,22,9,0,665.0,163.0,3.7,19.0,592.0,183.74,116.68
2016,8,22,9,15,682.0,168.0,3.75,19.5,631.5,238.61,157.46
2016,8,22,9,30,699.0,173.0,3.8,20.0,671.0,295.3,204.3
2016,8,22,9,45,707.5,178.5,3.9,20.5,705.0,351.26,252.34
2016,8,22,10,0,716.0,184.0,4.0,21.0,739.0,407.54,300.39
2016,8,22,10,15,725.5,187.0,4.1,21.5,767.5,462.49,346.47
2016,8,22,10,30,735.0,190.0,4.2,22.0,796.0,517.34,391.23
2016,8,22,10,45,743.0,191.5,4.35,22.5,817.5,569.84,433.11
2016,8,22,11,0,751.0,193.0,4.5,23.0,839.0,621.52,473.39
2016,8,22,11,15,755.0,194.5,4.65,23.0,853.5,669.54,511.01
2016,8,22,11,30,759.0,196.0,4.8,23.0,868.0,715.86,546.74
2016,8,22,11,45,763.0,195.5,4.95,23.5,875.0,752.53,574.08
2016,8,22,12,0,767.0,195.0,5.1,24.0,882.0,792.05,602.87
2016,8,22,12,15,767.0,194.5,5.25,24.0,880.5,825.91,628.45
2016,8,22,12,30,767.0,194.0,5.4,24.0,879.0,856.92,651.78
2016,8,22,12,45,731.5,213.5,5.55,24.0,861.5,881.59,669.5
2016,8,22,13,0,696.0,233.0,5.7,24.0,844.0,892.72,677.82
2016,8,22,13,15,691.0,230.5,5.75,23.5,828.0,907.17,690.34
2016,8,22,13,30,686.0,228.0,5.8,23.0,812.0,918.08,700.43
2016,8,22,13,45,685.5,221.0,5.9,23.0,790.5,925.47,707.23
2016,8,22,14,0,685.0,214.0,6.0,23.0,769.0,929.3,711.33
2016,8,22,14,15,674.5,210.0,6.0,22.5,739.0,922.69,709.08
2016,8,22,14,30,664.0,206.0,6.0,22.0,709.0,912.53,704.47
2016,8,22,14,45,656.0,198.0,6.05,21.5,675.0,897.41,696.68
2016,8,22,15,0,648.0,190.0,6.1,21.0,641.0,878.94,686.52
2016,8,22,15,15,630.0,184.0,6.05,20.5,600.0,849.63,667.98
2016,8,22,15,30,612.0,178.0,6.0,20.0,559.0,817.54,647.32
2016,8,22,15,45,594.5,168.5,6.0,19.5,515.0,779.93,622.57
2016,8,22,16,0,577.0,159.0,6.0,19.0,471.0,731.4,589.21
2016,8,22,16,15,547.5,150.5,5.9,18.5,423.0,681.18,553.48
2016,8,22,16,30,518.0,142.0,5.8,18.0,375.0,630.38,516.29
2016,8,22,16,45,484.5,129.5,5.7,17.5,326.5,571.56,471.95
2016,8,22,17,0,451.0,117.0,5.6,17.0,278.0,513.31,426.85
2016,8,22,17,15,401.5,103.5,5.35,16.5,229.5,443.21,370.28
2016,8,22,17,30,352.0,90.0,5.1,16.0,181.0,376.12,314.44
2016,8,22,17,45,291.0,73.0,4.9,15.5,136.5,301.06,250.22
2016,8,22,18,0,230.0,56.0,4.7,15.0,92.0,231.39,188.75
2016,8,22,18,15,151.0,36.0,4.5,14.5,56.0,153.93,117.96
2016,8,22,18,30,72.0,16.0,4.3,14.0,20.0,69.43,2.97
2016,8,22,18,45,36.0,8.0,4.1,14.0,10.0,21.68,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,14.0,2.8,13.0,21.0,11.02,0.0
2016,8,23,6,0,161.0,28.0,3.1,14.0,42.0,21.2,10.5
2016,8,23,6,15,251.0,44.0,3.15,14.5,82.5,33.17,23.11
2016,8,23,6,30,341.0,60.0,3.2,15.0,123.0,45.08,34.16
2016,8,23,6,45,408.5,71.5,3.3,15.5,171.0,53.63,42.01
2016,8,23,7,0,476.0,83.0,3.4,16.0,219.0,62.11,49.57
2016,8,23,7,15,379.0,112.5,3.35,16.5,234.5,79.84,65.05
2016,8,23,7,30,282.0,142.0,3.3,17.0,250.0,98.06,80.66
2016,8,23,7,45,464.0,128.0,3.25,17.5,335.5,89.67,72.95
2016,8,23,8,0,646.0,114.0,3.2,18.0,421.0,84.31,67.93
2016,8,23,8,15,672.5,119.5,3.15,18.5,469.5,87.04,69.91
2016,8,23,8,30,699.0,125.0,3.1,19.0,518.0,89.68,71.78
2016,8,23,8,45,721.0,129.0,3.1,19.5,563.5,118.21,75.18
2016,8,23,9,0,743.0,133.0,3.1,20.0,609.0,175.44,106.23
2016,8,23,9,15,759.0,136.5,3.1,20.5,650.0,233.75,149.73
2016,8,23,9,30,775.0,140.0,3.1,21.0,691.0,298.14,202.88
2016,8,23,9,45,769.5,152.0,3.15,21.5,722.0,357.67,254.28
2016,8,23,10,0,764.0,164.0,3.2,22.0,753.0,413.1,301.98
2016,8,23,10,15,773.5,166.5,3.25,22.5,782.0,471.71,350.57
2016,8,23,10,30,783.0,169.0,3.3,23.0,811.0,527.44,395.65
2016,8,23,10,45,790.5,170.0,3.35,23.5,833.5,580.44,437.38
2016,8,23,11,0,798.0,171.0,3.4,24.0,856.0,632.43,477.09
2016,8,23,11,15,802.5,172.0,3.5,24.0,870.5,681.22,514.53
2016,8,23,11,30,807.0,173.0,3.6,24.0,885.0,728.23,549.92
2016,8,23,11,45,810.0,173.0,3.7,24.5,892.0,771.3,580.77
2016,8,23,12,0,813.0,173.0,3.8,25.0,899.0,811.98,609.35
2016,8,23,12,15,813.0,172.5,3.9,25.0,898.0,847.18,634.7
2016,8,23,12,30,813.0,172.0,4.0,25.0,897.0,879.35,657.06
2016,8,23,12,45,812.5,170.5,4.15,25.5,888.5,906.99,675.29
2016,8,23,13,0,812.0,169.0,4.3,26.0,880.0,931.25,691.25
2016,8,23,13,15,807.0,167.5,4.4,25.5,863.0,947.77,704.59
2016,8,23,13,30,802.0,166.0,4.5,25.0,846.0,960.51,715.59
2016,8,23,13,45,796.0,163.5,4.65,25.0,822.0,967.49,722.11
2016,8,23,14,0,790.0,161.0,4.8,25.0,798.0,970.61,726.27
2016,8,23,14,15,780.0,158.0,4.9,24.5,767.0,965.44,726.02
2016,8,23,14,30,770.0,155.0,5.0,24.0,736.0,956.46,723.31
2016,8,23,14,45,758.5,151.0,5.1,24.0,699.5,949.96,720.98
2016,8,23,15,0,747.0,147.0,5.2,24.0,663.0,931.28,710.26
2016,8,23,15,15,730.0,143.0,5.25,23.5,621.0,903.91,694.57
2016,8,23,15,30,713.0,139.0,5.3,23.0,579.0,873.54,676.64
2016,8,23,15,45,693.0,133.0,5.35,22.5,533.0,835.35,652.84
2016,8,23,16,0,673.0,127.0,5.4,22.0,487.0,794.81,626.95
2016,8,23,16,15,644.0,120.5,5.35,21.0,438.0,743.72,593.44
2016,8,23,16,30,615.0,114.0,5.3,20.0,389.0,691.45,558.18
2016,8,23,16,45,579.5,105.5,5.3,19.5,338.5,630.9,514.61
2016,8,23,17,0,544.0,97.0,5.3,19.0,288.0,570.48,469.54
2016,8,23,17,15,491.5,87.0,5.15,18.0,238.0,496.58,411.86
2016,8,23,17,30,439.0,77.0,5.0,17.0,188.0,420.88,350.55
2016,8,23,17,45,369.0,63.5,4.9,16.5,142.0,339.79,281.61
2016,8,23,18,0,299.0,50.0,4.8,16.0,96.0,264.99,215.64
2016,8,23,18,15,201.0,33.5,4.65,15.5,59.0,178.11,135.22
2016,8,23,18,30,103.0,17.0,4.5,15.0,22.0,85.65,0.0
2016,8,23,18,45,51.5,8.5,4.4,14.5,11.0,28.73,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,116.0,13.5,2.85,11.5,22.5,10.62,0.0
2016,8,24,6,0,232.0,27.0,3.2,12.0,45.0,22.13,10.9
2016,8,24,6,15,334.5,39.5,3.2,12.5,88.5,32.25,22.46
2016,8,24,6,30,437.0,52.0,3.2,13.0,132.0,42.31,31.97
2016,8,24,6,45,507.0,61.0,3.25,13.5,182.0,49.25,38.45
2016,8,24,7,0,577.0,70.0,3.3,14.0,232.0,56.16,44.68
2016,8,24,7,15,310.5,107.5,3.25,14.5,197.0,75.68,61.89
2016,8,24,7,30,44.0,145.0,3.2,15.0,162.0,100.74,83.65
2016,8,24,7,45,61.5,170.5,3.15,16.0,197.5,116.82,97.0
2016,8,24,8,0,79.0,196.0,3.1,17.0,233.0,132.56,109.81
2016,8,24,8,15,163.0,217.5,3.1,17.5,305.5,142.45,117.61
2016,8,24,8,30,247.0,239.0,3.1,18.0,378.0,149.93,123.31
2016,8,24,8,45,385.5,221.5,3.1,18.5,458.5,160.93,117.11
2016,8,24,9,0,524.0,204.0,3.1,19.0,539.0,194.7,130.8
2016,8,24,9,15,687.5,158.5,3.15,19.5,628.0,236.85,155.84
2016,8,24,9,30,851.0,113.0,3.2,20.0,717.0,299.92,202.65
2016,8,24,9,45,869.5,111.0,3.25,20.5,755.0,364.18,258.0
2016,8,24,10,0,888.0,109.0,3.3,21.0,793.0,425.39,310.72
2016,8,24,10,15,895.5,110.5,3.4,21.5,822.0,484.95,361.27
2016,8,24,10,30,903.0,112.0,3.5,22.0,851.0,543.66,409.63
2016,8,24,10,45,908.0,113.5,3.6,22.5,873.5,599.91,454.62
2016,8,24,11,0,913.0,115.0,3.7,23.0,896.0,654.58,497.01
2016,8,24,11,15,916.5,115.5,3.8,23.0,910.5,705.64,536.61
2016,8,24,11,30,920.0,116.0,3.9,23.0,925.0,754.5,573.74
2016,8,24,11,45,920.0,117.0,4.0,23.5,931.0,798.75,605.69
2016,8,24,12,0,920.0,118.0,4.1,24.0,937.0,840.13,633.41
2016,8,24,12,15,919.5,118.0,4.15,24.0,936.0,877.16,658.89
2016,8,24,12,30,919.0,118.0,4.2,24.0,935.0,910.92,682.09
2016,8,24,12,45,898.5,128.5,4.3,24.5,920.0,933.08,696.32
2016,8,24,13,0,878.0,139.0,4.4,25.0,905.0,950.83,707.66
2016,8,24,13,15,873.5,138.0,4.5,25.0,888.0,968.75,720.63
2016,8,24,13,30,869.0,137.0,4.6,25.0,871.0,982.85,731.37
2016,8,24,13,45,862.0,135.5,4.7,25.0,846.0,1005.31,748.0
2016,8,24,14,0,855.0,134.0,4.8,25.0,821.0,1008.72,751.94
2016,8,24,14,15,845.5,132.0,4.9,24.5,789.5,1005.1,752.93
2016,8,24,14,30,836.0,130.0,5.0,24.0,758.0,997.49,751.36
2016,8,24,14,45,824.0,127.5,5.1,24.0,720.5,982.98,743.68
2016,8,24,15,0,812.0,125.0,5.2,24.0,683.0,964.74,733.51
2016,8,24,15,15,796.0,121.5,5.2,23.5,640.0,937.94,718.16
2016,8,24,15,30,780.0,118.0,5.2,23.0,597.0,907.87,700.45
2016,8,24,15,45,759.5,113.5,5.25,22.5,549.5,875.84,681.48
2016,8,24,16,0,739.0,109.0,5.3,22.0,502.0,835.02,655.84
2016,8,24,16,15,711.0,104.0,5.2,21.0,451.5,784.79,623.29
2016,8,24,16,30,683.0,99.0,5.1,20.0,401.0,733.18,588.92
2016,8,24,16,45,647.0,92.0,5.1,19.5,349.0,671.67,545.28
2016,8,24,17,0,611.0,85.0,5.1,19.0,297.0,610.21,500.28
2016,8,24,17,15,557.5,77.0,4.95,18.0,245.5,535.21,442.95
2016,8,24,17,30,504.0,69.0,4.8,17.0,194.0,462.67,384.33
2016,8,24,17,45,427.0,58.0,4.7,16.5,146.0,375.02,310.13
2016,8,24,18,0,350.0,47.0,4.6,16.0,98.0,293.51,238.37
2016,8,24,18,15,235.0,32.0,4.45,15.5,60.0,195.26,146.3
2016,8,24,18,30,120.0,17.0,4.3,15.0,22.0,93.3,0.0
2016,8,24,18,45,60.0,8.5,4.2,14.5,11.0,32.39,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,113.0,13.0,2.8,12.5,21.5,10.23,0.0
2016,8,25,6,0,226.0,26.0,3.1,13.0,43.0,21.31,9.73
2016,8,25,6,15,329.0,38.0,3.15,13.5,85.5,31.02,21.24
2016,8,25,6,30,432.0,50.0,3.2,14.0,128.0,40.7,30.39
2016,8,25,6,45,216.0,55.5,3.25,14.5,94.5,40.83,30.8
2016,8,25,7,0,0.0,61.0,3.3,15.0,61.0,46.53,35.95
2016,8,25,7,15,0.0,75.5,3.3,15.5,75.5,57.21,45.33
2016,8,25,7,30,0.0,90.0,3.3,16.0,90.0,67.8,54.48
2016,8,25,7,45,0.0,116.0,3.3,16.5,116.0,86.01,70.1
2016,8,25,8,0,0.0,142.0,3.3,17.0,142.0,103.86,85.16
2016,8,25,8,15,64.5,194.0,3.3,17.5,230.0,132.73,109.42
2016,8,25,8,30,129.0,246.0,3.3,18.0,318.0,156.69,129.1
2016,8,25,8,45,180.0,266.0,3.3,18.5,375.5,179.39,136.57
2016,8,25,9,0,231.0,286.0,3.3,19.0,433.0,216.13,159.83
2016,8,25,9,15,359.5,268.0,3.35,19.5,514.0,247.97,178.45
2016,8,25,9,30,488.0,250.0,3.4,20.0,595.0,297.28,213.67
2016,8,25,9,45,691.0,176.0,3.5,20.5,691.5,350.17,252.47
2016,8,25,10,0,894.0,102.0,3.6,21.0,788.0,424.7,310.9
2016,8,25,10,15,902.0,103.5,3.65,21.5,817.5,484.77,361.87
2016,8,25,10,30,910.0,105.0,3.7,22.0,847.0,544.03,410.66
2016,8,25,10,45,917.0,105.0,3.8,22.5,870.0,600.52,455.94
2016,8,25,11,0,924.0,105.0,3.9,23.0,893.0,655.55,498.72
2016,8,25,11,15,928.0,106.0,3.95,23.0,908.5,707.74,539.05
2016,8,25,11,30,932.0,107.0,4.0,23.0,924.0,757.76,576.86
2016,8,25,11,45,934.5,107.0,4.1,23.5,931.5,803.39,609.5
2016,8,25,12,0,937.0,107.0,4.2,24.0,939.0,846.26,638.14
2016,8,25,12,15,937.0,107.0,4.25,24.0,937.5,884.1,664.17
2016,8,25,12,30,937.0,107.0,4.3,24.0,936.0,918.63,687.9
2016,8,25,12,45,928.5,110.5,4.4,24.0,925.0,945.43,706.63
2016,8,25,13,0,920.0,114.0,4.5,24.0,914.0,968.29,722.79
2016,8,25,13,15,916.0,113.0,4.55,24.0,896.5,987.03,736.2
2016,8,25,13,30,912.0,112.0,4.6,24.0,879.0,1001.8,747.1
2016,8,25,13,45,905.5,111.0,4.7,24.0,854.5,1010.14,754.28
2016,8,25,14,0,899.0,110.0,4.8,24.0,830.0,1014.4,758.93
2016,8,25,14,15,891.0,108.5,4.9,23.5,798.0,1012.61,761.18
2016,8,25,14,30,883.0,107.0,5.0,23.0,766.0,1006.82,760.89
2016,8,25,14,45,871.5,105.0,5.1,23.0,728.0,993.11,753.77
2016,8,25,15,0,860.0,103.0,5.2,23.0,690.0,975.64,744.15
2016,8,25,15,15,845.5,100.0,5.25,22.5,647.0,962.91,739.02
2016,8,25,15,30,831.0,97.0,5.3,22.0,604.0,933.97,722.46
2016,8,25,15,45,811.5,94.0,5.35,21.5,556.5,897.16,700.17
2016,8,25,16,0,792.0,91.0,5.4,21.0,509.0,857.64,675.56
2016,8,25,16,15,766.0,86.5,5.4,20.0,458.0,808.16,644.14
2016,8,25,16,30,740.0,82.0,5.4,19.0,407.0,756.99,610.57
2016,8,25,16,45,704.5,77.0,5.4,18.5,354.5,701.01,571.09
2016,8,25,17,0,669.0,72.0,5.4,18.0,302.0,640.4,526.69
2016,8,25,17,15,617.0,65.5,5.25,17.0,249.5,566.13,470.22
2016,8,25,17,30,565.0,59.0,5.1,16.0,197.0,494.22,412.31
2016,8,25,17,45,486.5,50.0,4.95,15.5,148.0,405.27,336.38
2016,8,25,18,0,408.0,41.0,4.8,15.0,99.0,322.67,262.71
2016,8,25,18,15,281.0,28.0,4.6,14.5,60.5,217.83,160.96
2016,8,25,18,30,154.0,15.0,4.4,14.0,22.0,85.99,0.0
2016,8,25,18,45,77.0,7.5,4.25,13.5,11.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.2,12.5,21.5,9.83,0.0
2016,8,26,6,0,232.0,25.0,2.5,13.0,43.0,20.52,8.59
2016,8,26,6,15,339.5,37.5,2.6,13.5,86.0,30.71,20.91
2016,8,26,6,30,447.0,50.0,2.7,14.0,129.0,40.86,30.5
2016,8,26,6,45,513.0,59.0,2.85,14.5,179.0,47.82,37.0
2016,8,26,7,0,579.0,68.0,3.0,15.0,229.0,54.75,43.24
2016,8,26,7,15,289.5,79.0,2.95,15.5,159.5,56.87,45.03
2016,8,26,7,30,0.0,90.0,2.9,16.0,90.0,67.77,54.45
2016,8,26,7,45,4.5,124.0,2.9,16.5,126.5,91.28,74.7
2016,8,26,8,0,9.0,158.0,2.9,17.0,163.0,114.08,93.97
2016,8,26,8,15,13.0,177.0,2.9,17.5,184.5,127.19,104.65
2016,8,26,8,30,17.0,196.0,2.9,18.0,206.0,140.17,115.1
2016,8,26,8,45,56.5,240.0,2.9,18.5,275.5,164.49,127.55
2016,8,26,9,0,96.0,284.0,2.9,19.0,345.0,203.55,155.37
2016,8,26,9,15,257.5,281.0,2.95,19.5,459.0,237.21,174.22
2016,8,26,9,30,419.0,278.0,3.0,20.0,573.0,298.88,217.26
2016,8,26,9,45,629.5,206.0,3.05,20.5,674.5,353.56,256.48
2016,8,26,10,0,840.0,134.0,3.1,21.0,776.0,428.71,314.4
2016,8,26,10,15,848.0,136.0,3.2,21.5,805.0,487.92,364.06
2016,8,26,10,30,856.0,138.0,3.3,22.0,834.0,546.51,411.8
2016,8,26,10,45,859.0,141.0,3.4,22.5,855.5,602.26,455.95
2016,8,26,11,0,862.0,144.0,3.5,23.0,877.0,656.39,497.5
2016,8,26,11,15,865.5,145.0,3.6,23.0,891.5,707.32,536.63
2016,8,26,11,30,869.0,146.0,3.7,23.0,906.0,747.4,567.48
2016,8,26,11,45,869.0,147.5,3.85,23.5,912.0,790.33,598.59
2016,8,26,12,0,869.0,149.0,4.0,24.0,918.0,842.1,634.57
2016,8,26,12,15,868.5,149.0,4.15,24.0,916.0,878.9,660.27
2016,8,26,12,30,868.0,149.0,4.3,24.0,914.0,912.46,683.83
2016,8,26,12,45,870.5,145.0,4.45,24.0,906.0,927.36,694.73
2016,8,26,13,0,873.0,141.0,4.6,24.0,898.0,952.46,713.12
2016,8,26,13,15,868.5,140.0,4.7,24.0,880.5,970.19,726.29
2016,8,26,13,30,864.0,139.0,4.8,24.0,863.0,999.32,747.37
2016,8,26,13,45,857.5,137.0,4.95,24.0,838.0,1006.57,754.12
2016,8,26,14,0,851.0,135.0,5.1,24.0,813.0,1009.76,758.4
2016,8,26,14,15,841.5,133.0,5.15,23.5,781.5,1005.94,758.83
2016,8,26,14,30,832.0,131.0,5.2,23.0,750.0,998.14,756.7
2016,8,26,14,45,820.5,127.5,5.3,23.0,712.0,982.85,748.39
2016,8,26,15,0,809.0,124.0,5.4,23.0,674.0,963.81,737.56
2016,8,26,15,15,792.5,120.5,5.4,22.5,631.0,936.34,721.6
2016,8,26,15,30,776.0,117.0,5.4,22.0,588.0,905.61,703.27
2016,8,26,15,45,756.5,112.0,5.4,21.5,540.5,873.84,684.02
2016,8,26,16,0,737.0,107.0,5.4,21.0,493.0,833.18,658.02
2016,8,26,16,15,708.0,102.0,5.3,20.5,442.5,781.9,623.23
2016,8,26,16,30,679.0,97.0,5.2,20.0,392.0,729.32,586.8
2016,8,26,16,45,642.0,90.0,5.15,19.5,340.0,666.92,542.1
2016,8,26,17,0,605.0,83.0,5.1,19.0,288.0,604.67,496.12
2016,8,26,17,15,550.5,74.5,4.85,18.0,236.5,528.42,437.36
2016,8,26,17,30,496.0,66.0,4.6,17.0,185.0,454.83,377.41
2016,8,26,17,45,416.5,55.0,4.45,16.5,137.5,365.84,301.77
2016,8,26,18,0,337.0,44.0,4.3,16.0,90.0,283.38,228.76
2016,8,26,18,15,219.0,28.5,4.1,15.5,53.5,182.72,129.96
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,58.91,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,12.5,2.3,12.5,18.5,9.83,0.0
2016,8,27,6,0,162.0,25.0,2.6,13.0,37.0,18.99,6.88
2016,8,27,6,15,260.0,40.5,2.75,13.5,78.0,30.71,20.85
2016,8,27,6,30,358.0,56.0,2.9,14.0,119.0,42.41,31.83
2016,8,27,6,45,179.0,73.0,3.1,14.5,104.5,53.15,41.71
2016,8,27,7,0,0.0,90.0,3.3,15.0,90.0,65.78,53.01
2016,8,27,7,15,5.5,109.5,3.25,15.0,111.5,79.57,65.21
2016,8,27,7,30,11.0,129.0,3.2,15.0,133.0,93.28,77.13
2016,8,27,7,45,31.0,157.5,3.2,15.5,171.5,108.89,90.36
2016,8,27,8,0,51.0,186.0,3.2,16.0,210.0,126.44,105.03
2016,8,27,8,15,139.5,212.0,3.2,16.5,287.0,138.98,115.19
2016,8,27,8,30,228.0,238.0,3.2,17.0,364.0,155.01,128.19
2016,8,27,8,45,208.5,263.0,3.25,17.5,385.5,180.87,137.27
2016,8,27,9,0,189.0,288.0,3.3,18.0,407.0,213.19,159.83
2016,8,27,9,15,235.0,302.0,3.35,18.5,460.0,250.2,186.25
2016,8,27,9,30,281.0,316.0,3.4,19.0,513.0,290.18,216.5
2016,8,27,9,45,555.0,226.5,3.45,19.5,641.0,344.43,253.01
2016,8,27,10,0,829.0,137.0,3.5,20.0,769.0,428.97,316.89
2016,8,27,10,15,837.5,139.0,3.55,20.5,798.0,487.85,366.43
2016,8,27,10,30,846.0,141.0,3.6,21.0,827.0,546.19,414.12
2016,8,27,10,45,851.0,143.0,3.7,21.5,848.5,601.78,458.38
2016,8,27,11,0,856.0,145.0,3.8,22.0,870.0,655.94,500.22
2016,8,27,11,15,859.0,146.0,3.9,22.0,884.0,706.28,539.16
2016,8,27,11,30,862.0,147.0,4.0,22.0,898.0,754.49,575.74
2016,8,27,11,45,863.5,147.0,4.1,22.5,904.5,798.35,607.39
2016,8,27,12,0,865.0,147.0,4.2,23.0,911.0,828.09,628.18
2016,8,27,12,15,864.5,147.0,4.3,23.0,909.0,863.57,653.11
2016,8,27,12,30,864.0,147.0,4.4,23.0,907.0,909.43,685.1
2016,8,27,12,45,859.0,148.0,4.55,23.0,896.5,936.33,704.43
2016,8,27,13,0,854.0,149.0,4.7,23.0,886.0,959.5,721.63
2016,8,27,13,15,849.0,147.5,4.75,23.0,868.5,976.37,733.89
2016,8,27,13,30,844.0,146.0,4.8,23.0,851.0,989.31,743.65
2016,8,27,13,45,838.0,144.0,4.9,23.0,826.5,996.79,750.29
2016,8,27,14,0,832.0,142.0,5.0,23.0,802.0,1000.29,754.4
2016,8,27,14,15,822.5,139.5,5.05,22.5,770.0,995.81,754.35
2016,8,27,14,30,813.0,137.0,5.1,22.0,738.0,987.4,751.77
2016,8,27,14,45,803.0,132.5,5.15,22.0,701.0,972.52,743.34
2016,8,27,15,0,793.0,128.0,5.2,22.0,664.0,953.93,732.43
2016,8,27,15,15,776.5,124.5,5.2,21.5,621.0,926.51,716.45
2016,8,27,15,30,760.0,121.0,5.2,21.0,578.0,902.93,703.14
2016,8,27,15,45,743.5,114.5,5.2,20.5,531.5,865.98,680.08
2016,8,27,16,0,727.0,108.0,5.2,20.0,485.0,826.43,654.83
2016,8,27,16,15,698.0,102.5,5.15,19.5,435.0,774.7,619.8
2016,8,27,16,30,669.0,97.0,5.1,19.0,385.0,721.71,583.1
2016,8,27,16,45,637.0,89.0,5.05,18.5,334.0,662.45,540.56
2016,8,27,17,0,605.0,81.0,5.0,18.0,283.0,603.03,496.53
2016,8,27,17,15,550.0,72.5,4.85,17.0,232.0,526.35,437.43
2016,8,27,17,30,495.0,64.0,4.7,16.0,181.0,452.41,376.98
2016,8,27,17,45,421.0,52.5,4.6,15.5,134.0,366.51,303.38
2016,8,27,18,0,347.0,41.0,4.5,15.0,87.0,286.86,231.95
2016,8,27,18,15,225.5,26.5,4.35,14.5,51.0,184.03,126.24
2016,8,27,18,30,104.0,12.0,4.2,14.0,15.0,59.6,0.0
2016,8,27,18,45,52.0,6.0,4.05,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.5,1.65,11.5,19.0,9.05,0.0
2016,8,28,6,0,216.0,23.0,1.8,12.0,38.0,18.84,6.05
2016,8,28,6,15,323.5,36.0,1.9,12.5,80.5,29.46,19.81
2016,8,28,6,30,431.0,49.0,2.0,13.0,123.0,40.01,29.84
2016,8,28,6,45,306.5,77.0,2.1,13.5,139.0,56.38,44.74
2016,8,28,7,0,182.0,105.0,2.2,14.0,155.0,73.67,60.21
2016,8,28,7,15,205.5,124.0,2.1,14.5,191.5,85.88,70.89
2016,8,28,7,30,229.0,143.0,2.0,15.0,228.0,97.74,80.99
2016,8,28,7,45,486.0,117.0,1.95,15.5,331.5,83.4,68.06
2016,8,28,8,0,743.0,91.0,1.9,16.0,435.0,71.1,56.99
2016,8,28,8,15,767.5,95.0,1.9,16.5,485.0,79.57,64.04
2016,8,28,8,30,792.0,99.0,1.9,17.0,535.0,82.09,65.85
2016,8,28,8,45,813.5,101.5,1.9,18.0,582.0,121.27,72.37
2016,8,28,9,0,835.0,104.0,1.9,19.0,629.0,182.74,107.7
2016,8,28,9,15,849.0,106.5,1.95,19.5,671.0,245.06,155.59
2016,8,28,9,30,863.0,109.0,2.0,20.0,713.0,308.48,209.01
2016,8,28,9,45,879.0,108.5,2.1,20.5,750.5,373.85,265.02
2016,8,28,10,0,895.0,108.0,2.2,21.0,788.0,436.01,318.04
2016,8,28,10,15,902.0,109.5,2.35,21.5,817.0,495.97,368.37
2016,8,28,10,30,909.0,111.0,2.5,22.0,846.0,555.0,416.44
2016,8,28,10,45,913.5,113.0,2.65,22.5,868.0,611.84,461.36
2016,8,28,11,0,918.0,115.0,2.8,23.0,890.0,667.01,503.67
2016,8,28,11,15,921.0,115.5,2.9,23.5,904.5,718.08,541.66
2016,8,28,11,30,924.0,116.0,3.0,24.0,919.0,766.84,577.0
2016,8,28,11,45,925.0,116.5,3.2,24.5,925.0,811.59,608.92
2016,8,28,12,0,926.0,117.0,3.4,25.0,931.0,853.48,637.0
2016,8,28,12,15,925.5,117.0,3.55,25.0,929.5,890.62,662.74
2016,8,28,12,30,925.0,117.0,3.7,25.0,928.0,924.44,686.25
2016,8,28,12,45,937.5,108.0,3.85,25.0,922.0,957.9,709.57
2016,8,28,13,0,950.0,99.0,4.0,25.0,916.0,987.9,730.64
2016,8,28,13,15,946.5,98.0,4.1,25.0,898.5,1007.25,744.42
2016,8,28,13,30,943.0,97.0,4.2,25.0,881.0,1022.53,755.72
2016,8,28,13,45,937.0,96.0,4.3,25.0,856.0,1031.23,762.83
2016,8,28,14,0,931.0,95.0,4.4,25.0,831.0,1035.75,767.38
2016,8,28,14,15,923.0,94.0,4.45,24.5,799.0,1034.12,769.23
2016,8,28,14,30,915.0,93.0,4.5,24.0,767.0,1028.37,768.54
2016,8,28,14,45,904.5,91.0,4.55,24.0,728.5,1014.99,761.45
2016,8,28,15,0,894.0,89.0,4.6,24.0,690.0,997.7,751.97
2016,8,28,15,15,880.0,86.5,4.6,23.5,646.0,972.69,738.33
2016,8,28,15,30,866.0,84.0,4.6,23.0,602.0,944.23,722.29
2016,8,28,15,45,847.0,81.5,4.6,22.5,553.5,907.88,700.56
2016,8,28,16,0,828.0,79.0,4.6,22.0,505.0,879.27,684.08
2016,8,28,16,15,802.5,75.5,4.55,21.0,453.5,830.17,653.43
2016,8,28,16,30,777.0,72.0,4.5,20.0,402.0,779.28,620.71
2016,8,28,16,45,741.0,67.5,4.5,19.5,349.0,717.13,577.52
2016,8,28,17,0,705.0,63.0,4.5,19.0,296.0,654.74,532.6
2016,8,28,17,15,652.5,57.0,4.35,18.0,243.0,578.62,475.37
2016,8,28,17,30,600.0,51.0,4.2,17.0,190.0,510.2,421.22
2016,8,28,17,45,515.5,43.0,4.1,16.5,140.5,416.97,342.23
2016,8,28,18,0,431.0,35.0,4.0,16.0,91.0,330.92,265.16
2016,8,28,18,15,288.5,23.0,3.9,15.5,53.0,212.67,137.36
2016,8,28,18,30,146.0,11.0,3.8,15.0,15.0,79.11,0.0
2016,8,28,18,45,73.0,5.5,3.75,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.0,11.5,2.8,11.5,19.0,9.05,0.0
2016,8,29,6,0,236.0,23.0,3.1,12.0,38.0,18.94,5.13
2016,8,29,6,15,350.5,34.0,3.2,12.5,81.0,27.97,18.43
2016,8,29,6,30,465.0,45.0,3.3,13.0,124.0,37.05,27.17
2016,8,29,6,45,235.5,68.5,3.45,13.5,109.0,49.96,39.0
2016,8,29,7,0,6.0,92.0,3.6,14.0,94.0,66.96,54.26
2016,8,29,7,15,12.0,111.5,3.6,14.5,116.0,80.74,66.39
2016,8,29,7,30,18.0,131.0,3.6,15.0,138.0,94.45,78.19
2016,8,29,7,45,9.0,136.0,3.6,15.5,139.5,98.84,81.64
2016,8,29,8,0,0.0,141.0,3.6,16.0,141.0,102.99,84.81
2016,8,29,8,15,153.5,182.0,3.6,16.0,266.0,123.38,102.11
2016,8,29,8,30,307.0,223.0,3.6,16.0,391.0,143.15,118.68
2016,8,29,8,45,407.5,214.5,3.6,16.5,457.5,159.0,114.3
2016,8,29,9,0,508.0,206.0,3.6,17.0,524.0,201.23,137.44
2016,8,29,9,15,512.0,220.5,3.6,17.5,559.5,250.99,176.33
2016,8,29,9,30,516.0,235.0,3.6,18.0,595.0,301.33,218.36
2016,8,29,9,45,715.5,162.5,3.65,19.0,689.0,356.51,259.45
2016,8,29,10,0,915.0,90.0,3.7,20.0,783.0,432.48,319.19
2016,8,29,10,15,922.0,91.5,3.7,20.5,812.0,493.35,370.95
2016,8,29,10,30,929.0,93.0,3.7,21.0,841.0,553.24,420.28
2016,8,29,10,45,934.5,93.5,3.75,21.5,863.0,610.26,465.91
2016,8,29,11,0,940.0,94.0,3.8,22.0,885.0,665.6,508.8
2016,8,29,11,15,943.0,94.5,3.85,22.5,899.5,717.38,547.8
2016,8,29,11,30,946.0,95.0,3.9,23.0,914.0,766.78,583.99
2016,8,29,11,45,723.5,220.0,4.0,23.5,849.0,766.29,579.59
2016,8,29,12,0,501.0,345.0,4.1,24.0,784.0,729.29,548.95
2016,8,29,12,15,725.5,219.5,4.2,24.0,854.0,837.94,631.56
2016,8,29,12,30,950.0,94.0,4.3,24.0,924.0,926.71,694.18
2016,8,29,12,45,935.5,101.5,4.4,24.0,911.0,952.04,711.53
2016,8,29,13,0,921.0,109.0,4.5,24.0,898.0,973.13,726.52
2016,8,29,13,15,917.0,108.0,4.6,24.0,880.5,991.52,740.16
2016,8,29,13,30,913.0,107.0,4.7,24.0,863.0,1005.93,751.28
2016,8,29,13,45,909.5,104.5,4.8,24.0,839.0,1015.22,759.14
2016,8,29,14,0,906.0,102.0,4.9,24.0,815.0,1020.43,764.45
2016,8,29,14,15,776.0,154.0,4.95,23.5,747.0,967.96,731.67
2016,8,29,14,30,646.0,206.0,5.0,23.0,679.0,905.78,691.88
2016,8,29,14,45,760.5,149.0,5.1,23.0,678.0,959.57,731.92
2016,8,29,15,0,875.0,92.0,5.2,23.0,677.0,983.95,750.91
2016,8,29,15,15,860.5,90.0,5.2,22.5,633.5,959.22,736.85
2016,8,29,15,30,846.0,88.0,5.2,22.0,590.0,942.77,728.89
2016,8,29,15,45,831.0,83.5,5.2,21.5,543.0,907.55,707.49
2016,8,29,16,0,816.0,79.0,5.2,21.0,496.0,869.39,683.76
2016,8,29,16,15,790.0,75.5,5.1,20.5,445.0,820.06,650.85
2016,8,29,16,30,764.0,72.0,5.0,20.0,394.0,769.02,616.01
2016,8,29,16,45,731.0,67.0,4.95,19.5,341.5,709.06,573.69
2016,8,29,17,0,698.0,62.0,4.9,19.0,289.0,648.7,529.61
2016,8,29,17,15,644.5,56.5,4.7,18.0,236.5,577.49,475.58
2016,8,29,17,30,591.0,51.0,4.5,17.0,184.0,504.56,417.24
2016,8,29,17,45,504.5,43.0,4.35,16.5,135.5,410.39,336.87
2016,8,29,18,0,418.0,35.0,4.2,16.0,87.0,323.57,258.34
2016,8,29,18,15,209.0,24.0,4.1,15.5,50.0,168.8,98.69
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.5,3.5,13.5,15.0,8.26,0.0
2016,8,30,6,0,133.0,21.0,3.6,14.0,30.0,15.97,2.37
2016,8,30,6,15,196.0,37.5,3.55,14.5,63.5,28.23,18.39
2016,8,30,6,30,259.0,54.0,3.5,15.0,97.0,40.29,29.73
2016,8,30,6,45,294.5,71.0,3.5,15.5,137.0,52.21,40.65
2016,8,30,7,0,330.0,88.0,3.5,16.0,177.0,63.79,51.02
2016,8,30,7,15,353.5,104.5,3.45,16.5,218.0,74.51,60.39
2016,8,30,7,30,377.0,121.0,3.4,17.0,259.0,84.83,69.19
2016,8,30,7,45,390.0,140.0,3.35,17.5,301.5,96.12,78.65
2016,8,30,8,0,403.0,159.0,3.3,18.0,344.0,106.88,87.5
2016,8,30,8,15,628.5,116.0,3.3,18.5,441.0,84.38,67.69
2016,8,30,8,30,854.0,73.0,3.3,19.0,538.0,73.77,58.24
2016,8,30,8,45,871.5,74.5,3.3,20.0,584.5,118.11,66.35
2016,8,30,9,0,889.0,76.0,3.3,21.0,631.0,180.93,103.2
2016,8,30,9,15,901.0,78.0,3.35,21.5,672.5,244.62,152.87
2016,8,30,9,30,913.0,80.0,3.4,22.0,714.0,308.97,207.81
2016,8,30,9,45,922.0,81.5,3.45,22.5,749.5,372.36,263.17
2016,8,30,10,0,931.0,83.0,3.5,23.0,785.0,435.51,317.62
2016,8,30,10,15,937.5,84.0,3.55,23.5,814.0,496.62,369.1
2016,8,30,10,30,944.0,85.0,3.6,24.0,843.0,556.65,418.05
2016,8,30,10,45,950.0,85.0,3.7,24.5,865.0,614.23,463.65
2016,8,30,11,0,956.0,85.0,3.8,25.0,887.0,670.13,506.57
2016,8,30,11,15,958.5,85.5,3.85,25.0,901.0,722.22,546.37
2016,8,30,11,30,961.0,86.0,3.9,25.0,915.0,771.82,583.47
2016,8,30,11,45,963.5,85.5,3.95,25.5,921.5,817.82,614.53
2016,8,30,12,0,966.0,85.0,4.0,26.0,928.0,860.89,642.72
2016,8,30,12,15,965.5,85.0,4.1,26.0,926.0,898.8,668.72
2016,8,30,12,30,965.0,85.0,4.2,26.0,924.0,933.21,692.34
2016,8,30,12,45,960.5,86.0,4.3,26.0,913.5,961.38,711.82
2016,8,30,13,0,956.0,87.0,4.4,26.0,903.0,985.61,728.77
2016,8,30,13,15,952.5,86.0,4.5,25.5,885.5,1004.68,743.86
2016,8,30,13,30,949.0,85.0,4.6,25.0,868.0,1019.63,756.62
2016,8,30,13,45,944.0,83.5,4.7,25.0,843.0,1028.42,764.13
2016,8,30,14,0,939.0,82.0,4.8,25.0,818.0,1032.98,769.03
2016,8,30,14,15,931.5,81.0,4.85,24.5,786.0,1031.44,771.14
2016,8,30,14,30,924.0,80.0,4.9,24.0,754.0,1025.75,770.66
2016,8,30,14,45,914.0,78.5,4.95,24.0,715.5,1012.94,763.95
2016,8,30,15,0,904.0,77.0,5.0,24.0,677.0,996.22,754.72
2016,8,30,15,15,890.5,75.0,5.05,23.5,633.5,971.73,741.67
2016,8,30,15,30,877.0,73.0,5.1,23.0,590.0,943.76,726.15
2016,8,30,15,45,860.0,70.0,5.15,23.0,542.5,908.01,703.52
2016,8,30,16,0,843.0,67.0,5.2,23.0,495.0,869.42,678.62
2016,8,30,16,15,818.5,64.5,5.15,22.0,443.5,822.32,649.15
2016,8,30,16,30,794.0,62.0,5.1,21.0,392.0,782.65,624.41
2016,8,30,16,45,760.0,58.0,5.1,20.5,339.5,722.08,582.02
