Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,726.0,54.0,5.1,20.0,287.0,661.2,537.89
2016,8,30,17,15,674.0,49.0,5.0,19.0,234.5,585.88,481.06
2016,8,30,17,30,622.0,44.0,4.9,18.0,182.0,512.75,423.05
2016,8,30,17,45,536.5,37.0,4.8,17.5,133.0,418.46,342.7
2016,8,30,18,0,451.0,30.0,4.7,17.0,84.0,330.9,262.62
2016,8,30,18,15,225.5,15.0,4.6,16.5,42.0,164.38,82.65
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,9.5,3.7,12.5,19.0,7.47,0.0
2016,8,31,6,0,309.0,19.0,3.9,13.0,38.0,17.21,1.71
2016,8,31,6,15,428.0,27.5,3.95,13.5,82.0,25.05,15.68
2016,8,31,6,30,547.0,36.0,4.0,14.0,126.0,33.05,23.47
2016,8,31,6,45,293.0,66.5,4.05,14.5,117.0,49.14,38.08
2016,8,31,7,0,39.0,97.0,4.1,15.0,108.0,69.06,55.88
2016,8,31,7,15,45.0,118.5,4.1,15.5,133.0,83.35,68.43
2016,8,31,7,30,51.0,140.0,4.1,16.0,158.0,97.39,80.49
2016,8,31,7,45,104.5,166.0,4.1,16.5,211.0,111.71,92.56
2016,8,31,8,0,158.0,192.0,4.1,17.0,264.0,127.66,105.82
2016,8,31,8,15,278.5,196.5,4.1,17.5,341.0,128.74,106.16
2016,8,31,8,30,399.0,201.0,4.1,18.0,418.0,128.57,105.46
2016,8,31,8,45,412.0,218.0,4.15,18.5,458.5,163.99,116.77
2016,8,31,9,0,425.0,235.0,4.2,19.0,499.0,210.5,147.31
2016,8,31,9,15,674.0,156.5,4.25,19.5,608.0,245.93,164.81
2016,8,31,9,30,923.0,78.0,4.3,20.0,717.0,312.3,212.48
2016,8,31,9,45,927.0,82.0,4.35,20.5,751.5,376.61,269.47
2016,8,31,10,0,931.0,86.0,4.4,21.0,786.0,440.12,325.01
2016,8,31,10,15,937.5,87.5,4.45,21.0,815.0,501.74,378.29
2016,8,31,10,30,944.0,89.0,4.5,21.0,844.0,562.28,429.25
2016,8,31,10,45,948.5,90.0,4.6,21.5,866.0,619.95,475.84
2016,8,31,11,0,953.0,91.0,4.7,22.0,888.0,675.82,519.64
2016,8,31,11,15,955.5,91.5,4.8,22.0,902.0,727.87,560.53
2016,8,31,11,30,958.0,92.0,4.9,22.0,916.0,777.45,598.76
2016,8,31,11,45,959.0,92.5,5.0,22.0,922.0,823.2,632.09
2016,8,31,12,0,960.0,93.0,5.1,22.0,928.0,865.95,662.56
2016,8,31,12,15,959.5,93.0,5.15,22.0,926.0,903.77,689.2
2016,8,31,12,30,959.0,93.0,5.2,22.0,924.0,938.1,713.4
2016,8,31,12,45,951.0,96.0,5.3,22.0,912.5,965.02,732.82
2016,8,31,13,0,943.0,99.0,5.4,22.0,901.0,987.9,749.6
2016,8,31,13,15,939.0,98.0,5.45,22.0,883.0,1006.41,763.16
2016,8,31,13,30,935.0,97.0,5.5,22.0,865.0,1020.84,774.07
2016,8,31,13,45,930.0,95.5,5.55,22.0,840.0,1029.63,781.28
2016,8,31,14,0,925.0,94.0,5.6,22.0,815.0,1034.25,785.83
2016,8,31,14,15,917.0,92.5,5.6,21.5,782.5,1031.73,786.85
2016,8,31,14,30,909.0,91.0,5.6,21.0,750.0,1025.1,785.23
2016,8,31,14,45,899.5,88.5,5.6,21.0,711.5,1011.81,777.57
2016,8,31,15,0,890.0,86.0,5.6,21.0,673.0,994.61,767.34
2016,8,31,15,15,875.0,83.5,5.55,20.5,629.0,968.29,751.91
2016,8,31,15,30,860.0,81.0,5.5,20.0,585.0,938.58,734.05
2016,8,31,15,45,843.0,77.5,5.5,20.0,537.0,902.62,710.45
2016,8,31,16,0,826.0,74.0,5.5,20.0,489.0,874.26,692.21
2016,8,31,16,15,799.5,70.5,5.4,19.5,437.5,823.99,658.29
2016,8,31,16,30,773.0,67.0,5.3,19.0,386.0,772.06,622.48
2016,8,31,16,45,738.5,62.5,5.25,19.0,333.0,711.01,577.78
2016,8,31,17,0,704.0,58.0,5.2,19.0,280.0,649.7,531.51
2016,8,31,17,15,648.5,52.5,5.0,18.0,227.5,571.81,471.79
2016,8,31,17,30,593.0,47.0,4.8,17.0,175.0,496.36,411.1
2016,8,31,17,45,503.0,39.0,4.65,16.5,127.0,405.31,332.33
2016,8,31,18,0,413.0,31.0,4.5,16.0,79.0,316.92,250.48
2016,8,31,18,15,206.5,15.5,4.4,15.5,39.5,153.95,59.43
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,3.25,12.5,18.0,7.47,0.0
2016,9,1,6,0,297.0,19.0,3.5,13.0,36.0,15.78,0.0
2016,9,1,6,15,419.5,28.0,3.45,13.5,80.0,25.47,15.95
2016,9,1,6,30,542.0,37.0,3.4,14.0,124.0,33.89,24.19
2016,9,1,6,45,271.0,44.5,3.4,14.5,88.0,33.79,24.45
2016,9,1,7,0,0.0,52.0,3.4,15.0,52.0,39.81,29.93
2016,9,1,7,15,0.0,64.0,3.35,15.5,64.0,48.98,38.06
2016,9,1,7,30,0.0,76.0,3.3,16.0,76.0,57.91,45.81
2016,9,1,7,45,0.0,91.0,3.25,16.5,91.0,68.86,55.19
2016,9,1,8,0,0.0,106.0,3.2,17.0,106.0,79.71,64.34
2016,9,1,8,15,0.0,118.5,3.15,17.5,118.5,88.78,71.81
2016,9,1,8,30,0.0,131.0,3.1,18.0,131.0,97.77,79.13
2016,9,1,8,45,0.5,147.0,3.1,18.5,147.5,109.6,84.79
2016,9,1,9,0,1.0,163.0,3.1,19.0,164.0,121.79,94.2
2016,9,1,9,15,3.0,174.5,3.15,19.5,177.0,131.38,101.39
2016,9,1,9,30,5.0,186.0,3.2,20.0,190.0,141.33,108.85
2016,9,1,9,45,10.0,219.0,3.25,20.5,227.0,168.14,129.58
2016,9,1,10,0,15.0,252.0,3.3,21.0,264.0,196.07,151.01
2016,9,1,10,15,73.5,320.0,3.4,21.0,378.5,276.0,212.52
2016,9,1,10,30,132.0,388.0,3.5,21.0,493.0,368.72,283.21
2016,9,1,10,45,185.0,397.0,3.65,21.5,549.0,420.6,322.27
2016,9,1,11,0,238.0,406.0,3.8,22.0,605.0,477.97,365.4
2016,9,1,11,15,604.5,248.5,3.95,22.0,764.0,635.84,487.26
2016,9,1,11,30,971.0,91.0,4.1,22.0,923.0,788.28,603.59
2016,9,1,11,45,970.5,92.0,4.25,22.0,928.5,833.89,635.59
2016,9,1,12,0,970.0,93.0,4.4,22.0,934.0,876.33,665.47
2016,9,1,12,15,969.0,93.0,4.55,22.0,932.0,914.06,692.35
2016,9,1,12,30,968.0,93.0,4.7,22.0,930.0,948.24,716.92
2016,9,1,12,45,961.0,95.5,4.85,22.0,918.5,975.78,737.03
2016,9,1,13,0,954.0,98.0,5.0,22.0,907.0,999.27,754.54
2016,9,1,13,15,950.0,97.5,5.0,21.5,888.5,1018.45,769.58
2016,9,1,13,30,946.0,97.0,5.0,21.0,870.0,1033.51,782.01
2016,9,1,13,45,941.0,95.5,5.0,21.0,844.5,1042.37,788.86
2016,9,1,14,0,936.0,94.0,5.0,21.0,819.0,1047.01,793.03
2016,9,1,14,15,928.0,92.5,4.95,20.5,786.5,1044.45,793.63
2016,9,1,14,30,920.0,91.0,4.9,20.0,754.0,1037.73,791.59
2016,9,1,14,45,910.0,88.5,4.9,20.0,715.5,1023.8,783.64
2016,9,1,15,0,900.0,86.0,4.9,20.0,677.0,1005.92,773.12
2016,9,1,15,15,755.5,119.5,4.9,19.5,592.5,906.99,706.83
2016,9,1,15,30,611.0,153.0,4.9,19.0,508.0,802.27,634.77
2016,9,1,15,45,594.0,144.0,4.9,19.0,465.5,764.57,609.39
2016,9,1,16,0,577.0,135.0,4.9,19.0,423.0,724.73,581.71
2016,9,1,16,15,676.0,102.5,4.8,18.5,404.0,759.92,610.95
2016,9,1,16,30,775.0,70.0,4.7,18.0,385.0,778.36,627.14
2016,9,1,16,45,732.0,66.0,4.65,17.5,331.0,710.68,578.35
2016,9,1,17,0,689.0,62.0,4.6,17.0,277.0,643.27,528.43
2016,9,1,17,15,631.0,56.0,4.45,16.0,224.0,568.77,471.23
2016,9,1,17,30,573.0,50.0,4.3,15.0,171.0,492.41,409.23
2016,9,1,17,45,469.0,42.0,4.2,14.5,122.5,387.6,319.0
2016,9,1,18,0,365.0,34.0,4.1,14.0,74.0,291.75,230.01
2016,9,1,18,15,182.5,17.0,4.0,13.5,37.0,141.89,30.5
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,94.5,10.0,2.2,11.5,15.0,7.87,0.0
2016,9,2,6,0,189.0,20.0,2.4,12.0,30.0,16.4,0.0
2016,9,2,6,15,311.5,31.5,2.4,12.5,71.0,25.85,16.25
2016,9,2,6,30,434.0,43.0,2.4,13.0,112.0,35.35,25.55
2016,9,2,6,45,505.5,51.5,2.4,14.0,160.5,42.11,31.9
2016,9,2,7,0,577.0,60.0,2.4,15.0,209.0,48.87,37.99
2016,9,2,7,15,360.5,101.5,2.25,15.5,202.0,72.73,59.07
2016,9,2,7,30,144.0,143.0,2.1,16.0,195.0,98.33,81.27
2016,9,2,7,45,441.5,112.5,2.0,16.5,305.0,79.96,64.85
2016,9,2,8,0,739.0,82.0,1.9,17.0,415.0,70.5,56.3
2016,9,2,8,15,763.5,85.5,1.85,17.5,464.0,72.96,58.12
2016,9,2,8,30,788.0,89.0,1.8,18.0,513.0,75.35,59.87
2016,9,2,8,45,805.0,92.5,1.8,19.0,558.0,124.05,71.34
2016,9,2,9,0,822.0,96.0,1.8,20.0,603.0,185.38,109.38
2016,9,2,9,15,835.5,98.5,1.85,20.5,644.0,247.01,157.88
2016,9,2,9,30,849.0,101.0,1.9,21.0,685.0,313.38,213.85
2016,9,2,9,45,873.5,96.0,2.0,21.5,723.0,373.77,265.72
2016,9,2,10,0,898.0,91.0,2.1,22.0,761.0,435.51,318.1
2016,9,2,10,15,695.0,193.5,2.2,22.5,724.0,477.47,355.87
2016,9,2,10,30,492.0,296.0,2.3,23.0,687.0,494.94,371.8
2016,9,2,10,45,507.0,303.0,2.4,23.5,715.5,544.61,409.45
2016,9,2,11,0,522.0,310.0,2.5,24.0,744.0,594.88,446.49
2016,9,2,11,15,536.0,313.0,2.6,24.0,764.5,641.65,481.25
2016,9,2,11,30,550.0,316.0,2.7,24.0,785.0,688.22,515.36
2016,9,2,11,45,578.5,305.5,2.85,24.5,802.0,734.03,548.09
2016,9,2,12,0,607.0,295.0,3.0,25.0,819.0,779.59,580.22
2016,9,2,12,15,594.0,300.5,3.1,25.0,812.5,803.84,597.51
2016,9,2,12,30,581.0,306.0,3.2,25.0,806.0,824.86,612.62
2016,9,2,12,45,737.0,211.0,3.35,25.0,837.5,907.96,674.43
2016,9,2,13,0,893.0,116.0,3.5,25.0,869.0,962.38,711.54
2016,9,2,13,15,889.0,115.5,3.6,25.0,851.5,980.51,724.37
2016,9,2,13,30,885.0,115.0,3.7,25.0,834.0,994.78,735.06
2016,9,2,13,45,881.0,112.0,3.85,25.0,810.0,1002.53,741.94
2016,9,2,14,0,877.0,109.0,4.0,25.0,786.0,1006.27,746.34
2016,9,2,14,15,868.5,107.5,4.15,24.5,754.0,1003.12,747.78
2016,9,2,14,30,860.0,106.0,4.3,24.0,722.0,996.05,746.75
2016,9,2,14,45,850.0,102.5,4.45,24.0,684.5,981.42,739.24
2016,9,2,15,0,840.0,99.0,4.6,24.0,647.0,975.85,738.34
2016,9,2,15,15,824.0,96.5,4.7,23.5,603.5,948.79,723.87
2016,9,2,15,30,808.0,94.0,4.8,23.0,560.0,918.46,707.05
2016,9,2,15,45,789.0,90.0,4.95,22.5,513.0,880.46,684.8
2016,9,2,16,0,770.0,86.0,5.1,22.0,466.0,839.83,660.11
2016,9,2,16,15,741.0,82.0,5.1,21.0,415.5,787.96,626.89
2016,9,2,16,30,712.0,78.0,5.1,20.0,365.0,739.82,595.45
2016,9,2,16,45,674.0,72.0,5.2,19.5,313.0,676.09,550.13
2016,9,2,17,0,636.0,66.0,5.3,19.0,261.0,612.7,503.22
2016,9,2,17,15,574.5,59.5,5.2,18.0,210.0,532.12,440.73
2016,9,2,17,30,513.0,53.0,5.1,17.0,159.0,454.9,377.13
2016,9,2,17,45,415.0,43.0,5.1,16.5,112.5,354.24,290.11
2016,9,2,18,0,317.0,33.0,5.1,16.0,66.0,262.51,203.72
2016,9,2,18,15,158.5,16.5,5.0,15.5,33.0,126.8,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,11.5,5.5,4.33,0.0
2016,9,3,6,0,0.0,11.0,3.6,12.0,11.0,8.36,0.0
2016,9,3,6,15,0.0,26.5,3.6,12.5,26.5,20.2,11.36
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,31.64,22.24
2016,9,3,6,45,0.0,61.0,3.6,13.5,61.0,45.33,34.79
2016,9,3,7,0,0.0,80.0,3.6,14.0,80.0,58.89,47.05
2016,9,3,7,15,2.0,99.5,3.5,14.5,100.5,72.7,59.27
2016,9,3,7,30,4.0,119.0,3.4,15.0,121.0,86.39,71.15
2016,9,3,7,45,145.0,147.5,3.35,15.5,212.5,102.1,84.56
2016,9,3,8,0,286.0,176.0,3.3,16.0,304.0,117.75,97.67
2016,9,3,8,15,144.5,169.5,3.3,16.5,234.5,116.11,95.72
2016,9,3,8,30,3.0,163.0,3.3,17.0,165.0,118.76,97.48
2016,9,3,8,45,16.0,200.0,3.3,17.5,210.0,145.61,114.0
2016,9,3,9,0,29.0,237.0,3.3,18.0,255.0,169.64,132.0
2016,9,3,9,15,200.0,260.5,3.35,18.0,396.5,224.09,168.06
2016,9,3,9,30,371.0,284.0,3.4,18.0,538.0,302.84,225.26
2016,9,3,9,45,252.0,320.0,3.45,18.5,496.5,317.54,241.83
2016,9,3,10,0,133.0,356.0,3.5,19.0,455.0,317.42,244.83
2016,9,3,10,15,322.0,323.0,3.65,19.0,574.5,398.27,306.56
2016,9,3,10,30,511.0,290.0,3.8,19.0,694.0,502.22,386.77
2016,9,3,10,45,717.5,196.0,4.0,19.5,780.5,586.17,452.33
2016,9,3,11,0,924.0,102.0,4.2,20.0,867.0,674.24,521.39
2016,9,3,11,15,926.5,103.0,4.4,20.0,880.5,725.47,561.7
2016,9,3,11,30,929.0,104.0,4.6,20.0,894.0,774.31,599.92
2016,9,3,11,45,929.0,104.5,4.8,20.5,899.5,818.18,631.48
2016,9,3,12,0,929.0,105.0,5.0,21.0,905.0,859.04,660.07
2016,9,3,12,15,928.5,105.0,5.15,20.5,902.5,895.83,688.09
2016,9,3,12,30,928.0,105.0,5.3,20.0,900.0,929.23,713.89
2016,9,3,12,45,914.0,111.0,5.45,20.0,886.5,952.68,731.45
2016,9,3,13,0,900.0,117.0,5.6,20.0,873.0,971.95,746.25
2016,9,3,13,15,896.0,116.0,5.65,19.5,855.5,989.69,760.98
2016,9,3,13,30,892.0,115.0,5.7,19.0,838.0,1003.5,773.16
2016,9,3,13,45,722.0,189.0,5.8,19.0,762.5,951.35,737.68
2016,9,3,14,0,552.0,263.0,5.9,19.0,687.0,859.03,670.39
2016,9,3,14,15,548.5,249.0,5.85,18.5,655.5,847.67,665.09
2016,9,3,14,30,545.0,235.0,5.8,18.0,624.0,833.14,657.14
2016,9,3,14,45,437.0,255.0,5.75,18.0,556.0,747.06,592.07
2016,9,3,15,0,329.0,275.0,5.7,18.0,488.0,638.6,509.57
2016,9,3,15,15,239.0,266.0,5.6,17.5,415.0,516.62,416.45
2016,9,3,15,30,149.0,257.0,5.5,17.0,342.0,420.54,340.53
2016,9,3,15,45,88.5,220.5,5.45,17.0,270.0,300.38,244.3
2016,9,3,16,0,28.0,184.0,5.4,17.0,198.0,204.55,165.19
2016,9,3,16,15,49.5,172.0,5.35,16.5,193.0,214.08,174.88
2016,9,3,16,30,71.0,160.0,5.3,16.0,188.0,222.72,183.64
2016,9,3,16,45,62.5,138.5,5.25,15.5,161.0,192.95,159.35
2016,9,3,17,0,54.0,117.0,5.2,15.0,134.0,163.44,134.8
2016,9,3,17,15,280.0,85.5,5.05,14.5,145.5,340.51,287.45
2016,9,3,17,30,506.0,54.0,4.9,14.0,157.0,451.5,378.5
2016,9,3,17,45,388.5,44.5,4.8,13.5,109.5,338.83,279.68
2016,9,3,18,0,271.0,35.0,4.7,13.0,62.0,237.95,183.58
2016,9,3,18,15,135.5,17.5,4.6,12.5,31.0,111.93,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,7.47,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,14.39,0.0
2016,9,4,6,15,184.0,37.0,2.35,11.5,61.0,27.79,17.68
2016,9,4,6,30,289.0,55.0,2.4,12.0,99.0,41.17,30.71
2016,9,4,6,45,365.0,69.0,2.45,12.5,147.0,51.49,40.41
2016,9,4,7,0,441.0,83.0,2.5,13.0,195.0,61.72,49.75
2016,9,4,7,15,239.5,108.0,2.35,13.5,170.5,76.54,62.91
2016,9,4,7,30,38.0,133.0,2.2,14.0,146.0,92.88,77.13
2016,9,4,7,45,115.5,159.0,2.05,14.5,208.5,107.85,89.85
2016,9,4,8,0,193.0,185.0,1.9,15.0,271.0,124.38,103.68
2016,9,4,8,15,242.0,202.0,1.8,15.5,322.5,131.04,108.8
2016,9,4,8,30,291.0,219.0,1.7,16.0,374.0,140.84,116.55
2016,9,4,8,45,532.5,172.5,1.65,16.5,487.0,151.89,102.33
2016,9,4,9,0,774.0,126.0,1.6,17.0,600.0,198.24,122.79
2016,9,4,9,15,790.0,129.5,1.65,17.5,641.5,264.36,175.39
2016,9,4,9,30,806.0,133.0,1.7,18.0,683.0,326.15,227.81
2016,9,4,9,45,854.5,117.5,1.75,18.5,727.0,385.68,278.38
2016,9,4,10,0,903.0,102.0,1.8,19.0,771.0,450.49,332.68
2016,9,4,10,15,910.5,103.5,1.95,19.0,799.5,511.34,384.3
2016,9,4,10,30,918.0,105.0,2.1,19.0,828.0,571.26,433.78
2016,9,4,10,45,922.5,106.0,2.25,19.5,850.0,627.86,478.57
2016,9,4,11,0,927.0,107.0,2.4,20.0,872.0,682.68,520.68
2016,9,4,11,15,930.0,107.5,2.6,20.5,885.5,734.06,559.45
2016,9,4,11,30,933.0,108.0,2.8,21.0,899.0,783.06,595.6
2016,9,4,11,45,933.0,109.0,3.0,21.5,904.5,827.62,626.64
2016,9,4,12,0,933.0,110.0,3.2,22.0,910.0,869.15,654.74
2016,9,4,12,15,932.5,110.0,3.3,22.0,908.0,906.15,680.31
2016,9,4,12,30,932.0,110.0,3.4,22.0,906.0,939.74,703.57
2016,9,4,12,45,935.0,106.5,3.5,22.0,897.0,969.53,724.33
2016,9,4,13,0,938.0,103.0,3.6,22.0,888.0,995.65,742.72
2016,9,4,13,15,934.5,102.0,3.65,22.0,869.5,1014.31,755.91
2016,9,4,13,30,931.0,101.0,3.7,22.0,851.0,1028.91,766.59
2016,9,4,13,45,923.0,100.5,3.8,22.0,825.0,1035.49,772.47
2016,9,4,14,0,915.0,100.0,3.9,22.0,799.0,1037.89,775.8
2016,9,4,14,15,906.5,98.5,3.95,22.0,766.5,1034.56,775.14
2016,9,4,14,30,898.0,97.0,4.0,22.0,734.0,1027.15,771.95
2016,9,4,14,45,885.5,95.5,4.05,22.0,694.5,1011.78,763.54
2016,9,4,15,0,873.0,94.0,4.1,22.0,655.0,992.63,752.71
2016,9,4,15,15,857.0,91.0,4.1,21.5,610.5,976.89,745.44
2016,9,4,15,30,841.0,88.0,4.1,21.0,566.0,945.17,727.07
2016,9,4,15,45,819.5,85.0,4.15,21.0,517.5,905.12,701.63
2016,9,4,16,0,798.0,82.0,4.2,21.0,469.0,862.46,674.0
2016,9,4,16,15,768.5,78.0,4.3,20.0,417.0,809.16,640.76
2016,9,4,16,30,739.0,74.0,4.4,19.0,365.0,754.41,605.42
2016,9,4,16,45,695.0,69.5,4.5,18.5,311.5,691.43,561.23
2016,9,4,17,0,651.0,65.0,4.6,18.0,258.0,624.33,511.83
2016,9,4,17,15,587.0,58.0,4.7,17.0,206.0,540.45,447.4
2016,9,4,17,30,523.0,51.0,4.8,16.0,154.0,460.19,381.59
2016,9,4,17,45,412.5,41.0,4.9,15.5,107.0,350.93,286.94
2016,9,4,18,0,302.0,31.0,5.0,15.0,60.0,252.0,189.66
2016,9,4,18,15,151.0,15.5,5.0,14.0,30.0,93.16,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,81.5,8.5,1.6,10.5,12.5,6.69,0.0
2016,9,5,6,0,163.0,17.0,1.8,11.0,25.0,13.88,0.0
2016,9,5,6,15,290.5,30.0,1.85,11.5,65.0,24.62,14.87
2016,9,5,6,30,418.0,43.0,1.9,12.0,105.0,35.35,25.57
2016,9,5,6,45,498.0,51.5,2.0,12.5,155.0,42.13,32.07
2016,9,5,7,0,578.0,60.0,2.1,13.0,205.0,48.96,38.37
2016,9,5,7,15,628.5,66.0,2.0,13.5,257.5,53.58,42.5
2016,9,5,7,30,679.0,72.0,1.9,14.0,310.0,58.21,46.48
2016,9,5,7,45,717.0,76.5,1.85,15.0,362.5,66.63,53.59
2016,9,5,8,0,755.0,81.0,1.8,16.0,415.0,70.17,56.29
2016,9,5,8,15,780.0,84.5,1.8,16.5,465.0,72.69,58.16
2016,9,5,8,30,805.0,88.0,1.8,17.0,515.0,75.16,59.98
2016,9,5,8,45,825.5,90.5,1.85,18.0,561.5,130.3,74.32
2016,9,5,9,0,846.0,93.0,1.9,19.0,608.0,193.0,114.72
2016,9,5,9,15,860.0,95.0,1.95,19.5,649.5,260.77,168.95
2016,9,5,9,30,874.0,97.0,2.0,20.0,691.0,323.83,222.92
2016,9,5,9,45,892.0,95.5,2.1,21.0,728.0,386.28,276.42
2016,9,5,10,0,910.0,94.0,2.2,22.0,765.0,449.44,329.43
2016,9,5,10,15,917.5,95.0,2.3,22.5,794.0,510.19,379.83
2016,9,5,10,30,925.0,96.0,2.4,23.0,823.0,569.96,427.8
2016,9,5,10,45,930.0,97.0,2.5,24.0,844.5,627.08,471.33
2016,9,5,11,0,935.0,98.0,2.6,25.0,866.0,682.45,511.99
2016,9,5,11,15,938.0,98.5,2.7,25.0,880.0,734.04,550.78
2016,9,5,11,30,941.0,99.0,2.8,25.0,894.0,783.23,587.05
2016,9,5,11,45,941.5,100.0,2.9,25.5,900.0,828.32,616.98
2016,9,5,12,0,942.0,101.0,3.0,26.0,906.0,870.4,644.34
2016,9,5,12,15,941.5,101.0,3.1,26.0,904.0,907.5,669.51
2016,9,5,12,30,941.0,101.0,3.2,26.0,902.0,941.14,692.4
2016,9,5,12,45,925.0,108.5,3.35,26.0,888.0,964.47,708.88
2016,9,5,13,0,909.0,116.0,3.5,26.0,874.0,983.47,722.69
2016,9,5,13,15,904.5,115.0,3.65,26.0,855.5,1000.75,735.52
2016,9,5,13,30,900.0,114.0,3.8,26.0,837.0,1014.03,745.89
2016,9,5,13,45,892.0,113.5,3.95,26.0,810.5,1020.36,751.84
2016,9,5,14,0,884.0,113.0,4.1,26.0,784.0,1022.63,755.31
2016,9,5,14,15,874.0,111.0,4.2,25.5,751.5,1017.25,755.05
2016,9,5,14,30,864.0,109.0,4.3,25.0,719.0,1007.9,752.31
2016,9,5,14,45,850.5,107.0,4.45,25.0,679.5,1004.7,752.67
2016,9,5,15,0,837.0,105.0,4.6,25.0,640.0,983.97,741.41
2016,9,5,15,15,819.5,102.0,4.6,24.5,595.5,954.56,724.79
2016,9,5,15,30,802.0,99.0,4.6,24.0,551.0,921.89,705.81
2016,9,5,15,45,780.5,94.5,4.7,23.5,503.0,880.69,681.27
2016,9,5,16,0,759.0,90.0,4.8,23.0,455.0,836.98,654.36
2016,9,5,16,15,728.0,85.5,4.75,22.5,403.5,788.33,622.25
2016,9,5,16,30,697.0,81.0,4.7,22.0,352.0,733.17,584.48
2016,9,5,16,45,657.0,74.5,4.7,21.5,300.0,667.36,537.61
2016,9,5,17,0,617.0,68.0,4.7,21.0,248.0,602.07,489.23
2016,9,5,17,15,552.0,60.0,4.55,20.0,196.5,517.45,423.72
2016,9,5,17,30,487.0,52.0,4.4,19.0,145.0,436.62,357.18
2016,9,5,17,45,385.0,40.5,4.3,18.0,100.0,332.87,268.31
2016,9,5,18,0,283.0,29.0,4.2,17.0,55.0,239.28,173.41
2016,9,5,18,15,141.5,14.5,4.1,16.5,27.5,87.28,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,88.0,8.0,1.3,11.5,12.0,6.29,0.0
2016,9,6,6,0,176.0,16.0,1.4,12.0,24.0,13.09,0.0
2016,9,6,6,15,307.0,28.0,1.45,12.5,64.0,23.04,13.32
2016,9,6,6,30,438.0,40.0,1.5,13.0,104.0,33.05,23.41
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.0,39.18,29.23
2016,9,6,7,0,598.0,55.0,1.7,15.0,204.0,45.38,34.87
2016,9,6,7,15,648.0,61.0,1.6,15.5,256.5,50.17,39.13
2016,9,6,7,30,698.0,67.0,1.5,16.0,309.0,59.45,47.2
2016,9,6,7,45,734.0,71.0,1.4,17.0,361.5,62.77,49.78
2016,9,6,8,0,770.0,75.0,1.3,18.0,414.0,66.07,52.28
2016,9,6,8,15,794.5,78.5,1.3,19.0,464.0,68.75,54.19
2016,9,6,8,30,819.0,82.0,1.3,20.0,514.0,71.38,56.02
2016,9,6,8,45,837.5,85.0,1.35,21.0,560.0,129.5,71.78
2016,9,6,9,0,856.0,88.0,1.4,22.0,606.0,198.76,117.27
2016,9,6,9,15,869.5,90.0,1.55,23.0,647.5,261.41,166.67
2016,9,6,9,30,883.0,92.0,1.7,24.0,689.0,324.88,219.95
2016,9,6,9,45,889.5,96.0,1.9,25.0,723.5,388.03,273.51
2016,9,6,10,0,896.0,100.0,2.1,26.0,758.0,450.71,325.54
2016,9,6,10,15,903.5,101.0,2.15,26.5,787.0,510.77,374.31
2016,9,6,10,30,911.0,102.0,2.2,27.0,816.0,569.87,420.66
2016,9,6,10,45,917.0,103.0,2.25,27.5,838.0,626.91,463.91
2016,9,6,11,0,923.0,104.0,2.3,28.0,860.0,682.34,504.57
2016,9,6,11,15,926.5,104.5,2.3,28.0,873.5,733.78,542.0
2016,9,6,11,30,930.0,105.0,2.3,28.0,887.0,782.89,576.88
2016,9,6,11,45,931.0,105.5,2.35,28.5,893.0,827.51,605.66
2016,9,6,12,0,932.0,106.0,2.4,29.0,899.0,869.17,631.83
2016,9,6,12,15,931.5,106.0,2.55,29.0,896.5,905.95,656.73
2016,9,6,12,30,931.0,106.0,2.7,29.0,894.0,939.31,679.44
2016,9,6,12,45,924.0,108.5,2.85,29.5,882.5,965.63,696.28
2016,9,6,13,0,917.0,111.0,3.0,30.0,871.0,988.02,710.68
2016,9,6,13,15,912.5,110.0,3.15,29.5,852.5,1005.27,724.77
2016,9,6,13,30,908.0,109.0,3.3,29.0,834.0,1018.51,736.5
2016,9,6,13,45,902.0,107.0,3.45,29.0,808.5,1025.14,742.7
2016,9,6,14,0,896.0,105.0,3.6,29.0,783.0,1027.65,746.43
2016,9,6,14,15,887.0,103.5,3.65,29.0,750.0,1023.63,745.37
2016,9,6,14,30,878.0,102.0,3.7,29.0,717.0,1015.61,741.92
2016,9,6,14,45,866.0,99.5,3.8,29.0,678.0,999.55,733.67
2016,9,6,15,0,854.0,97.0,3.9,29.0,639.0,992.55,731.55
2016,9,6,15,15,837.5,94.0,3.85,28.5,595.0,963.75,715.44
2016,9,6,15,30,821.0,91.0,3.8,28.0,551.0,931.66,697.16
2016,9,6,15,45,799.5,87.5,3.75,27.5,502.5,891.16,672.93
2016,9,6,16,0,778.0,84.0,3.7,27.0,454.0,848.13,646.56
2016,9,6,16,15,747.5,79.5,3.6,26.5,402.0,793.64,611.27
2016,9,6,16,30,717.0,75.0,3.5,26.0,350.0,737.82,574.12
2016,9,6,16,45,675.0,69.0,3.4,25.5,297.5,675.6,531.0
2016,9,6,17,0,633.0,63.0,3.3,25.0,245.0,608.73,482.62
2016,9,6,17,15,567.5,55.5,3.1,23.5,193.5,523.76,419.48
2016,9,6,17,30,502.0,48.0,2.9,22.0,142.0,442.74,355.23
2016,9,6,17,45,397.5,37.5,2.7,21.0,96.5,337.95,266.96
2016,9,6,18,0,293.0,27.0,2.5,20.0,51.0,240.95,165.3
2016,9,6,18,15,146.5,13.5,2.65,19.5,25.5,89.18,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,83.5,7.5,1.2,14.5,11.0,5.9,0.0
2016,9,7,6,0,167.0,15.0,1.2,15.0,22.0,11.8,0.0
2016,9,7,6,15,296.0,27.5,1.5,16.0,62.0,22.61,12.52
2016,9,7,6,30,425.0,40.0,1.8,17.0,102.0,33.01,22.9
2016,9,7,6,45,503.0,49.0,2.1,18.0,151.5,40.26,29.64
2016,9,7,7,0,581.0,58.0,2.4,19.0,201.0,47.51,36.12
2016,9,7,7,15,632.0,64.5,2.45,19.5,253.5,52.57,40.55
2016,9,7,7,30,683.0,71.0,2.5,20.0,306.0,57.6,44.81
2016,9,7,7,45,718.0,76.0,2.65,21.0,358.0,66.32,52.05
2016,9,7,8,0,753.0,81.0,2.8,22.0,410.0,70.19,54.97
2016,9,7,8,15,778.5,85.0,2.75,22.5,460.0,73.08,57.12
2016,9,7,8,30,804.0,89.0,2.7,23.0,510.0,75.9,59.19
2016,9,7,8,45,822.0,92.0,2.65,24.0,556.0,135.18,75.56
2016,9,7,9,0,840.0,95.0,2.6,25.0,602.0,197.83,116.18
2016,9,7,9,15,854.0,97.5,2.5,25.5,643.0,261.06,166.24
2016,9,7,9,30,868.0,100.0,2.4,26.0,684.0,328.67,222.66
2016,9,7,9,45,880.0,101.5,2.35,27.0,720.0,391.11,274.91
2016,9,7,10,0,892.0,103.0,2.3,28.0,756.0,453.66,325.94
2016,9,7,10,15,899.5,104.5,2.2,28.5,784.5,513.96,374.08
2016,9,7,10,30,907.0,106.0,2.1,29.0,813.0,573.33,419.61
2016,9,7,10,45,912.0,107.0,2.05,30.0,834.5,629.65,460.46
2016,9,7,11,0,917.0,108.0,2.0,31.0,856.0,684.26,498.35
2016,9,7,11,15,920.0,108.5,1.9,31.0,869.5,735.12,533.97
2016,9,7,11,30,923.0,109.0,1.8,31.0,883.0,783.62,566.85
2016,9,7,11,45,924.5,109.0,1.75,31.5,888.5,827.91,593.87
2016,9,7,12,0,926.0,109.0,1.7,32.0,894.0,869.29,618.19
2016,9,7,12,15,925.5,109.5,1.7,32.0,891.5,906.32,641.25
2016,9,7,12,30,925.0,110.0,1.7,32.0,889.0,939.98,662.11
2016,9,7,12,45,902.5,120.5,1.7,32.5,873.0,959.69,672.93
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,974.78,681.06
2016,9,7,13,15,875.5,129.5,1.75,33.0,838.5,991.08,692.12
2016,9,7,13,30,871.0,128.0,1.8,33.0,820.0,1003.48,700.89
2016,9,7,13,45,862.5,127.0,1.9,33.0,794.0,1023.32,715.06
2016,9,7,14,0,854.0,126.0,2.0,33.0,768.0,1024.4,717.77
2016,9,7,14,15,843.5,124.0,2.15,32.5,735.0,1018.28,718.39
2016,9,7,14,30,833.0,122.0,2.3,32.0,702.0,1008.16,716.61
2016,9,7,14,45,817.5,119.5,2.45,32.0,662.5,988.58,707.38
2016,9,7,15,0,802.0,117.0,2.6,32.0,623.0,965.32,695.77
2016,9,7,15,15,783.0,113.5,2.75,31.5,578.5,934.04,680.17
2016,9,7,15,30,764.0,110.0,2.9,31.0,534.0,906.52,666.75
2016,9,7,15,45,737.0,106.0,3.05,30.5,485.0,861.43,641.1
2016,9,7,16,0,710.0,102.0,3.2,30.0,436.0,814.28,613.37
2016,9,7,16,15,675.0,96.5,3.25,29.5,384.5,756.46,576.73
2016,9,7,16,30,640.0,91.0,3.3,29.0,333.0,697.86,538.34
2016,9,7,16,45,589.5,84.0,3.35,28.5,281.0,624.39,487.52
2016,9,7,17,0,539.0,77.0,3.4,28.0,229.0,552.2,435.43
2016,9,7,17,15,468.0,67.0,3.4,26.5,179.0,463.49,369.0
2016,9,7,17,30,397.0,57.0,3.4,25.0,129.0,379.08,301.64
2016,9,7,17,45,289.0,42.5,3.45,24.0,86.0,271.94,212.08
2016,9,7,18,0,181.0,28.0,3.5,23.0,43.0,173.19,109.88
2016,9,7,18,15,90.5,14.0,3.5,22.0,21.5,59.54,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.5,7.0,2.75,13.5,8.5,0.0,0.0
2016,9,8,6,0,83.0,14.0,2.9,14.0,17.0,11.02,0.0
2016,9,8,6,15,196.0,30.5,3.05,14.5,54.0,23.15,12.78
2016,9,8,6,30,309.0,47.0,3.2,15.0,91.0,35.65,25.34
2016,9,8,6,45,392.5,59.0,3.35,15.5,138.5,44.82,33.94
2016,9,8,7,0,476.0,71.0,3.5,16.0,186.0,56.6,44.59
2016,9,8,7,15,530.5,79.5,3.5,16.5,237.0,62.63,49.94
2016,9,8,7,30,585.0,88.0,3.5,17.0,288.0,68.6,55.04
2016,9,8,7,45,487.0,119.5,3.5,17.5,304.5,85.32,69.4
2016,9,8,8,0,389.0,151.0,3.5,18.0,321.0,102.37,83.79
2016,9,8,8,15,556.0,131.5,3.5,18.5,405.0,94.34,76.41
2016,9,8,8,30,723.0,112.0,3.5,19.0,489.0,83.87,67.03
2016,9,8,8,45,746.0,115.5,3.5,19.5,535.0,141.07,83.93
2016,9,8,9,0,769.0,119.0,3.5,20.0,581.0,206.45,128.62
2016,9,8,9,15,784.5,122.5,3.55,20.5,621.5,266.56,177.25
2016,9,8,9,30,800.0,126.0,3.6,21.0,662.0,328.04,229.92
2016,9,8,9,45,810.0,129.5,3.65,21.5,696.5,388.69,282.46
2016,9,8,10,0,820.0,133.0,3.7,22.0,731.0,449.48,334.16
2016,9,8,10,15,829.0,135.0,3.8,22.5,759.5,508.49,383.16
2016,9,8,10,30,838.0,137.0,3.9,23.0,788.0,566.94,430.23
2016,9,8,10,45,845.5,137.5,4.0,23.5,809.5,622.46,473.71
2016,9,8,11,0,853.0,138.0,4.1,24.0,831.0,676.67,514.95
2016,9,8,11,15,856.5,139.0,4.15,24.0,844.5,727.04,553.2
2016,9,8,11,30,860.0,140.0,4.2,24.0,858.0,775.25,589.09
2016,9,8,11,45,863.5,139.5,4.3,24.5,864.0,819.68,620.63
2016,9,8,12,0,867.0,139.0,4.4,25.0,870.0,850.16,640.62
2016,9,8,12,15,866.0,138.5,4.5,25.0,867.5,884.23,664.38
2016,9,8,12,30,865.0,138.0,4.6,25.0,865.0,915.04,686.14
2016,9,8,12,45,863.5,137.0,4.7,25.0,854.5,955.37,714.47
2016,9,8,13,0,862.0,136.0,4.8,25.0,844.0,978.9,731.38
2016,9,8,13,15,857.0,135.0,4.85,25.0,825.5,995.27,743.29
2016,9,8,13,30,852.0,134.0,4.9,25.0,807.0,1007.67,752.71
2016,9,8,13,45,846.5,131.0,5.0,25.0,782.0,1013.41,758.24
2016,9,8,14,0,841.0,128.0,5.1,25.0,757.0,1015.11,761.24
2016,9,8,14,15,830.5,125.5,5.1,24.5,724.0,1008.28,759.38
2016,9,8,14,30,820.0,123.0,5.1,24.0,691.0,997.5,755.01
2016,9,8,14,45,808.5,119.5,5.1,24.0,652.5,980.76,745.16
2016,9,8,15,0,797.0,116.0,5.1,24.0,614.0,960.34,732.88
2016,9,8,15,15,778.0,112.0,5.1,23.5,570.0,928.43,714.06
2016,9,8,15,30,759.0,108.0,5.1,23.0,526.0,900.18,697.7
2016,9,8,15,45,737.0,103.0,5.1,22.5,478.5,858.57,671.51
2016,9,8,16,0,715.0,98.0,5.1,22.0,431.0,814.7,643.24
2016,9,8,16,15,681.0,92.5,5.0,21.5,380.0,757.58,603.97
2016,9,8,16,30,647.0,87.0,4.9,21.0,329.0,699.64,563.09
2016,9,8,16,45,602.5,79.0,4.85,20.5,277.5,629.69,511.8
2016,9,8,17,0,558.0,71.0,4.8,20.0,226.0,560.72,459.24
2016,9,8,17,15,487.5,61.5,4.6,19.0,176.0,472.35,389.08
2016,9,8,17,30,417.0,52.0,4.4,18.0,126.0,388.42,318.28
2016,9,8,17,45,312.0,38.5,4.25,17.5,83.5,284.1,226.78
2016,9,8,18,0,207.0,25.0,4.1,17.0,41.0,183.18,109.13
2016,9,8,18,15,103.5,12.5,4.0,16.5,20.5,65.34,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,59.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,119.0,14.0,2.3,12.0,18.0,11.02,0.0
2016,9,9,6,15,250.5,27.5,2.35,12.5,56.0,22.51,12.13
2016,9,9,6,30,382.0,41.0,2.4,13.0,94.0,33.65,23.78
2016,9,9,6,45,465.5,50.0,2.45,13.5,142.5,40.81,30.66
2016,9,9,7,0,549.0,59.0,2.5,14.0,191.0,48.01,37.32
2016,9,9,7,15,361.5,96.0,2.45,14.5,191.5,69.3,56.26
2016,9,9,7,30,174.0,133.0,2.4,15.0,192.0,92.64,76.67
2016,9,9,7,45,454.0,107.5,2.35,16.0,295.5,77.21,62.67
2016,9,9,8,0,734.0,82.0,2.3,17.0,399.0,70.65,56.52
2016,9,9,8,15,579.0,133.0,2.25,17.5,401.5,95.98,78.14
2016,9,9,8,30,424.0,184.0,2.2,18.0,404.0,121.95,99.89
2016,9,9,8,45,447.0,196.5,2.2,19.0,447.0,166.7,114.81
2016,9,9,9,0,470.0,209.0,2.2,20.0,490.0,214.66,147.53
2016,9,9,9,15,477.0,222.5,2.2,20.5,524.5,262.81,185.75
2016,9,9,9,30,484.0,236.0,2.2,21.0,559.0,311.86,226.21
2016,9,9,9,45,490.0,246.5,2.2,22.0,588.0,359.25,264.92
2016,9,9,10,0,496.0,257.0,2.2,23.0,617.0,407.01,303.06
2016,9,9,10,15,498.5,267.0,2.2,23.5,641.0,452.99,339.42
2016,9,9,10,30,501.0,277.0,2.2,24.0,665.0,498.61,374.42
2016,9,9,10,45,503.0,285.0,2.25,24.5,683.0,541.88,406.88
2016,9,9,11,0,505.0,293.0,2.3,25.0,701.0,584.36,437.92
2016,9,9,11,15,505.0,298.5,2.35,25.5,712.5,622.46,465.14
2016,9,9,11,30,505.0,304.0,2.4,26.0,724.0,659.15,490.79
2016,9,9,11,45,505.5,306.0,2.45,26.5,729.0,691.67,513.14
2016,9,9,12,0,506.0,308.0,2.5,27.0,734.0,722.37,533.9
2016,9,9,12,15,506.5,307.0,2.6,27.5,732.0,748.41,551.56
2016,9,9,12,30,507.0,306.0,2.7,28.0,730.0,772.23,567.59
2016,9,9,12,45,699.0,214.0,2.8,28.5,790.0,890.01,650.82
2016,9,9,13,0,891.0,122.0,2.9,29.0,850.0,980.23,708.84
2016,9,9,13,15,886.0,121.0,3.05,28.5,831.5,996.42,721.72
2016,9,9,13,30,881.0,120.0,3.2,28.0,813.0,1008.67,732.89
2016,9,9,13,45,876.0,117.5,3.4,28.0,787.5,1015.38,739.59
2016,9,9,14,0,871.0,115.0,3.6,28.0,762.0,1018.07,743.83
2016,9,9,14,15,860.5,113.0,3.75,27.5,728.5,1025.89,752.73
2016,9,9,14,30,850.0,111.0,3.9,27.0,695.0,1015.48,749.75
2016,9,9,14,45,837.5,107.5,4.05,27.0,656.0,997.38,740.36
2016,9,9,15,0,825.0,104.0,4.2,27.0,617.0,975.54,728.49
2016,9,9,15,15,807.0,101.0,4.3,26.5,572.5,945.31,712.01
2016,9,9,15,30,789.0,98.0,4.4,26.0,528.0,911.91,693.15
2016,9,9,15,45,765.5,93.5,4.55,25.5,479.5,868.61,667.31
2016,9,9,16,0,742.0,89.0,4.7,25.0,431.0,822.96,639.48
2016,9,9,16,15,707.5,84.5,4.8,24.0,379.5,771.72,607.57
2016,9,9,16,30,673.0,80.0,4.9,23.0,328.0,713.83,569.38
2016,9,9,16,45,625.0,73.5,5.05,22.0,276.0,641.93,518.86
2016,9,9,17,0,577.0,67.0,5.2,21.0,224.0,571.24,466.6
2016,9,9,17,15,504.0,58.0,5.15,20.0,173.5,480.86,395.2
2016,9,9,17,30,431.0,49.0,5.1,19.0,123.0,395.2,323.05
2016,9,9,17,45,314.0,36.5,5.05,18.0,80.5,283.6,225.3
2016,9,9,18,0,197.0,24.0,5.0,17.0,38.0,173.82,89.05
2016,9,9,18,15,98.5,12.0,4.85,16.5,19.0,62.27,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
