Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.0,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,12.0,3.1,12.0,15.0,9.44,0.0
2016,9,10,6,15,180.0,28.5,3.2,12.5,50.0,21.63,11.09
2016,9,10,6,30,297.0,45.0,3.3,13.0,85.0,34.15,24.15
2016,9,10,6,45,379.5,57.0,3.45,13.5,132.0,43.31,32.83
2016,9,10,7,0,462.0,69.0,3.6,14.0,179.0,55.01,43.52
2016,9,10,7,15,317.0,100.5,3.55,14.5,184.5,71.74,58.42
2016,9,10,7,30,172.0,132.0,3.5,15.0,190.0,91.96,76.11
2016,9,10,7,45,414.0,116.0,3.45,15.5,285.5,81.99,67.02
2016,9,10,8,0,656.0,100.0,3.4,16.0,381.0,76.24,61.66
2016,9,10,8,15,685.5,105.0,3.4,16.5,430.0,79.1,63.83
2016,9,10,8,30,715.0,110.0,3.4,17.0,479.0,86.23,69.66
2016,9,10,8,45,603.5,155.0,3.4,18.0,486.0,158.69,103.11
2016,9,10,9,0,492.0,200.0,3.4,19.0,493.0,214.03,147.1
2016,9,10,9,15,486.0,218.0,3.45,19.5,524.0,263.53,187.52
2016,9,10,9,30,480.0,236.0,3.5,20.0,555.0,312.41,228.89
2016,9,10,9,45,485.0,248.0,3.55,21.0,584.5,360.29,268.57
2016,9,10,10,0,490.0,260.0,3.6,22.0,614.0,408.48,307.66
2016,9,10,10,15,494.5,269.0,3.7,22.5,638.0,454.4,344.71
2016,9,10,10,30,499.0,278.0,3.8,23.0,662.0,500.16,380.69
2016,9,10,10,45,500.5,285.5,3.9,23.5,680.0,542.67,413.36
2016,9,10,11,0,502.0,293.0,4.0,24.0,698.0,584.32,444.6
2016,9,10,11,15,503.0,298.5,4.1,24.0,709.5,622.95,473.91
2016,9,10,11,30,504.0,304.0,4.2,24.0,721.0,660.27,501.83
2016,9,10,11,45,504.0,306.0,4.35,24.5,725.5,692.32,524.8
2016,9,10,12,0,504.0,308.0,4.5,25.0,730.0,722.52,546.23
2016,9,10,12,15,504.0,307.0,4.6,25.0,727.5,748.01,565.23
2016,9,10,12,30,504.0,306.0,4.7,25.0,725.0,771.25,582.59
2016,9,10,12,45,674.0,223.5,4.8,25.0,776.5,877.82,662.36
2016,9,10,13,0,844.0,141.0,4.9,25.0,828.0,970.79,727.48
2016,9,10,13,15,838.5,139.5,4.95,25.0,809.0,985.67,737.97
2016,9,10,13,30,833.0,138.0,5.0,25.0,790.0,996.6,746.44
2016,9,10,13,45,826.0,136.0,5.1,25.0,764.5,1001.54,751.43
2016,9,10,14,0,819.0,134.0,5.2,25.0,739.0,1002.49,753.91
2016,9,10,14,15,807.5,131.5,5.2,24.5,706.0,994.39,751.14
2016,9,10,14,30,796.0,129.0,5.2,24.0,673.0,982.4,745.89
2016,9,10,14,45,782.5,125.0,5.25,24.0,634.5,963.0,734.48
2016,9,10,15,0,769.0,121.0,5.3,24.0,596.0,940.01,720.65
2016,9,10,15,15,749.0,117.5,5.3,23.5,552.0,915.35,706.73
2016,9,10,15,30,729.0,114.0,5.3,23.0,508.0,880.49,685.42
2016,9,10,15,45,704.0,108.5,5.3,22.5,460.5,835.83,656.74
2016,9,10,16,0,679.0,103.0,5.3,22.0,413.0,789.16,626.03
2016,9,10,16,15,643.0,96.5,5.2,21.0,362.5,729.79,585.74
2016,9,10,16,30,607.0,90.0,5.1,20.0,312.0,669.84,543.75
2016,9,10,16,45,558.0,82.0,5.05,19.5,261.0,597.33,489.52
2016,9,10,17,0,509.0,74.0,5.0,19.0,210.0,526.16,434.18
2016,9,10,17,15,435.5,63.5,4.85,18.0,161.5,436.16,361.09
2016,9,10,17,30,362.0,53.0,4.7,17.0,113.0,349.34,287.01
2016,9,10,17,45,253.5,38.0,4.55,16.5,72.5,245.47,194.15
2016,9,10,18,0,145.0,23.0,4.4,16.0,32.0,139.61,53.58
2016,9,10,18,15,72.5,11.5,4.3,15.5,16.0,47.94,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,3.65,11.5,6.0,0.0,0.0
2016,9,11,6,0,40.0,10.0,3.8,12.0,12.0,7.87,0.0
2016,9,11,6,15,135.5,29.0,3.95,12.5,45.5,21.82,10.82
2016,9,11,6,30,231.0,48.0,4.1,13.0,79.0,35.88,25.58
2016,9,11,6,45,309.5,63.0,4.25,13.5,124.0,46.9,35.97
2016,9,11,7,0,388.0,78.0,4.4,14.0,169.0,57.82,45.99
2016,9,11,7,15,314.0,101.5,4.3,14.5,187.0,72.39,58.99
2016,9,11,7,30,240.0,125.0,4.2,15.0,205.0,87.05,71.81
2016,9,11,7,45,245.0,147.5,4.15,15.5,240.5,100.65,83.43
2016,9,11,8,0,250.0,170.0,4.1,16.0,276.0,113.71,94.37
2016,9,11,8,15,312.5,181.5,4.05,16.5,330.5,121.3,100.42
2016,9,11,8,30,375.0,193.0,4.0,17.0,385.0,132.51,109.49
2016,9,11,8,45,407.5,205.0,3.95,17.5,431.0,171.08,120.31
2016,9,11,9,0,440.0,217.0,3.9,18.0,477.0,218.05,153.26
2016,9,11,9,15,444.0,233.5,3.9,18.5,511.5,265.81,192.0
2016,9,11,9,30,448.0,250.0,3.9,19.0,546.0,314.22,232.57
2016,9,11,9,45,508.0,241.0,3.9,19.5,593.5,365.3,274.02
2016,9,11,10,0,568.0,232.0,3.9,20.0,641.0,422.42,320.32
2016,9,11,10,15,574.0,239.0,3.95,20.5,666.5,471.64,360.59
2016,9,11,10,30,580.0,246.0,4.0,21.0,692.0,520.63,399.6
2016,9,11,10,45,581.5,254.0,4.1,21.5,711.0,567.36,435.93
2016,9,11,11,0,583.0,262.0,4.2,22.0,730.0,613.06,470.54
2016,9,11,11,15,583.5,267.0,4.3,22.0,742.0,654.32,502.13
2016,9,11,11,30,584.0,272.0,4.4,22.0,754.0,693.98,532.09
2016,9,11,11,45,584.5,274.0,4.5,22.0,759.0,729.22,558.63
2016,9,11,12,0,585.0,276.0,4.6,22.0,764.0,762.4,583.46
2016,9,11,12,15,585.0,275.0,4.75,22.0,761.5,790.16,604.59
2016,9,11,12,30,585.0,274.0,4.9,22.0,759.0,815.42,623.89
2016,9,11,12,45,592.0,266.0,5.05,22.0,751.0,837.72,641.38
2016,9,11,13,0,599.0,258.0,5.2,22.0,743.0,862.71,660.68
2016,9,11,13,15,723.0,192.0,5.35,21.5,764.0,938.22,719.02
2016,9,11,13,30,847.0,126.0,5.5,21.0,785.0,999.18,764.45
2016,9,11,13,45,840.5,123.5,5.65,21.0,759.5,1003.96,769.43
2016,9,11,14,0,834.0,121.0,5.8,21.0,734.0,1004.73,772.09
2016,9,11,14,15,823.0,119.0,5.85,20.5,701.5,997.54,770.19
2016,9,11,14,30,812.0,117.0,5.9,20.0,669.0,986.45,765.7
2016,9,11,14,45,799.0,113.5,6.0,20.0,630.5,967.85,754.78
2016,9,11,15,0,786.0,110.0,6.1,20.0,592.0,945.65,741.32
2016,9,11,15,15,767.0,106.5,6.05,19.5,548.0,914.11,721.68
2016,9,11,15,30,748.0,103.0,6.0,19.0,504.0,879.55,699.69
2016,9,11,15,45,724.0,98.5,6.0,18.5,456.5,843.03,676.21
2016,9,11,16,0,700.0,94.0,6.0,18.0,409.0,798.01,645.88
2016,9,11,16,15,665.0,88.5,5.9,17.0,359.0,740.17,605.79
2016,9,11,16,30,630.0,83.0,5.8,16.0,309.0,681.68,563.94
2016,9,11,16,45,583.0,75.5,5.7,15.5,258.5,610.68,509.49
2016,9,11,17,0,536.0,68.0,5.6,15.0,208.0,540.91,453.91
2016,9,11,17,15,462.0,58.5,5.45,14.5,159.5,450.72,378.77
2016,9,11,17,30,388.0,49.0,5.3,14.0,111.0,365.31,303.59
2016,9,11,17,45,274.5,35.0,5.15,13.5,71.0,256.76,204.13
2016,9,11,18,0,161.0,21.0,5.0,13.0,31.0,144.44,29.88
2016,9,11,18,15,80.5,10.5,4.85,12.5,15.5,51.45,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,34.5,6.5,4.3,11.0,7.5,0.0,0.0
2016,9,12,6,0,69.0,13.0,4.5,11.0,15.0,10.23,0.0
2016,9,12,6,15,212.5,27.5,4.65,11.5,51.5,20.99,9.77
2016,9,12,6,30,356.0,42.0,4.8,12.0,88.0,34.49,24.41
2016,9,12,6,45,450.0,51.0,4.95,12.5,137.0,41.62,31.39
2016,9,12,7,0,544.0,60.0,5.1,13.0,186.0,48.85,38.15
2016,9,12,7,15,601.0,67.0,5.05,13.5,238.5,54.2,43.01
2016,9,12,7,30,658.0,74.0,5.0,14.0,291.0,59.55,47.68
2016,9,12,7,45,362.0,122.5,4.95,14.5,245.5,85.35,70.33
2016,9,12,8,0,66.0,171.0,4.9,15.0,200.0,117.0,97.69
2016,9,12,8,15,70.5,193.5,4.85,15.0,227.0,130.85,109.38
2016,9,12,8,30,75.0,216.0,4.8,15.0,254.0,145.87,115.92
2016,9,12,8,45,192.5,231.5,4.75,15.5,342.0,173.49,131.28
2016,9,12,9,0,310.0,247.0,4.7,16.0,430.0,218.56,160.8
2016,9,12,9,15,404.0,237.0,4.7,16.5,492.5,260.52,191.36
2016,9,12,9,30,498.0,227.0,4.7,17.0,555.0,314.97,234.27
2016,9,12,9,45,503.5,238.5,4.7,17.5,585.0,363.71,276.03
2016,9,12,10,0,509.0,250.0,4.7,18.0,615.0,412.79,317.34
2016,9,12,10,15,594.5,230.0,4.7,18.0,672.0,479.12,371.26
2016,9,12,10,30,680.0,210.0,4.7,18.0,729.0,551.04,429.16
2016,9,12,10,45,688.0,211.5,4.75,18.5,749.0,601.5,469.18
2016,9,12,11,0,696.0,213.0,4.8,19.0,769.0,651.12,507.58
2016,9,12,11,15,697.0,217.0,4.85,19.0,781.5,696.91,543.16
2016,9,12,11,30,698.0,221.0,4.9,19.0,794.0,740.79,576.7
2016,9,12,11,45,698.5,222.5,5.0,19.0,799.0,779.97,606.61
2016,9,12,12,0,699.0,224.0,5.1,19.0,804.0,816.73,634.45
2016,9,12,12,15,700.5,222.5,5.15,19.0,801.5,849.0,658.65
2016,9,12,12,30,702.0,221.0,5.2,19.0,799.0,878.45,680.68
2016,9,12,12,45,702.5,217.0,5.3,19.0,789.5,901.61,698.54
2016,9,12,13,0,703.0,213.0,5.4,19.0,780.0,921.5,713.9
2016,9,12,13,15,600.5,247.5,5.45,18.5,724.0,874.31,680.37
2016,9,12,13,30,498.0,282.0,5.5,18.0,668.0,816.83,638.9
2016,9,12,13,45,500.5,270.5,5.6,18.0,647.5,818.91,642.44
2016,9,12,14,0,503.0,259.0,5.7,18.0,627.0,818.13,643.71
2016,9,12,14,15,502.5,246.5,5.7,17.5,600.0,810.39,640.75
2016,9,12,14,30,502.0,234.0,5.7,17.0,573.0,799.78,635.77
2016,9,12,14,45,501.5,219.5,5.7,17.0,541.5,784.18,626.0
2016,9,12,15,0,501.0,205.0,5.7,17.0,510.0,765.79,614.2
2016,9,12,15,15,500.0,188.0,5.65,16.5,473.0,741.35,598.88
2016,9,12,15,30,499.0,171.0,5.6,16.0,436.0,714.23,581.38
2016,9,12,15,45,384.5,174.5,5.6,15.5,367.5,600.58,493.73
2016,9,12,16,0,270.0,178.0,5.6,15.0,299.0,470.21,390.53
2016,9,12,16,15,257.5,159.0,5.5,14.5,262.5,431.64,361.32
2016,9,12,16,30,245.0,140.0,5.4,14.0,226.0,392.71,330.8
2016,9,12,16,45,442.5,99.5,5.3,13.5,224.5,517.13,437.47
2016,9,12,17,0,640.0,59.0,5.2,13.0,223.0,611.64,513.54
2016,9,12,17,15,562.0,51.0,4.95,12.5,171.0,516.15,433.57
2016,9,12,17,30,484.0,43.0,4.7,12.0,119.0,425.82,354.42
2016,9,12,17,45,335.0,32.0,4.5,11.5,75.0,293.07,231.97
2016,9,12,18,0,186.0,21.0,4.3,11.0,31.0,157.19,0.0
2016,9,12,18,15,93.0,10.5,4.25,11.0,15.5,58.17,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,8.65,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.0,47.0,21.2,9.35
2016,9,13,6,30,291.0,45.0,2.1,12.0,82.0,34.08,24.02
2016,9,13,6,45,374.0,58.0,2.3,12.5,129.0,43.93,33.44
2016,9,13,7,0,457.0,71.0,2.5,13.0,176.0,56.78,45.23
2016,9,13,7,15,515.5,80.5,2.5,13.5,227.0,63.58,51.37
2016,9,13,7,30,574.0,90.0,2.5,14.0,278.0,70.29,57.23
2016,9,13,7,45,615.0,97.0,2.55,14.5,329.0,74.81,60.99
2016,9,13,8,0,656.0,104.0,2.6,15.0,380.0,79.25,64.59
2016,9,13,8,15,548.0,140.0,2.6,15.5,389.5,98.05,80.63
2016,9,13,8,30,440.0,176.0,2.6,16.0,399.0,123.26,92.95
2016,9,13,8,45,264.0,217.0,2.6,16.5,354.5,169.35,124.28
2016,9,13,9,0,88.0,258.0,2.6,17.0,310.0,194.3,149.85
2016,9,13,9,15,225.5,265.0,2.65,17.0,410.0,240.62,181.39
2016,9,13,9,30,363.0,272.0,2.7,17.0,510.0,306.47,230.47
2016,9,13,9,45,348.0,293.0,2.75,17.5,530.5,345.79,263.59
2016,9,13,10,0,333.0,314.0,2.8,18.0,551.0,383.51,294.69
2016,9,13,10,15,236.5,341.5,2.8,18.5,513.5,381.08,294.61
2016,9,13,10,30,140.0,369.0,2.8,19.0,476.0,370.55,286.84
2016,9,13,10,45,142.0,379.0,2.8,19.5,490.0,394.62,304.99
2016,9,13,11,0,144.0,389.0,2.8,20.0,504.0,418.8,322.82
2016,9,13,11,15,144.0,395.5,2.7,20.0,512.0,438.72,337.69
2016,9,13,11,30,144.0,402.0,2.6,20.0,520.0,458.33,352.17
2016,9,13,11,45,146.0,404.0,2.55,20.5,524.5,475.16,363.98
2016,9,13,12,0,148.0,406.0,2.5,21.0,529.0,491.59,375.39
2016,9,13,12,15,148.0,404.5,2.4,21.0,527.0,502.54,383.3
2016,9,13,12,30,148.0,403.0,2.3,21.0,525.0,512.73,390.66
2016,9,13,12,45,148.0,397.5,2.2,21.5,518.0,518.19,393.88
2016,9,13,13,0,148.0,392.0,2.1,22.0,511.0,522.73,396.47
2016,9,13,13,15,512.5,256.0,2.0,22.0,653.5,792.45,596.25
2016,9,13,13,30,877.0,120.0,1.9,22.0,796.0,1011.26,741.84
2016,9,13,13,45,872.5,116.5,1.85,22.0,770.0,1016.97,743.24
2016,9,13,14,0,868.0,113.0,1.8,22.0,744.0,1018.63,744.67
2016,9,13,14,15,857.5,111.0,1.75,22.0,710.0,1025.93,749.92
2016,9,13,14,30,847.0,109.0,1.7,22.0,676.0,1015.06,743.61
2016,9,13,14,45,834.5,105.5,1.7,22.0,637.0,996.51,733.42
2016,9,13,15,0,822.0,102.0,1.7,22.0,598.0,974.24,720.96
2016,9,13,15,15,803.0,99.0,1.7,21.5,553.0,942.6,703.72
2016,9,13,15,30,784.0,96.0,1.7,21.0,508.0,907.85,684.27
2016,9,13,15,45,758.5,91.5,1.75,21.0,459.0,862.3,656.44
2016,9,13,16,0,733.0,87.0,1.8,21.0,410.0,820.72,630.81
2016,9,13,16,15,697.0,82.0,1.8,20.5,359.0,761.54,592.63
2016,9,13,16,30,661.0,77.0,1.8,20.0,308.0,701.73,552.71
2016,9,13,16,45,608.5,70.5,1.85,20.0,256.0,626.26,498.72
2016,9,13,17,0,556.0,64.0,1.9,20.0,204.0,552.39,443.37
2016,9,13,17,15,477.5,54.5,1.8,19.0,154.5,458.04,370.03
2016,9,13,17,30,399.0,45.0,1.7,18.0,105.0,369.03,295.87
2016,9,13,17,45,273.5,31.5,1.6,17.0,65.0,253.14,191.12
2016,9,13,18,0,148.0,18.0,1.5,16.0,25.0,129.4,0.0
2016,9,13,18,15,74.0,9.0,1.75,15.5,12.5,46.8,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.9,12.0,10.0,7.08,0.0
2016,9,14,6,15,151.5,26.5,1.1,12.5,43.5,20.05,7.85
2016,9,14,6,30,262.0,44.0,1.3,13.0,77.0,33.2,23.11
2016,9,14,6,45,347.5,57.5,1.55,13.5,123.0,43.37,32.79
2016,9,14,7,0,433.0,71.0,1.8,14.0,169.0,53.51,42.13
2016,9,14,7,15,491.0,81.5,1.75,14.5,219.5,64.15,51.67
2016,9,14,7,30,549.0,92.0,1.7,15.0,270.0,71.54,58.1
2016,9,14,7,45,593.0,99.0,1.7,16.0,321.0,76.0,61.67
2016,9,14,8,0,637.0,106.0,1.7,17.0,372.0,80.41,65.08
2016,9,14,8,15,667.5,112.0,1.6,17.5,421.0,83.82,67.67
2016,9,14,8,30,698.0,118.0,1.5,18.0,470.0,98.76,68.4
2016,9,14,8,45,616.5,149.0,1.45,18.5,481.0,163.24,104.59
2016,9,14,9,0,535.0,180.0,1.4,19.0,492.0,214.75,145.21
2016,9,14,9,15,529.5,201.0,1.4,19.5,527.5,268.97,189.43
2016,9,14,9,30,524.0,222.0,1.4,20.0,563.0,322.71,234.24
2016,9,14,9,45,706.5,160.5,1.4,20.5,646.5,385.99,282.15
2016,9,14,10,0,889.0,99.0,1.4,21.0,730.0,465.09,343.45
2016,9,14,10,15,897.0,100.5,1.4,21.5,758.5,525.48,392.06
2016,9,14,10,30,905.0,102.0,1.4,22.0,787.0,584.95,438.23
2016,9,14,10,45,911.5,102.0,1.45,22.5,808.5,641.09,480.66
2016,9,14,11,0,918.0,102.0,1.5,23.0,830.0,695.59,520.51
2016,9,14,11,15,921.5,103.0,1.6,23.0,843.5,747.01,558.5
2016,9,14,11,30,925.0,104.0,1.7,23.0,857.0,796.06,593.69
2016,9,14,11,45,928.0,103.5,1.85,23.5,862.5,840.75,623.26
2016,9,14,12,0,931.0,103.0,2.0,24.0,868.0,882.56,650.74
2016,9,14,12,15,930.5,102.5,2.15,24.0,865.0,918.26,675.38
2016,9,14,12,30,930.0,102.0,2.3,24.0,862.0,950.48,697.82
2016,9,14,12,45,921.5,105.0,2.45,24.5,849.0,975.23,714.08
2016,9,14,13,0,913.0,108.0,2.6,25.0,836.0,995.96,727.83
2016,9,14,13,15,908.5,107.0,2.75,25.0,817.0,1012.36,740.32
2016,9,14,13,30,904.0,106.0,2.9,25.0,798.0,1024.73,750.38
2016,9,14,13,45,898.0,104.0,3.05,25.0,772.0,1030.45,756.3
2016,9,14,14,0,892.0,102.0,3.2,25.0,746.0,1032.08,759.74
2016,9,14,14,15,882.5,100.0,3.3,24.5,712.5,1026.09,759.42
2016,9,14,14,30,873.0,98.0,3.4,24.0,679.0,1016.12,756.65
2016,9,14,14,45,860.5,95.5,3.5,24.0,639.5,1011.73,756.26
2016,9,14,15,0,848.0,93.0,3.6,24.0,600.0,990.27,744.46
2016,9,14,15,15,830.0,90.0,3.65,23.5,555.0,959.15,727.28
2016,9,14,15,30,812.0,87.0,3.7,23.0,510.0,924.84,707.71
2016,9,14,15,45,788.5,83.0,3.8,23.0,461.0,881.14,680.14
2016,9,14,16,0,765.0,79.0,3.9,23.0,412.0,835.08,650.34
2016,9,14,16,15,730.0,74.5,3.85,22.5,360.5,776.08,610.9
2016,9,14,16,30,695.0,70.0,3.8,22.0,309.0,722.19,573.95
2016,9,14,16,45,645.5,63.5,3.8,21.5,256.5,648.01,520.24
2016,9,14,17,0,596.0,57.0,3.8,21.0,204.0,575.29,465.09
2016,9,14,17,15,516.5,49.0,3.7,20.0,154.0,480.58,390.18
2016,9,14,17,30,437.0,41.0,3.6,19.0,104.0,391.33,314.71
2016,9,14,17,45,303.5,28.5,3.55,18.0,63.5,269.86,200.35
2016,9,14,18,0,170.0,16.0,3.5,17.0,23.0,112.36,0.0
2016,9,14,18,15,85.0,8.0,3.55,16.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,4.5,1.75,10.5,5.5,0.0,0.0
2016,9,15,6,0,106.0,9.0,1.9,11.0,11.0,7.08,0.0
2016,9,15,6,15,258.5,21.5,2.05,11.5,47.5,17.69,5.56
2016,9,15,6,30,411.0,34.0,2.2,12.0,84.0,28.23,18.82
2016,9,15,6,45,498.0,42.5,2.35,13.0,132.5,35.25,25.64
2016,9,15,7,0,585.0,51.0,2.5,14.0,181.0,42.33,32.18
2016,9,15,7,15,639.5,57.0,2.45,14.5,233.5,47.22,36.63
2016,9,15,7,30,694.0,63.0,2.4,15.0,286.0,56.4,44.73
2016,9,15,7,45,731.0,67.0,2.35,15.5,338.0,59.82,47.56
2016,9,15,8,0,768.0,71.0,2.3,16.0,390.0,63.23,50.33
2016,9,15,8,15,616.5,119.0,2.25,16.5,395.5,87.75,71.42
2016,9,15,8,30,465.0,167.0,2.2,17.0,401.0,121.63,89.47
2016,9,15,8,45,495.5,174.5,2.15,18.0,444.0,166.94,112.35
2016,9,15,9,0,526.0,182.0,2.1,19.0,487.0,216.2,147.18
2016,9,15,9,15,539.0,192.5,2.05,19.5,524.5,267.17,188.48
2016,9,15,9,30,552.0,203.0,2.0,20.0,562.0,319.62,232.25
2016,9,15,9,45,618.0,192.5,2.0,21.0,614.0,380.02,280.36
2016,9,15,10,0,684.0,182.0,2.0,22.0,666.0,444.48,331.11
2016,9,15,10,15,690.5,186.5,1.95,22.5,691.5,498.25,373.89
2016,9,15,10,30,697.0,191.0,1.9,23.0,717.0,551.53,414.83
2016,9,15,10,45,817.0,142.0,1.9,23.5,774.5,625.27,470.11
2016,9,15,11,0,937.0,93.0,1.9,24.0,832.0,702.11,526.52
2016,9,15,11,15,940.0,93.5,2.05,24.0,845.0,753.46,564.74
2016,9,15,11,30,943.0,94.0,2.2,24.0,858.0,802.32,599.84
2016,9,15,11,45,944.0,94.5,2.35,24.5,863.0,846.89,629.31
2016,9,15,12,0,945.0,95.0,2.5,25.0,868.0,888.4,656.55
2016,9,15,12,15,944.5,95.0,2.65,25.0,865.0,924.87,681.65
2016,9,15,12,30,944.0,95.0,2.8,25.0,862.0,957.81,704.49
2016,9,15,12,45,929.5,101.0,2.95,25.5,847.5,980.32,719.15
2016,9,15,13,0,915.0,107.0,3.1,26.0,833.0,998.52,731.13
2016,9,15,13,15,910.5,106.0,3.2,25.5,814.0,1014.84,744.55
2016,9,15,13,30,906.0,105.0,3.3,25.0,795.0,1027.13,755.53
2016,9,15,13,45,898.5,104.0,3.45,25.0,768.5,1032.35,761.02
2016,9,15,14,0,891.0,103.0,3.6,25.0,742.0,1033.49,764.03
2016,9,15,14,15,881.0,101.0,3.65,25.0,708.0,1026.91,761.37
2016,9,15,14,30,871.0,99.0,3.7,25.0,674.0,1016.35,756.29
2016,9,15,14,45,857.0,96.5,3.8,25.0,634.5,1010.42,754.81
2016,9,15,15,0,843.0,94.0,3.9,25.0,595.0,987.39,741.88
2016,9,15,15,15,824.5,91.0,3.95,24.5,549.5,955.74,724.27
2016,9,15,15,30,806.0,88.0,4.0,24.0,504.0,920.93,704.27
2016,9,15,15,45,780.0,84.5,4.05,23.5,455.0,875.48,676.41
2016,9,15,16,0,754.0,81.0,4.1,23.0,406.0,827.79,646.3
2016,9,15,16,15,717.5,76.0,4.1,22.0,354.0,772.92,611.0
2016,9,15,16,30,681.0,71.0,4.1,21.0,302.0,711.95,569.71
2016,9,15,16,45,628.0,65.0,4.2,20.5,249.5,635.98,514.26
2016,9,15,17,0,575.0,59.0,4.3,20.0,197.0,561.69,457.31
2016,9,15,17,15,491.0,50.0,4.25,19.0,147.5,463.16,378.41
2016,9,15,17,30,407.0,41.0,4.2,18.0,98.0,370.59,299.08
2016,9,15,17,45,268.0,28.0,4.2,17.5,59.0,246.28,177.81
2016,9,15,18,0,129.0,15.0,4.2,17.0,20.0,87.49,0.0
2016,9,15,18,15,64.5,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.5,11.5,40.0,13.77,2.39
2016,9,16,6,30,390.0,34.0,1.6,12.0,80.0,28.16,18.69
2016,9,16,6,45,480.0,42.5,1.75,13.0,128.5,35.14,25.53
2016,9,16,7,0,570.0,51.0,1.9,14.0,177.0,42.21,32.07
2016,9,16,7,15,626.0,57.5,1.7,14.5,229.0,47.46,36.85
2016,9,16,7,30,682.0,64.0,1.5,15.0,281.0,57.05,45.32
2016,9,16,7,45,546.0,103.5,1.35,15.5,296.5,78.77,64.25
2016,9,16,8,0,410.0,143.0,1.2,16.0,312.0,98.34,80.95
2016,9,16,8,15,426.5,157.0,1.1,16.5,352.0,106.19,87.25
2016,9,16,8,30,443.0,171.0,1.0,17.0,392.0,124.62,91.33
2016,9,16,8,45,486.0,175.5,0.9,18.0,439.0,168.12,113.05
2016,9,16,9,0,529.0,180.0,0.8,19.0,486.0,217.06,146.89
2016,9,16,9,15,703.5,135.0,0.7,20.0,571.5,269.42,182.37
2016,9,16,9,30,878.0,90.0,0.6,21.0,657.0,343.85,238.04
2016,9,16,9,45,789.5,132.0,0.55,22.0,662.5,401.0,287.43
2016,9,16,10,0,701.0,174.0,0.5,23.0,668.0,447.63,325.95
2016,9,16,10,15,708.0,178.5,0.5,23.5,693.5,502.52,368.15
2016,9,16,10,30,715.0,183.0,0.5,24.0,719.0,556.93,408.34
2016,9,16,10,45,716.5,188.5,0.5,25.0,738.5,608.19,443.98
2016,9,16,11,0,718.0,194.0,0.5,26.0,758.0,657.96,477.18
2016,9,16,11,15,718.5,198.0,0.7,26.5,770.0,704.04,510.35
2016,9,16,11,30,719.0,202.0,0.9,27.0,782.0,748.08,541.55
2016,9,16,11,45,720.0,203.0,1.15,27.5,787.0,787.57,569.89
2016,9,16,12,0,721.0,204.0,1.4,28.0,792.0,824.57,596.17
2016,9,16,12,15,722.0,203.0,1.55,28.0,789.0,857.01,619.32
2016,9,16,12,30,723.0,202.0,1.7,28.0,786.0,886.54,640.45
2016,9,16,12,45,715.5,202.5,1.9,28.5,774.0,906.58,654.23
2016,9,16,13,0,708.0,203.0,2.1,29.0,762.0,923.02,665.78
2016,9,16,13,15,811.0,152.0,2.2,29.0,777.5,981.51,704.7
2016,9,16,13,30,914.0,101.0,2.3,29.0,793.0,1032.17,738.06
2016,9,16,13,45,906.5,99.5,2.4,29.0,766.0,1036.75,742.49
2016,9,16,14,0,899.0,98.0,2.5,29.0,739.0,1037.19,744.94
2016,9,16,14,15,889.0,96.5,2.55,28.5,705.0,1031.01,744.33
2016,9,16,14,30,879.0,95.0,2.6,28.0,671.0,1020.85,741.37
2016,9,16,14,45,865.0,92.5,2.7,28.0,631.0,1001.58,731.65
2016,9,16,15,0,851.0,90.0,2.8,28.0,591.0,991.28,727.86
2016,9,16,15,15,832.5,87.5,2.85,27.5,546.0,960.04,711.21
2016,9,16,15,30,814.0,85.0,2.9,27.0,501.0,925.62,692.35
2016,9,16,15,45,789.0,81.0,3.0,27.0,452.0,880.24,664.65
2016,9,16,16,0,764.0,77.0,3.1,27.0,403.0,832.59,634.74
2016,9,16,16,15,728.0,72.5,3.15,26.0,351.0,772.56,597.23
2016,9,16,16,30,692.0,68.0,3.2,25.0,299.0,717.77,561.87
2016,9,16,16,45,638.5,62.0,3.3,24.5,246.5,640.98,507.33
2016,9,16,17,0,585.0,56.0,3.4,24.0,194.0,565.97,451.22
2016,9,16,17,15,501.0,47.0,3.5,22.5,144.5,467.11,374.71
2016,9,16,17,30,417.0,38.0,3.6,21.0,95.0,374.46,297.18
2016,9,16,17,45,273.5,25.5,3.7,20.0,56.0,244.6,167.21
2016,9,16,18,0,130.0,13.0,3.8,19.0,17.0,86.48,0.0
2016,9,16,18,15,65.0,6.5,3.85,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.0,1.65,12.5,39.0,13.78,1.5
2016,9,17,6,30,381.0,34.0,1.7,13.0,78.0,28.14,18.51
2016,9,17,6,45,475.0,42.0,1.8,13.5,126.0,34.73,25.07
2016,9,17,7,0,569.0,50.0,1.9,14.0,174.0,41.44,31.37
2016,9,17,7,15,625.0,56.0,1.75,14.5,226.0,46.34,35.85
2016,9,17,7,30,681.0,62.0,1.6,15.0,278.0,55.47,43.91
2016,9,17,7,45,720.5,66.5,1.5,16.0,329.5,59.3,47.03
2016,9,17,8,0,760.0,71.0,1.4,17.0,381.0,63.12,50.05
2016,9,17,8,15,602.0,120.5,1.25,18.0,385.5,88.74,71.84
2016,9,17,8,30,444.0,170.0,1.1,19.0,390.0,125.48,90.76
2016,9,17,8,45,463.5,183.0,1.0,20.0,431.5,171.95,115.98
2016,9,17,9,0,483.0,196.0,0.9,21.0,473.0,221.19,151.07
2016,9,17,9,15,526.0,195.5,0.8,22.0,517.0,269.53,187.84
2016,9,17,9,30,569.0,195.0,0.7,23.0,561.0,322.67,229.43
2016,9,17,9,45,574.5,205.0,0.65,24.0,591.5,374.31,270.54
2016,9,17,10,0,580.0,215.0,0.6,25.0,622.0,426.09,310.35
2016,9,17,10,15,750.5,153.0,0.6,25.5,700.5,504.68,368.11
2016,9,17,10,30,921.0,91.0,0.6,26.0,779.0,590.89,430.6
2016,9,17,10,45,926.5,91.5,0.6,27.0,799.5,647.45,469.88
2016,9,17,11,0,932.0,92.0,0.6,28.0,820.0,702.22,506.54
2016,9,17,11,15,935.0,92.5,0.7,28.5,833.0,753.22,541.74
2016,9,17,11,30,938.0,93.0,0.8,29.0,846.0,801.73,573.48
2016,9,17,11,45,939.5,93.0,0.95,29.5,850.5,845.86,601.82
2016,9,17,12,0,941.0,93.0,1.1,30.0,855.0,886.96,628.09
2016,9,17,12,15,940.0,93.0,1.25,30.0,851.5,922.65,652.18
2016,9,17,12,30,939.0,93.0,1.4,30.0,848.0,954.8,674.13
2016,9,17,12,45,926.5,97.5,1.55,30.5,834.0,977.28,688.78
2016,9,17,13,0,914.0,102.0,1.7,31.0,820.0,995.54,700.94
2016,9,17,13,15,909.0,101.0,1.85,31.0,800.5,1011.05,712.93
2016,9,17,13,30,904.0,100.0,2.0,31.0,781.0,1022.52,722.54
2016,9,17,13,45,897.0,98.5,2.15,31.0,754.0,1027.36,728.19
2016,9,17,14,0,890.0,97.0,2.3,31.0,727.0,1028.11,731.44
2016,9,17,14,15,879.5,95.0,2.4,30.5,693.0,1020.69,730.62
2016,9,17,14,30,869.0,93.0,2.5,30.0,659.0,1009.3,727.43
2016,9,17,14,45,854.0,91.0,2.7,30.0,619.0,989.53,718.4
2016,9,17,15,0,839.0,89.0,2.9,30.0,579.0,978.79,715.15
2016,9,17,15,15,820.0,86.0,3.0,29.5,534.0,946.47,698.17
2016,9,17,15,30,801.0,83.0,3.1,29.0,489.0,911.07,678.93
2016,9,17,15,45,773.5,80.0,3.25,28.5,440.0,864.77,652.08
2016,9,17,16,0,746.0,77.0,3.4,28.0,391.0,816.35,622.91
2016,9,17,16,15,709.5,72.5,3.45,27.0,340.0,756.3,585.02
2016,9,17,16,30,673.0,68.0,3.5,26.0,289.0,701.84,549.51
2016,9,17,16,45,618.0,61.5,3.55,25.5,237.0,623.79,493.42
2016,9,17,17,0,563.0,55.0,3.6,25.0,185.0,547.75,435.99
2016,9,17,17,15,477.0,46.5,3.6,23.5,136.5,449.0,358.99
2016,9,17,17,30,391.0,38.0,3.6,22.0,88.0,356.52,280.86
2016,9,17,17,45,248.5,24.5,3.65,21.0,51.0,224.8,142.91
2016,9,17,18,0,106.0,11.0,3.7,20.0,14.0,70.81,0.0
2016,9,17,18,15,53.0,5.5,3.65,19.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,15.5,0.65,14.5,38.0,12.57,0.0
2016,9,18,6,30,393.0,31.0,0.6,15.0,76.0,25.74,16.25
2016,9,18,6,45,484.0,39.5,0.6,16.0,124.0,32.82,23.14
2016,9,18,7,0,575.0,48.0,0.6,17.0,172.0,39.97,29.7
2016,9,18,7,15,631.0,54.0,0.55,17.5,223.5,48.66,37.47
2016,9,18,7,30,687.0,60.0,0.5,18.0,275.0,53.97,42.08
2016,9,18,7,45,724.5,64.5,0.45,19.0,326.5,57.84,45.19
2016,9,18,8,0,762.0,69.0,0.4,20.0,378.0,61.68,48.19
2016,9,18,8,15,788.5,72.0,0.6,21.0,427.0,64.18,49.97
2016,9,18,8,30,815.0,75.0,0.8,22.0,476.0,87.54,52.11
2016,9,18,8,45,834.0,78.0,1.0,23.5,521.5,149.44,82.06
2016,9,18,9,0,853.0,81.0,1.2,25.0,567.0,218.33,131.59
2016,9,18,9,15,867.0,83.0,1.3,26.0,607.5,281.34,182.74
2016,9,18,9,30,881.0,85.0,1.4,27.0,648.0,345.18,236.12
2016,9,18,9,45,899.5,83.0,1.5,28.0,684.5,408.02,288.14
2016,9,18,10,0,918.0,81.0,1.6,29.0,721.0,471.52,339.2
2016,9,18,10,15,925.0,82.0,1.6,29.5,749.0,532.35,386.96
2016,9,18,10,30,932.0,83.0,1.6,30.0,777.0,592.05,432.05
2016,9,18,10,45,937.0,84.0,1.65,31.0,797.5,649.17,472.97
2016,9,18,11,0,942.0,85.0,1.7,32.0,818.0,704.45,511.03
2016,9,18,11,15,944.5,85.5,1.7,32.5,830.5,755.4,545.56
2016,9,18,11,30,947.0,86.0,1.7,33.0,843.0,803.78,576.04
2016,9,18,11,45,948.0,86.0,1.75,33.5,847.5,847.69,602.93
2016,9,18,12,0,949.0,86.0,1.8,34.0,852.0,888.49,627.6
2016,9,18,12,15,948.5,86.0,1.75,34.0,848.5,924.68,649.43
2016,9,18,12,30,948.0,86.0,1.7,34.0,845.0,957.33,668.92
2016,9,18,12,45,941.5,88.0,1.7,34.0,832.5,982.83,684.59
2016,9,18,13,0,935.0,90.0,1.7,34.0,820.0,1004.32,697.93
2016,9,18,13,15,930.5,89.0,1.7,34.0,800.5,1020.39,708.1
2016,9,18,13,30,926.0,88.0,1.7,34.0,781.0,1032.34,715.96
2016,9,18,13,45,919.0,87.0,1.7,34.0,754.0,1037.65,720.0
2016,9,18,14,0,912.0,86.0,1.7,34.0,727.0,1038.81,721.77
2016,9,18,14,15,902.5,84.5,1.75,34.0,693.5,1032.73,720.06
2016,9,18,14,30,893.0,83.0,1.8,34.0,660.0,1022.62,716.09
2016,9,18,14,45,880.0,81.0,1.9,34.0,620.0,1004.45,707.92
2016,9,18,15,0,867.0,79.0,2.0,34.0,580.0,982.59,697.46
2016,9,18,15,15,849.0,76.0,2.05,33.5,535.0,951.01,681.61
2016,9,18,15,30,831.0,73.0,2.1,33.0,490.0,927.77,670.93
2016,9,18,15,45,806.5,70.0,2.2,32.5,441.0,883.63,646.7
2016,9,18,16,0,782.0,67.0,2.3,32.0,392.0,837.22,620.29
2016,9,18,16,15,746.5,63.0,2.1,31.0,340.5,777.75,582.86
2016,9,18,16,30,711.0,59.0,1.9,30.0,289.0,717.47,543.51
2016,9,18,16,45,658.5,53.5,1.75,29.5,237.0,640.94,490.05
2016,9,18,17,0,606.0,48.0,1.6,29.0,185.0,565.86,435.02
2016,9,18,17,15,520.5,40.5,1.65,27.5,136.0,473.5,366.32
2016,9,18,17,30,435.0,33.0,1.7,26.0,87.0,381.5,291.27
2016,9,18,17,45,281.5,21.5,1.8,25.0,50.0,240.14,134.42
2016,9,18,18,0,128.0,10.0,1.9,24.0,13.0,82.9,0.0
2016,9,18,18,15,64.0,5.0,2.1,23.0,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,17.0,2.05,17.5,34.0,13.74,0.0
2016,9,19,6,30,311.0,34.0,2.3,18.0,68.0,27.89,17.64
2016,9,19,6,45,403.0,45.0,2.55,18.5,114.5,36.72,26.15
2016,9,19,7,0,495.0,56.0,2.8,19.0,161.0,45.53,34.2
2016,9,19,7,15,554.5,63.5,2.6,19.5,211.0,51.27,39.37
2016,9,19,7,30,614.0,71.0,2.4,20.0,261.0,57.0,44.33
2016,9,19,7,45,657.5,76.0,2.25,21.0,312.5,60.67,47.25
2016,9,19,8,0,701.0,81.0,2.1,22.0,364.0,64.35,50.09
2016,9,19,8,15,565.0,126.0,2.05,23.0,372.5,92.17,73.37
2016,9,19,8,30,429.0,171.0,2.0,24.0,381.0,128.22,90.45
2016,9,19,8,45,448.5,185.0,1.95,25.0,423.0,174.53,116.38
2016,9,19,9,0,468.0,199.0,1.9,26.0,465.0,223.64,151.52
2016,9,19,9,15,506.0,200.5,1.9,27.0,506.0,271.43,188.05
2016,9,19,9,30,544.0,202.0,1.9,28.0,547.0,323.5,229.01
2016,9,19,9,45,548.5,213.0,1.9,29.0,577.0,374.14,269.46
2016,9,19,10,0,553.0,224.0,1.9,30.0,607.0,424.88,308.8
2016,9,19,10,15,554.5,234.0,1.95,30.5,631.0,473.3,345.98
2016,9,19,10,30,556.0,244.0,2.0,31.0,655.0,521.08,381.55
2016,9,19,10,45,557.0,251.5,2.05,31.5,673.0,565.74,413.91
2016,9,19,11,0,558.0,259.0,2.1,32.0,691.0,609.29,444.62
2016,9,19,11,15,558.0,264.5,2.2,32.0,702.0,649.16,473.27
2016,9,19,11,30,558.0,270.0,2.3,32.0,713.0,687.42,500.38
2016,9,19,11,45,559.0,271.5,2.45,32.5,717.5,721.12,523.38
2016,9,19,12,0,560.0,273.0,2.6,33.0,722.0,752.83,544.75
2016,9,19,12,15,560.5,271.5,2.7,33.0,719.0,779.14,563.26
2016,9,19,12,30,561.0,270.0,2.8,33.0,716.0,803.03,580.12
2016,9,19,12,45,729.0,189.0,2.95,33.0,760.0,910.56,655.02
2016,9,19,13,0,897.0,108.0,3.1,33.0,804.0,988.6,705.9
2016,9,19,13,15,892.0,107.0,3.25,33.0,784.5,1003.71,716.66
2016,9,19,13,30,887.0,106.0,3.4,33.0,765.0,1014.83,725.55
2016,9,19,13,45,882.0,103.0,3.55,33.0,739.0,1019.75,730.67
2016,9,19,14,0,877.0,100.0,3.7,33.0,713.0,1020.6,733.38
2016,9,19,14,15,866.0,98.5,3.8,32.5,679.0,1013.07,732.01
2016,9,19,14,30,855.0,97.0,3.9,32.0,645.0,1014.97,736.97
2016,9,19,14,45,844.0,93.0,4.05,31.5,606.0,996.49,728.98
2016,9,19,15,0,833.0,89.0,4.2,31.0,567.0,974.26,718.59
2016,9,19,15,15,813.5,86.0,4.25,30.5,522.0,941.33,700.34
2016,9,19,15,30,794.0,83.0,4.3,30.0,477.0,905.36,679.8
2016,9,19,15,45,771.0,78.5,4.35,29.5,429.0,861.4,653.3
2016,9,19,16,0,748.0,74.0,4.4,29.0,381.0,815.18,624.53
2016,9,19,16,15,710.5,69.5,4.35,28.0,330.0,754.06,584.91
2016,9,19,16,30,673.0,65.0,4.3,27.0,279.0,698.45,547.7
2016,9,19,16,45,620.5,58.0,4.25,26.5,227.5,621.72,491.66
2016,9,19,17,0,568.0,51.0,4.2,26.0,176.0,546.91,434.27
2016,9,19,17,15,478.5,42.5,4.05,25.0,128.0,445.54,353.66
2016,9,19,17,30,389.0,34.0,3.9,24.0,80.0,351.13,271.9
2016,9,19,17,45,194.5,17.0,3.8,23.0,40.0,176.21,82.55
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
