Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,166.5,17.0,3.75,13.5,35.0,13.79,0.0
2016,9,20,6,30,333.0,34.0,3.9,14.0,70.0,28.04,17.97
2016,9,20,6,45,442.0,42.5,4.1,14.5,118.0,34.99,25.05
2016,9,20,7,0,551.0,51.0,4.3,15.0,166.0,42.12,31.75
2016,9,20,7,15,609.5,57.5,4.25,15.5,217.5,47.34,36.53
2016,9,20,7,30,668.0,64.0,4.2,16.0,269.0,52.58,41.15
2016,9,20,7,45,712.0,67.5,4.2,16.5,321.0,60.0,47.56
2016,9,20,8,0,756.0,71.0,4.2,17.0,373.0,63.1,50.06
2016,9,20,8,15,782.5,74.5,4.15,17.5,422.0,65.91,52.25
2016,9,20,8,30,809.0,78.0,4.1,18.0,471.0,93.5,56.06
2016,9,20,8,45,830.0,80.0,4.1,19.0,516.5,154.66,87.85
2016,9,20,9,0,851.0,82.0,4.1,20.0,562.0,222.81,139.15
2016,9,20,9,15,865.0,84.0,4.1,20.5,602.0,285.78,192.76
2016,9,20,9,30,879.0,86.0,4.1,21.0,642.0,349.56,248.81
2016,9,20,9,45,888.5,88.0,4.15,21.5,676.0,412.22,303.78
2016,9,20,10,0,898.0,90.0,4.2,22.0,710.0,474.63,357.19
2016,9,20,10,15,905.5,91.5,4.2,22.5,737.5,535.11,407.4
2016,9,20,10,30,913.0,93.0,4.2,23.0,765.0,594.57,455.09
2016,9,20,10,45,918.5,93.5,4.25,23.5,785.5,650.64,498.84
2016,9,20,11,0,924.0,94.0,4.3,24.0,806.0,704.94,539.91
2016,9,20,11,15,776.0,167.0,4.35,24.0,771.0,720.84,550.8
2016,9,20,11,30,628.0,240.0,4.4,24.0,736.0,719.95,548.71
2016,9,20,11,45,627.0,242.0,4.5,24.5,740.0,755.21,574.01
2016,9,20,12,0,626.0,244.0,4.6,25.0,744.0,788.07,597.11
2016,9,20,12,15,626.0,242.5,4.65,25.0,740.5,816.17,617.68
2016,9,20,12,30,626.0,241.0,4.7,25.0,737.0,841.53,636.25
2016,9,20,12,45,611.5,246.5,4.8,25.0,725.5,856.71,647.65
2016,9,20,13,0,597.0,252.0,4.9,25.0,714.0,862.99,653.09
2016,9,20,13,15,604.0,240.5,4.95,25.0,697.5,881.87,667.57
2016,9,20,13,30,611.0,229.0,5.0,25.0,681.0,892.39,676.42
2016,9,20,13,45,618.5,213.5,5.1,25.0,656.5,896.31,681.29
2016,9,20,14,0,626.0,198.0,5.2,25.0,632.0,896.64,683.46
2016,9,20,14,15,601.0,194.5,5.25,24.5,595.0,872.32,669.22
2016,9,20,14,30,576.0,191.0,5.3,24.0,558.0,835.49,646.09
2016,9,20,14,45,653.0,152.5,5.35,24.0,543.5,881.18,680.76
2016,9,20,15,0,730.0,114.0,5.4,24.0,529.0,908.71,702.16
2016,9,20,15,15,606.0,137.0,5.35,23.5,463.0,804.6,630.04
2016,9,20,15,30,482.0,160.0,5.3,23.0,397.0,690.79,548.72
2016,9,20,15,45,609.0,117.5,5.3,22.5,385.5,761.98,605.71
2016,9,20,16,0,736.0,75.0,5.3,22.0,374.0,805.63,640.73
2016,9,20,16,15,697.5,70.0,5.2,21.0,323.0,743.24,597.42
2016,9,20,16,30,659.0,65.0,5.1,20.0,272.0,686.76,557.44
2016,9,20,16,45,599.5,59.0,5.05,19.5,220.5,606.12,495.77
2016,9,20,17,0,540.0,53.0,5.0,19.0,169.0,527.87,433.04
2016,9,20,17,15,447.5,43.5,4.9,18.0,122.0,424.13,347.14
2016,9,20,17,30,355.0,34.0,4.8,17.0,75.0,327.75,259.68
2016,9,20,17,45,177.5,17.0,4.75,16.5,37.5,163.56,55.39
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,158.0,17.0,4.7,12.0,33.5,13.8,0.0
2016,9,21,6,30,316.0,34.0,4.9,12.0,67.0,28.01,17.96
2016,9,21,6,45,424.5,43.0,5.1,12.5,114.5,35.32,25.51
2016,9,21,7,0,533.0,52.0,5.3,13.0,162.0,42.78,32.57
2016,9,21,7,15,593.5,58.5,5.35,13.5,213.0,47.95,37.36
2016,9,21,7,30,654.0,65.0,5.4,14.0,264.0,53.15,42.0
2016,9,21,7,45,699.5,69.0,5.5,14.5,316.0,61.0,48.85
2016,9,21,8,0,745.0,73.0,5.6,15.0,368.0,64.44,51.66
2016,9,21,8,15,773.0,76.5,5.6,15.5,417.0,67.22,53.84
2016,9,21,8,30,801.0,80.0,5.6,16.0,466.0,96.58,58.31
2016,9,21,8,45,459.0,165.0,5.7,16.5,391.0,165.86,113.24
2016,9,21,9,0,117.0,250.0,5.8,17.0,316.0,196.57,151.56
2016,9,21,9,15,161.0,269.5,5.85,17.0,367.0,234.35,180.78
2016,9,21,9,30,205.0,289.0,5.9,17.0,418.0,278.21,215.76
2016,9,21,9,45,151.0,303.5,6.0,17.5,401.5,287.65,225.32
2016,9,21,10,0,97.0,318.0,6.1,18.0,385.0,286.6,225.47
2016,9,21,10,15,319.5,284.0,6.1,18.0,516.0,392.52,309.17
2016,9,21,10,30,542.0,250.0,6.1,18.0,647.0,521.67,411.55
2016,9,21,10,45,583.5,244.0,6.15,18.0,682.0,579.21,457.97
2016,9,21,11,0,625.0,238.0,6.2,18.0,717.0,643.09,508.73
2016,9,21,11,15,635.5,235.0,6.15,18.0,729.0,686.43,542.83
2016,9,21,11,30,646.0,232.0,6.1,18.0,741.0,728.59,575.56
2016,9,21,11,45,647.5,233.0,6.05,18.0,745.5,765.58,603.78
2016,9,21,12,0,649.0,234.0,6.0,18.0,750.0,800.29,629.96
2016,9,21,12,15,652.5,231.5,6.05,18.0,747.5,831.16,653.6
2016,9,21,12,30,656.0,229.0,6.1,18.0,745.0,859.4,675.22
2016,9,21,12,45,588.5,250.5,6.15,18.5,708.5,834.62,655.29
2016,9,21,13,0,521.0,272.0,6.2,19.0,672.0,811.35,636.36
2016,9,21,13,15,524.0,263.0,6.25,18.5,656.5,821.32,646.32
2016,9,21,13,30,527.0,254.0,6.3,18.0,641.0,828.52,654.23
2016,9,21,13,45,531.5,242.0,6.4,18.0,620.0,831.24,658.04
2016,9,21,14,0,536.0,230.0,6.5,18.0,599.0,831.03,659.83
2016,9,21,14,15,539.0,215.5,6.5,18.0,571.5,823.58,656.03
2016,9,21,14,30,542.0,201.0,6.5,18.0,544.0,813.06,650.09
2016,9,21,14,45,627.5,159.5,6.55,18.0,532.0,863.63,690.35
2016,9,21,15,0,713.0,118.0,6.6,18.0,520.0,897.33,717.24
2016,9,21,15,15,780.0,98.0,6.55,17.5,505.0,923.9,740.02
2016,9,21,15,30,847.0,78.0,6.5,17.0,490.0,951.48,763.78
2016,9,21,15,45,825.0,73.5,6.45,17.0,440.0,907.1,732.57
2016,9,21,16,0,803.0,69.0,6.4,17.0,390.0,860.24,699.29
2016,9,21,16,15,765.0,64.5,6.25,16.5,337.0,796.94,653.43
2016,9,21,16,30,727.0,60.0,6.1,16.0,284.0,732.88,605.44
2016,9,21,16,45,672.0,54.0,6.0,16.0,231.0,652.72,541.69
2016,9,21,17,0,617.0,48.0,5.9,16.0,178.0,574.01,476.24
2016,9,21,17,15,518.5,40.0,5.7,15.0,127.5,472.18,390.05
2016,9,21,17,30,420.0,32.0,5.5,14.0,77.0,370.51,294.62
2016,9,21,17,45,210.0,16.0,5.35,13.5,38.5,180.92,23.99
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,16.5,3.0,11.0,32.5,13.41,0.0
2016,9,22,6,30,312.0,33.0,3.3,11.0,65.0,27.2,17.21
2016,9,22,6,45,415.0,43.0,3.6,11.5,111.5,35.3,25.58
2016,9,22,7,0,518.0,53.0,3.9,12.0,158.0,43.47,33.32
2016,9,22,7,15,581.0,60.0,3.85,12.5,209.5,48.98,38.45
2016,9,22,7,30,644.0,67.0,3.8,13.0,261.0,54.52,43.41
2016,9,22,7,45,692.5,71.0,3.8,14.0,313.5,57.71,46.02
2016,9,22,8,0,741.0,75.0,3.8,15.0,366.0,65.92,52.98
2016,9,22,8,15,770.0,79.0,3.7,15.5,416.0,69.03,55.44
2016,9,22,8,30,799.0,83.0,3.6,16.0,466.0,100.68,60.8
2016,9,22,8,45,824.5,84.5,3.5,16.5,513.0,161.53,94.08
2016,9,22,9,0,850.0,86.0,3.4,17.0,560.0,225.31,142.94
2016,9,22,9,15,865.0,88.0,3.4,17.5,600.5,292.91,200.94
2016,9,22,9,30,880.0,90.0,3.4,18.0,641.0,357.15,257.75
2016,9,22,9,45,899.0,88.5,3.4,18.5,677.5,420.74,313.52
2016,9,22,10,0,918.0,87.0,3.4,19.0,714.0,485.05,368.48
2016,9,22,10,15,925.5,88.0,3.4,19.0,741.5,546.19,420.17
2016,9,22,10,30,933.0,89.0,3.4,19.0,769.0,606.24,469.4
2016,9,22,10,45,938.5,89.5,3.45,19.5,789.5,663.26,514.07
2016,9,22,11,0,944.0,90.0,3.5,20.0,810.0,718.43,555.97
2016,9,22,11,15,947.0,90.5,3.5,20.0,822.5,769.74,594.78
2016,9,22,11,30,950.0,91.0,3.5,20.0,835.0,818.49,629.28
2016,9,22,11,45,951.0,91.0,3.55,20.5,839.0,862.38,658.54
2016,9,22,12,0,952.0,91.0,3.6,21.0,843.0,903.11,685.38
2016,9,22,12,15,951.0,91.0,3.55,21.0,839.0,938.78,709.31
2016,9,22,12,30,950.0,91.0,3.5,21.0,835.0,970.83,730.71
2016,9,22,12,45,945.5,91.5,3.45,21.0,822.5,996.39,747.72
2016,9,22,13,0,941.0,92.0,3.4,21.0,810.0,1017.97,762.14
2016,9,22,13,15,936.0,91.0,3.35,21.0,790.0,1033.32,772.52
2016,9,22,13,30,931.0,90.0,3.3,21.0,770.0,1044.53,780.32
2016,9,22,13,45,922.5,89.5,3.25,21.5,742.0,1048.61,782.07
2016,9,22,14,0,914.0,89.0,3.2,22.0,714.0,1048.53,781.3
2016,9,22,14,15,904.0,87.0,3.2,21.5,679.5,1041.02,779.26
2016,9,22,14,30,894.0,85.0,3.2,21.0,645.0,1029.46,774.74
2016,9,22,14,45,878.0,83.5,3.2,21.0,604.5,1008.54,762.58
2016,9,22,15,0,862.0,82.0,3.2,21.0,564.0,984.02,748.11
2016,9,22,15,15,842.5,79.0,3.3,20.5,518.0,962.72,738.0
2016,9,22,15,30,823.0,76.0,3.4,20.0,472.0,925.95,716.89
2016,9,22,15,45,791.0,74.0,3.55,20.0,421.5,875.77,684.78
2016,9,22,16,0,759.0,72.0,3.7,20.0,371.0,823.65,650.38
2016,9,22,16,15,719.0,67.0,3.75,19.5,319.5,759.11,606.28
2016,9,22,16,30,679.0,62.0,3.8,19.0,268.0,694.05,559.92
2016,9,22,16,45,612.0,56.5,3.9,18.5,215.5,613.5,499.32
2016,9,22,17,0,545.0,51.0,4.0,18.0,163.0,529.55,432.62
2016,9,22,17,15,444.0,41.5,4.1,17.0,115.5,419.4,341.78
2016,9,22,17,30,343.0,32.0,4.2,16.0,68.0,317.52,246.39
2016,9,22,17,45,171.5,16.0,4.3,15.0,34.0,154.4,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.45,10.5,32.5,11.4,0.0
2016,9,23,6,30,381.0,28.0,1.7,11.0,65.0,23.32,13.81
2016,9,23,6,45,478.5,36.0,2.0,12.0,112.0,30.06,20.9
2016,9,23,7,0,576.0,44.0,2.3,13.0,159.0,40.04,30.13
2016,9,23,7,15,633.5,50.0,2.4,13.5,210.0,45.45,35.15
2016,9,23,7,30,691.0,56.0,2.5,14.0,261.0,50.88,39.99
2016,9,23,7,45,728.5,60.0,2.6,15.0,312.0,54.46,42.97
2016,9,23,8,0,766.0,64.0,2.7,16.0,363.0,58.04,45.84
2016,9,23,8,15,792.0,67.5,2.8,16.5,411.5,61.03,48.23
2016,9,23,8,30,818.0,71.0,2.9,17.0,460.0,94.93,54.44
2016,9,23,8,45,836.5,73.5,3.05,18.0,505.0,162.09,93.28
2016,9,23,9,0,855.0,76.0,3.2,19.0,550.0,225.11,141.59
2016,9,23,9,15,869.0,78.0,3.2,19.5,589.5,288.26,195.84
2016,9,23,9,30,883.0,80.0,3.2,20.0,629.0,352.2,252.15
2016,9,23,9,45,894.0,81.0,3.25,20.5,663.0,414.73,306.93
2016,9,23,10,0,905.0,82.0,3.3,21.0,697.0,477.12,360.16
2016,9,23,10,15,911.5,83.0,3.3,21.5,723.5,536.86,409.59
2016,9,23,10,30,918.0,84.0,3.3,22.0,750.0,595.42,456.35
2016,9,23,10,45,923.0,84.5,3.35,22.5,769.5,651.16,499.58
2016,9,23,11,0,928.0,85.0,3.4,23.0,789.0,705.04,540.09
2016,9,23,11,15,930.0,86.0,3.45,23.0,801.0,755.16,577.85
2016,9,23,11,30,932.0,87.0,3.5,23.0,813.0,802.7,611.28
2016,9,23,11,45,931.5,87.5,3.55,23.5,816.0,844.95,639.2
2016,9,23,12,0,931.0,88.0,3.6,24.0,819.0,884.01,664.72
2016,9,23,12,15,929.5,88.0,3.65,24.0,815.0,918.32,688.19
2016,9,23,12,30,928.0,88.0,3.7,24.0,811.0,949.07,709.28
2016,9,23,12,45,922.0,89.0,3.75,24.0,798.0,973.0,725.85
2016,9,23,13,0,916.0,90.0,3.8,24.0,785.0,992.96,739.91
2016,9,23,13,15,910.5,89.0,3.8,24.0,765.0,1007.18,749.96
2016,9,23,13,30,905.0,88.0,3.8,24.0,745.0,1017.33,757.5
2016,9,23,13,45,896.0,87.0,3.8,24.0,717.0,1019.88,760.18
2016,9,23,14,0,887.0,86.0,3.8,24.0,689.0,1018.34,760.37
2016,9,23,14,15,723.0,138.0,3.85,23.5,614.0,937.96,709.08
2016,9,23,14,30,559.0,190.0,3.9,23.0,539.0,819.56,630.21
2016,9,23,14,45,428.5,211.0,3.95,23.0,468.0,710.46,551.61
2016,9,23,15,0,298.0,232.0,4.0,23.0,397.0,579.03,454.24
2016,9,23,15,15,483.5,167.0,4.05,22.5,408.5,709.14,558.66
2016,9,23,15,30,669.0,102.0,4.1,22.0,420.0,815.89,639.3
2016,9,23,15,45,708.0,84.0,4.15,22.0,388.5,815.81,640.65
2016,9,23,16,0,747.0,66.0,4.2,22.0,357.0,805.08,634.83
2016,9,23,16,15,708.0,62.0,4.25,21.0,306.5,743.15,593.18
2016,9,23,16,30,669.0,58.0,4.3,20.0,256.0,680.73,549.4
2016,9,23,16,45,609.0,52.0,4.35,19.5,205.5,604.97,491.95
2016,9,23,17,0,549.0,46.0,4.4,19.0,155.0,526.29,428.89
2016,9,23,17,15,449.5,37.0,4.5,18.0,109.0,418.04,339.2
2016,9,23,17,30,350.0,28.0,4.6,17.0,63.0,318.56,242.5
2016,9,23,17,45,175.0,14.0,4.75,16.5,31.5,152.06,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.0,13.0,1.95,13.5,32.0,10.61,0.0
2016,9,24,6,30,406.0,26.0,2.3,14.0,64.0,23.7,13.7
2016,9,24,6,45,503.0,33.5,2.65,15.0,111.5,30.63,21.06
2016,9,24,7,0,600.0,41.0,3.0,16.0,159.0,37.7,27.65
2016,9,24,7,15,658.0,46.0,3.05,16.5,210.5,42.42,32.01
2016,9,24,7,30,716.0,51.0,3.1,17.0,262.0,47.21,36.25
2016,9,24,7,45,753.5,55.0,3.2,17.5,313.5,50.97,39.46
2016,9,24,8,0,791.0,59.0,3.3,18.0,365.0,54.71,42.56
2016,9,24,8,15,817.0,61.5,3.35,18.5,414.0,63.32,49.84
2016,9,24,8,30,843.0,64.0,3.4,19.0,463.0,99.34,56.18
2016,9,24,8,45,862.0,66.5,3.45,20.0,508.5,162.02,91.28
2016,9,24,9,0,881.0,69.0,3.5,21.0,554.0,226.65,140.87
2016,9,24,9,15,895.0,70.5,3.55,21.5,594.5,290.92,196.0
2016,9,24,9,30,909.0,72.0,3.6,22.0,635.0,355.95,253.13
2016,9,24,9,45,922.5,72.0,3.65,23.0,670.0,420.01,308.35
2016,9,24,10,0,936.0,72.0,3.7,24.0,705.0,484.15,361.97
2016,9,24,10,15,943.0,73.0,3.7,24.5,732.5,545.74,412.46
2016,9,24,10,30,950.0,74.0,3.7,25.0,760.0,606.13,460.24
2016,9,24,10,45,955.5,74.5,3.7,26.0,780.0,663.67,503.29
2016,9,24,11,0,961.0,75.0,3.7,27.0,800.0,719.31,543.35
2016,9,24,11,15,964.0,75.5,3.65,27.0,812.5,771.03,581.19
2016,9,24,11,30,967.0,76.0,3.6,27.0,825.0,820.12,614.3
2016,9,24,11,45,968.0,76.0,3.6,27.5,829.0,864.26,642.68
2016,9,24,12,0,969.0,76.0,3.6,28.0,833.0,905.19,668.61
2016,9,24,12,15,968.5,76.0,3.55,28.0,829.0,941.4,692.25
2016,9,24,12,30,968.0,76.0,3.5,28.0,825.0,973.97,713.4
2016,9,24,12,45,956.5,80.5,3.5,28.5,811.5,997.43,727.47
2016,9,24,13,0,945.0,85.0,3.5,29.0,798.0,1016.62,738.86
2016,9,24,13,15,940.0,84.5,3.45,29.0,777.5,1032.27,749.18
2016,9,24,13,30,935.0,84.0,3.4,29.0,757.0,1043.77,756.98
2016,9,24,13,45,927.0,83.0,3.4,29.0,729.5,1047.5,760.35
2016,9,24,14,0,919.0,82.0,3.4,29.0,702.0,1047.03,761.26
2016,9,24,14,15,908.5,80.0,3.35,29.0,667.5,1038.66,756.87
2016,9,24,14,30,898.0,78.0,3.3,29.0,633.0,1026.23,750.08
2016,9,24,14,45,884.0,76.5,3.25,29.0,592.5,1007.0,739.0
2016,9,24,15,0,870.0,75.0,3.2,29.0,552.0,984.14,725.65
2016,9,24,15,15,850.0,72.0,3.15,28.5,506.0,949.94,706.21
2016,9,24,15,30,830.0,69.0,3.1,28.0,460.0,924.12,692.24
2016,9,24,15,45,803.0,66.0,3.05,28.0,411.0,877.13,662.15
2016,9,24,16,0,776.0,63.0,3.0,28.0,362.0,828.07,630.11
2016,9,24,16,15,736.5,59.0,2.6,27.0,310.0,764.8,587.39
2016,9,24,16,30,697.0,55.0,2.2,26.0,258.0,701.05,542.65
2016,9,24,16,45,636.0,49.0,1.85,25.0,206.5,617.14,481.25
2016,9,24,17,0,575.0,43.0,1.5,24.0,155.0,535.46,418.29
2016,9,24,17,15,471.5,35.0,1.55,22.5,108.0,431.75,337.11
2016,9,24,17,30,368.0,27.0,1.6,21.0,61.0,330.09,238.31
2016,9,24,17,45,184.0,13.5,1.65,20.0,30.5,127.25,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,204.0,13.0,2.3,14.0,31.5,10.23,0.0
2016,9,25,6,30,408.0,26.0,2.6,15.0,63.0,23.73,13.41
2016,9,25,6,45,509.5,33.5,2.95,16.0,111.5,30.68,20.96
2016,9,25,7,0,611.0,41.0,3.3,17.0,160.0,37.79,27.58
2016,9,25,7,15,669.5,46.5,3.15,17.5,212.0,42.95,32.32
2016,9,25,7,30,728.0,52.0,3.0,18.0,264.0,48.15,36.92
2016,9,25,7,45,766.0,55.5,2.85,19.0,316.0,51.52,39.7
2016,9,25,8,0,804.0,59.0,2.7,20.0,368.0,54.92,42.39
2016,9,25,8,15,829.5,62.0,2.6,21.0,417.5,63.83,49.77
2016,9,25,8,30,855.0,65.0,2.5,22.0,467.0,102.67,57.04
2016,9,25,8,45,872.5,67.5,2.4,23.0,512.0,166.03,92.67
2016,9,25,9,0,890.0,70.0,2.3,24.0,557.0,231.13,142.12
2016,9,25,9,15,903.0,72.0,2.3,25.0,597.5,296.18,196.61
2016,9,25,9,30,916.0,74.0,2.3,26.0,638.0,361.86,252.49
2016,9,25,9,45,929.0,73.5,2.35,27.0,672.5,425.78,306.16
2016,9,25,10,0,942.0,73.0,2.4,28.0,707.0,489.69,358.07
2016,9,25,10,15,948.5,74.0,2.4,28.5,734.0,551.37,407.03
2016,9,25,10,30,955.0,75.0,2.4,29.0,761.0,611.78,453.2
2016,9,25,10,45,958.0,76.5,2.45,30.0,780.5,668.97,494.62
2016,9,25,11,0,961.0,78.0,2.5,31.0,800.0,724.03,532.98
2016,9,25,11,15,963.5,78.5,2.45,31.5,812.0,775.39,567.92
2016,9,25,11,30,966.0,79.0,2.4,32.0,824.0,824.08,598.07
2016,9,25,11,45,965.0,80.0,2.35,32.5,827.0,867.59,624.34
2016,9,25,12,0,964.0,81.0,2.3,33.0,830.0,907.76,648.09
2016,9,25,12,15,962.5,81.0,2.15,33.0,826.0,942.94,668.78
2016,9,25,12,30,961.0,81.0,2.0,33.0,822.0,974.43,686.84
2016,9,25,12,45,952.0,84.0,1.95,33.5,807.5,998.36,699.76
2016,9,25,13,0,943.0,87.0,1.9,34.0,793.0,1018.12,710.13
2016,9,25,13,15,937.5,86.0,1.8,34.0,772.5,1032.62,718.16
2016,9,25,13,30,932.0,85.0,1.7,34.0,752.0,1042.94,723.73
2016,9,25,13,45,920.5,85.5,1.6,34.0,723.5,1044.79,724.3
2016,9,25,14,0,909.0,86.0,1.5,34.0,695.0,1042.48,722.54
2016,9,25,14,15,898.5,84.0,1.45,34.0,660.5,1034.08,718.07
2016,9,25,14,30,888.0,82.0,1.4,34.0,626.0,1021.68,711.4
2016,9,25,14,45,869.5,81.0,1.4,34.0,584.5,998.56,699.15
2016,9,25,15,0,851.0,80.0,1.4,34.0,543.0,984.27,692.48
2016,9,25,15,15,830.5,77.0,1.4,33.5,497.5,949.51,674.37
2016,9,25,15,30,810.0,74.0,1.4,33.0,452.0,911.73,654.25
2016,9,25,15,45,778.5,71.0,1.45,32.5,402.0,860.8,625.73
2016,9,25,16,0,747.0,68.0,1.5,32.0,352.0,808.03,595.01
2016,9,25,16,15,705.5,63.5,1.35,31.0,300.5,743.0,553.74
2016,9,25,16,30,664.0,59.0,1.2,30.0,249.0,677.58,510.39
2016,9,25,16,45,598.0,52.5,1.05,29.0,197.5,597.14,453.97
2016,9,25,17,0,532.0,46.0,0.9,28.0,146.0,513.43,391.86
2016,9,25,17,15,425.5,36.5,0.95,27.0,100.0,400.23,304.87
2016,9,25,17,30,319.0,27.0,1.0,26.0,54.0,294.78,200.67
2016,9,25,17,45,159.5,13.5,1.1,25.0,27.0,111.66,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,14.5,1.3,17.0,26.5,11.41,0.0
2016,9,26,6,30,261.0,29.0,1.4,18.0,53.0,23.8,12.99
2016,9,26,6,45,364.0,41.5,1.5,19.0,98.0,33.93,23.42
2016,9,26,7,0,467.0,54.0,1.6,20.0,143.0,44.02,32.6
2016,9,26,7,15,533.0,62.5,1.5,20.5,193.5,50.57,38.53
2016,9,26,7,30,599.0,71.0,1.4,21.0,244.0,57.1,44.23
2016,9,26,7,45,643.5,77.5,1.3,22.0,295.0,61.83,48.1
2016,9,26,8,0,688.0,84.0,1.2,23.0,346.0,66.52,51.8
2016,9,26,8,15,719.5,89.0,1.05,24.0,395.0,69.89,54.28
2016,9,26,8,30,751.0,94.0,0.9,25.0,444.0,108.39,62.68
2016,9,26,8,45,773.5,98.0,0.75,26.0,489.5,173.42,100.74
2016,9,26,9,0,796.0,102.0,0.6,27.0,535.0,235.61,146.43
2016,9,26,9,15,813.0,105.0,0.65,28.0,575.5,297.99,196.55
2016,9,26,9,30,830.0,108.0,0.7,29.0,616.0,361.76,248.31
2016,9,26,9,45,843.0,110.5,0.8,30.0,650.5,424.67,298.72
2016,9,26,10,0,856.0,113.0,0.9,31.0,685.0,487.88,347.72
2016,9,26,10,15,865.0,114.5,0.95,31.5,712.5,548.22,393.39
2016,9,26,10,30,874.0,116.0,1.0,32.0,740.0,607.78,436.86
2016,9,26,10,45,880.5,117.0,1.05,32.5,760.5,664.3,476.75
2016,9,26,11,0,887.0,118.0,1.1,33.0,781.0,713.13,510.45
2016,9,26,11,15,891.0,119.0,1.25,33.5,793.0,763.18,544.91
2016,9,26,11,30,895.0,120.0,1.4,34.0,805.0,810.92,576.4
2016,9,26,11,45,897.0,119.5,1.55,34.5,809.5,853.14,603.01
2016,9,26,12,0,899.0,119.0,1.7,35.0,814.0,892.43,627.65
2016,9,26,12,15,898.0,119.0,1.9,35.0,809.5,926.46,650.79
2016,9,26,12,30,897.0,119.0,2.1,35.0,805.0,957.06,671.86
2016,9,26,12,45,918.0,106.5,2.3,35.0,799.0,991.88,695.64
2016,9,26,13,0,939.0,94.0,2.5,35.0,793.0,1023.21,717.28
2016,9,26,13,15,933.5,93.0,2.7,34.5,772.5,1037.69,730.11
2016,9,26,13,30,928.0,92.0,2.9,34.0,752.0,1048.01,740.67
2016,9,26,13,45,921.0,90.0,3.1,34.0,724.0,1051.49,745.58
2016,9,26,14,0,914.0,88.0,3.3,34.0,696.0,1050.77,748.01
2016,9,26,14,15,903.0,86.5,3.4,33.5,661.5,1042.44,746.49
2016,9,26,14,30,892.0,85.0,3.5,33.0,627.0,1030.11,742.56
2016,9,26,14,45,878.5,82.0,3.6,33.0,586.0,1009.51,731.85
2016,9,26,15,0,865.0,79.0,3.7,33.0,545.0,985.23,718.76
2016,9,26,15,15,844.5,76.5,3.7,32.5,499.0,963.09,707.83
2016,9,26,15,30,824.0,74.0,3.7,32.0,453.0,925.63,686.48
2016,9,26,15,45,793.0,71.0,3.7,32.0,403.0,874.78,654.28
2016,9,26,16,0,762.0,68.0,3.7,32.0,353.0,821.99,619.99
2016,9,26,16,15,720.0,63.0,3.3,30.5,301.0,755.34,576.54
2016,9,26,16,30,678.0,58.0,2.9,29.0,249.0,688.33,530.79
2016,9,26,16,45,611.0,51.5,2.55,28.0,197.0,606.59,470.87
2016,9,26,17,0,544.0,45.0,2.2,27.0,145.0,521.58,405.18
2016,9,26,17,15,436.0,35.0,2.15,25.5,98.5,406.24,313.67
2016,9,26,17,30,328.0,25.0,2.1,24.0,52.0,295.92,194.64
2016,9,26,17,45,164.0,12.5,2.05,23.0,26.0,113.68,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,119.5,14.5,1.4,16.5,24.5,11.41,0.0
2016,9,27,6,30,239.0,29.0,1.5,17.0,49.0,23.77,12.69
2016,9,27,6,45,326.0,43.5,1.65,18.0,92.0,35.44,24.76
2016,9,27,7,0,413.0,58.0,1.8,19.0,135.0,46.91,35.2
2016,9,27,7,15,479.0,68.0,1.8,19.5,184.5,54.41,42.01
2016,9,27,7,30,545.0,78.0,1.8,20.0,234.0,61.84,48.53
2016,9,27,7,45,583.0,87.5,1.8,21.0,283.0,68.42,54.0
2016,9,27,8,0,621.0,97.0,1.8,22.0,332.0,74.83,59.16
2016,9,27,8,15,654.0,103.5,1.7,23.0,380.0,78.85,62.17
2016,9,27,8,30,687.0,110.0,1.6,24.0,428.0,117.48,71.38
2016,9,27,8,45,709.5,115.5,1.5,25.0,472.5,174.91,105.15
2016,9,27,9,0,732.0,121.0,1.4,26.0,517.0,235.11,150.23
2016,9,27,9,15,750.0,125.0,1.4,26.5,557.0,295.52,199.62
2016,9,27,9,30,768.0,129.0,1.4,27.0,597.0,357.57,250.96
2016,9,27,9,45,829.0,112.0,1.4,28.0,642.0,422.47,302.38
2016,9,27,10,0,890.0,95.0,1.4,29.0,687.0,489.2,354.07
2016,9,27,10,15,898.0,96.5,1.4,29.5,714.5,549.43,400.51
2016,9,27,10,30,906.0,98.0,1.4,30.0,742.0,608.65,444.44
2016,9,27,10,45,898.5,105.0,1.45,30.5,758.5,661.94,482.9
2016,9,27,11,0,891.0,112.0,1.5,31.0,775.0,712.25,518.03
2016,9,27,11,15,894.5,113.0,1.6,31.0,786.5,761.95,553.39
2016,9,27,11,30,898.0,114.0,1.7,31.0,798.0,809.3,585.56
2016,9,27,11,45,889.5,119.0,1.8,31.5,799.0,848.16,609.94
2016,9,27,12,0,881.0,124.0,1.9,32.0,800.0,883.44,631.94
2016,9,27,12,15,879.5,123.5,1.95,32.0,795.5,915.93,652.92
2016,9,27,12,30,878.0,123.0,2.0,32.0,791.0,957.5,679.66
2016,9,27,12,45,891.5,114.0,2.15,32.5,783.0,975.95,691.43
2016,9,27,13,0,905.0,105.0,2.3,33.0,775.0,1003.46,709.17
2016,9,27,13,15,899.0,104.0,2.4,32.5,754.0,1016.93,720.52
2016,9,27,13,30,893.0,103.0,2.5,32.0,733.0,1026.36,729.68
2016,9,27,13,45,874.5,105.0,2.6,32.0,702.5,1022.5,729.2
2016,9,27,14,0,856.0,107.0,2.7,32.0,672.0,1028.43,735.18
2016,9,27,14,15,843.5,105.0,2.75,31.5,637.5,1017.97,731.85
2016,9,27,14,30,831.0,103.0,2.8,31.0,603.0,1003.58,726.24
2016,9,27,14,45,815.5,99.0,2.9,31.0,562.5,979.96,713.69
2016,9,27,15,0,800.0,95.0,3.0,31.0,522.0,952.79,698.78
2016,9,27,15,15,777.0,91.5,3.1,30.5,476.5,915.45,678.3
2016,9,27,15,30,754.0,88.0,3.2,30.0,431.0,875.28,655.45
2016,9,27,15,45,732.0,81.0,3.3,29.5,383.5,835.91,632.47
2016,9,27,16,0,710.0,74.0,3.4,29.0,336.0,787.97,602.59
2016,9,27,16,15,665.0,68.5,3.4,28.0,285.0,719.95,557.72
2016,9,27,16,30,620.0,63.0,3.4,27.0,234.0,652.19,510.79
2016,9,27,16,45,563.5,54.0,3.4,26.5,184.5,571.27,450.22
2016,9,27,17,0,507.0,45.0,3.4,26.0,135.0,492.95,388.11
2016,9,27,17,15,397.5,34.5,3.55,24.5,90.5,377.62,294.25
2016,9,27,17,30,288.0,24.0,3.7,23.0,46.0,264.53,162.42
2016,9,27,17,45,144.0,12.0,3.9,22.0,23.0,100.58,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,117.0,14.0,2.8,13.5,24.0,11.02,0.0
2016,9,28,6,30,234.0,28.0,2.9,14.0,48.0,22.95,11.82
2016,9,28,6,45,339.5,40.5,3.05,14.5,91.5,33.07,23.02
2016,9,28,7,0,445.0,53.0,3.2,15.0,135.0,43.15,32.46
2016,9,28,7,15,512.0,61.5,3.2,15.5,184.5,49.68,38.52
2016,9,28,7,30,579.0,70.0,3.2,16.0,234.0,56.2,44.35
2016,9,28,7,45,630.0,75.0,3.25,16.5,284.5,59.9,47.52
2016,9,28,8,0,681.0,80.0,3.3,17.0,335.0,63.66,50.63
2016,9,28,8,15,712.5,85.0,3.25,17.5,383.5,67.11,53.4
2016,9,28,8,30,744.0,90.0,3.2,18.0,432.0,108.93,63.98
2016,9,28,8,45,767.5,93.5,3.2,19.0,476.5,172.99,103.99
2016,9,28,9,0,791.0,97.0,3.2,20.0,521.0,234.59,152.07
2016,9,28,9,15,808.0,99.5,3.2,20.5,561.0,296.19,204.86
2016,9,28,9,30,825.0,102.0,3.2,21.0,601.0,359.14,259.64
2016,9,28,9,45,837.0,104.5,3.2,22.0,634.5,421.22,312.53
2016,9,28,10,0,849.0,107.0,3.2,23.0,668.0,483.47,363.85
2016,9,28,10,15,858.0,108.5,3.25,23.5,695.5,543.2,412.33
2016,9,28,10,30,867.0,110.0,3.3,24.0,723.0,602.16,458.6
2016,9,28,10,45,863.5,116.0,3.4,24.5,740.0,656.5,500.08
2016,9,28,11,0,860.0,122.0,3.5,25.0,757.0,708.39,538.53
2016,9,28,11,15,864.0,122.5,3.6,25.0,769.0,757.83,575.49
2016,9,28,11,30,868.0,123.0,3.7,25.0,781.0,804.97,609.8
2016,9,28,11,45,862.0,127.0,3.85,25.5,783.0,845.01,636.55
2016,9,28,12,0,856.0,131.0,4.0,26.0,785.0,881.65,660.86
2016,9,28,12,15,854.5,130.5,4.1,26.0,780.5,914.17,683.39
2016,9,28,12,30,853.0,130.0,4.2,26.0,776.0,943.25,703.65
2016,9,28,12,45,854.0,127.0,4.35,26.0,764.5,968.46,721.67
2016,9,28,13,0,855.0,124.0,4.5,26.0,753.0,990.03,737.39
2016,9,28,13,15,848.0,123.0,4.6,25.5,732.5,1002.17,748.3
2016,9,28,13,30,841.0,122.0,4.7,25.0,712.0,1010.29,757.0
2016,9,28,13,45,829.5,120.5,4.8,25.0,684.0,1009.28,758.21
2016,9,28,14,0,818.0,119.0,4.9,25.0,656.0,1004.22,756.88
2016,9,28,14,15,804.5,116.5,4.95,24.5,621.5,992.03,751.95
2016,9,28,14,30,791.0,114.0,5.0,24.0,587.0,976.01,744.51
2016,9,28,14,45,778.5,108.5,5.1,24.0,547.5,953.93,731.76
2016,9,28,15,0,766.0,103.0,5.2,24.0,508.0,928.33,716.51
2016,9,28,15,15,741.0,99.0,5.2,23.0,463.0,896.24,698.64
2016,9,28,15,30,716.0,95.0,5.2,22.0,418.0,854.48,673.37
2016,9,28,15,45,694.0,87.5,5.2,21.5,371.0,808.83,643.27
2016,9,28,16,0,672.0,80.0,5.2,21.0,324.0,761.25,610.83
2016,9,28,16,15,624.5,73.5,5.1,20.0,273.5,690.68,560.32
2016,9,28,16,30,577.0,67.0,5.0,19.0,223.0,620.58,507.97
2016,9,28,16,45,516.5,57.5,4.95,18.5,175.0,537.27,441.61
2016,9,28,17,0,456.0,48.0,4.9,18.0,127.0,456.86,374.17
2016,9,28,17,15,340.5,36.0,4.85,17.0,83.5,337.59,270.92
2016,9,28,17,30,225.0,24.0,4.8,16.0,40.0,218.32,121.51
2016,9,28,17,45,112.5,12.0,4.8,15.5,20.0,80.62,0.0
2016,9,28,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,137.5,13.5,3.45,10.5,24.5,10.62,0.0
2016,9,29,6,30,275.0,27.0,3.6,11.0,49.0,22.29,11.0
2016,9,29,6,45,387.0,37.5,3.75,11.5,93.5,30.89,21.36
2016,9,29,7,0,499.0,48.0,3.9,12.0,138.0,39.58,29.66
2016,9,29,7,15,351.5,78.0,3.85,12.5,151.5,57.47,45.93
2016,9,29,7,30,204.0,108.0,3.8,13.0,165.0,75.81,62.38
2016,9,29,7,45,223.0,126.5,3.8,13.5,200.0,87.64,72.75
2016,9,29,8,0,242.0,145.0,3.8,14.0,235.0,99.1,82.58
2016,9,29,8,15,512.0,113.0,3.8,14.5,336.0,81.39,66.62
2016,9,29,8,30,782.0,81.0,3.8,15.0,437.0,111.73,65.36
2016,9,29,8,45,804.5,83.5,3.8,16.0,482.0,172.08,102.84
2016,9,29,9,0,827.0,86.0,3.8,17.0,527.0,234.98,153.01
2016,9,29,9,15,843.0,88.5,3.85,17.5,567.0,298.44,208.47
2016,9,29,9,30,859.0,91.0,3.9,18.0,607.0,363.06,265.8
2016,9,29,9,45,874.5,91.0,3.95,18.5,641.5,426.98,321.88
2016,9,29,10,0,890.0,91.0,4.0,19.0,676.0,489.51,375.45
2016,9,29,10,15,897.5,92.5,4.05,19.5,702.5,549.33,425.33
2016,9,29,10,30,905.0,94.0,4.1,20.0,729.0,608.09,472.71
2016,9,29,10,45,911.0,94.5,4.15,20.5,748.5,663.69,516.24
2016,9,29,11,0,917.0,95.0,4.2,21.0,768.0,717.52,557.16
2016,9,29,11,15,919.5,95.5,4.25,21.0,779.5,766.83,594.81
2016,9,29,11,30,922.0,96.0,4.3,21.0,791.0,813.58,628.07
2016,9,29,11,45,923.5,95.5,4.4,21.5,794.5,855.77,656.64
2016,9,29,12,0,925.0,95.0,4.5,22.0,798.0,894.9,683.12
2016,9,29,12,15,923.5,95.0,4.55,22.0,793.0,928.66,706.8
2016,9,29,12,30,922.0,95.0,4.6,22.0,788.0,958.85,728.08
2016,9,29,12,45,920.0,93.5,4.7,22.0,775.5,983.27,745.9
2016,9,29,13,0,918.0,92.0,4.8,22.0,763.0,1003.83,761.26
2016,9,29,13,15,912.0,91.0,4.85,22.0,742.5,1017.07,771.38
2016,9,29,13,30,906.0,90.0,4.9,22.0,722.0,1026.23,778.94
2016,9,29,13,45,898.0,88.5,4.95,22.0,694.0,1028.7,782.14
2016,9,29,14,0,890.0,87.0,5.0,22.0,666.0,1027.1,782.78
2016,9,29,14,15,878.0,85.5,5.05,21.5,631.5,1017.41,779.58
2016,9,29,14,30,866.0,84.0,5.1,21.0,597.0,1003.84,773.84
2016,9,29,14,45,850.5,81.5,5.15,21.0,556.5,981.74,760.67
2016,9,29,15,0,835.0,79.0,5.2,21.0,516.0,968.41,753.76
2016,9,29,15,15,813.0,76.0,5.2,20.5,470.5,932.07,731.45
2016,9,29,15,30,791.0,73.0,5.2,20.0,425.0,892.86,706.79
2016,9,29,15,45,761.0,69.0,5.2,19.5,376.0,842.2,673.09
2016,9,29,16,0,731.0,65.0,5.2,19.0,327.0,789.75,637.04
2016,9,29,16,15,686.5,60.0,5.15,18.0,276.5,721.71,588.58
2016,9,29,16,30,642.0,55.0,5.1,17.0,226.0,653.63,537.73
2016,9,29,16,45,572.0,48.5,5.05,16.5,176.0,571.0,471.44
2016,9,29,17,0,502.0,42.0,5.0,16.0,126.0,485.44,399.15
2016,9,29,17,15,383.0,32.0,4.9,15.0,82.5,364.39,292.73
2016,9,29,17,30,264.0,22.0,4.8,14.0,39.0,240.35,109.29
2016,9,29,17,45,132.0,11.0,4.7,13.5,19.5,92.15,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
