Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,141.5,12.5,3.8,10.5,23.5,9.83,0.0
2016,9,30,6,30,283.0,25.0,4.0,11.0,47.0,20.65,9.21
2016,9,30,6,45,395.5,35.5,4.2,11.5,91.5,29.33,19.92
2016,9,30,7,0,508.0,46.0,4.4,12.0,136.0,38.08,28.29
2016,9,30,7,15,353.0,76.0,4.45,12.5,148.5,56.13,44.72
2016,9,30,7,30,198.0,106.0,4.5,13.0,161.0,74.49,61.2
2016,9,30,7,45,216.0,125.0,4.55,13.5,195.5,86.62,71.87
2016,9,30,8,0,234.0,144.0,4.6,14.0,230.0,98.38,81.99
2016,9,30,8,15,512.5,110.0,4.6,14.5,332.5,81.3,66.58
2016,9,30,8,30,791.0,76.0,4.6,15.0,435.0,110.41,63.39
2016,9,30,8,45,813.5,79.0,4.7,15.5,480.0,171.68,102.37
2016,9,30,9,0,836.0,82.0,4.8,16.0,525.0,235.5,154.15
2016,9,30,9,15,851.5,84.0,4.85,16.0,564.5,298.91,210.66
2016,9,30,9,30,867.0,86.0,4.9,16.0,604.0,365.23,270.66
2016,9,30,9,45,880.0,87.0,4.95,16.5,638.0,427.62,326.5
2016,9,30,10,0,893.0,88.0,5.0,17.0,672.0,490.08,380.99
2016,9,30,10,15,901.0,89.5,5.05,17.0,699.0,550.23,432.87
2016,9,30,10,30,909.0,91.0,5.1,17.0,726.0,609.37,482.51
2016,9,30,10,45,913.5,92.5,5.2,17.5,745.0,665.05,527.36
2016,9,30,11,0,918.0,94.0,5.3,18.0,764.0,718.85,569.53
2016,9,30,11,15,921.0,94.5,5.35,18.0,776.0,768.48,608.54
2016,9,30,11,30,924.0,95.0,5.4,18.0,788.0,815.6,643.03
2016,9,30,11,45,925.0,95.0,5.5,18.5,791.5,857.87,672.69
2016,9,30,12,0,926.0,95.0,5.6,19.0,795.0,897.05,699.96
2016,9,30,12,15,925.0,95.0,5.65,19.0,790.0,931.2,724.66
2016,9,30,12,30,924.0,95.0,5.7,19.0,785.0,961.82,746.89
2016,9,30,12,45,917.5,96.0,5.8,19.0,771.5,984.68,764.04
2016,9,30,13,0,911.0,97.0,5.9,19.0,758.0,1003.57,778.57
2016,9,30,13,15,905.0,95.5,5.9,18.5,737.0,1016.13,789.69
2016,9,30,13,30,899.0,94.0,5.9,18.0,716.0,1024.62,798.18
2016,9,30,13,45,890.5,92.5,5.95,18.0,688.0,1026.51,800.99
2016,9,30,14,0,882.0,91.0,6.0,18.0,660.0,1024.35,801.15
2016,9,30,14,15,869.5,89.0,5.95,17.5,625.5,1013.52,796.19
2016,9,30,14,30,857.0,87.0,5.9,17.0,591.0,998.83,788.63
2016,9,30,14,45,842.0,84.0,5.85,17.0,550.5,989.29,783.41
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,963.28,766.28
2016,9,30,15,15,804.5,78.0,5.7,16.5,464.5,926.49,742.39
2016,9,30,15,30,782.0,75.0,5.6,16.0,419.0,886.87,716.1
2016,9,30,15,45,752.5,70.5,5.5,16.0,370.5,836.15,679.6
2016,9,30,16,0,723.0,66.0,5.4,16.0,322.0,783.64,640.95
2016,9,30,16,15,677.5,61.0,5.2,15.5,271.0,714.85,589.19
2016,9,30,16,30,632.0,56.0,5.0,15.0,220.0,653.26,541.06
2016,9,30,16,45,562.0,49.0,4.85,14.5,170.5,563.68,468.21
2016,9,30,17,0,492.0,42.0,4.7,14.0,121.0,477.76,394.64
2016,9,30,17,15,370.0,31.0,4.45,13.5,78.0,353.92,283.23
2016,9,30,17,30,248.0,20.0,4.2,13.0,35.0,224.84,66.27
2016,9,30,17,45,124.0,10.0,3.95,12.5,17.5,86.27,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,151.5,12.0,2.05,9.5,23.5,9.44,0.0
2016,10,1,6,30,303.0,24.0,2.4,10.0,47.0,19.9,8.06
2016,10,1,6,45,420.0,34.0,2.75,11.0,92.5,28.25,18.98
2016,10,1,7,0,537.0,44.0,3.1,12.0,138.0,36.72,27.06
2016,10,1,7,15,604.5,50.5,3.2,12.5,189.0,42.13,32.2
2016,10,1,7,30,672.0,57.0,3.3,13.0,240.0,51.54,40.72
2016,10,1,7,45,718.0,61.0,3.45,14.0,291.5,55.15,43.79
2016,10,1,8,0,764.0,65.0,3.6,15.0,343.0,58.81,46.78
2016,10,1,8,15,793.5,68.5,3.55,15.5,392.5,61.84,49.23
2016,10,1,8,30,823.0,72.0,3.5,16.0,442.0,111.47,62.41
2016,10,1,8,45,846.0,74.0,3.5,16.5,487.5,174.1,102.33
2016,10,1,9,0,869.0,76.0,3.5,17.0,533.0,243.07,158.09
2016,10,1,9,15,884.0,78.0,3.45,17.5,573.5,307.46,214.64
2016,10,1,9,30,899.0,80.0,3.4,18.0,614.0,372.71,272.61
2016,10,1,9,45,914.5,80.0,3.35,18.5,649.0,437.06,328.94
2016,10,1,10,0,930.0,80.0,3.3,19.0,684.0,501.68,383.82
2016,10,1,10,15,937.5,81.0,3.25,19.0,711.5,563.09,435.23
2016,10,1,10,30,945.0,82.0,3.2,19.0,739.0,623.32,484.04
2016,10,1,10,45,950.5,83.0,3.15,19.5,758.5,680.88,528.3
2016,10,1,11,0,956.0,84.0,3.1,20.0,778.0,736.53,569.63
2016,10,1,11,15,959.0,84.5,3.1,20.0,790.0,787.73,607.47
2016,10,1,11,30,962.0,85.0,3.1,20.0,802.0,836.3,640.98
2016,10,1,11,45,962.5,85.5,3.1,20.5,805.5,879.99,669.53
2016,10,1,12,0,963.0,86.0,3.1,21.0,809.0,920.44,695.58
2016,10,1,12,15,962.0,85.5,3.15,21.0,804.0,955.08,719.24
2016,10,1,12,30,961.0,85.0,3.2,21.0,799.0,986.02,740.47
2016,10,1,12,45,956.5,85.5,3.3,21.5,786.0,1010.96,756.7
2016,10,1,13,0,952.0,86.0,3.4,22.0,773.0,1031.86,770.34
2016,10,1,13,15,946.5,85.0,3.5,22.0,752.0,1045.94,781.11
2016,10,1,13,30,941.0,84.0,3.6,22.0,731.0,1055.81,789.33
2016,10,1,13,45,932.0,83.5,3.7,22.0,702.5,1058.55,793.01
2016,10,1,14,0,923.0,83.0,3.8,22.0,674.0,1057.09,794.14
2016,10,1,14,15,911.5,81.0,3.85,21.5,638.5,1047.11,790.9
2016,10,1,14,30,900.0,79.0,3.9,21.0,603.0,1033.1,785.11
2016,10,1,14,45,882.5,77.5,4.0,21.0,561.5,1009.78,771.87
2016,10,1,15,0,865.0,76.0,4.1,21.0,520.0,982.97,756.2
2016,10,1,15,15,843.0,73.0,4.2,20.5,473.5,958.17,743.23
2016,10,1,15,30,821.0,70.0,4.3,20.0,427.0,918.27,719.18
2016,10,1,15,45,788.0,67.0,4.4,19.5,376.5,865.29,685.11
2016,10,1,16,0,755.0,64.0,4.5,19.0,326.0,810.54,648.72
2016,10,1,16,15,708.5,59.0,4.45,18.5,274.5,739.87,597.75
2016,10,1,16,30,662.0,54.0,4.4,18.0,223.0,669.17,544.38
2016,10,1,16,45,585.5,47.5,4.4,17.5,171.5,580.89,474.4
2016,10,1,17,0,509.0,41.0,4.4,17.0,120.0,489.71,397.95
2016,10,1,17,15,376.5,30.5,4.4,16.0,76.5,358.23,280.84
2016,10,1,17,30,244.0,20.0,4.4,15.0,33.0,219.13,11.88
2016,10,1,17,45,122.0,10.0,4.4,14.5,16.5,84.98,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,140.5,12.0,2.45,9.5,22.0,9.44,0.0
2016,10,2,6,30,281.0,24.0,2.8,10.0,44.0,19.87,7.18
2016,10,2,6,45,394.0,34.0,3.15,11.0,87.5,28.15,18.81
2016,10,2,7,0,507.0,44.0,3.5,12.0,131.0,36.52,26.85
2016,10,2,7,15,283.5,74.0,3.65,12.5,125.5,54.14,42.9
2016,10,2,7,30,60.0,104.0,3.8,13.0,120.0,73.46,60.27
2016,10,2,7,45,67.0,124.5,4.0,13.5,146.0,87.05,72.25
2016,10,2,8,0,74.0,145.0,4.2,14.0,172.0,100.4,83.78
2016,10,2,8,15,78.5,166.0,4.3,14.5,198.0,113.71,95.07
2016,10,2,8,30,83.0,187.0,4.4,15.0,224.0,135.1,105.51
2016,10,2,8,45,86.0,207.0,4.5,15.5,249.0,158.35,123.05
2016,10,2,9,0,89.0,227.0,4.6,16.0,274.0,182.41,142.19
2016,10,2,9,15,60.0,229.5,4.65,16.0,262.5,186.67,146.96
2016,10,2,9,30,31.0,232.0,4.7,16.0,251.0,186.49,147.75
2016,10,2,9,45,152.0,261.5,4.8,16.5,359.0,266.02,209.79
2016,10,2,10,0,273.0,291.0,4.9,17.0,467.0,364.31,287.17
2016,10,2,10,15,146.0,271.0,4.95,17.0,366.0,298.96,237.06
2016,10,2,10,30,19.0,251.0,5.0,17.0,265.0,207.18,163.57
2016,10,2,10,45,26.0,271.5,5.05,17.0,290.5,230.65,182.5
2016,10,2,11,0,33.0,292.0,5.1,17.0,316.0,266.65,211.17
2016,10,2,11,15,22.0,260.5,5.15,17.0,276.5,224.09,177.08
2016,10,2,11,30,11.0,229.0,5.2,17.0,237.0,191.22,150.56
2016,10,2,11,45,90.5,296.5,5.3,17.0,364.5,332.0,264.8
2016,10,2,12,0,170.0,364.0,5.4,17.0,492.0,490.85,389.8
2016,10,2,12,15,92.5,307.0,5.45,17.0,376.5,357.45,284.65
2016,10,2,12,30,15.0,250.0,5.5,17.0,261.0,218.98,172.97
2016,10,2,12,45,15.0,246.5,5.6,17.5,257.5,217.55,171.85
2016,10,2,13,0,15.0,243.0,5.7,18.0,254.0,216.08,170.56
2016,10,2,13,15,455.0,170.0,5.75,18.0,481.0,663.42,533.87
2016,10,2,13,30,895.0,97.0,5.8,18.0,708.0,1025.48,800.7
2016,10,2,13,45,891.0,94.0,5.85,18.0,681.5,1030.03,803.34
2016,10,2,14,0,887.0,91.0,5.9,18.0,655.0,1030.53,805.42
2016,10,2,14,15,875.0,89.0,5.95,17.5,620.0,1020.07,801.43
2016,10,2,14,30,863.0,87.0,6.0,17.0,585.0,1018.63,804.14
2016,10,2,14,45,845.5,85.0,6.05,17.0,544.0,994.75,789.14
2016,10,2,15,0,828.0,83.0,6.1,17.0,503.0,967.33,771.64
2016,10,2,15,15,804.5,79.5,6.05,16.5,457.0,928.74,746.62
2016,10,2,15,30,781.0,76.0,6.0,16.0,411.0,887.34,719.12
2016,10,2,15,45,745.0,72.5,6.0,16.0,361.5,831.58,678.99
2016,10,2,16,0,709.0,69.0,6.0,16.0,312.0,774.26,636.61
2016,10,2,16,15,659.5,63.5,5.8,15.5,261.0,708.85,586.83
2016,10,2,16,30,610.0,58.0,5.6,15.0,210.0,637.41,530.16
2016,10,2,16,45,528.0,50.5,5.45,14.5,160.5,538.06,448.38
2016,10,2,17,0,446.0,43.0,5.3,14.0,111.0,443.18,366.31
2016,10,2,17,15,311.0,31.0,4.95,13.5,69.5,311.01,243.34
2016,10,2,17,30,176.0,19.0,4.6,13.0,28.0,169.23,0.0
2016,10,2,17,45,88.0,9.5,4.25,12.5,14.0,63.09,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,89.0,11.5,1.35,9.5,17.5,9.05,0.0
2016,10,3,6,30,178.0,23.0,1.6,10.0,35.0,17.57,4.77
2016,10,3,6,45,258.0,37.5,1.9,11.0,72.0,28.55,19.1
2016,10,3,7,0,338.0,52.0,2.2,12.0,109.0,39.46,29.43
2016,10,3,7,15,385.5,65.5,2.15,12.0,151.5,49.3,38.66
2016,10,3,7,30,433.0,79.0,2.1,12.0,194.0,58.94,47.51
2016,10,3,7,45,466.0,90.0,2.05,12.5,237.0,66.56,54.27
2016,10,3,8,0,499.0,101.0,2.0,13.0,280.0,73.99,60.68
2016,10,3,8,15,517.5,114.5,2.0,13.5,322.5,82.56,67.97
2016,10,3,8,30,536.0,128.0,2.0,14.0,365.0,127.07,84.13
2016,10,3,8,45,268.0,116.0,2.05,14.5,234.5,121.95,85.12
2016,10,3,9,0,0.0,104.0,2.1,15.0,104.0,79.52,61.32
2016,10,3,9,15,47.0,183.0,2.1,15.0,211.0,150.86,118.48
2016,10,3,9,30,94.0,262.0,2.1,15.0,318.0,229.55,180.93
2016,10,3,9,45,54.5,243.5,2.1,15.5,276.5,210.12,165.93
2016,10,3,10,0,15.0,225.0,2.1,16.0,235.0,180.15,142.04
2016,10,3,10,15,13.5,226.5,2.1,16.0,236.0,182.73,144.06
2016,10,3,10,30,12.0,228.0,2.1,16.0,237.0,184.99,145.74
2016,10,3,10,45,12.0,229.5,2.15,16.5,238.5,187.93,147.71
2016,10,3,11,0,12.0,231.0,2.2,17.0,240.0,190.79,149.64
2016,10,3,11,15,23.5,266.0,2.25,17.0,283.5,230.05,180.92
2016,10,3,11,30,35.0,301.0,2.3,17.0,327.0,286.7,225.38
2016,10,3,11,45,62.0,325.0,2.35,17.0,371.0,336.47,264.5
2016,10,3,12,0,89.0,349.0,2.4,17.0,415.0,389.6,305.86
2016,10,3,12,15,66.0,330.5,2.4,17.0,379.5,358.1,281.13
2016,10,3,12,30,43.0,312.0,2.4,17.0,344.0,324.23,254.69
2016,10,3,12,45,23.5,245.5,2.4,17.0,263.0,242.96,191.23
2016,10,3,13,0,4.0,179.0,2.4,17.0,182.0,148.06,115.45
2016,10,3,13,15,2.0,148.5,2.4,17.0,150.0,120.14,93.14
2016,10,3,13,30,0.0,118.0,2.4,17.0,118.0,92.43,70.66
2016,10,3,13,45,0.0,122.5,2.4,17.0,122.5,96.42,74.06
2016,10,3,14,0,0.0,127.0,2.4,17.0,127.0,100.58,77.61
2016,10,3,14,15,0.0,121.0,2.35,17.0,121.0,95.71,73.77
2016,10,3,14,30,0.0,115.0,2.3,17.0,115.0,90.85,69.96
2016,10,3,14,45,5.0,143.5,2.3,17.0,146.5,123.0,96.85
2016,10,3,15,0,10.0,172.0,2.3,17.0,178.0,158.87,126.65
2016,10,3,15,15,383.0,123.0,2.2,16.5,286.5,560.38,457.22
2016,10,3,15,30,756.0,74.0,2.1,16.0,395.0,860.53,677.9
2016,10,3,15,45,719.0,70.5,2.05,16.0,346.5,804.41,635.94
2016,10,3,16,0,682.0,67.0,2.0,16.0,298.0,753.36,600.27
2016,10,3,16,15,632.5,61.5,1.75,15.5,248.5,682.14,547.75
2016,10,3,16,30,583.0,56.0,1.5,15.0,199.0,611.72,493.72
2016,10,3,16,45,505.0,48.5,1.25,15.0,151.0,516.79,417.39
2016,10,3,17,0,427.0,41.0,1.0,15.0,103.0,426.22,340.93
2016,10,3,17,15,293.5,29.0,0.9,14.5,64.0,296.43,222.26
2016,10,3,17,30,160.0,17.0,0.8,14.0,25.0,154.25,0.0
2016,10,3,17,45,80.0,8.5,0.7,14.0,12.5,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.5,1.4,11.0,18.0,9.83,0.0
2016,10,4,6,30,158.0,25.0,1.6,11.0,36.0,18.95,4.27
2016,10,4,6,45,263.0,40.5,1.8,11.5,76.0,30.69,20.8
2016,10,4,7,0,368.0,56.0,2.0,12.0,116.0,42.44,32.03
2016,10,4,7,15,443.0,66.0,2.05,12.0,164.0,53.01,41.94
2016,10,4,7,30,518.0,76.0,2.1,12.0,212.0,60.52,48.91
2016,10,4,7,45,259.0,94.5,2.2,12.5,162.5,68.48,55.98
2016,10,4,8,0,0.0,113.0,2.3,13.0,113.0,82.52,68.26
2016,10,4,8,15,1.5,129.0,2.25,13.5,130.0,93.82,77.91
2016,10,4,8,30,3.0,145.0,2.2,14.0,147.0,106.44,84.48
2016,10,4,8,45,25.5,178.0,2.15,14.5,191.0,133.96,105.85
2016,10,4,9,0,48.0,211.0,2.1,15.0,235.0,164.09,129.1
2016,10,4,9,15,107.0,238.5,2.05,15.5,299.0,206.37,161.08
2016,10,4,9,30,166.0,266.0,2.0,16.0,363.0,259.98,202.62
2016,10,4,9,45,375.5,229.0,1.95,16.5,464.0,336.18,260.05
2016,10,4,10,0,585.0,192.0,1.9,17.0,565.0,438.39,338.83
2016,10,4,10,15,405.5,256.0,1.9,17.0,520.0,437.73,340.87
2016,10,4,10,30,226.0,320.0,1.9,17.0,475.0,400.28,313.02
2016,10,4,10,45,227.0,330.0,1.95,17.5,489.0,427.74,334.23
2016,10,4,11,0,228.0,340.0,2.0,18.0,503.0,455.02,354.58
2016,10,4,11,15,228.5,345.0,2.05,18.5,510.5,477.15,370.84
2016,10,4,11,30,229.0,350.0,2.1,19.0,518.0,498.73,386.51
2016,10,4,11,45,232.0,350.5,2.2,19.5,521.5,517.44,400.19
2016,10,4,12,0,235.0,351.0,2.3,20.0,525.0,535.53,413.34
2016,10,4,12,15,235.0,348.5,2.4,20.0,521.5,547.24,422.56
2016,10,4,12,30,235.0,346.0,2.5,20.0,518.0,557.94,431.1
2016,10,4,12,45,578.0,220.0,2.6,20.0,631.5,808.04,619.81
2016,10,4,13,0,921.0,94.0,2.7,20.0,745.0,1013.23,760.42
2016,10,4,13,15,915.0,93.0,2.85,20.0,724.0,1026.13,769.18
2016,10,4,13,30,909.0,92.0,3.0,20.0,703.0,1034.95,777.32
2016,10,4,13,45,901.5,90.0,3.15,20.0,675.0,1036.99,781.12
2016,10,4,14,0,894.0,88.0,3.3,20.0,647.0,1034.93,782.39
2016,10,4,14,15,881.5,86.0,3.35,20.0,611.5,1023.75,776.83
2016,10,4,14,30,869.0,84.0,3.4,20.0,576.0,1008.69,768.83
2016,10,4,14,45,853.0,81.0,3.5,20.0,535.5,997.59,764.02
2016,10,4,15,0,837.0,78.0,3.6,20.0,495.0,970.14,747.89
2016,10,4,15,15,813.5,75.0,3.65,19.5,449.0,931.94,725.19
2016,10,4,15,30,790.0,72.0,3.7,19.0,403.0,890.94,700.0
2016,10,4,15,45,756.0,68.0,3.75,19.0,353.5,836.21,662.8
2016,10,4,16,0,722.0,64.0,3.8,19.0,304.0,779.88,623.25
2016,10,4,16,15,671.5,59.0,3.7,18.5,253.0,706.46,569.7
2016,10,4,16,30,621.0,54.0,3.6,18.0,202.0,641.42,519.98
2016,10,4,16,45,535.0,47.0,3.5,17.5,152.5,539.28,438.39
2016,10,4,17,0,449.0,40.0,3.4,17.0,103.0,441.98,356.06
2016,10,4,17,15,303.5,28.0,3.45,16.0,62.5,302.82,223.3
2016,10,4,17,30,158.0,16.0,3.5,15.0,22.0,119.61,0.0
2016,10,4,17,45,79.0,8.0,3.55,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,11.0,1.85,8.5,18.5,8.65,0.0
2016,10,5,6,30,239.0,22.0,2.1,9.0,37.0,18.17,2.38
2016,10,5,6,45,375.5,32.5,2.4,10.0,81.5,26.91,17.56
2016,10,5,7,0,512.0,43.0,2.7,11.0,126.0,35.83,26.25
2016,10,5,7,15,585.5,49.5,2.9,11.5,176.5,41.24,31.46
2016,10,5,7,30,659.0,56.0,3.1,12.0,227.0,50.64,40.05
2016,10,5,7,45,711.5,60.0,3.35,13.0,279.5,54.32,43.23
2016,10,5,8,0,764.0,64.0,3.6,14.0,332.0,58.07,46.34
2016,10,5,8,15,794.5,67.5,3.75,14.5,381.0,61.14,48.85
2016,10,5,8,30,825.0,71.0,3.9,15.0,430.0,118.09,65.97
2016,10,5,8,45,851.0,72.5,4.05,16.0,476.5,180.93,107.84
2016,10,5,9,0,877.0,74.0,4.2,17.0,523.0,250.14,164.51
2016,10,5,9,15,892.5,76.0,4.1,17.5,563.0,315.11,221.99
2016,10,5,9,30,908.0,78.0,4.0,18.0,603.0,380.96,280.7
2016,10,5,9,45,921.0,79.0,3.95,18.5,637.5,445.57,337.47
2016,10,5,10,0,934.0,80.0,3.9,19.0,672.0,510.17,392.51
2016,10,5,10,15,942.0,81.0,3.85,19.0,699.0,571.89,444.32
2016,10,5,10,30,950.0,82.0,3.8,19.0,726.0,632.45,493.59
2016,10,5,10,45,957.0,82.0,3.8,19.5,746.0,690.02,538.28
2016,10,5,11,0,964.0,82.0,3.8,20.0,766.0,745.76,580.21
2016,10,5,11,15,966.5,82.5,3.75,20.0,777.0,796.65,617.56
2016,10,5,11,30,969.0,83.0,3.7,20.0,788.0,844.82,650.88
2016,10,5,11,45,971.0,82.5,3.7,20.5,791.5,888.61,679.78
2016,10,5,12,0,973.0,82.0,3.7,21.0,795.0,929.2,706.21
2016,10,5,12,15,971.5,82.0,3.7,21.0,789.5,963.84,729.77
2016,10,5,12,30,970.0,82.0,3.7,21.0,784.0,994.73,750.8
2016,10,5,12,45,958.5,85.5,3.7,21.5,768.5,1016.27,764.1
2016,10,5,13,0,947.0,89.0,3.7,22.0,753.0,1033.51,774.65
2016,10,5,13,15,940.5,88.0,3.65,22.0,731.5,1046.21,783.45
2016,10,5,13,30,934.0,87.0,3.6,22.0,710.0,1054.71,789.64
2016,10,5,13,45,924.5,85.5,3.6,22.0,680.5,1055.38,791.21
2016,10,5,14,0,915.0,84.0,3.6,22.0,651.0,1051.85,790.25
2016,10,5,14,15,902.0,82.0,3.55,21.5,615.5,1040.03,785.05
2016,10,5,14,30,889.0,80.0,3.5,21.0,580.0,1024.25,777.37
2016,10,5,14,45,870.0,78.5,3.5,21.0,537.5,999.27,762.4
2016,10,5,15,0,851.0,77.0,3.5,21.0,495.0,982.97,753.45
2016,10,5,15,15,826.0,73.5,3.45,20.5,448.5,942.35,728.55
2016,10,5,15,30,801.0,70.0,3.4,20.0,402.0,898.95,701.35
2016,10,5,15,45,764.5,66.5,3.35,20.0,351.5,842.23,662.56
2016,10,5,16,0,728.0,63.0,3.3,20.0,301.0,783.99,621.55
2016,10,5,16,15,675.5,58.0,2.95,19.0,249.5,708.59,566.9
2016,10,5,16,30,623.0,53.0,2.6,18.0,198.0,641.77,516.09
2016,10,5,16,45,537.5,45.5,2.3,17.5,148.5,539.36,434.26
2016,10,5,17,0,452.0,38.0,2.0,17.0,99.0,442.0,351.84
2016,10,5,17,15,301.0,26.5,2.0,16.0,59.5,296.84,209.76
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,113.34,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,9.5,17.5,8.26,0.0
2016,10,6,6,30,244.0,21.0,2.4,10.0,35.0,17.36,0.1
2016,10,6,6,45,377.0,31.0,2.75,11.0,78.5,25.71,16.32
2016,10,6,7,0,510.0,41.0,3.1,12.0,122.0,34.23,24.68
2016,10,6,7,15,582.5,47.5,3.2,12.5,172.0,39.67,29.91
2016,10,6,7,30,655.0,54.0,3.3,13.0,222.0,48.96,38.37
2016,10,6,7,45,703.0,58.5,3.45,13.5,272.5,53.02,41.98
2016,10,6,8,0,751.0,63.0,3.6,14.0,323.0,57.11,45.5
2016,10,6,8,15,782.0,66.5,3.55,14.5,371.5,60.19,48.02
2016,10,6,8,30,813.0,70.0,3.5,15.0,420.0,118.1,65.9
2016,10,6,8,45,836.0,72.0,3.45,16.0,465.0,180.08,107.73
2016,10,6,9,0,859.0,74.0,3.4,17.0,510.0,247.99,163.48
2016,10,6,9,15,874.5,76.0,3.35,17.5,549.5,311.78,219.84
2016,10,6,9,30,890.0,78.0,3.3,18.0,589.0,376.47,277.33
2016,10,6,9,45,907.0,77.5,3.3,19.0,623.5,440.23,332.46
2016,10,6,10,0,924.0,77.0,3.3,20.0,658.0,504.4,386.07
2016,10,6,10,15,931.5,78.0,3.25,20.5,684.5,565.15,435.8
2016,10,6,10,30,939.0,79.0,3.2,21.0,711.0,624.71,482.8
2016,10,6,10,45,944.0,79.5,3.15,21.5,730.0,680.77,525.54
2016,10,6,11,0,949.0,80.0,3.1,22.0,749.0,734.85,565.4
2016,10,6,11,15,952.0,80.5,3.0,22.0,760.5,785.26,601.41
2016,10,6,11,30,955.0,81.0,2.9,22.0,772.0,833.04,633.52
2016,10,6,11,45,956.5,81.0,2.85,22.5,775.0,876.23,661.12
2016,10,6,12,0,958.0,81.0,2.8,23.0,778.0,916.25,686.22
2016,10,6,12,15,956.5,80.5,2.8,23.0,773.0,949.7,708.46
2016,10,6,12,30,955.0,80.0,2.8,23.0,768.0,979.45,728.26
2016,10,6,12,45,951.0,80.0,2.8,23.5,754.5,1003.57,742.96
2016,10,6,13,0,947.0,80.0,2.8,24.0,741.0,1023.7,755.11
2016,10,6,13,15,941.5,79.0,2.75,24.0,719.5,1037.09,763.99
2016,10,6,13,30,936.0,78.0,2.7,24.0,698.0,1046.31,770.36
2016,10,6,13,45,927.0,77.0,2.7,24.0,669.5,1047.83,772.44
2016,10,6,14,0,918.0,76.0,2.7,24.0,641.0,1045.19,772.07
2016,10,6,14,15,906.5,74.5,2.65,24.0,606.0,1035.28,766.67
2016,10,6,14,30,895.0,73.0,2.6,24.0,571.0,1021.43,758.89
2016,10,6,14,45,878.0,71.0,2.6,24.0,529.5,997.56,745.11
2016,10,6,15,0,861.0,69.0,2.6,24.0,488.0,970.22,729.07
2016,10,6,15,15,838.0,66.0,2.5,23.5,442.0,932.38,706.25
2016,10,6,15,30,815.0,63.0,2.4,23.0,396.0,902.93,688.84
2016,10,6,15,45,781.0,60.0,2.35,23.0,346.5,849.01,652.99
2016,10,6,16,0,747.0,57.0,2.3,23.0,297.0,793.52,615.06
2016,10,6,16,15,697.5,52.0,2.0,22.0,246.0,720.46,563.31
2016,10,6,16,30,648.0,47.0,1.7,21.0,195.0,647.78,509.22
2016,10,6,16,45,564.5,40.5,1.4,20.0,146.0,546.54,430.6
2016,10,6,17,0,481.0,34.0,1.1,19.0,97.0,459.54,357.41
2016,10,6,17,15,330.0,23.5,1.15,18.0,57.5,311.65,205.72
2016,10,6,17,30,179.0,13.0,1.2,17.0,18.0,131.32,0.0
2016,10,6,17,45,89.5,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.5,9.5,0.85,12.5,16.5,7.47,0.0
2016,10,7,6,30,255.0,19.0,0.9,13.0,33.0,15.71,0.0
2016,10,7,6,45,382.0,29.0,1.0,13.5,75.5,24.1,14.68
2016,10,7,7,0,509.0,39.0,1.1,14.0,118.0,32.63,23.07
2016,10,7,7,15,580.5,45.5,1.25,14.5,167.0,38.11,28.29
2016,10,7,7,30,652.0,52.0,1.4,15.0,216.0,47.29,36.59
2016,10,7,7,45,698.0,56.5,1.55,15.5,266.0,51.36,40.19
2016,10,7,8,0,744.0,61.0,1.7,16.0,316.0,55.46,43.69
2016,10,7,8,15,774.5,64.5,1.85,17.0,364.0,58.56,46.13
2016,10,7,8,30,805.0,68.0,2.0,18.0,412.0,117.58,64.47
2016,10,7,8,45,827.5,70.5,2.2,19.0,456.5,179.31,106.01
2016,10,7,9,0,850.0,73.0,2.4,20.0,501.0,246.87,160.88
2016,10,7,9,15,865.5,75.0,2.5,20.5,540.5,310.04,215.94
2016,10,7,9,30,881.0,77.0,2.6,21.0,580.0,374.11,272.11
2016,10,7,9,45,877.0,85.0,2.75,22.0,610.0,436.15,325.42
2016,10,7,10,0,873.0,93.0,2.9,23.0,640.0,496.39,375.41
2016,10,7,10,15,882.0,94.5,2.85,23.5,666.0,555.71,423.05
2016,10,7,10,30,891.0,96.0,2.8,24.0,692.0,614.13,468.25
2016,10,7,10,45,897.0,97.0,2.8,24.5,711.0,669.03,509.52
2016,10,7,11,0,903.0,98.0,2.8,25.0,730.0,722.19,548.22
2016,10,7,11,15,906.0,98.5,2.7,25.5,741.0,770.7,581.81
2016,10,7,11,30,909.0,99.0,2.6,26.0,752.0,816.71,610.99
2016,10,7,11,45,909.5,99.0,2.55,26.5,755.0,857.49,636.47
2016,10,7,12,0,910.0,99.0,2.5,27.0,758.0,895.16,659.59
2016,10,7,12,15,754.5,162.0,2.4,27.0,706.0,874.05,644.52
2016,10,7,12,30,599.0,225.0,2.3,27.0,654.0,814.14,602.6
2016,10,7,12,45,728.5,170.5,2.25,27.5,682.5,911.71,668.26
2016,10,7,13,0,858.0,116.0,2.2,28.0,711.0,991.55,717.8
2016,10,7,13,15,754.0,148.0,2.15,28.0,659.0,951.33,691.3
2016,10,7,13,30,650.0,180.0,2.1,28.0,607.0,896.32,656.23
2016,10,7,13,45,602.0,185.5,2.05,28.0,568.0,863.07,635.36
2016,10,7,14,0,554.0,191.0,2.0,28.0,529.0,817.74,606.02
2016,10,7,14,15,578.5,170.5,1.9,27.5,506.0,823.26,611.81
2016,10,7,14,30,603.0,150.0,1.8,27.0,483.0,836.9,622.6
2016,10,7,14,45,548.5,152.5,1.75,27.0,438.5,771.73,579.41
2016,10,7,15,0,494.0,155.0,1.7,27.0,394.0,716.79,543.25
2016,10,7,15,15,480.0,141.0,1.5,26.5,354.5,680.79,519.54
2016,10,7,15,30,466.0,127.0,1.3,26.0,315.0,642.88,493.85
2016,10,7,15,45,426.0,119.0,1.1,26.0,274.0,586.54,453.44
2016,10,7,16,0,386.0,111.0,0.9,26.0,233.0,530.53,411.96
2016,10,7,16,15,350.0,95.0,0.9,25.0,191.0,468.62,367.98
2016,10,7,16,30,314.0,79.0,0.9,24.0,149.0,407.75,322.38
2016,10,7,16,45,257.5,62.0,0.9,23.0,109.5,330.5,261.22
2016,10,7,17,0,201.0,45.0,0.9,22.0,70.0,257.4,199.55
2016,10,7,17,15,100.5,27.5,0.95,21.5,40.0,131.97,77.41
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,7.87,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,15.24,0.0
2016,10,8,6,45,279.5,33.0,0.3,15.5,68.0,27.04,16.87
2016,10,8,7,0,411.0,46.0,0.3,16.0,108.0,37.74,27.31
2016,10,8,7,15,491.0,54.5,0.45,16.5,156.5,44.46,33.62
2016,10,8,7,30,571.0,63.0,0.6,17.0,205.0,51.23,39.75
2016,10,8,7,45,622.5,69.0,0.8,17.5,255.0,55.8,43.76
2016,10,8,8,0,674.0,75.0,1.0,18.0,305.0,60.39,47.65
2016,10,8,8,15,709.5,80.0,1.1,19.0,353.0,64.68,51.07
2016,10,8,8,30,745.0,85.0,1.2,20.0,401.0,122.72,69.77
2016,10,8,8,45,770.0,88.5,1.35,21.0,445.5,186.7,113.31
2016,10,8,9,0,795.0,92.0,1.5,22.0,490.0,248.86,162.93
2016,10,8,9,15,813.0,95.0,1.55,23.0,529.0,311.27,215.63
2016,10,8,9,30,831.0,98.0,1.6,24.0,568.0,375.12,269.39
2016,10,8,9,45,876.0,87.0,1.7,25.0,608.5,438.91,321.69
2016,10,8,10,0,921.0,76.0,1.8,26.0,649.0,505.02,374.38
2016,10,8,10,15,929.0,77.5,1.75,26.5,676.0,566.18,422.01
2016,10,8,10,30,937.0,79.0,1.7,27.0,703.0,626.24,466.9
2016,10,8,10,45,941.5,80.0,1.7,27.5,721.5,682.23,507.53
2016,10,8,11,0,946.0,81.0,1.7,28.0,740.0,736.21,545.36
2016,10,8,11,15,949.0,81.5,1.6,28.5,751.0,786.34,577.61
2016,10,8,11,30,952.0,82.0,1.5,29.0,762.0,833.85,605.95
2016,10,8,11,45,952.0,82.5,1.4,29.5,765.0,876.07,630.2
2016,10,8,12,0,952.0,83.0,1.3,30.0,768.0,915.04,651.87
2016,10,8,12,15,951.0,83.0,1.2,30.0,762.5,949.15,671.4
2016,10,8,12,30,950.0,83.0,1.1,30.0,757.0,979.64,688.43
2016,10,8,12,45,946.0,82.5,1.05,30.0,743.5,1002.95,701.82
2016,10,8,13,0,942.0,82.0,1.0,30.0,730.0,1022.26,712.87
2016,10,8,13,15,936.0,81.0,0.95,30.0,709.0,1034.94,720.02
2016,10,8,13,30,930.0,80.0,0.9,30.0,688.0,1043.47,724.88
2016,10,8,13,45,921.0,79.0,0.85,30.5,659.0,1044.82,724.17
2016,10,8,14,0,912.0,78.0,0.8,31.0,630.0,1042.04,721.26
2016,10,8,14,15,899.5,76.5,0.8,30.5,594.5,1031.02,717.61
2016,10,8,14,30,887.0,75.0,0.8,30.0,559.0,1016.1,711.84
2016,10,8,14,45,869.5,73.0,0.85,30.0,518.0,991.74,700.0
2016,10,8,15,0,852.0,71.0,0.9,30.0,477.0,963.97,686.02
2016,10,8,15,15,828.0,68.0,0.85,29.5,431.0,936.78,671.67
2016,10,8,15,30,804.0,65.0,0.8,29.0,385.0,894.88,647.61
2016,10,8,15,45,769.0,61.0,0.8,28.5,335.5,838.8,614.61
2016,10,8,16,0,734.0,57.0,0.8,28.0,286.0,781.25,579.25
2016,10,8,16,15,681.5,52.0,0.85,26.5,235.0,705.86,532.4
2016,10,8,16,30,629.0,47.0,0.9,25.0,184.0,631.0,482.24
2016,10,8,16,45,543.0,39.5,0.95,24.0,135.5,527.24,405.83
2016,10,8,17,0,457.0,32.0,1.0,23.0,87.0,438.75,333.12
2016,10,8,17,15,298.0,21.0,1.05,22.0,49.5,279.87,147.56
2016,10,8,17,30,139.0,10.0,1.1,21.0,12.0,101.79,0.0
2016,10,8,17,45,69.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,6.69,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,14.02,0.0
2016,10,9,6,45,365.0,28.0,1.2,14.5,70.5,23.25,13.56
2016,10,9,7,0,495.0,39.0,1.2,15.0,112.0,32.58,22.83
2016,10,9,7,15,570.0,46.0,1.2,15.5,161.5,38.44,28.4
2016,10,9,7,30,645.0,53.0,1.2,16.0,211.0,48.07,37.11
2016,10,9,7,45,691.0,58.0,1.2,17.0,261.0,52.5,40.94
2016,10,9,8,0,737.0,63.0,1.2,18.0,311.0,56.94,44.63
2016,10,9,8,15,769.0,66.5,1.0,19.0,359.0,62.26,48.98
2016,10,9,8,30,801.0,70.0,0.8,20.0,407.0,122.02,66.81
2016,10,9,8,45,823.0,73.5,0.65,21.0,451.5,184.26,108.72
2016,10,9,9,0,845.0,77.0,0.5,22.0,496.0,248.94,160.01
2016,10,9,9,15,861.0,79.0,0.4,23.0,535.5,315.06,214.72
2016,10,9,9,30,877.0,81.0,0.3,24.0,575.0,379.07,267.12
2016,10,9,9,45,891.0,82.0,0.25,25.0,608.5,442.1,317.25
2016,10,9,10,0,905.0,83.0,0.2,26.0,642.0,505.26,365.21
2016,10,9,10,15,913.0,84.5,0.3,26.5,668.5,565.6,411.18
2016,10,9,10,30,921.0,86.0,0.4,27.0,695.0,624.85,454.87
2016,10,9,10,45,925.0,87.5,0.5,27.5,713.5,680.22,494.57
2016,10,9,11,0,929.0,89.0,0.6,28.0,732.0,733.6,531.8
2016,10,9,11,15,932.0,89.5,0.7,28.5,742.5,783.01,564.9
2016,10,9,11,30,935.0,90.0,0.8,29.0,753.0,829.85,594.46
2016,10,9,11,45,933.5,91.0,0.95,29.5,755.5,870.75,620.8
2016,10,9,12,0,932.0,92.0,1.1,30.0,758.0,908.36,645.0
2016,10,9,12,15,930.0,91.5,1.25,30.0,752.0,940.46,667.04
2016,10,9,12,30,928.0,91.0,1.4,30.0,746.0,968.92,686.92
2016,10,9,12,45,919.5,93.0,1.55,30.0,731.5,990.29,702.5
2016,10,9,13,0,911.0,95.0,1.7,30.0,717.0,1007.63,715.76
2016,10,9,13,15,904.0,93.5,1.85,29.5,695.0,1018.38,726.53
2016,10,9,13,30,897.0,92.0,2.0,29.0,673.0,1025.05,734.95
2016,10,9,13,45,884.0,91.5,2.2,29.0,643.5,1022.79,737.01
2016,10,9,14,0,871.0,91.0,2.4,29.0,614.0,1029.59,744.95
2016,10,9,14,15,857.0,89.0,2.5,28.5,579.0,1016.49,740.53
2016,10,9,14,30,843.0,87.0,2.6,28.0,544.0,999.5,733.79
2016,10,9,14,45,822.0,85.0,2.75,28.0,502.5,971.71,718.9
2016,10,9,15,0,801.0,83.0,2.9,28.0,461.0,940.55,701.55
2016,10,9,15,15,774.0,79.0,2.95,27.5,415.0,897.84,676.56
2016,10,9,15,30,747.0,75.0,3.0,27.0,369.0,852.56,649.15
2016,10,9,15,45,708.5,70.5,3.15,26.5,320.0,800.5,616.52
2016,10,9,16,0,670.0,66.0,3.3,26.0,271.0,741.18,577.03
2016,10,9,16,15,613.0,59.5,3.25,25.0,221.5,662.25,521.16
2016,10,9,16,30,556.0,53.0,3.2,24.0,172.0,584.7,463.1
2016,10,9,16,45,464.0,44.0,3.15,23.0,125.0,477.71,378.76
2016,10,9,17,0,372.0,35.0,3.1,22.0,78.0,376.67,291.91
2016,10,9,17,15,186.0,17.5,3.25,21.0,39.0,191.71,81.67
2016,10,9,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
