Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.55,11.5,7.0,5.51,0.0
2016,10,10,6,30,0.0,14.0,1.8,12.0,14.0,10.68,0.0
2016,10,10,6,45,20.0,33.0,2.05,12.5,36.0,24.52,14.52
2016,10,10,7,0,40.0,52.0,2.3,13.0,58.0,37.99,27.68
2016,10,10,7,15,55.0,73.0,2.35,13.0,84.5,52.46,41.09
2016,10,10,7,30,70.0,94.0,2.4,13.0,111.0,66.72,54.14
2016,10,10,7,45,83.5,114.0,2.5,13.5,139.0,80.2,66.15
2016,10,10,8,0,97.0,134.0,2.6,14.0,167.0,91.9,76.32
2016,10,10,8,15,415.5,110.0,2.6,14.5,279.5,80.64,66.11
2016,10,10,8,30,734.0,86.0,2.6,15.0,392.0,125.61,73.42
2016,10,10,8,45,762.0,89.0,2.65,15.5,436.5,188.94,118.39
2016,10,10,9,0,790.0,92.0,2.7,16.0,481.0,250.83,169.67
2016,10,10,9,15,808.0,95.0,2.65,16.5,520.0,312.89,224.24
2016,10,10,9,30,826.0,98.0,2.6,17.0,559.0,376.37,280.07
2016,10,10,9,45,849.0,96.0,2.6,17.5,594.0,438.65,333.88
2016,10,10,10,0,872.0,94.0,2.6,18.0,629.0,502.11,387.07
2016,10,10,10,15,881.0,95.5,2.6,18.5,655.5,560.01,434.41
2016,10,10,10,30,890.0,97.0,2.6,19.0,682.0,618.23,480.28
2016,10,10,10,45,897.0,97.5,2.6,20.0,701.0,673.08,521.13
2016,10,10,11,0,904.0,98.0,2.6,21.0,720.0,726.27,559.29
2016,10,10,11,15,907.5,98.5,2.6,21.0,731.0,774.97,594.95
2016,10,10,11,30,911.0,99.0,2.6,21.0,742.0,821.22,626.61
2016,10,10,11,45,912.0,99.0,2.65,21.5,744.5,862.25,653.52
2016,10,10,12,0,913.0,99.0,2.7,22.0,747.0,900.21,678.17
2016,10,10,12,15,912.0,99.0,2.75,22.0,742.0,933.16,700.67
2016,10,10,12,30,911.0,99.0,2.8,22.0,737.0,962.63,720.89
2016,10,10,12,45,900.5,101.0,2.9,22.5,722.0,981.69,733.27
2016,10,10,13,0,890.0,103.0,3.0,23.0,707.0,996.69,743.15
2016,10,10,13,15,883.5,102.0,3.05,23.0,685.5,1008.22,751.93
2016,10,10,13,30,877.0,101.0,3.1,23.0,664.0,1029.01,767.07
2016,10,10,13,45,862.5,100.5,3.2,23.0,634.5,1025.26,766.45
2016,10,10,14,0,848.0,100.0,3.3,23.0,605.0,1017.4,763.44
2016,10,10,14,15,833.5,97.5,3.4,22.5,570.0,1003.12,757.73
2016,10,10,14,30,819.0,95.0,3.5,22.0,535.0,985.01,749.47
2016,10,10,14,45,793.0,94.0,3.6,22.0,493.0,953.4,730.42
2016,10,10,15,0,767.0,93.0,3.7,22.0,451.0,918.45,708.89
2016,10,10,15,15,738.5,88.5,3.85,21.0,405.5,881.83,688.7
2016,10,10,15,30,710.0,84.0,4.0,20.0,360.0,835.51,660.65
2016,10,10,15,45,662.0,80.0,4.15,19.5,310.5,769.52,615.62
2016,10,10,16,0,614.0,76.0,4.3,19.0,261.0,702.89,568.19
2016,10,10,16,15,553.0,68.0,4.35,18.0,212.0,619.84,506.49
2016,10,10,16,30,492.0,60.0,4.4,17.0,163.0,538.26,442.4
2016,10,10,16,45,391.0,49.5,4.45,16.5,117.0,423.88,347.49
2016,10,10,17,0,290.0,39.0,4.5,16.0,71.0,319.17,252.72
2016,10,10,17,15,145.0,19.5,4.45,15.0,35.5,159.08,44.64
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,8.5,1.35,10.5,11.5,6.69,0.0
2016,10,11,6,30,128.0,17.0,1.5,11.0,23.0,13.38,0.0
2016,10,11,6,45,254.0,31.0,1.65,11.5,61.0,25.42,15.06
2016,10,11,7,0,380.0,45.0,1.8,12.0,99.0,36.91,26.81
2016,10,11,7,15,461.5,54.5,1.95,12.5,146.5,44.38,33.98
2016,10,11,7,30,543.0,64.0,2.1,13.0,194.0,51.87,40.91
2016,10,11,7,45,271.5,87.0,2.25,13.5,152.0,62.3,50.25
2016,10,11,8,0,0.0,110.0,2.4,14.0,110.0,79.94,65.78
2016,10,11,8,15,0.0,113.0,2.4,14.0,113.0,83.06,68.4
2016,10,11,8,30,0.0,116.0,2.4,14.0,116.0,86.61,68.1
2016,10,11,8,45,52.5,164.5,2.45,14.5,190.0,128.46,100.36
2016,10,11,9,0,105.0,213.0,2.5,15.0,264.0,179.65,139.99
2016,10,11,9,15,255.5,212.5,2.55,15.5,350.5,237.9,182.63
2016,10,11,9,30,406.0,212.0,2.6,16.0,437.0,316.28,243.3
2016,10,11,9,45,645.5,149.5,2.7,16.5,532.0,401.01,309.25
2016,10,11,10,0,885.0,87.0,2.8,17.0,627.0,502.08,389.47
2016,10,11,10,15,894.0,88.5,2.8,17.0,653.0,561.75,439.14
2016,10,11,10,30,903.0,90.0,2.8,17.0,679.0,620.49,486.73
2016,10,11,10,45,909.0,90.5,2.85,17.5,698.0,675.17,529.16
2016,10,11,11,0,915.0,91.0,2.9,18.0,717.0,728.04,568.99
2016,10,11,11,15,918.5,91.5,2.9,18.0,727.5,777.05,605.18
2016,10,11,11,30,922.0,92.0,2.9,18.0,738.0,823.56,637.59
2016,10,11,11,45,922.5,92.5,2.9,18.5,741.0,864.92,664.86
2016,10,11,12,0,923.0,93.0,2.9,19.0,744.0,903.16,689.74
2016,10,11,12,15,921.5,93.0,2.85,19.0,738.5,935.8,711.57
2016,10,11,12,30,920.0,93.0,2.8,19.0,733.0,964.89,730.96
2016,10,11,12,45,762.5,148.0,2.8,19.5,672.0,922.13,700.65
2016,10,11,13,0,605.0,203.0,2.8,20.0,611.0,847.59,648.47
2016,10,11,13,15,603.0,195.5,2.85,20.0,591.5,853.6,654.73
2016,10,11,13,30,601.0,188.0,2.9,20.0,572.0,856.36,657.87
2016,10,11,13,45,631.5,167.5,2.95,20.0,555.5,875.53,672.61
2016,10,11,14,0,662.0,147.0,3.0,20.0,539.0,890.8,684.68
2016,10,11,14,15,517.5,177.5,3.1,19.5,472.5,770.56,602.4
2016,10,11,14,30,373.0,208.0,3.2,19.0,406.0,636.12,504.65
2016,10,11,14,45,353.5,193.5,3.35,19.0,370.0,600.32,480.33
2016,10,11,15,0,334.0,179.0,3.5,19.0,334.0,563.12,453.87
2016,10,11,15,15,394.5,149.5,3.65,18.5,314.5,608.04,492.34
2016,10,11,15,30,455.0,120.0,3.8,18.0,295.0,624.41,508.59
2016,10,11,15,45,537.0,96.5,3.95,17.5,275.5,670.98,546.55
2016,10,11,16,0,619.0,73.0,4.1,17.0,256.0,703.6,572.96
2016,10,11,16,15,556.5,65.5,4.1,16.5,207.0,619.78,508.31
2016,10,11,16,30,494.0,58.0,4.1,16.0,158.0,537.53,442.24
2016,10,11,16,45,395.0,47.0,4.2,15.5,112.5,424.47,348.07
2016,10,11,17,0,296.0,36.0,4.3,15.0,67.0,317.96,250.17
2016,10,11,17,15,148.0,18.0,4.25,14.5,33.5,156.95,9.44
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.0,1.3,9.5,10.5,0.0,0.0
2016,10,12,6,30,124.0,16.0,1.4,10.0,21.0,12.59,0.0
2016,10,12,6,45,260.5,29.5,1.55,10.5,60.0,24.22,13.84
2016,10,12,7,0,397.0,43.0,1.7,11.0,99.0,35.4,25.54
2016,10,12,7,15,479.5,52.5,1.7,11.5,146.5,42.96,32.83
2016,10,12,7,30,562.0,62.0,1.7,12.0,194.0,50.55,39.88
2016,10,12,7,45,281.0,71.0,1.7,12.5,137.0,51.78,41.05
2016,10,12,8,0,0.0,80.0,1.7,13.0,80.0,60.24,48.52
2016,10,12,8,15,0.0,93.0,1.65,13.5,93.0,69.75,56.78
2016,10,12,8,30,0.0,106.0,1.6,14.0,106.0,79.68,62.28
2016,10,12,8,45,5.0,137.0,1.6,14.5,139.5,103.2,81.42
2016,10,12,9,0,10.0,168.0,1.6,15.0,173.0,127.97,101.3
2016,10,12,9,15,56.0,207.0,1.65,15.5,237.5,172.7,135.98
2016,10,12,9,30,102.0,246.0,1.7,16.0,302.0,224.63,176.59
2016,10,12,9,45,141.5,263.0,1.8,16.5,346.0,269.4,211.72
2016,10,12,10,0,181.0,280.0,1.9,17.0,390.0,315.48,247.89
2016,10,12,10,15,178.5,294.0,2.1,17.0,406.0,341.83,269.24
2016,10,12,10,30,176.0,308.0,2.3,17.0,422.0,367.97,290.2
2016,10,12,10,45,535.0,206.0,2.5,17.0,566.5,545.15,430.3
2016,10,12,11,0,894.0,104.0,2.7,17.0,711.0,727.12,570.25
2016,10,12,11,15,897.0,104.5,2.9,17.0,721.5,774.97,606.17
2016,10,12,11,30,900.0,105.0,3.1,17.0,732.0,820.34,639.12
2016,10,12,11,45,903.0,104.0,3.3,17.5,734.5,861.51,667.76
2016,10,12,12,0,906.0,103.0,3.5,18.0,737.0,899.76,694.25
2016,10,12,12,15,766.5,153.5,3.5,18.0,687.5,879.62,679.93
2016,10,12,12,30,627.0,204.0,3.5,18.0,638.0,830.04,644.53
2016,10,12,12,45,450.0,255.0,3.55,18.5,563.5,728.33,567.66
2016,10,12,13,0,273.0,306.0,3.6,19.0,489.0,605.36,473.48
2016,10,12,13,15,464.0,237.0,3.6,19.0,535.5,752.33,587.89
2016,10,12,13,30,655.0,168.0,3.6,19.0,582.0,890.4,689.68
2016,10,12,13,45,632.5,165.0,3.65,19.0,551.0,874.07,678.45
2016,10,12,14,0,610.0,162.0,3.7,19.0,520.0,854.16,665.93
2016,10,12,14,15,485.5,185.0,3.85,18.5,459.0,746.91,590.64
2016,10,12,14,30,361.0,208.0,4.0,18.0,398.0,624.52,500.42
2016,10,12,14,45,379.5,186.5,4.15,18.0,372.5,618.29,498.99
2016,10,12,15,0,398.0,165.0,4.3,18.0,347.0,634.05,513.12
2016,10,12,15,15,496.5,128.5,4.25,17.5,332.0,682.66,554.13
2016,10,12,15,30,595.0,92.0,4.2,17.0,317.0,734.51,595.44
2016,10,12,15,45,626.0,77.0,4.2,17.0,285.5,731.5,593.86
2016,10,12,16,0,657.0,62.0,4.2,17.0,254.0,723.5,587.99
2016,10,12,16,15,596.5,55.5,3.85,16.0,205.0,642.03,525.41
2016,10,12,16,30,536.0,49.0,3.5,15.0,156.0,562.32,461.36
2016,10,12,16,45,439.5,40.0,3.2,14.5,110.5,452.87,369.36
2016,10,12,17,0,343.0,31.0,2.9,14.0,65.0,350.23,271.31
2016,10,12,17,15,171.5,15.5,2.9,13.5,32.5,172.11,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.95,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.0,10.0,18.0,14.16,0.0
2016,10,13,6,45,149.5,30.5,2.15,10.5,50.5,22.96,12.44
2016,10,13,7,0,299.0,43.0,2.3,11.0,83.0,32.75,23.14
2016,10,13,7,15,349.5,57.5,2.55,11.5,123.5,43.41,33.18
2016,10,13,7,30,400.0,72.0,2.8,12.0,164.0,53.88,42.83
2016,10,13,7,45,437.0,84.0,3.05,12.5,206.0,62.31,50.45
2016,10,13,8,0,474.0,96.0,3.3,13.0,248.0,70.56,57.71
2016,10,13,8,15,496.5,107.0,3.3,13.5,288.5,83.58,61.84
2016,10,13,8,30,519.0,118.0,3.3,14.0,329.0,131.17,85.76
2016,10,13,8,45,547.5,125.5,3.35,14.5,369.5,180.31,121.45
2016,10,13,9,0,576.0,133.0,3.4,15.0,410.0,236.49,168.0
2016,10,13,9,15,579.5,144.5,3.35,15.5,442.0,288.85,214.15
2016,10,13,9,30,583.0,156.0,3.3,16.0,474.0,341.33,260.27
2016,10,13,9,45,570.5,171.5,3.25,17.0,498.0,385.86,298.84
2016,10,13,10,0,558.0,187.0,3.2,18.0,522.0,432.77,337.68
2016,10,13,10,15,498.0,219.5,3.2,18.0,528.0,466.77,366.39
2016,10,13,10,30,438.0,252.0,3.2,18.0,534.0,493.59,388.2
2016,10,13,10,45,418.0,266.0,3.2,18.5,541.0,523.53,411.08
2016,10,13,11,0,398.0,280.0,3.2,19.0,548.0,538.64,422.36
2016,10,13,11,15,478.5,254.0,3.25,19.0,581.5,613.63,480.25
2016,10,13,11,30,559.0,228.0,3.3,19.0,615.0,680.44,531.41
2016,10,13,11,45,566.5,223.5,3.35,19.5,617.0,711.53,553.73
2016,10,13,12,0,574.0,219.0,3.4,20.0,619.0,740.83,574.72
2016,10,13,12,15,548.0,228.5,3.5,20.0,608.0,752.56,583.42
2016,10,13,12,30,522.0,238.0,3.6,20.0,597.0,760.56,589.51
2016,10,13,12,45,542.5,225.5,3.75,20.5,592.0,786.34,608.78
2016,10,13,13,0,563.0,213.0,3.9,21.0,587.0,810.12,626.49
2016,10,13,13,15,563.0,205.0,3.95,21.0,568.5,816.29,632.07
2016,10,13,13,30,563.0,197.0,4.0,21.0,550.0,819.6,635.84
2016,10,13,13,45,545.0,193.0,4.05,21.0,522.0,806.33,627.48
2016,10,13,14,0,527.0,189.0,4.1,21.0,494.0,790.13,617.15
2016,10,13,14,15,516.0,180.0,4.1,20.5,464.0,772.55,607.09
2016,10,13,14,30,505.0,171.0,4.1,20.0,434.0,752.36,595.09
2016,10,13,14,45,441.5,169.0,4.15,20.0,385.5,684.99,545.87
2016,10,13,15,0,378.0,167.0,4.2,20.0,337.0,592.61,477.48
2016,10,13,15,15,293.0,159.0,4.2,19.5,282.5,497.68,404.99
2016,10,13,15,30,208.0,151.0,4.2,19.0,228.0,383.48,315.15
2016,10,13,15,45,195.5,131.5,4.2,18.5,196.0,346.99,287.23
2016,10,13,16,0,183.0,112.0,4.2,18.0,164.0,329.68,273.4
2016,10,13,16,15,165.0,92.0,4.0,17.5,132.0,285.84,237.1
2016,10,13,16,30,147.0,72.0,3.8,17.0,100.0,242.14,199.71
2016,10,13,16,45,114.0,52.5,3.6,16.5,70.0,187.41,151.47
2016,10,13,17,0,81.0,33.0,3.4,16.0,40.0,133.62,98.94
2016,10,13,17,15,40.5,16.5,3.05,15.5,20.0,62.78,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,4.15,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,4.2,14.0,10.0,7.87,0.0
2016,10,14,6,45,27.0,28.0,4.3,14.0,31.5,21.0,10.23
2016,10,14,7,0,54.0,46.0,4.4,14.0,53.0,33.83,23.66
2016,10,14,7,15,71.5,66.0,4.5,14.0,80.0,47.64,36.49
2016,10,14,7,30,89.0,86.0,4.6,14.0,107.0,61.17,48.91
2016,10,14,7,45,99.5,107.0,4.7,14.5,135.0,74.9,61.2
2016,10,14,8,0,110.0,128.0,4.8,15.0,163.0,88.29,72.93
2016,10,14,8,15,114.0,148.5,4.9,15.0,190.0,103.23,81.02
2016,10,14,8,30,118.0,169.0,5.0,15.0,217.0,129.32,99.21
2016,10,14,8,45,59.0,104.0,5.1,15.5,128.0,88.78,66.79
2016,10,14,9,0,0.0,39.0,5.2,16.0,39.0,29.82,19.6
2016,10,14,9,15,0.0,32.5,5.2,16.0,32.5,24.85,15.35
2016,10,14,9,30,0.0,26.0,5.2,16.0,26.0,19.88,11.11
2016,10,14,9,45,0.0,63.5,5.25,16.5,63.5,48.77,35.23
2016,10,14,10,0,0.0,101.0,5.3,17.0,101.0,77.85,59.19
2016,10,14,10,15,0.0,124.0,5.2,17.0,124.0,95.92,73.96
2016,10,14,10,30,0.0,147.0,5.1,17.0,147.0,114.36,88.95
2016,10,14,10,45,0.0,112.0,5.1,17.5,112.0,86.72,66.04
2016,10,14,11,0,0.0,77.0,5.1,18.0,77.0,59.32,43.39
2016,10,14,11,15,0.0,76.5,5.0,18.0,76.5,58.95,43.06
2016,10,14,11,30,0.0,76.0,4.9,18.0,76.0,58.57,42.72
2016,10,14,11,45,0.0,103.0,4.8,18.0,103.0,79.77,60.09
2016,10,14,12,0,0.0,130.0,4.7,18.0,130.0,101.87,78.11
2016,10,14,12,15,0.0,105.0,4.6,18.0,105.0,81.45,61.45
2016,10,14,12,30,0.0,80.0,4.5,18.0,80.0,61.66,45.27
2016,10,14,12,45,0.0,47.0,4.4,18.5,47.0,36.12,24.22
2016,10,14,13,0,0.0,14.0,4.3,19.0,14.0,10.72,3.22
2016,10,14,13,15,0.0,27.0,4.2,18.5,27.0,20.7,11.53
2016,10,14,13,30,0.0,40.0,4.1,18.0,40.0,30.68,19.88
2016,10,14,13,45,0.0,82.5,4.05,18.0,82.5,63.51,47.11
2016,10,14,14,0,0.0,125.0,4.0,18.0,125.0,99.68,76.99
2016,10,14,14,15,0.0,69.0,3.85,18.0,69.0,53.0,38.57
2016,10,14,14,30,0.0,13.0,3.7,18.0,13.0,9.92,2.67
2016,10,14,14,45,0.0,10.5,3.55,18.0,10.5,8.0,1.08
2016,10,14,15,0,0.0,8.0,3.4,18.0,8.0,6.09,0.0
2016,10,14,15,15,0.0,11.5,3.25,17.5,11.5,8.75,1.77
2016,10,14,15,30,0.0,15.0,3.1,17.0,15.0,11.41,4.07
2016,10,14,15,45,0.0,13.0,3.0,17.0,13.0,9.88,2.77
2016,10,14,16,0,0.0,11.0,2.9,17.0,11.0,8.35,1.47
2016,10,14,16,15,0.0,8.5,2.6,16.5,8.5,6.44,0.0
2016,10,14,16,30,0.0,6.0,2.3,16.0,6.0,4.54,0.0
2016,10,14,16,45,0.0,4.0,2.0,16.0,4.0,3.02,0.0
2016,10,14,17,0,0.0,2.0,1.7,16.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.55,15.5,1.0,0.79,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,10,15,6,45,252.5,25.0,1.5,12.5,52.5,20.52,9.47
2016,10,15,7,0,398.0,37.0,1.7,13.0,89.0,30.57,20.92
2016,10,15,7,15,482.5,45.0,2.0,13.5,135.0,37.1,27.26
2016,10,15,7,30,567.0,53.0,2.3,14.0,181.0,43.7,33.41
2016,10,15,7,45,620.0,58.5,2.6,14.5,228.5,48.13,37.44
2016,10,15,8,0,673.0,64.0,2.9,15.0,276.0,52.6,41.35
2016,10,15,8,15,708.0,68.5,3.35,15.5,322.0,70.84,47.24
2016,10,15,8,30,743.0,73.0,3.8,16.0,368.0,127.74,73.33
2016,10,15,8,45,766.5,76.0,4.25,16.5,410.5,186.01,115.84
2016,10,15,9,0,790.0,79.0,4.7,17.0,453.0,246.9,167.59
2016,10,15,9,15,449.5,160.0,4.95,17.5,376.5,261.44,195.7
2016,10,15,9,30,109.0,241.0,5.2,18.0,300.0,224.6,176.56
2016,10,15,9,45,482.5,163.5,5.5,18.5,447.0,345.07,269.21
2016,10,15,10,0,856.0,86.0,5.8,19.0,594.0,492.0,385.72
2016,10,15,10,15,738.0,134.0,5.95,19.0,585.0,527.9,417.83
2016,10,15,10,30,620.0,182.0,6.1,19.0,576.0,547.58,435.48
2016,10,15,10,45,545.0,216.0,6.3,19.5,569.5,563.15,448.16
2016,10,15,11,0,470.0,250.0,6.5,20.0,563.0,575.88,457.51
2016,10,15,11,15,365.5,284.0,6.65,20.0,530.0,545.37,433.58
2016,10,15,11,30,261.0,318.0,6.8,20.0,497.0,519.25,411.98
2016,10,15,11,45,130.5,218.0,6.95,20.0,307.5,313.02,250.08
2016,10,15,12,0,0.0,118.0,7.1,20.0,118.0,92.01,69.49
2016,10,15,12,15,148.5,213.0,7.2,20.0,313.5,339.64,273.11
2016,10,15,12,30,297.0,308.0,7.3,20.0,509.0,606.24,482.81
2016,10,15,12,45,159.5,277.0,7.4,20.0,384.5,433.3,346.18
2016,10,15,13,0,22.0,246.0,7.5,20.0,260.0,230.17,181.73
2016,10,15,13,15,21.5,238.0,7.55,19.5,252.0,224.33,177.84
2016,10,15,13,30,21.0,230.0,7.6,19.0,244.0,218.43,173.72
2016,10,15,13,45,10.5,148.5,7.7,19.0,155.5,131.1,102.81
2016,10,15,14,0,0.0,67.0,7.8,19.0,67.0,51.47,37.06
2016,10,15,14,15,1.0,114.0,7.75,18.5,114.5,91.47,70.42
2016,10,15,14,30,2.0,161.0,7.7,18.0,162.0,138.93,109.98
2016,10,15,14,45,1.0,138.0,7.7,18.0,138.5,116.74,91.86
2016,10,15,15,0,0.0,115.0,7.7,18.0,115.0,94.58,73.64
2016,10,15,15,15,0.0,77.0,7.45,17.5,77.0,59.4,44.5
2016,10,15,15,30,0.0,39.0,7.2,17.0,39.0,29.78,19.64
2016,10,15,15,45,0.0,33.0,6.95,17.0,33.0,25.16,15.76
2016,10,15,16,0,0.0,27.0,6.7,17.0,27.0,20.56,11.84
2016,10,15,16,15,0.0,21.5,6.5,16.5,21.5,16.35,8.24
2016,10,15,16,30,0.0,16.0,6.3,16.0,16.0,12.15,4.59
2016,10,15,16,45,0.0,10.5,6.1,16.0,10.5,7.96,0.91
2016,10,15,17,0,0.0,5.0,5.9,16.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,5.8,16.0,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,14.0,5.0,3.93,0.0
2016,10,16,6,45,0.0,16.5,2.6,14.5,16.5,12.57,3.13
2016,10,16,7,0,0.0,28.0,2.9,15.0,28.0,21.38,12.75
2016,10,16,7,15,0.0,43.0,2.95,15.0,43.0,32.62,23.1
2016,10,16,7,30,0.0,58.0,3.0,15.0,58.0,43.62,33.16
2016,10,16,7,45,0.0,74.0,3.05,15.0,74.0,55.19,43.61
2016,10,16,8,0,0.0,90.0,3.1,15.0,90.0,66.65,53.81
2016,10,16,8,15,0.0,105.0,3.2,15.0,105.0,77.56,60.46
2016,10,16,8,30,0.0,120.0,3.3,15.0,120.0,89.19,70.12
2016,10,16,8,45,0.0,87.0,3.45,15.5,87.0,66.57,50.8
2016,10,16,9,0,0.0,54.0,3.6,16.0,54.0,41.36,29.37
2016,10,16,9,15,0.0,70.5,3.75,16.0,70.5,54.13,40.02
2016,10,16,9,30,0.0,87.0,3.9,16.0,87.0,66.94,50.61
2016,10,16,9,45,0.0,67.5,4.1,16.5,67.5,51.85,37.82
2016,10,16,10,0,0.0,48.0,4.3,17.0,48.0,36.82,25.15
2016,10,16,10,15,3.5,121.5,4.45,17.0,124.0,95.85,73.99
2016,10,16,10,30,7.0,195.0,4.6,17.0,200.0,157.24,124.02
2016,10,16,10,45,6.0,192.0,4.85,17.5,196.0,155.24,122.0
2016,10,16,11,0,5.0,189.0,5.1,18.0,192.0,153.01,119.89
2016,10,16,11,15,2.5,135.5,5.25,18.0,137.0,107.75,83.06
2016,10,16,11,30,0.0,82.0,5.4,18.0,82.0,63.21,46.55
2016,10,16,11,45,0.0,73.0,5.6,18.0,73.0,56.23,40.82
2016,10,16,12,0,0.0,64.0,5.8,18.0,64.0,49.26,35.09
2016,10,16,12,15,0.0,74.5,5.9,18.0,74.5,57.39,41.79
2016,10,16,12,30,0.0,85.0,6.0,18.0,85.0,65.53,48.5
2016,10,16,12,45,3.0,138.5,6.1,18.0,140.5,112.58,87.21
2016,10,16,13,0,6.0,192.0,6.2,18.0,196.0,163.71,128.99
2016,10,16,13,15,3.0,109.5,6.35,18.0,111.5,88.42,67.58
2016,10,16,13,30,0.0,27.0,6.5,18.0,27.0,20.68,11.56
2016,10,16,13,45,0.0,25.5,6.7,18.5,25.5,19.52,10.59
2016,10,16,14,0,0.0,24.0,6.9,19.0,24.0,18.36,9.63
2016,10,16,14,15,0.0,22.5,7.0,18.5,22.5,17.2,8.72
2016,10,16,14,30,0.0,21.0,7.1,18.0,21.0,16.03,7.8
2016,10,16,14,45,0.0,62.0,7.25,18.0,62.0,47.54,34.27
2016,10,16,15,0,0.0,103.0,7.4,18.0,103.0,83.01,64.04
2016,10,16,15,15,0.0,92.0,7.2,17.5,92.0,73.73,56.55
2016,10,16,15,30,0.0,81.0,7.0,17.0,81.0,64.45,48.97
2016,10,16,15,45,317.0,70.0,6.8,17.0,156.0,418.57,354.31
2016,10,16,16,0,634.0,59.0,6.6,17.0,231.0,697.91,578.36
2016,10,16,16,15,568.5,52.5,6.25,16.5,183.5,612.96,508.24
2016,10,16,16,30,503.0,46.0,5.9,16.0,136.0,530.2,438.06
2016,10,16,16,45,389.0,36.5,5.55,15.5,92.5,407.8,331.9
2016,10,16,17,0,275.0,27.0,5.2,15.0,49.0,288.74,199.84
2016,10,16,17,15,137.5,13.5,5.1,14.5,24.5,109.13,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.5,6.0,1.55,11.0,6.5,0.0,0.0
2016,10,17,6,30,41.0,12.0,1.7,11.0,13.0,9.44,0.0
2016,10,17,6,45,178.5,27.0,1.85,11.5,47.0,20.49,8.01
2016,10,17,7,0,316.0,42.0,2.0,12.0,81.0,34.46,24.2
2016,10,17,7,15,409.0,52.0,2.1,12.5,126.5,42.34,31.93
2016,10,17,7,30,502.0,62.0,2.2,13.0,172.0,50.27,39.35
2016,10,17,7,45,568.0,67.5,2.3,13.5,220.0,54.46,43.22
2016,10,17,8,0,634.0,73.0,2.4,14.0,268.0,58.77,47.02
2016,10,17,8,15,672.5,78.0,2.4,14.5,314.5,74.69,49.53
2016,10,17,8,30,711.0,83.0,2.4,15.0,361.0,130.74,76.87
2016,10,17,8,45,745.0,84.5,2.4,15.5,405.0,191.9,121.85
2016,10,17,9,0,779.0,86.0,2.4,16.0,449.0,252.64,172.74
2016,10,17,9,15,508.5,159.0,2.35,16.0,404.0,279.59,208.5
2016,10,17,9,30,238.0,232.0,2.3,16.0,359.0,268.47,209.34
2016,10,17,9,45,128.5,223.0,2.25,16.5,292.5,235.55,185.8
2016,10,17,10,0,19.0,214.0,2.2,17.0,226.0,175.54,138.44
2016,10,17,10,15,11.5,198.5,2.2,17.0,205.5,161.36,127.04
2016,10,17,10,30,4.0,183.0,2.2,17.0,185.0,145.84,114.34
2016,10,17,10,45,129.5,243.0,2.2,17.5,328.0,298.66,237.49
2016,10,17,11,0,255.0,303.0,2.2,18.0,471.0,464.66,365.41
2016,10,17,11,15,388.5,268.0,2.25,18.0,527.5,548.58,430.5
2016,10,17,11,30,522.0,233.0,2.3,18.0,584.0,659.12,514.18
2016,10,17,11,45,708.0,165.0,2.35,18.5,642.5,781.23,604.46
2016,10,17,12,0,894.0,97.0,2.4,19.0,701.0,885.56,675.74
2016,10,17,12,15,892.0,96.5,2.5,19.0,695.0,915.85,696.51
2016,10,17,12,30,890.0,96.0,2.6,19.0,689.0,942.65,715.69
2016,10,17,12,45,888.5,93.5,2.75,19.0,676.0,964.07,731.81
2016,10,17,13,0,887.0,91.0,2.9,19.0,663.0,981.76,745.6
2016,10,17,13,15,879.5,90.0,2.95,19.0,641.5,991.52,753.35
2016,10,17,13,30,872.0,89.0,3.0,19.0,620.0,997.35,758.7
2016,10,17,13,45,863.5,86.5,3.15,19.0,592.0,996.44,760.52
2016,10,17,14,0,855.0,84.0,3.3,19.0,564.0,1004.33,768.57
2016,10,17,14,15,840.0,82.0,3.35,18.5,529.0,989.67,761.87
2016,10,17,14,30,825.0,80.0,3.4,18.0,494.0,971.27,752.8
2016,10,17,14,45,805.0,77.0,3.45,18.0,453.5,942.97,735.31
2016,10,17,15,0,785.0,74.0,3.5,18.0,413.0,911.43,715.38
2016,10,17,15,15,756.0,70.5,3.45,17.5,368.5,867.43,686.8
2016,10,17,15,30,727.0,67.0,3.4,17.0,324.0,821.09,655.75
2016,10,17,15,45,684.5,62.5,3.4,17.0,276.5,758.82,610.77
2016,10,17,16,0,642.0,58.0,3.4,17.0,229.0,703.64,569.34
2016,10,17,16,15,575.5,51.5,3.05,16.0,181.5,617.63,502.61
2016,10,17,16,30,509.0,45.0,2.7,15.0,134.0,533.87,434.18
2016,10,17,16,45,397.0,35.5,2.4,14.5,90.5,413.01,331.09
2016,10,17,17,0,285.0,26.0,2.1,14.0,47.0,292.27,188.38
2016,10,17,17,15,142.5,13.0,2.1,13.5,23.5,112.26,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.4,9.0,13.0,8.65,0.0
2016,10,18,6,45,246.5,23.0,1.5,10.0,48.0,18.94,6.07
2016,10,18,7,0,403.0,35.0,1.6,11.0,83.0,29.06,19.54
2016,10,18,7,15,492.5,43.0,1.85,11.5,129.5,35.66,26.11
2016,10,18,7,30,582.0,51.0,2.1,12.0,176.0,42.36,32.43
2016,10,18,7,45,641.5,55.5,2.35,13.0,224.5,46.18,35.9
2016,10,18,8,0,701.0,60.0,2.6,14.0,273.0,54.19,42.95
2016,10,18,8,15,736.5,64.0,2.75,14.0,320.0,71.81,45.59
2016,10,18,8,30,772.0,68.0,2.9,14.0,367.0,130.17,74.14
2016,10,18,8,45,800.5,70.0,3.1,14.5,410.5,190.17,118.65
2016,10,18,9,0,829.0,72.0,3.3,15.0,454.0,253.33,172.61
2016,10,18,9,15,846.5,74.0,3.3,15.5,492.5,316.18,229.05
2016,10,18,9,30,864.0,76.0,3.3,16.0,531.0,381.03,286.99
2016,10,18,9,45,879.0,77.0,3.35,16.5,563.5,443.11,341.66
2016,10,18,10,0,894.0,78.0,3.4,17.0,596.0,505.43,394.88
2016,10,18,10,15,902.5,79.5,3.35,17.0,621.5,564.73,444.67
2016,10,18,10,30,911.0,81.0,3.3,17.0,647.0,623.01,492.09
2016,10,18,10,45,917.0,81.5,3.3,17.5,665.5,677.4,534.39
2016,10,18,11,0,923.0,82.0,3.3,18.0,684.0,729.96,574.04
2016,10,18,11,15,926.0,82.5,3.3,18.0,694.0,778.24,609.42
2016,10,18,11,30,929.0,83.0,3.3,18.0,704.0,823.97,641.57
2016,10,18,11,45,932.5,82.0,3.3,18.5,707.0,865.71,669.41
2016,10,18,12,0,936.0,81.0,3.3,19.0,710.0,904.47,694.92
2016,10,18,12,15,934.5,80.5,3.3,19.0,704.0,936.17,716.75
2016,10,18,12,30,933.0,80.0,3.3,19.0,698.0,964.27,736.16
2016,10,18,12,45,928.5,79.5,3.3,19.0,684.0,985.81,751.18
2016,10,18,13,0,924.0,79.0,3.3,19.0,670.0,1003.44,763.7
2016,10,18,13,15,917.0,78.0,3.3,19.0,648.5,1014.01,771.62
2016,10,18,13,30,910.0,77.0,3.3,19.0,627.0,1020.54,777.04
2016,10,18,13,45,900.0,75.5,3.3,19.5,598.0,1019.37,775.97
2016,10,18,14,0,890.0,74.0,3.3,20.0,569.0,1014.2,772.44
2016,10,18,14,15,876.0,72.5,3.3,19.5,533.5,1001.07,766.6
2016,10,18,14,30,862.0,71.0,3.3,19.0,498.0,984.24,758.34
2016,10,18,14,45,838.5,69.5,3.35,19.0,457.0,966.33,748.29
2016,10,18,15,0,815.0,68.0,3.4,19.0,416.0,932.98,727.27
2016,10,18,15,15,786.5,64.5,3.2,18.5,370.5,889.03,698.09
2016,10,18,15,30,758.0,61.0,3.0,18.0,325.0,842.7,666.5
2016,10,18,15,45,712.0,57.5,2.8,18.0,276.5,777.94,619.15
2016,10,18,16,0,666.0,54.0,2.6,18.0,228.0,712.32,569.54
2016,10,18,16,15,600.5,48.0,2.3,17.0,180.0,634.45,509.78
2016,10,18,16,30,535.0,42.0,2.0,16.0,132.0,551.72,442.77
2016,10,18,16,45,419.5,32.5,1.7,15.5,88.5,427.48,337.4
2016,10,18,17,0,304.0,23.0,1.4,15.0,45.0,301.29,175.02
2016,10,18,17,15,152.0,11.5,1.45,14.5,22.5,117.82,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,230.0,15.0,2.55,9.5,41.5,12.24,1.11
2016,10,19,7,0,460.0,30.0,2.8,10.0,83.0,27.43,18.09
2016,10,19,7,15,544.5,37.0,2.85,10.5,129.5,33.9,24.61
2016,10,19,7,30,629.0,44.0,2.9,11.0,176.0,40.47,30.84
2016,10,19,7,45,680.5,48.5,2.95,11.5,224.5,44.72,34.79
2016,10,19,8,0,732.0,53.0,3.0,12.0,273.0,49.01,38.64
2016,10,19,8,15,765.5,56.5,3.15,12.5,319.5,68.01,41.52
2016,10,19,8,30,799.0,60.0,3.3,13.0,366.0,127.52,70.95
2016,10,19,8,45,823.0,62.5,3.45,14.0,409.0,188.73,116.82
2016,10,19,9,0,847.0,65.0,3.6,15.0,452.0,255.13,173.68
2016,10,19,9,15,863.5,67.0,3.65,15.5,490.0,317.79,230.29
2016,10,19,9,30,880.0,69.0,3.7,16.0,528.0,381.42,287.63
2016,10,19,9,45,892.0,70.0,3.8,17.0,560.0,442.98,341.66
2016,10,19,10,0,904.0,71.0,3.9,18.0,592.0,504.41,393.76
2016,10,19,10,15,911.5,72.5,3.9,18.5,617.0,563.52,442.84
2016,10,19,10,30,919.0,74.0,3.9,19.0,642.0,621.48,489.34
2016,10,19,10,45,922.5,75.5,3.9,19.5,659.5,675.47,531.35
2016,10,19,11,0,926.0,77.0,3.9,20.0,677.0,727.4,570.57
2016,10,19,11,15,929.0,77.5,3.85,20.0,686.5,775.64,605.59
2016,10,19,11,30,932.0,78.0,3.8,20.0,696.0,821.31,637.55
2016,10,19,11,45,929.5,79.0,3.8,20.5,697.5,860.24,663.45
2016,10,19,12,0,927.0,80.0,3.8,21.0,699.0,895.83,686.85
2016,10,19,12,15,925.5,80.0,3.75,21.0,693.0,927.71,708.62
2016,10,19,12,30,924.0,80.0,3.7,21.0,687.0,956.04,727.94
2016,10,19,12,45,917.5,80.5,3.7,21.5,673.0,976.57,740.88
2016,10,19,13,0,911.0,81.0,3.7,22.0,659.0,993.18,751.28
2016,10,19,13,15,904.5,80.0,3.7,22.0,637.5,1004.01,759.37
2016,10,19,13,30,898.0,79.0,3.7,22.0,616.0,1010.87,765.0
2016,10,19,13,45,890.0,76.5,3.7,22.0,588.0,1010.33,765.83
2016,10,19,14,0,882.0,74.0,3.7,22.0,560.0,1005.82,764.2
2016,10,19,14,15,868.0,72.0,3.65,22.0,525.0,991.99,756.03
2016,10,19,14,30,854.0,70.0,3.6,22.0,490.0,974.47,745.5
2016,10,19,14,45,835.0,67.5,3.6,22.0,450.0,959.7,737.25
2016,10,19,15,0,816.0,65.0,3.6,22.0,410.0,929.47,718.12
2016,10,19,15,15,788.0,62.0,3.2,21.5,365.0,886.71,688.71
2016,10,19,15,30,760.0,59.0,2.8,21.0,320.0,841.55,656.91
2016,10,19,15,45,718.0,55.0,2.4,20.5,272.5,779.9,612.12
2016,10,19,16,0,676.0,51.0,2.0,20.0,225.0,717.32,564.92
2016,10,19,16,15,610.5,45.0,1.85,19.0,177.0,631.18,500.57
2016,10,19,16,30,545.0,39.0,1.7,18.0,129.0,546.64,433.52
2016,10,19,16,45,432.0,30.0,1.55,17.0,86.0,434.27,338.24
2016,10,19,17,0,319.0,21.0,1.4,16.0,43.0,307.89,153.95
2016,10,19,17,15,159.5,10.5,1.45,15.5,21.5,122.33,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
