Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.85,10.5,40.5,12.65,0.24
2016,10,20,7,0,450.0,31.0,2.0,11.0,81.0,26.03,16.7
2016,10,20,7,15,538.5,38.5,2.1,11.5,128.0,35.19,25.61
2016,10,20,7,30,627.0,46.0,2.2,12.0,175.0,42.16,32.2
2016,10,20,7,45,682.0,50.5,2.3,12.5,224.5,46.37,36.13
2016,10,20,8,0,737.0,55.0,2.4,13.0,274.0,50.66,39.96
2016,10,20,8,15,772.0,58.5,2.4,13.5,321.0,70.92,43.08
2016,10,20,8,30,807.0,62.0,2.4,14.0,368.0,131.04,73.08
2016,10,20,8,45,832.5,64.5,2.4,15.0,412.0,193.04,119.36
2016,10,20,9,0,858.0,67.0,2.4,16.0,456.0,260.29,176.4
2016,10,20,9,15,875.0,69.0,2.4,16.5,494.5,323.81,233.08
2016,10,20,9,30,892.0,71.0,2.4,17.0,533.0,388.34,290.34
2016,10,20,9,45,906.5,72.0,2.45,18.0,566.0,451.67,344.81
2016,10,20,10,0,921.0,73.0,2.5,19.0,599.0,515.13,397.42
2016,10,20,10,15,929.0,74.0,2.5,19.5,624.5,574.98,446.01
2016,10,20,10,30,937.0,75.0,2.5,20.0,650.0,633.66,491.95
2016,10,20,10,45,942.0,76.0,2.55,21.0,667.5,689.0,533.08
2016,10,20,11,0,947.0,77.0,2.6,22.0,685.0,742.36,571.35
2016,10,20,11,15,949.5,77.0,2.65,22.0,695.0,790.61,605.65
2016,10,20,11,30,952.0,77.0,2.7,22.0,705.0,836.16,637.05
2016,10,20,11,45,952.5,77.5,2.75,22.5,707.0,877.72,664.24
2016,10,20,12,0,953.0,78.0,2.8,23.0,709.0,916.08,689.08
2016,10,20,12,15,951.0,77.5,2.85,23.0,703.0,947.69,710.63
2016,10,20,12,30,949.0,77.0,2.9,23.0,697.0,975.61,729.82
2016,10,20,12,45,942.5,77.5,2.95,23.5,682.5,996.68,743.12
2016,10,20,13,0,936.0,78.0,3.0,24.0,668.0,1013.72,753.91
2016,10,20,13,15,929.5,77.0,2.95,24.0,646.0,1024.87,761.56
2016,10,20,13,30,923.0,76.0,2.9,24.0,624.0,1031.95,766.74
2016,10,20,13,45,913.5,74.5,2.9,24.5,595.0,1031.3,766.01
2016,10,20,14,0,904.0,73.0,2.9,25.0,566.0,1026.62,762.86
2016,10,20,14,15,889.5,71.0,2.8,24.5,530.5,1012.25,755.55
2016,10,20,14,30,875.0,69.0,2.7,24.0,495.0,994.11,745.85
2016,10,20,14,45,855.5,66.5,2.6,24.0,454.0,966.68,728.49
2016,10,20,15,0,836.0,64.0,2.5,24.0,413.0,947.63,716.72
2016,10,20,15,15,807.5,61.0,2.1,23.5,367.5,904.05,686.39
2016,10,20,15,30,779.0,58.0,1.7,23.0,322.0,858.04,653.63
2016,10,20,15,45,737.0,54.0,1.35,22.5,273.5,795.96,609.0
2016,10,20,16,0,695.0,50.0,1.0,22.0,225.0,732.9,561.83
2016,10,20,16,15,628.0,44.0,0.95,21.0,176.5,644.92,498.89
2016,10,20,16,30,561.0,38.0,0.9,20.0,128.0,558.59,432.86
2016,10,20,16,45,442.5,29.0,0.9,19.5,84.5,430.86,327.4
2016,10,20,17,0,324.0,20.0,0.9,19.0,41.0,298.25,114.94
2016,10,20,17,15,162.0,10.0,0.95,18.5,20.5,123.66,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,215.0,15.0,0.9,12.5,38.0,12.22,0.0
2016,10,21,7,0,430.0,30.0,0.9,13.0,76.0,25.13,15.68
2016,10,21,7,15,518.5,37.0,0.9,13.5,122.0,33.76,24.12
2016,10,21,7,30,607.0,44.0,0.9,14.0,168.0,40.3,30.29
2016,10,21,7,45,660.5,49.0,0.95,14.5,215.5,44.91,34.55
2016,10,21,8,0,714.0,54.0,1.0,15.0,263.0,49.57,38.69
2016,10,21,8,15,749.0,58.0,0.9,15.5,309.5,70.78,42.38
2016,10,21,8,30,784.0,62.0,0.8,16.0,356.0,129.77,72.03
2016,10,21,8,45,809.0,64.5,0.7,17.0,398.5,190.17,116.46
2016,10,21,9,0,834.0,67.0,0.6,18.0,441.0,253.26,168.75
2016,10,21,9,15,851.0,69.0,0.65,19.0,479.0,317.62,224.04
2016,10,21,9,30,868.0,71.0,0.7,20.0,517.0,380.61,277.65
2016,10,21,9,45,878.5,73.5,0.75,21.0,548.5,442.13,328.66
2016,10,21,10,0,889.0,76.0,0.8,22.0,580.0,503.42,377.5
2016,10,21,10,15,897.5,77.0,0.85,22.0,605.0,561.7,423.83
2016,10,21,10,30,906.0,78.0,0.9,22.0,630.0,618.94,467.94
2016,10,21,10,45,910.0,79.5,1.0,22.5,647.0,672.51,507.7
2016,10,21,11,0,914.0,81.0,1.1,23.0,664.0,724.11,544.96
2016,10,21,11,15,917.0,81.5,1.15,23.0,674.0,771.72,577.94
2016,10,21,11,30,920.0,82.0,1.2,23.0,684.0,816.8,608.04
2016,10,21,11,45,919.0,82.5,1.3,23.5,685.5,855.87,633.41
2016,10,21,12,0,918.0,83.0,1.4,24.0,687.0,891.73,656.62
2016,10,21,12,15,916.0,83.0,1.45,24.0,681.0,922.79,677.29
2016,10,21,12,30,914.0,83.0,1.5,24.0,675.0,950.32,695.78
2016,10,21,12,45,907.0,83.5,1.6,24.0,660.5,970.07,710.09
2016,10,21,13,0,900.0,84.0,1.7,24.0,646.0,985.91,722.13
2016,10,21,13,15,892.5,82.5,1.75,24.0,624.5,994.92,729.28
2016,10,21,13,30,885.0,81.0,1.8,24.0,603.0,999.95,734.13
2016,10,21,13,45,874.0,80.0,1.9,24.0,574.5,998.16,735.44
2016,10,21,14,0,863.0,79.0,2.0,24.0,546.0,992.5,734.42
2016,10,21,14,15,848.0,77.0,2.05,23.5,511.0,990.13,736.5
2016,10,21,14,30,833.0,75.0,2.1,23.0,476.0,971.56,727.93
2016,10,21,14,45,811.0,72.0,2.2,23.0,435.5,941.07,710.55
2016,10,21,15,0,789.0,69.0,2.3,23.0,395.0,907.42,690.71
2016,10,21,15,15,759.0,65.5,2.05,22.5,350.5,862.4,660.53
2016,10,21,15,30,729.0,62.0,1.8,22.0,306.0,815.11,628.04
2016,10,21,15,45,684.0,57.5,1.6,21.5,259.0,750.62,582.66
2016,10,21,16,0,639.0,53.0,1.4,21.0,212.0,685.34,534.86
2016,10,21,16,15,569.0,46.5,1.4,20.0,165.0,604.51,475.54
2016,10,21,16,30,499.0,40.0,1.4,19.0,118.0,518.62,408.14
2016,10,21,16,45,376.0,30.0,1.4,18.0,76.5,389.8,298.89
2016,10,21,17,0,253.0,20.0,1.4,17.0,35.0,251.42,61.18
2016,10,21,17,15,126.5,10.0,1.55,16.5,17.5,98.25,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,16.5,1.5,10.5,33.5,13.36,0.0
2016,10,22,7,0,324.0,33.0,1.6,11.0,67.0,27.2,17.41
2016,10,22,7,15,401.0,45.0,1.7,11.5,109.5,36.85,26.99
2016,10,22,7,30,478.0,57.0,1.8,12.0,152.0,46.38,35.91
2016,10,22,7,45,536.5,63.5,1.95,12.5,197.0,51.31,40.53
2016,10,22,8,0,595.0,70.0,2.1,13.0,242.0,56.3,45.0
2016,10,22,8,15,645.5,70.0,2.0,13.5,285.0,73.14,45.96
2016,10,22,8,30,696.0,70.0,1.9,14.0,328.0,128.32,74.98
2016,10,22,8,45,764.0,71.0,1.85,14.5,385.0,189.06,119.31
2016,10,22,9,0,832.0,72.0,1.8,15.0,442.0,258.04,176.18
2016,10,22,9,15,850.0,74.5,1.8,15.5,480.5,321.47,232.55
2016,10,22,9,30,868.0,77.0,1.8,16.0,519.0,386.17,289.58
2016,10,22,9,45,868.5,83.0,1.85,16.5,549.0,447.83,343.16
2016,10,22,10,0,869.0,89.0,1.9,17.0,579.0,508.26,393.9
2016,10,22,10,15,879.0,90.5,1.9,17.0,604.5,567.96,442.84
2016,10,22,10,30,889.0,92.0,1.9,17.0,630.0,623.02,486.87
2016,10,22,10,45,895.0,93.0,1.95,17.5,648.0,676.73,527.86
2016,10,22,11,0,901.0,94.0,2.0,18.0,666.0,728.67,566.34
2016,10,22,11,15,904.5,95.0,2.0,18.0,676.0,776.77,601.05
2016,10,22,11,30,908.0,96.0,2.0,18.0,686.0,822.45,632.31
2016,10,22,11,45,749.0,149.0,2.05,18.5,636.5,800.57,615.71
2016,10,22,12,0,590.0,202.0,2.1,19.0,587.0,741.62,571.92
2016,10,22,12,15,610.0,193.0,2.15,19.0,588.0,783.21,603.12
2016,10,22,12,30,630.0,184.0,2.2,19.0,589.0,816.08,627.35
2016,10,22,12,45,674.0,163.5,2.3,19.0,589.0,857.79,657.39
2016,10,22,13,0,718.0,143.0,2.4,19.0,589.0,896.9,685.47
2016,10,22,13,15,718.5,136.0,2.45,19.0,569.5,905.83,692.48
2016,10,22,13,30,719.0,129.0,2.5,19.0,550.0,911.29,697.57
2016,10,22,13,45,788.0,108.5,2.55,19.0,549.0,958.44,731.46
2016,10,22,14,0,857.0,88.0,2.6,19.0,548.0,1010.26,768.04
2016,10,22,14,15,796.5,89.0,2.65,18.5,494.5,952.96,731.95
2016,10,22,14,30,736.0,90.0,2.7,18.0,441.0,892.07,693.59
2016,10,22,14,45,755.0,77.0,2.75,18.0,410.0,891.01,695.46
2016,10,22,15,0,774.0,64.0,2.8,18.0,379.0,885.25,693.43
2016,10,22,15,15,717.5,69.5,2.7,17.5,336.0,826.64,653.56
2016,10,22,15,30,661.0,75.0,2.6,17.0,293.0,774.31,617.53
2016,10,22,15,45,618.5,68.0,2.55,16.5,247.0,710.85,572.01
2016,10,22,16,0,576.0,61.0,2.5,16.0,201.0,646.97,524.0
2016,10,22,16,15,500.5,53.5,2.4,15.0,155.5,553.69,451.2
2016,10,22,16,30,425.0,46.0,2.3,14.0,110.0,462.94,376.22
2016,10,22,16,45,308.0,33.5,2.2,13.5,70.5,338.58,264.34
2016,10,22,17,0,191.0,21.0,2.1,13.0,31.0,202.16,8.33
2016,10,22,17,15,95.5,10.5,2.15,12.5,15.5,76.48,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.5,1.25,9.5,35.0,12.63,0.0
2016,10,23,7,0,386.0,31.0,1.3,10.0,70.0,25.83,16.15
2016,10,23,7,15,481.5,39.0,1.5,10.5,115.0,32.5,23.21
2016,10,23,7,30,577.0,47.0,1.7,11.0,160.0,39.29,29.69
2016,10,23,7,45,635.0,53.0,1.9,12.0,208.0,44.28,34.29
2016,10,23,8,0,693.0,59.0,2.1,13.0,256.0,53.37,42.38
2016,10,23,8,15,730.5,63.0,2.1,13.5,302.5,76.05,46.47
2016,10,23,8,30,768.0,67.0,2.1,14.0,349.0,134.14,76.83
2016,10,23,8,45,793.0,70.5,2.1,14.5,391.5,194.38,122.54
2016,10,23,9,0,818.0,74.0,2.1,15.0,434.0,257.38,176.53
2016,10,23,9,15,836.0,76.5,2.1,15.5,472.0,319.92,232.29
2016,10,23,9,30,854.0,79.0,2.1,16.0,510.0,383.75,288.75
2016,10,23,9,45,871.5,79.0,2.15,16.5,543.0,445.54,342.42
2016,10,23,10,0,889.0,79.0,2.2,17.0,576.0,507.42,394.52
2016,10,23,10,15,898.0,80.5,2.3,17.5,601.0,566.39,442.89
2016,10,23,10,30,907.0,82.0,2.4,18.0,626.0,624.39,488.93
2016,10,23,10,45,913.5,82.5,2.5,18.5,644.0,678.55,530.77
2016,10,23,11,0,920.0,83.0,2.6,19.0,662.0,730.94,570.15
2016,10,23,11,15,922.5,83.5,2.7,19.0,672.0,778.37,604.91
2016,10,23,11,30,925.0,84.0,2.8,19.0,682.0,823.2,636.66
2016,10,23,11,45,925.0,84.5,2.9,19.5,683.5,863.2,663.64
2016,10,23,12,0,925.0,85.0,3.0,20.0,685.0,900.05,688.32
2016,10,23,12,15,922.5,84.5,3.05,20.0,678.5,930.25,709.35
2016,10,23,12,30,920.0,84.0,3.1,20.0,672.0,956.84,728.02
2016,10,23,12,45,909.5,85.5,3.2,20.5,656.5,974.52,739.73
2016,10,23,13,0,899.0,87.0,3.3,21.0,641.0,988.18,748.9
2016,10,23,13,15,890.5,86.0,3.35,21.0,618.5,996.78,755.89
2016,10,23,13,30,882.0,85.0,3.4,21.0,596.0,1001.41,760.42
2016,10,23,13,45,871.0,83.0,3.45,21.0,567.0,998.36,759.94
2016,10,23,14,0,860.0,81.0,3.5,21.0,538.0,1003.9,765.56
2016,10,23,14,15,843.0,79.0,3.6,20.5,502.5,986.99,757.69
2016,10,23,14,30,826.0,77.0,3.7,20.0,467.0,966.39,747.38
2016,10,23,14,45,802.0,74.0,3.85,20.0,426.0,933.93,727.46
2016,10,23,15,0,778.0,71.0,4.0,20.0,385.0,898.36,704.95
2016,10,23,15,15,745.5,67.5,4.1,19.5,340.5,851.03,674.31
2016,10,23,15,30,713.0,64.0,4.2,19.0,296.0,801.5,640.92
2016,10,23,15,45,661.0,59.5,4.3,18.5,248.5,738.41,595.71
2016,10,23,16,0,609.0,55.0,4.4,18.0,201.0,668.59,543.18
2016,10,23,16,15,534.5,48.0,4.3,17.0,154.5,576.29,470.14
2016,10,23,16,30,460.0,41.0,4.2,16.0,108.0,486.89,395.03
2016,10,23,16,45,230.0,34.5,4.15,15.5,68.0,278.63,214.59
2016,10,23,17,0,0.0,28.0,4.1,15.0,28.0,40.93,0.0
2016,10,23,17,15,0.0,14.0,4.0,14.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,20.5,17.0,1.65,11.5,19.0,13.0,0.0
2016,10,24,7,0,41.0,34.0,1.8,12.0,38.0,25.26,15.28
2016,10,24,7,15,63.5,53.5,2.2,12.5,64.0,38.89,28.53
2016,10,24,7,30,86.0,73.0,2.6,13.0,90.0,52.29,40.91
2016,10,24,7,45,97.5,93.5,3.0,13.5,117.0,65.9,53.27
2016,10,24,8,0,109.0,114.0,3.4,14.0,144.0,79.18,65.12
2016,10,24,8,15,119.5,132.5,3.7,14.0,171.0,96.08,74.21
2016,10,24,8,30,130.0,151.0,4.0,14.0,198.0,121.95,92.77
2016,10,24,8,45,138.0,169.5,4.35,14.5,225.0,149.18,114.38
2016,10,24,9,0,146.0,188.0,4.7,15.0,252.0,177.87,138.16
2016,10,24,9,15,109.5,201.5,4.7,15.0,252.0,191.13,151.12
2016,10,24,9,30,73.0,215.0,4.7,15.0,252.0,195.06,155.76
2016,10,24,9,45,179.0,227.5,4.7,15.5,325.0,263.33,210.31
2016,10,24,10,0,285.0,240.0,4.7,16.0,398.0,347.4,277.86
2016,10,24,10,15,188.0,255.0,4.65,16.0,361.5,321.27,257.94
2016,10,24,10,30,91.0,270.0,4.6,16.0,325.0,281.9,226.19
2016,10,24,10,45,164.5,279.0,4.6,16.5,381.0,357.48,287.14
2016,10,24,11,0,238.0,288.0,4.6,17.0,437.0,429.86,344.7
2016,10,24,11,15,168.5,293.0,4.6,17.0,399.5,399.63,319.95
2016,10,24,11,30,99.0,298.0,4.6,17.0,362.0,346.4,276.95
2016,10,24,11,45,150.5,301.0,4.6,17.5,398.0,417.37,333.48
2016,10,24,12,0,202.0,304.0,4.6,18.0,434.0,475.61,379.23
2016,10,24,12,15,136.0,294.0,4.6,18.0,381.5,418.05,333.19
2016,10,24,12,30,70.0,284.0,4.6,18.0,329.0,334.33,266.37
2016,10,24,12,45,95.5,284.0,4.7,18.0,343.5,364.66,291.72
2016,10,24,13,0,121.0,284.0,4.8,18.0,358.0,418.88,335.2
2016,10,24,13,15,66.5,241.5,4.9,18.0,282.0,299.64,240.39
2016,10,24,13,30,12.0,199.0,5.0,18.0,206.0,181.82,144.32
2016,10,24,13,45,30.5,209.0,5.1,18.0,226.0,235.02,188.61
2016,10,24,14,0,49.0,219.0,5.2,18.0,246.0,270.99,218.68
2016,10,24,14,15,24.5,176.0,5.15,17.5,189.5,178.54,143.53
2016,10,24,14,30,0.0,133.0,5.1,17.0,133.0,111.27,87.55
2016,10,24,14,45,0.0,74.5,5.05,17.0,74.5,57.2,42.62
2016,10,24,15,0,0.0,16.0,5.0,17.0,16.0,12.18,4.69
2016,10,24,15,15,0.0,14.0,4.75,16.5,14.0,10.65,3.42
2016,10,24,15,30,0.0,12.0,4.5,16.0,12.0,9.12,2.14
2016,10,24,15,45,0.0,10.0,4.25,16.0,10.0,7.59,0.83
2016,10,24,16,0,0.0,8.0,4.0,16.0,8.0,6.06,0.0
2016,10,24,16,15,0.0,6.0,3.75,15.5,6.0,4.54,0.0
2016,10,24,16,30,0.0,4.0,3.5,15.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,3.25,14.5,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,3.0,14.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,3.1,13.5,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,1.9,13.0,9.5,7.22,0.0
2016,10,25,7,0,0.0,19.0,2.0,13.0,19.0,14.48,6.15
2016,10,25,7,15,0.0,33.5,2.25,13.5,33.5,25.59,16.75
2016,10,25,7,30,0.0,48.0,2.5,14.0,48.0,36.28,26.57
2016,10,25,7,45,0.0,63.0,2.75,14.5,63.0,47.21,36.49
2016,10,25,8,0,0.0,78.0,3.0,15.0,78.0,58.05,46.17
2016,10,25,8,15,0.0,92.5,3.15,15.0,92.5,68.76,53.08
2016,10,25,8,30,0.0,107.0,3.3,15.0,107.0,79.99,62.5
2016,10,25,8,45,36.0,144.0,3.5,15.5,160.0,113.62,88.84
2016,10,25,9,0,72.0,181.0,3.7,16.0,213.0,153.55,120.34
2016,10,25,9,15,36.0,118.5,3.75,16.5,134.5,103.2,79.91
2016,10,25,9,30,0.0,56.0,3.8,17.0,56.0,42.92,30.46
2016,10,25,9,45,4.0,120.0,3.9,17.5,122.5,94.24,72.94
2016,10,25,10,0,8.0,184.0,4.0,18.0,189.0,147.45,116.17
2016,10,25,10,15,4.0,148.0,4.0,18.0,150.5,117.47,91.52
2016,10,25,10,30,0.0,112.0,4.0,18.0,112.0,86.73,66.22
2016,10,25,10,45,0.0,93.0,4.05,18.5,93.0,71.68,53.68
2016,10,25,11,0,0.0,74.0,4.1,19.0,74.0,56.94,41.42
2016,10,25,11,15,0.0,116.5,4.05,19.0,116.5,90.65,69.0
2016,10,25,11,30,0.0,159.0,4.0,19.0,159.0,126.17,97.79
2016,10,25,11,45,5.5,186.5,4.0,19.0,190.0,154.92,121.11
2016,10,25,12,0,11.0,214.0,4.0,19.0,221.0,185.28,145.63
2016,10,25,12,15,8.5,202.5,3.95,19.0,208.0,173.94,136.46
2016,10,25,12,30,6.0,191.0,3.9,19.0,195.0,162.31,127.13
2016,10,25,12,45,3.0,167.5,3.85,19.0,169.5,139.01,108.34
2016,10,25,13,0,0.0,144.0,3.8,19.0,144.0,115.63,89.4
2016,10,25,13,15,0.0,139.0,3.7,19.0,139.0,111.69,86.33
2016,10,25,13,30,0.0,134.0,3.6,19.0,134.0,107.77,83.26
2016,10,25,13,45,5.0,157.0,3.55,19.5,160.0,135.37,105.95
2016,10,25,14,0,10.0,180.0,3.5,20.0,186.0,165.57,130.57
2016,10,25,14,15,8.0,169.0,3.4,19.5,173.5,154.75,122.2
2016,10,25,14,30,6.0,158.0,3.3,19.0,161.0,144.01,113.88
2016,10,25,14,45,3.5,145.0,3.2,19.0,146.5,130.69,103.15
2016,10,25,15,0,1.0,132.0,3.1,19.0,132.0,117.51,92.44
2016,10,25,15,15,0.5,116.5,2.75,18.5,116.5,103.54,81.21
2016,10,25,15,30,0.0,101.0,2.4,18.0,101.0,89.56,69.81
2016,10,25,15,45,0.0,84.5,2.1,18.0,84.5,74.77,57.43
2016,10,25,16,0,0.0,68.0,1.8,18.0,68.0,59.77,44.7
2016,10,25,16,15,0.0,51.5,1.65,17.5,51.5,44.39,31.56
2016,10,25,16,30,0.0,35.0,1.5,17.0,35.0,28.33,17.73
2016,10,25,16,45,0.0,21.5,1.35,16.5,21.5,16.41,6.72
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,6.29,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.15,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.0,0.95,11.5,31.0,10.23,0.0
2016,10,26,7,0,389.0,26.0,0.9,12.0,62.0,21.74,11.88
2016,10,26,7,15,486.5,34.0,0.95,12.5,106.0,31.01,21.56
2016,10,26,7,30,584.0,42.0,1.0,13.0,150.0,38.45,28.62
2016,10,26,7,45,643.0,46.5,1.1,13.5,197.0,42.68,32.63
2016,10,26,8,0,702.0,51.0,1.2,14.0,244.0,47.0,36.54
2016,10,26,8,15,739.0,55.0,1.3,14.5,289.5,72.51,41.79
2016,10,26,8,30,776.0,59.0,1.4,15.0,335.0,130.88,73.1
2016,10,26,8,45,802.0,61.5,1.55,16.0,377.0,190.65,118.41
2016,10,26,9,0,828.0,64.0,1.7,17.0,419.0,253.23,171.66
2016,10,26,9,15,845.5,66.0,1.85,17.5,456.0,316.75,228.04
2016,10,26,9,30,863.0,68.0,2.0,18.0,493.0,379.21,283.34
2016,10,26,9,45,877.5,69.0,2.2,18.5,524.5,440.32,336.59
2016,10,26,10,0,892.0,70.0,2.4,19.0,556.0,501.59,388.45
2016,10,26,10,15,901.0,71.0,2.45,19.5,581.0,559.82,435.97
2016,10,26,10,30,910.0,72.0,2.5,20.0,606.0,617.05,481.12
2016,10,26,10,45,913.5,74.0,2.65,20.5,623.0,670.55,522.51
2016,10,26,11,0,917.0,76.0,2.8,21.0,640.0,722.04,561.33
2016,10,26,11,15,920.5,76.0,2.85,21.0,650.5,769.15,595.28
2016,10,26,11,30,924.0,76.0,2.9,21.0,661.0,813.75,626.48
2016,10,26,11,45,923.0,77.5,3.0,21.5,663.0,853.64,653.3
2016,10,26,12,0,922.0,79.0,3.1,22.0,665.0,890.37,677.81
2016,10,26,12,15,921.5,78.5,3.15,22.0,659.5,921.93,699.71
2016,10,26,12,30,921.0,78.0,3.2,22.0,654.0,950.02,719.33
2016,10,26,12,45,914.0,79.0,3.3,22.0,640.0,970.21,734.08
2016,10,26,13,0,907.0,80.0,3.4,22.0,626.0,986.53,746.43
2016,10,26,13,15,900.0,79.0,3.45,22.0,605.0,996.47,754.3
2016,10,26,13,30,893.0,78.0,3.5,22.0,584.0,1002.48,759.75
2016,10,26,13,45,882.0,77.0,3.6,22.0,555.5,1000.58,760.4
2016,10,26,14,0,871.0,76.0,3.7,22.0,527.0,994.82,758.61
2016,10,26,14,15,855.5,74.0,3.75,21.5,492.0,991.65,759.88
2016,10,26,14,30,840.0,72.0,3.8,21.0,457.0,972.48,750.1
2016,10,26,14,45,817.5,69.0,3.9,21.0,416.5,941.41,730.85
2016,10,26,15,0,795.0,66.0,4.0,21.0,376.0,907.19,709.04
2016,10,26,15,15,762.5,62.5,3.95,20.5,331.5,859.7,677.59
2016,10,26,15,30,730.0,59.0,3.9,20.0,287.0,810.04,643.5
2016,10,26,15,45,682.0,54.5,3.9,19.5,240.0,742.87,594.97
2016,10,26,16,0,634.0,50.0,3.9,19.0,193.0,675.01,543.37
2016,10,26,16,15,555.5,43.0,3.75,18.0,146.5,587.33,473.8
2016,10,26,16,30,477.0,36.0,3.6,17.0,100.0,494.71,395.42
2016,10,26,16,45,335.0,25.5,3.5,16.0,61.0,350.73,252.54
2016,10,26,17,0,193.0,15.0,3.4,15.0,22.0,157.19,0.0
2016,10,26,17,15,96.5,7.5,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,1.2,12.5,7.0,5.51,0.0
2016,10,27,7,0,0.0,14.0,1.2,13.0,14.0,10.64,2.72
2016,10,27,7,15,0.0,25.5,1.45,13.5,25.5,19.45,11.32
2016,10,27,7,30,0.0,37.0,1.7,14.0,37.0,28.28,19.45
2016,10,27,7,45,0.0,48.5,2.0,14.5,48.5,37.13,27.51
2016,10,27,8,0,0.0,60.0,2.3,15.0,60.0,45.71,35.21
2016,10,27,8,15,0.0,71.5,2.35,15.5,71.5,54.29,40.73
2016,10,27,8,30,0.0,83.0,2.4,16.0,83.0,63.04,47.99
2016,10,27,8,45,3.0,114.5,2.5,16.5,116.0,86.9,67.68
2016,10,27,9,0,6.0,146.0,2.6,17.0,149.0,111.79,87.93
2016,10,27,9,15,3.0,144.5,2.6,17.0,146.0,111.29,87.42
2016,10,27,9,30,0.0,143.0,2.6,17.0,143.0,110.04,86.27
2016,10,27,9,45,4.5,163.5,2.65,17.5,166.0,128.6,101.1
2016,10,27,10,0,9.0,184.0,2.7,18.0,189.0,148.16,116.62
2016,10,27,10,15,4.5,164.5,2.55,18.0,167.0,131.19,102.64
2016,10,27,10,30,0.0,145.0,2.4,18.0,145.0,113.35,87.96
2016,10,27,10,45,29.5,206.0,2.3,18.0,224.5,193.11,152.79
2016,10,27,11,0,59.0,267.0,2.2,18.0,304.0,274.12,217.15
2016,10,27,11,15,29.5,172.0,2.4,18.0,190.5,168.21,132.6
2016,10,27,11,30,0.0,77.0,2.6,18.0,77.0,59.27,43.42
2016,10,27,11,45,0.0,77.0,2.8,18.0,77.0,59.27,43.5
2016,10,27,12,0,0.0,77.0,3.0,18.0,77.0,59.27,43.5
2016,10,27,12,15,6.5,146.0,3.15,17.5,150.5,122.06,95.36
2016,10,27,12,30,13.0,215.0,3.3,17.0,224.0,191.65,152.15
2016,10,27,12,45,9.0,200.0,3.5,17.0,206.5,175.28,138.84
2016,10,27,13,0,5.0,185.0,3.7,17.0,189.0,158.61,125.37
2016,10,27,13,15,6.0,184.0,3.45,16.5,188.0,160.07,127.01
2016,10,27,13,30,7.0,183.0,3.2,16.0,187.0,161.81,128.87
2016,10,27,13,45,45.5,204.0,2.95,16.0,227.5,246.05,199.08
2016,10,27,14,0,84.0,225.0,2.7,16.0,268.0,316.72,257.06
2016,10,27,14,15,85.5,210.0,2.55,16.0,251.0,305.34,248.34
2016,10,27,14,30,87.0,195.0,2.4,16.0,234.0,293.67,239.66
2016,10,27,14,45,43.5,158.5,2.3,16.5,178.0,206.97,168.18
2016,10,27,15,0,0.0,122.0,2.2,17.0,122.0,106.16,83.55
2016,10,27,15,15,0.0,107.0,2.0,17.0,107.0,93.04,72.91
2016,10,27,15,30,0.0,92.0,1.8,17.0,92.0,79.87,61.97
2016,10,27,15,45,0.0,76.0,1.6,17.0,76.0,65.41,49.78
2016,10,27,16,0,0.0,60.0,1.4,17.0,60.0,50.73,37.24
2016,10,27,16,15,0.0,45.0,1.3,16.5,45.0,36.93,25.38
2016,10,27,16,30,0.0,30.0,1.2,16.0,30.0,22.93,13.25
2016,10,27,16,45,0.0,18.0,1.1,15.5,18.0,13.72,4.13
2016,10,27,17,0,0.0,6.0,1.0,15.0,6.0,4.72,0.0
2016,10,27,17,15,0.0,3.0,1.0,15.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.65,14.0,1.0,0.75,0.0
2016,10,28,7,30,0.0,2.0,0.6,14.0,2.0,1.51,0.0
2016,10,28,7,45,0.0,3.0,0.6,14.0,3.0,2.27,0.0
2016,10,28,8,0,0.0,4.0,0.6,14.0,4.0,3.03,0.0
2016,10,28,8,15,0.0,4.5,0.7,14.0,4.5,3.41,0.0
2016,10,28,8,30,0.0,5.0,0.8,14.0,5.0,3.8,0.0
2016,10,28,8,45,0.0,18.0,0.9,14.5,18.0,13.7,6.15
2016,10,28,9,0,0.0,31.0,1.0,15.0,31.0,23.66,14.62
2016,10,28,9,15,10.0,106.0,1.2,15.0,111.0,84.26,65.44
2016,10,28,9,30,20.0,181.0,1.4,15.0,191.0,146.64,116.72
2016,10,28,9,45,12.0,177.0,1.6,15.5,183.0,142.49,113.01
2016,10,28,10,0,4.0,173.0,1.8,16.0,175.0,137.02,108.27
2016,10,28,10,15,5.5,180.0,1.9,16.0,183.0,144.45,114.22
2016,10,28,10,30,7.0,187.0,2.0,16.0,191.0,152.12,120.35
2016,10,28,10,45,3.5,156.0,2.15,16.5,158.0,125.02,97.94
2016,10,28,11,0,0.0,125.0,2.3,17.0,125.0,97.53,75.2
2016,10,28,11,15,16.0,188.0,2.4,17.0,198.0,162.62,128.59
2016,10,28,11,30,32.0,251.0,2.5,17.0,271.0,249.01,197.93
2016,10,28,11,45,18.5,219.5,2.6,17.5,231.5,195.66,154.63
2016,10,28,12,0,5.0,188.0,2.7,18.0,192.0,157.2,123.23
2016,10,28,12,15,4.5,185.5,2.75,18.0,189.0,155.45,121.93
2016,10,28,12,30,4.0,183.0,2.8,18.0,186.0,153.69,120.57
2016,10,28,12,45,3.5,180.0,2.85,18.0,182.5,151.48,118.88
2016,10,28,13,0,3.0,177.0,2.9,18.0,179.0,149.31,117.24
2016,10,28,13,15,1.5,115.5,2.95,18.0,116.5,92.55,71.09
2016,10,28,13,30,0.0,54.0,3.0,18.0,54.0,41.42,28.93
2016,10,28,13,45,31.0,135.0,3.1,18.0,151.0,154.1,123.37
2016,10,28,14,0,62.0,216.0,3.2,18.0,248.0,283.68,228.85
2016,10,28,14,15,59.5,202.0,3.25,18.0,231.0,269.29,217.49
2016,10,28,14,30,57.0,188.0,3.3,18.0,214.0,254.78,206.38
2016,10,28,14,45,398.0,130.0,3.4,18.0,283.5,595.17,485.6
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,858.69,682.44
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,809.88,646.6
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,766.96,616.42
2016,10,28,15,45,623.5,58.0,3.25,17.0,222.0,700.37,566.02
2016,10,28,16,0,576.0,52.0,3.2,17.0,177.0,633.76,513.33
2016,10,28,16,15,493.5,44.0,2.9,16.0,132.5,534.66,433.53
2016,10,28,16,30,411.0,36.0,2.6,15.0,88.0,439.47,351.53
2016,10,28,16,45,205.5,26.5,2.35,14.5,52.5,242.05,160.95
2016,10,28,17,0,0.0,17.0,2.1,14.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,2.0,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,125.0,14.0,1.2,12.5,24.0,11.02,0.0
2016,10,29,7,0,250.0,28.0,1.3,13.0,48.0,23.07,11.4
2016,10,29,7,15,357.0,38.5,1.6,13.5,89.0,31.62,21.74
2016,10,29,7,30,464.0,49.0,1.9,14.0,130.0,40.22,29.92
2016,10,29,7,45,536.5,55.0,2.2,14.5,175.5,45.03,34.48
2016,10,29,8,0,609.0,61.0,2.5,15.0,221.0,49.96,38.96
2016,10,29,8,15,304.5,82.5,2.7,15.0,162.5,71.27,48.78
2016,10,29,8,30,0.0,104.0,2.9,15.0,104.0,77.78,60.67
2016,10,29,8,45,57.0,141.0,3.1,15.5,165.0,115.44,89.51
2016,10,29,9,0,114.0,178.0,3.3,16.0,226.0,164.61,128.0
2016,10,29,9,15,96.0,192.0,3.45,16.0,235.0,177.61,139.88
2016,10,29,9,30,78.0,206.0,3.6,16.0,244.0,191.16,151.93
2016,10,29,9,45,259.5,201.0,3.8,16.5,337.5,284.03,225.4
2016,10,29,10,0,441.0,196.0,4.0,17.0,431.0,395.55,314.27
2016,10,29,10,15,441.5,206.5,4.1,17.0,451.0,436.11,348.02
2016,10,29,10,30,442.0,217.0,4.2,17.0,471.0,476.04,380.83
2016,10,29,10,45,446.5,222.5,4.3,17.5,485.5,513.37,410.4
2016,10,29,11,0,451.0,228.0,4.4,18.0,500.0,550.05,438.91
2016,10,29,11,15,450.5,233.0,4.4,18.0,508.5,581.77,463.71
2016,10,29,11,30,450.0,238.0,4.4,18.0,517.0,612.08,487.13
2016,10,29,11,45,680.5,159.0,4.4,18.5,581.5,755.01,597.88
2016,10,29,12,0,911.0,80.0,4.4,19.0,646.0,881.3,687.88
2016,10,29,12,15,910.0,79.5,4.35,19.0,640.0,911.91,708.55
2016,10,29,12,30,909.0,79.0,4.3,19.0,634.0,939.08,727.67
2016,10,29,12,45,905.0,78.0,4.25,19.0,620.5,959.28,741.92
2016,10,29,13,0,901.0,77.0,4.2,19.0,607.0,975.71,753.69
2016,10,29,13,15,893.5,76.0,4.1,19.0,586.0,984.9,760.28
2016,10,29,13,30,886.0,75.0,4.0,19.0,565.0,990.2,764.36
2016,10,29,13,45,876.0,73.5,3.9,19.0,536.5,988.48,763.75
2016,10,29,14,0,866.0,72.0,3.8,19.0,508.0,982.94,760.68
2016,10,29,14,15,849.5,70.0,3.7,19.0,473.5,966.47,750.1
2016,10,29,14,30,833.0,68.0,3.6,19.0,439.0,958.37,745.53
2016,10,29,14,45,809.5,65.5,3.5,19.0,399.0,927.07,724.51
2016,10,29,15,0,786.0,63.0,3.4,19.0,359.0,892.72,701.18
2016,10,29,15,15,752.5,59.5,3.1,18.5,315.0,844.52,667.36
2016,10,29,15,30,719.0,56.0,2.8,18.0,271.0,794.27,631.04
2016,10,29,15,45,667.0,51.5,2.5,17.5,224.5,723.88,578.28
2016,10,29,16,0,615.0,47.0,2.2,17.0,178.0,653.1,522.88
2016,10,29,16,15,532.5,40.0,2.0,16.0,133.0,562.84,450.97
2016,10,29,16,30,450.0,33.0,1.8,15.0,88.0,468.3,369.71
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,309.83,192.72
2016,10,29,17,0,145.0,12.0,1.4,14.0,16.0,118.5,0.0
2016,10,29,17,15,72.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
