Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,105.0,14.5,2.75,11.5,22.5,11.41,0.0
2016,10,30,7,0,210.0,29.0,3.0,12.0,45.0,22.05,9.95
2016,10,30,7,15,319.5,40.5,3.3,12.5,84.5,33.17,23.06
2016,10,30,7,30,429.0,52.0,3.6,13.0,124.0,42.49,31.97
2016,10,30,7,45,214.5,27.5,3.95,13.5,63.5,21.29,13.41
2016,10,30,8,0,0.0,3.0,4.3,14.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,3.5,4.45,14.0,3.5,2.65,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.04,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,46.74,34.37
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,89.82,70.63
2016,10,30,9,15,0.0,85.0,5.3,15.0,85.0,65.28,49.78
2016,10,30,9,30,0.0,52.0,5.5,15.0,52.0,39.83,28.17
2016,10,30,9,45,0.0,32.0,5.75,15.5,32.0,24.46,15.07
2016,10,30,10,0,0.0,12.0,6.0,16.0,12.0,9.16,2.08
2016,10,30,10,15,0.0,48.0,6.1,16.0,48.0,36.79,25.32
2016,10,30,10,30,0.0,84.0,6.2,16.0,84.0,64.64,48.56
2016,10,30,10,45,0.0,48.0,6.3,16.5,48.0,36.82,25.19
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,9.18,2.02
2016,10,30,11,15,59.5,149.5,6.45,17.0,186.0,170.25,136.93
2016,10,30,11,30,119.0,287.0,6.5,17.0,360.0,370.8,299.39
2016,10,30,11,45,119.0,288.0,6.6,17.0,361.5,381.63,307.89
2016,10,30,12,0,119.0,289.0,6.7,17.0,363.0,392.15,316.53
2016,10,30,12,15,103.5,283.0,6.7,17.0,347.0,360.91,291.66
2016,10,30,12,30,88.0,277.0,6.7,17.0,331.0,347.2,280.57
2016,10,30,12,45,238.5,256.5,6.7,17.0,397.0,516.17,419.43
2016,10,30,13,0,389.0,236.0,6.7,17.0,463.0,648.03,526.57
2016,10,30,13,15,206.0,222.5,6.6,17.0,342.0,440.69,360.2
2016,10,30,13,30,23.0,209.0,6.5,17.0,221.0,205.52,165.16
2016,10,30,13,45,11.5,165.5,6.4,17.0,171.5,151.6,121.03
2016,10,30,14,0,0.0,122.0,6.3,17.0,122.0,98.87,77.11
2016,10,30,14,15,0.0,133.0,6.1,16.5,133.0,110.97,87.54
2016,10,30,14,30,0.0,144.0,5.9,16.0,144.0,124.89,99.52
2016,10,30,14,45,0.0,128.5,5.75,16.0,128.5,111.15,88.24
2016,10,30,15,0,0.0,113.0,5.6,16.0,113.0,97.35,76.86
2016,10,30,15,15,0.0,98.5,5.25,15.5,98.5,84.62,66.38
2016,10,30,15,30,0.0,84.0,4.9,15.0,84.0,71.83,55.71
2016,10,30,15,45,0.0,69.0,4.55,15.0,69.0,58.35,44.17
2016,10,30,16,0,0.0,54.0,4.2,15.0,54.0,44.65,32.31
2016,10,30,16,15,0.0,40.0,3.8,14.5,40.0,31.85,21.18
2016,10,30,16,30,0.0,26.0,3.4,14.0,26.0,19.85,10.62
2016,10,30,16,45,0.0,15.0,3.05,13.5,15.0,11.42,1.11
2016,10,30,17,0,0.0,4.0,2.7,13.0,4.0,3.15,0.0
2016,10,30,17,15,0.0,2.0,2.65,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,124.5,13.5,1.05,9.5,22.5,10.62,0.0
2016,10,31,7,0,249.0,27.0,1.0,10.0,45.0,22.34,9.35
2016,10,31,7,15,365.0,37.0,1.25,10.5,86.0,30.52,20.91
2016,10,31,7,30,481.0,47.0,1.5,11.0,127.0,38.82,28.98
2016,10,31,7,45,557.5,52.5,1.75,12.0,173.5,43.34,33.29
2016,10,31,8,0,634.0,58.0,2.0,13.0,220.0,48.01,37.53
2016,10,31,8,15,330.5,92.5,2.05,13.0,178.0,79.91,55.74
2016,10,31,8,30,27.0,127.0,2.1,13.0,136.0,95.98,75.44
2016,10,31,8,45,141.0,146.5,2.2,13.5,203.0,135.47,103.24
2016,10,31,9,0,255.0,166.0,2.3,14.0,270.0,192.52,146.55
2016,10,31,9,15,401.0,153.5,2.3,14.0,334.5,252.16,192.96
2016,10,31,9,30,547.0,141.0,2.3,14.0,399.0,324.69,251.77
2016,10,31,9,45,327.0,188.0,2.35,14.5,345.0,302.12,239.71
2016,10,31,10,0,107.0,235.0,2.4,15.0,291.0,245.05,196.23
2016,10,31,10,15,98.0,244.5,2.4,15.0,297.5,257.65,206.89
2016,10,31,10,30,89.0,254.0,2.4,15.0,304.0,269.3,216.32
2016,10,31,10,45,154.5,263.5,2.4,15.5,354.0,340.05,272.98
2016,10,31,11,0,220.0,273.0,2.4,16.0,404.0,406.53,325.36
2016,10,31,11,15,218.0,278.5,2.45,16.0,410.0,425.43,340.08
2016,10,31,11,30,216.0,284.0,2.5,16.0,416.0,443.74,354.46
2016,10,31,11,45,261.0,277.5,2.6,16.0,437.0,505.42,402.93
2016,10,31,12,0,306.0,271.0,2.7,16.0,458.0,552.46,439.97
2016,10,31,12,15,305.0,268.0,2.8,16.0,453.5,564.18,449.34
2016,10,31,12,30,304.0,265.0,2.9,16.0,449.0,574.57,457.94
2016,10,31,12,45,588.0,176.0,3.0,16.5,521.0,778.6,615.83
2016,10,31,13,0,872.0,87.0,3.1,17.0,593.0,959.03,742.42
2016,10,31,13,15,864.0,86.0,3.2,17.0,571.5,979.41,756.58
2016,10,31,13,30,856.0,85.0,3.3,17.0,550.0,984.23,761.61
2016,10,31,13,45,844.5,83.0,3.4,17.0,522.0,980.39,760.93
2016,10,31,14,0,833.0,81.0,3.5,17.0,494.0,972.7,757.74
2016,10,31,14,15,721.0,96.0,3.5,16.5,435.5,888.63,701.03
2016,10,31,14,30,609.0,111.0,3.5,16.0,377.0,794.65,636.03
2016,10,31,14,45,465.5,124.0,3.55,16.0,316.5,654.82,533.23
2016,10,31,15,0,322.0,137.0,3.6,16.0,256.0,504.72,416.84
2016,10,31,15,15,301.5,123.0,3.45,15.5,223.5,465.91,387.7
2016,10,31,15,30,281.0,109.0,3.3,15.0,191.0,426.71,356.81
2016,10,31,15,45,256.0,92.0,3.15,15.0,157.0,378.45,316.88
2016,10,31,16,0,231.0,75.0,3.0,15.0,123.0,330.32,275.75
2016,10,31,16,15,192.5,57.5,2.75,14.0,90.5,269.97,223.58
2016,10,31,16,30,154.0,40.0,2.5,13.0,58.0,210.9,169.2
2016,10,31,16,45,77.0,24.0,2.25,12.5,33.0,115.04,56.37
2016,10,31,17,0,0.0,8.0,2.0,12.0,8.0,6.29,0.0
2016,10,31,17,15,0.0,4.0,2.05,12.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.5,12.5,1.35,9.5,21.0,9.83,0.0
2016,11,1,7,0,245.0,25.0,1.4,10.0,42.0,20.65,7.08
2016,11,1,7,15,363.5,35.0,1.6,10.5,83.0,28.89,19.38
2016,11,1,7,30,482.0,45.0,1.8,11.0,124.0,37.25,27.53
2016,11,1,7,45,555.5,51.0,2.05,11.5,169.5,42.17,32.29
2016,11,1,8,0,629.0,57.0,2.3,12.0,215.0,47.22,36.96
2016,11,1,8,15,674.0,62.0,2.25,12.5,260.0,75.28,44.1
2016,11,1,8,30,719.0,67.0,2.2,13.0,305.0,134.89,79.16
2016,11,1,8,45,752.5,69.5,2.15,13.5,347.5,192.16,123.5
2016,11,1,9,0,786.0,72.0,2.1,14.0,390.0,253.23,176.11
2016,11,1,9,15,807.0,74.5,2.05,14.0,427.5,314.07,231.03
2016,11,1,9,30,828.0,77.0,2.0,14.0,465.0,376.58,287.05
2016,11,1,9,45,845.5,78.5,2.0,14.5,496.5,438.06,340.61
2016,11,1,10,0,863.0,80.0,2.0,15.0,528.0,500.16,392.93
2016,11,1,10,15,656.5,144.0,1.95,15.0,494.0,502.64,398.23
2016,11,1,10,30,450.0,208.0,1.9,15.0,460.0,473.56,377.01
2016,11,1,10,45,674.5,145.5,1.85,15.5,536.5,595.64,472.24
2016,11,1,11,0,899.0,83.0,1.8,16.0,613.0,716.38,563.22
2016,11,1,11,15,902.5,83.5,1.75,16.0,623.0,762.98,595.7
2016,11,1,11,30,906.0,84.0,1.7,16.0,633.0,807.15,625.67
2016,11,1,11,45,905.5,84.5,1.7,16.0,634.5,845.46,651.76
2016,11,1,12,0,905.0,85.0,1.7,16.0,636.0,880.67,675.64
2016,11,1,12,15,608.5,173.0,1.7,16.0,542.0,761.44,591.78
2016,11,1,12,30,312.0,261.0,1.7,16.0,448.0,577.74,454.17
2016,11,1,12,45,600.5,172.5,1.75,16.5,521.5,795.36,619.45
2016,11,1,13,0,889.0,84.0,1.8,17.0,595.0,971.19,738.02
2016,11,1,13,15,880.5,83.0,1.75,17.0,573.5,979.32,741.54
2016,11,1,13,30,872.0,82.0,1.7,17.0,552.0,995.66,752.71
2016,11,1,13,45,858.5,80.5,1.65,17.0,523.0,990.58,749.63
2016,11,1,14,0,845.0,79.0,1.6,17.0,494.0,981.57,744.34
2016,11,1,14,15,827.5,76.5,1.55,16.5,459.5,963.45,734.45
2016,11,1,14,30,810.0,74.0,1.5,16.0,425.0,941.72,722.17
2016,11,1,14,45,782.0,71.5,1.5,16.0,384.5,906.13,699.65
2016,11,1,15,0,754.0,69.0,1.5,16.0,344.0,867.57,674.73
2016,11,1,15,15,717.0,65.0,1.4,15.5,300.0,815.76,639.68
2016,11,1,15,30,680.0,61.0,1.3,15.0,256.0,770.03,607.78
2016,11,1,15,45,622.5,55.5,1.2,15.0,210.0,694.97,551.78
2016,11,1,16,0,565.0,50.0,1.1,15.0,164.0,620.38,493.71
2016,11,1,16,15,473.0,42.0,1.1,14.0,120.0,513.79,410.56
2016,11,1,16,30,381.0,34.0,1.1,13.0,76.0,411.69,322.07
2016,11,1,16,45,190.5,17.0,1.15,12.5,38.0,211.23,89.21
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,11.5,0.65,7.5,20.5,9.05,0.0
2016,11,2,7,0,264.0,23.0,0.7,8.0,41.0,19.04,4.85
2016,11,2,7,15,382.0,33.0,0.85,8.5,82.0,27.35,18.13
2016,11,2,7,30,500.0,43.0,1.0,9.0,123.0,35.78,26.44
2016,11,2,7,45,567.5,50.0,1.2,9.5,168.5,41.52,31.97
2016,11,2,8,0,635.0,57.0,1.4,10.0,214.0,47.31,37.35
2016,11,2,8,15,679.5,62.0,1.55,10.5,259.0,75.97,44.73
2016,11,2,8,30,724.0,67.0,1.7,11.0,304.0,135.82,80.27
2016,11,2,8,45,756.0,70.0,1.9,12.0,346.5,193.52,125.14
2016,11,2,9,0,788.0,73.0,2.1,13.0,389.0,254.84,178.09
2016,11,2,9,15,809.0,75.5,2.15,13.5,426.0,315.78,232.96
2016,11,2,9,30,830.0,78.0,2.2,14.0,463.0,378.37,288.85
2016,11,2,9,45,856.5,76.5,2.3,14.5,496.5,440.83,343.46
2016,11,2,10,0,883.0,75.0,2.4,15.0,530.0,503.05,396.44
2016,11,2,10,15,892.5,76.0,2.35,15.5,554.5,560.68,443.84
2016,11,2,10,30,902.0,77.0,2.3,16.0,579.0,617.38,488.79
2016,11,2,10,45,909.0,77.5,2.25,16.5,596.5,670.79,529.69
2016,11,2,11,0,916.0,78.0,2.2,17.0,614.0,722.49,567.98
2016,11,2,11,15,919.0,78.5,2.0,17.0,623.5,769.34,600.2
2016,11,2,11,30,922.0,79.0,1.8,17.0,633.0,813.67,628.99
2016,11,2,11,45,922.5,79.0,1.65,17.5,634.5,852.7,652.68
2016,11,2,12,0,923.0,79.0,1.5,18.0,636.0,888.65,673.69
2016,11,2,12,15,921.0,78.5,1.35,18.0,630.0,918.57,691.45
2016,11,2,12,30,919.0,78.0,1.2,18.0,624.0,944.97,706.55
2016,11,2,12,45,915.0,77.0,1.05,18.5,610.0,965.28,716.01
2016,11,2,13,0,911.0,76.0,0.9,19.0,596.0,981.8,722.82
2016,11,2,13,15,903.0,75.0,0.75,19.0,574.5,990.59,725.88
2016,11,2,13,30,895.0,74.0,0.6,19.0,553.0,995.46,726.47
2016,11,2,13,45,883.0,72.5,0.45,19.0,524.5,991.8,721.75
2016,11,2,14,0,871.0,71.0,0.3,19.0,496.0,984.3,714.93
2016,11,2,14,15,854.0,69.0,0.35,19.0,461.0,967.39,706.94
2016,11,2,14,30,837.0,67.0,0.4,19.0,426.0,958.71,704.34
2016,11,2,14,45,811.5,64.5,0.5,19.0,385.5,925.5,686.76
2016,11,2,15,0,786.0,62.0,0.6,19.0,345.0,889.26,666.9
2016,11,2,15,15,751.0,58.5,0.65,18.5,301.0,839.76,637.37
2016,11,2,15,30,716.0,55.0,0.7,18.0,257.0,788.24,604.95
2016,11,2,15,45,660.5,50.0,0.75,17.5,211.0,714.21,554.48
2016,11,2,16,0,605.0,45.0,0.8,17.0,165.0,639.99,500.57
2016,11,2,16,15,517.0,37.5,0.9,16.0,120.5,545.67,428.79
2016,11,2,16,30,429.0,30.0,1.0,15.0,76.0,447.17,342.92
2016,11,2,16,45,214.5,15.0,1.1,14.0,38.0,225.02,70.52
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,7.5,19.5,8.65,0.0
2016,11,3,7,0,281.0,22.0,1.5,8.0,39.0,18.27,2.73
2016,11,3,7,15,400.0,31.5,1.75,8.5,80.0,26.23,16.99
2016,11,3,7,30,519.0,41.0,2.0,9.0,121.0,34.31,25.05
2016,11,3,7,45,589.0,47.0,2.3,10.0,167.0,39.37,29.91
2016,11,3,8,0,659.0,53.0,2.6,11.0,213.0,48.23,37.99
2016,11,3,8,15,702.5,57.5,2.55,11.5,258.5,77.5,45.18
2016,11,3,8,30,746.0,62.0,2.5,12.0,304.0,134.36,77.84
2016,11,3,8,45,776.5,65.0,2.5,13.0,346.0,193.05,123.6
2016,11,3,9,0,807.0,68.0,2.5,14.0,388.0,255.14,177.27
2016,11,3,9,15,827.5,70.5,2.5,14.5,425.5,316.92,232.94
2016,11,3,9,30,848.0,73.0,2.5,15.0,463.0,380.27,289.5
2016,11,3,9,45,866.5,73.5,2.55,15.5,495.0,441.3,343.08
2016,11,3,10,0,885.0,74.0,2.6,16.0,527.0,502.93,395.53
2016,11,3,10,15,894.5,75.5,2.5,16.5,551.5,561.08,443.15
2016,11,3,10,30,904.0,77.0,2.4,17.0,576.0,618.32,488.23
2016,11,3,10,45,910.5,77.5,2.3,17.5,593.5,671.44,528.6
2016,11,3,11,0,917.0,78.0,2.2,18.0,611.0,722.82,566.24
2016,11,3,11,15,920.0,78.5,2.1,18.5,620.5,769.65,597.99
2016,11,3,11,30,923.0,79.0,2.0,19.0,630.0,813.98,626.49
2016,11,3,11,45,922.5,79.5,1.9,19.5,631.5,852.75,650.61
2016,11,3,12,0,922.0,80.0,1.8,20.0,633.0,888.39,672.22
2016,11,3,12,15,919.5,80.0,1.75,20.0,626.5,918.42,691.65
2016,11,3,12,30,917.0,80.0,1.7,20.0,620.0,944.93,708.72
2016,11,3,12,45,910.5,79.5,1.65,20.0,605.5,963.48,720.55
2016,11,3,13,0,904.0,79.0,1.6,20.0,591.0,978.17,730.0
2016,11,3,13,15,895.5,78.0,1.55,20.0,569.5,986.43,735.38
2016,11,3,13,30,887.0,77.0,1.5,20.0,548.0,990.78,738.41
2016,11,3,13,45,873.0,76.0,1.45,20.5,519.0,985.8,734.13
2016,11,3,14,0,859.0,75.0,1.4,21.0,490.0,989.05,735.49
2016,11,3,14,15,841.5,72.5,1.35,20.5,455.0,970.94,725.63
2016,11,3,14,30,824.0,70.0,1.3,20.0,420.0,949.19,713.59
2016,11,3,14,45,797.0,67.5,1.3,20.0,380.0,914.6,692.26
2016,11,3,15,0,770.0,65.0,1.3,20.0,340.0,877.02,668.54
2016,11,3,15,15,733.0,61.5,1.15,19.5,296.0,825.78,633.8
2016,11,3,15,30,696.0,58.0,1.0,19.0,252.0,772.52,596.48
2016,11,3,15,45,639.0,52.5,0.9,18.5,206.0,696.78,542.07
2016,11,3,16,0,582.0,47.0,0.8,18.0,160.0,631.11,492.14
2016,11,3,16,15,489.5,39.0,0.85,17.0,116.0,523.97,410.26
2016,11,3,16,30,397.0,31.0,0.9,16.0,72.0,421.74,320.23
2016,11,3,16,45,198.5,15.5,1.0,15.5,36.0,211.93,37.29
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,119.0,11.0,0.85,9.5,18.0,8.65,0.0
2016,11,4,7,0,238.0,22.0,0.8,10.0,36.0,18.21,0.47
2016,11,4,7,15,361.5,32.5,0.95,10.5,76.0,26.93,17.3
2016,11,4,7,30,485.0,43.0,1.1,11.0,116.0,35.76,26.09
2016,11,4,7,45,558.0,49.5,1.3,11.5,161.5,41.1,31.26
2016,11,4,8,0,631.0,56.0,1.5,12.0,207.0,46.54,36.32
2016,11,4,8,15,677.0,61.0,1.45,12.5,252.0,75.82,43.99
2016,11,4,8,30,723.0,66.0,1.4,13.0,297.0,135.49,79.33
2016,11,4,8,45,753.5,69.5,1.4,13.5,339.0,193.16,124.13
2016,11,4,9,0,784.0,73.0,1.4,14.0,381.0,254.28,176.69
2016,11,4,9,15,805.5,76.0,1.35,14.5,418.0,315.42,230.98
2016,11,4,9,30,827.0,79.0,1.3,15.0,455.0,378.32,286.07
2016,11,4,9,45,842.5,81.0,1.3,16.0,486.5,439.22,337.75
2016,11,4,10,0,858.0,83.0,1.3,17.0,518.0,500.53,387.76
2016,11,4,10,15,868.0,84.5,1.25,17.5,542.5,558.55,433.81
2016,11,4,10,30,878.0,86.0,1.2,18.0,567.0,615.79,477.43
2016,11,4,10,45,885.0,86.5,1.15,18.5,584.5,669.03,516.5
2016,11,4,11,0,892.0,87.0,1.1,19.0,602.0,714.73,549.01
2016,11,4,11,15,895.5,87.5,1.1,19.0,611.5,760.93,581.49
2016,11,4,11,30,899.0,88.0,1.1,19.0,621.0,804.75,610.73
2016,11,4,11,45,899.5,88.0,1.1,19.5,622.5,842.99,634.75
2016,11,4,12,0,900.0,88.0,1.1,20.0,624.0,878.23,656.59
2016,11,4,12,15,897.5,87.5,1.15,20.0,617.5,907.11,676.18
2016,11,4,12,30,895.0,87.0,1.2,20.0,611.0,932.53,693.66
2016,11,4,12,45,891.5,85.5,1.25,20.5,597.0,952.28,706.23
2016,11,4,13,0,888.0,84.0,1.3,21.0,583.0,968.34,716.58
2016,11,4,13,15,649.5,142.0,1.3,21.0,500.0,840.7,632.66
2016,11,4,13,30,411.0,200.0,1.3,21.0,417.0,672.65,515.99
2016,11,4,13,45,627.5,139.0,1.35,21.0,450.0,835.6,635.33
2016,11,4,14,0,844.0,78.0,1.4,21.0,483.0,977.31,729.99
2016,11,4,14,15,826.0,75.5,1.4,21.0,448.0,958.72,717.37
2016,11,4,14,30,808.0,73.0,1.4,21.0,413.0,936.55,704.4
2016,11,4,14,45,782.5,70.0,1.4,21.0,373.5,902.91,683.57
2016,11,4,15,0,757.0,67.0,1.4,21.0,334.0,866.28,660.32
2016,11,4,15,15,719.5,63.0,1.25,20.5,290.0,814.08,624.87
2016,11,4,15,30,682.0,59.0,1.1,20.0,246.0,759.91,586.84
2016,11,4,15,45,625.5,53.0,0.95,19.5,200.5,693.45,538.22
2016,11,4,16,0,569.0,47.0,0.8,19.0,155.0,619.3,481.47
2016,11,4,16,15,475.0,38.5,0.85,18.0,111.5,510.71,398.43
2016,11,4,16,30,381.0,30.0,0.9,17.0,68.0,407.39,305.91
2016,11,4,16,45,190.5,15.0,0.95,16.5,34.0,203.34,1.13
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.1,9.5,16.5,7.87,0.0
2016,11,5,7,0,241.0,20.0,1.1,10.0,33.0,16.54,0.0
2016,11,5,7,15,362.0,30.5,1.25,10.5,72.5,25.3,15.72
2016,11,5,7,30,483.0,41.0,1.4,11.0,112.0,34.15,24.6
2016,11,5,7,45,549.5,48.5,1.55,12.0,156.5,40.27,30.42
2016,11,5,8,0,616.0,56.0,1.7,13.0,201.0,46.42,36.04
2016,11,5,8,15,661.0,61.0,1.65,13.5,245.0,75.39,43.69
2016,11,5,8,30,706.0,66.0,1.6,14.0,289.0,133.87,78.39
2016,11,5,8,45,733.0,70.5,1.6,14.5,329.5,190.64,122.6
2016,11,5,9,0,760.0,75.0,1.6,15.0,370.0,250.47,174.09
2016,11,5,9,15,781.5,78.0,1.6,15.5,406.5,310.1,227.05
2016,11,5,9,30,803.0,81.0,1.6,16.0,443.0,371.51,281.01
2016,11,5,9,45,821.5,82.0,1.6,16.5,474.5,431.28,332.46
2016,11,5,10,0,840.0,83.0,1.6,17.0,506.0,491.79,382.81
2016,11,5,10,15,850.0,84.5,1.55,17.0,529.5,548.74,429.31
2016,11,5,10,30,860.0,86.0,1.5,17.0,553.0,604.95,473.67
2016,11,5,10,45,867.0,86.5,1.45,17.5,570.0,657.2,512.73
2016,11,5,11,0,874.0,87.0,1.4,18.0,587.0,707.85,549.26
2016,11,5,11,15,876.5,87.5,1.45,18.0,596.0,746.55,577.71
2016,11,5,11,30,879.0,88.0,1.5,18.0,605.0,788.73,607.07
2016,11,5,11,45,881.0,87.0,1.55,18.5,606.5,826.24,631.82
2016,11,5,12,0,883.0,86.0,1.6,19.0,608.0,860.89,654.49
2016,11,5,12,15,880.0,86.0,1.7,19.0,601.5,889.28,674.72
2016,11,5,12,30,877.0,86.0,1.8,19.0,595.0,914.27,692.83
2016,11,5,12,45,868.5,85.5,1.95,19.5,580.0,930.05,704.11
2016,11,5,13,0,860.0,85.0,2.1,20.0,565.0,953.53,720.77
2016,11,5,13,15,851.0,84.0,2.15,19.5,544.0,960.98,728.34
2016,11,5,13,30,842.0,83.0,2.2,19.0,523.0,964.59,733.68
2016,11,5,13,45,615.5,131.0,2.3,19.0,443.5,814.31,631.85
2016,11,5,14,0,389.0,179.0,2.4,19.0,364.0,615.99,489.18
2016,11,5,14,15,400.0,163.0,2.45,19.0,341.0,635.77,506.61
2016,11,5,14,30,411.0,147.0,2.5,19.0,318.0,629.28,503.6
2016,11,5,14,45,394.0,136.0,2.55,19.0,287.0,598.82,481.95
2016,11,5,15,0,377.0,125.0,2.6,19.0,256.0,566.78,458.78
2016,11,5,15,15,360.5,109.5,2.4,18.5,222.0,528.11,430.0
2016,11,5,15,30,344.0,94.0,2.2,18.0,188.0,488.18,399.32
2016,11,5,15,45,313.5,79.0,2.05,17.5,152.5,435.14,356.91
2016,11,5,16,0,283.0,64.0,1.9,17.0,117.0,382.37,312.92
2016,11,5,16,15,231.5,48.5,1.85,16.0,83.5,311.57,252.59
2016,11,5,16,30,180.0,33.0,1.8,15.0,50.0,243.93,185.98
2016,11,5,16,45,90.0,16.5,1.75,14.5,25.0,120.5,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.9,12.0,8.5,6.69,0.0
2016,11,6,7,0,0.0,17.0,0.9,12.0,17.0,12.87,0.0
2016,11,6,7,15,28.5,34.5,1.05,12.5,38.5,25.57,15.58
2016,11,6,7,30,57.0,52.0,1.2,13.0,60.0,37.9,27.61
2016,11,6,7,45,71.0,71.0,1.35,13.5,85.0,50.87,39.56
2016,11,6,8,0,85.0,90.0,1.5,14.0,110.0,63.56,51.06
2016,11,6,8,15,94.0,108.5,1.65,14.0,134.5,81.26,61.65
2016,11,6,8,30,103.0,127.0,1.8,14.0,159.0,105.02,79.57
2016,11,6,8,45,108.5,144.5,1.95,14.5,182.5,129.13,99.06
2016,11,6,9,0,114.0,162.0,2.1,15.0,206.0,154.35,120.06
2016,11,6,9,15,165.5,176.5,2.15,15.0,247.0,192.04,150.36
2016,11,6,9,30,217.0,191.0,2.2,15.0,288.0,236.23,186.58
2016,11,6,9,45,239.0,202.5,2.25,15.5,316.5,279.1,221.93
2016,11,6,10,0,261.0,214.0,2.3,16.0,345.0,318.59,254.19
2016,11,6,10,15,213.0,230.0,2.35,16.0,340.0,317.32,254.25
2016,11,6,10,30,165.0,246.0,2.4,16.0,335.0,319.59,256.42
2016,11,6,10,45,209.0,250.5,2.45,16.5,367.0,364.65,292.44
2016,11,6,11,0,253.0,255.0,2.5,17.0,399.0,427.87,341.81
2016,11,6,11,15,260.5,258.5,2.5,17.0,408.5,454.17,362.3
2016,11,6,11,30,268.0,262.0,2.5,17.0,418.0,480.43,382.77
2016,11,6,11,45,272.0,262.0,2.5,17.5,421.0,500.03,397.29
2016,11,6,12,0,276.0,262.0,2.5,18.0,424.0,518.98,411.23
2016,11,6,12,15,340.0,245.5,2.5,18.0,443.0,571.81,452.9
2016,11,6,12,30,404.0,229.0,2.5,18.0,462.0,626.53,495.39
2016,11,6,12,45,454.5,209.5,2.55,18.5,465.5,688.88,541.55
2016,11,6,13,0,505.0,190.0,2.6,19.0,469.0,730.23,572.44
2016,11,6,13,15,495.5,185.5,2.55,19.0,451.0,728.92,571.71
2016,11,6,13,30,486.0,181.0,2.5,19.0,433.0,724.98,569.49
2016,11,6,13,45,585.5,142.0,2.45,19.0,429.5,795.73,622.15
2016,11,6,14,0,685.0,103.0,2.4,19.0,426.0,855.58,664.7
2016,11,6,14,15,548.5,124.0,2.3,18.5,370.5,746.29,587.88
2016,11,6,14,30,412.0,145.0,2.2,18.0,315.0,627.72,502.24
2016,11,6,14,45,398.0,133.0,2.15,18.0,284.0,598.96,482.41
2016,11,6,15,0,384.0,121.0,2.1,18.0,253.0,568.51,460.17
2016,11,6,15,15,367.0,106.0,1.85,17.5,219.0,529.79,431.02
2016,11,6,15,30,350.0,91.0,1.6,17.0,185.0,489.83,399.99
2016,11,6,15,45,318.0,76.5,1.35,16.5,150.0,435.89,356.48
2016,11,6,16,0,286.0,62.0,1.1,16.0,115.0,382.34,311.54
2016,11,6,16,15,231.5,47.0,1.05,15.5,81.5,309.63,249.46
2016,11,6,16,30,177.0,32.0,1.0,15.0,48.0,240.52,180.07
2016,11,6,16,45,88.5,16.0,1.0,15.0,24.0,117.51,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,8.26,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,15.44,0.0
2016,11,7,7,15,98.5,35.0,0.85,12.0,48.5,25.95,15.67
2016,11,7,7,30,197.0,49.0,1.0,12.0,76.0,36.39,26.35
2016,11,7,7,45,227.5,65.5,1.15,12.5,108.5,48.18,37.3
2016,11,7,8,0,258.0,82.0,1.3,13.0,141.0,59.64,47.77
2016,11,7,8,15,276.5,98.0,1.3,13.5,173.0,82.66,58.67
2016,11,7,8,30,295.0,114.0,1.3,14.0,205.0,118.07,82.38
2016,11,7,8,45,307.5,129.0,1.3,15.0,235.5,154.43,111.01
2016,11,7,9,0,320.0,144.0,1.3,16.0,266.0,192.61,142.91
2016,11,7,9,15,559.0,107.5,1.3,16.5,345.0,267.72,198.78
2016,11,7,9,30,798.0,71.0,1.3,17.0,424.0,360.2,271.04
2016,11,7,9,45,776.0,84.5,1.35,18.0,447.5,414.28,317.6
2016,11,7,10,0,754.0,98.0,1.4,19.0,471.0,464.63,359.41
2016,11,7,10,15,606.0,146.0,1.4,19.0,455.0,477.11,371.92
2016,11,7,10,30,458.0,194.0,1.4,19.0,439.0,466.11,364.96
2016,11,7,10,45,434.5,207.0,1.45,19.5,445.5,492.53,385.38
2016,11,7,11,0,411.0,220.0,1.5,20.0,452.0,501.7,392.37
2016,11,7,11,15,479.0,203.0,1.5,20.0,477.5,574.38,447.43
2016,11,7,11,30,547.0,186.0,1.5,20.0,503.0,636.14,493.51
2016,11,7,11,45,512.0,199.5,1.5,20.5,497.0,648.39,500.72
2016,11,7,12,0,477.0,213.0,1.5,21.0,491.0,656.4,505.14
2016,11,7,12,15,640.0,158.5,1.55,21.0,527.0,772.35,590.72
2016,11,7,12,30,803.0,104.0,1.6,21.0,563.0,877.19,662.03
2016,11,7,12,45,671.0,140.0,1.65,21.5,517.5,824.82,625.09
2016,11,7,13,0,539.0,176.0,1.7,22.0,472.0,746.67,571.22
2016,11,7,13,15,573.5,158.0,1.7,22.0,462.5,772.65,591.12
2016,11,7,13,30,608.0,140.0,1.7,22.0,453.0,807.47,615.84
2016,11,7,13,45,640.5,122.5,1.7,22.0,436.0,828.45,630.93
2016,11,7,14,0,673.0,105.0,1.7,22.0,419.0,845.58,643.61
2016,11,7,14,15,588.5,115.0,1.65,21.5,375.5,775.82,597.06
2016,11,7,14,30,504.0,125.0,1.6,21.0,332.0,694.07,541.66
2016,11,7,14,45,483.0,116.5,1.6,21.0,299.0,661.72,520.1
2016,11,7,15,0,462.0,108.0,1.6,21.0,266.0,627.66,496.29
2016,11,7,15,15,439.0,96.0,1.4,20.5,230.0,585.49,465.37
2016,11,7,15,30,416.0,84.0,1.2,20.0,194.0,542.25,432.61
2016,11,7,15,45,377.0,71.0,1.0,19.5,156.5,482.16,385.68
2016,11,7,16,0,338.0,58.0,0.8,19.0,119.0,422.72,337.3
2016,11,7,16,15,271.5,44.5,0.8,18.5,84.0,340.29,269.41
2016,11,7,16,30,205.0,31.0,0.8,18.0,49.0,262.7,191.19
2016,11,7,16,45,102.5,15.5,0.85,17.5,24.5,126.78,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,11.0,13.0,10.23,0.0
2016,11,8,7,0,0.0,26.0,1.0,11.0,26.0,18.35,0.0
2016,11,8,7,15,221.0,32.0,1.25,11.5,62.5,24.33,14.04
2016,11,8,7,30,442.0,38.0,1.5,12.0,99.0,31.55,22.03
2016,11,8,7,45,517.0,45.0,1.8,13.0,141.5,37.32,27.56
2016,11,8,8,0,592.0,52.0,2.1,14.0,184.0,43.17,32.93
2016,11,8,8,15,638.5,57.0,2.05,14.5,227.0,71.85,40.8
2016,11,8,8,30,685.0,62.0,2.0,15.0,270.0,128.58,74.58
2016,11,8,8,45,717.5,65.0,1.95,15.5,310.5,183.43,117.08
2016,11,8,9,0,750.0,68.0,1.9,16.0,351.0,241.95,167.3
2016,11,8,9,15,772.0,71.0,1.8,16.5,386.5,300.75,219.53
2016,11,8,9,30,794.0,74.0,1.7,17.0,422.0,361.4,272.75
2016,11,8,9,45,816.0,74.0,1.65,18.0,453.5,420.71,323.09
2016,11,8,10,0,838.0,74.0,1.6,19.0,485.0,481.13,372.42
2016,11,8,10,15,848.5,75.0,1.55,19.0,509.0,534.49,416.18
2016,11,8,10,30,859.0,76.0,1.5,19.0,533.0,589.02,459.28
2016,11,8,10,45,864.0,77.5,1.5,19.5,549.5,639.62,497.5
2016,11,8,11,0,869.0,79.0,1.5,20.0,566.0,688.51,533.27
2016,11,8,11,15,872.5,79.5,1.5,20.0,575.0,733.28,565.25
2016,11,8,11,30,876.0,80.0,1.5,20.0,584.0,775.76,594.19
2016,11,8,11,45,875.5,80.5,1.55,20.5,585.5,812.51,618.34
2016,11,8,12,0,875.0,81.0,1.6,21.0,587.0,846.32,640.38
2016,11,8,12,15,872.5,81.0,1.6,21.0,581.0,874.71,659.38
2016,11,8,12,30,870.0,81.0,1.6,21.0,575.0,899.78,676.23
2016,11,8,12,45,865.0,80.0,1.65,21.5,562.0,917.91,687.86
2016,11,8,13,0,860.0,79.0,1.7,22.0,549.0,932.44,697.28
2016,11,8,13,15,851.5,78.0,1.7,22.0,528.0,939.97,702.94
2016,11,8,13,30,843.0,77.0,1.7,22.0,507.0,955.57,714.2
2016,11,8,13,45,830.0,75.5,1.7,22.0,480.0,950.74,711.98
2016,11,8,14,0,817.0,74.0,1.7,22.0,453.0,942.18,707.63
2016,11,8,14,15,799.0,71.5,1.65,22.0,419.5,923.68,696.08
2016,11,8,14,30,781.0,69.0,1.6,22.0,386.0,901.74,682.28
2016,11,8,14,45,755.0,66.0,1.6,22.0,347.5,868.0,660.89
2016,11,8,15,0,729.0,63.0,1.6,22.0,309.0,831.45,637.13
2016,11,8,15,15,691.0,59.0,1.4,21.5,267.0,779.53,600.8
2016,11,8,15,30,653.0,55.0,1.2,21.0,225.0,725.82,561.93
2016,11,8,15,45,594.0,49.5,1.0,20.5,181.5,658.54,511.42
2016,11,8,16,0,535.0,44.0,0.8,20.0,138.0,584.21,453.18
2016,11,8,16,15,438.5,35.5,0.85,19.0,97.0,475.16,368.2
2016,11,8,16,30,342.0,27.0,0.9,18.0,56.0,371.47,263.6
2016,11,8,16,45,171.0,13.5,0.95,17.5,28.0,145.12,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,6.29,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,12.59,0.0
2016,11,9,7,15,262.5,29.0,1.25,11.5,57.5,23.83,13.27
2016,11,9,7,30,383.0,42.0,1.5,12.0,93.0,34.59,24.61
2016,11,9,7,45,462.0,50.5,1.75,12.5,135.5,41.37,31.17
2016,11,9,8,0,541.0,59.0,2.0,13.0,178.0,48.2,37.53
