Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,15,0.0,81.0,3.9,14.0,81.0,62.28,47.11
2016,11,19,11,30,0.0,65.0,3.9,14.0,65.0,49.9,36.66
2016,11,19,11,45,0.0,71.5,3.9,14.5,71.5,54.93,40.81
2016,11,19,12,0,0.0,78.0,3.9,15.0,78.0,59.96,44.95
2016,11,19,12,15,0.0,89.0,3.85,15.0,89.0,68.55,52.15
2016,11,19,12,30,0.0,100.0,3.8,15.0,100.0,77.92,60.02
2016,11,19,12,45,0.0,85.0,3.8,15.0,85.0,65.38,49.55
2016,11,19,13,0,0.0,70.0,3.8,15.0,70.0,53.75,39.83
2016,11,19,13,15,1.5,113.0,3.75,15.0,114.0,91.79,71.91
2016,11,19,13,30,3.0,156.0,3.7,15.0,158.0,136.7,109.47
2016,11,19,13,45,1.5,131.5,3.65,15.0,132.5,111.77,88.76
2016,11,19,14,0,0.0,107.0,3.6,15.0,107.0,87.13,68.22
2016,11,19,14,15,12.0,124.0,3.45,15.0,128.5,118.47,95.29
2016,11,19,14,30,24.0,141.0,3.3,15.0,150.0,153.9,125.58
2016,11,19,14,45,19.5,127.0,3.15,15.0,133.5,137.42,111.72
2016,11,19,15,0,15.0,113.0,3.0,15.0,117.0,121.07,97.9
2016,11,19,15,15,9.0,97.0,2.65,14.5,99.5,100.75,80.63
2016,11,19,15,30,3.0,81.0,2.3,14.0,82.0,80.5,63.16
2016,11,19,15,45,1.5,63.5,2.0,13.5,64.0,62.08,47.21
2016,11,19,16,0,0.0,46.0,1.7,13.0,46.0,42.93,30.48
2016,11,19,16,15,0.0,30.5,1.6,12.5,30.5,27.11,16.29
2016,11,19,16,30,0.0,15.0,1.5,12.0,15.0,11.43,0.0
2016,11,19,16,45,0.0,7.5,1.45,12.0,7.5,5.9,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,6.45,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,12.94,5.02
2016,11,20,7,45,0.0,28.0,1.5,11.5,28.0,21.37,13.18
2016,11,20,8,0,0.0,39.0,1.6,12.0,39.0,29.82,21.01
2016,11,20,8,15,0.0,50.5,1.7,12.0,50.5,38.52,27.58
2016,11,20,8,30,0.0,62.0,1.8,12.0,62.0,47.24,35.22
2016,11,20,8,45,0.0,73.0,1.95,12.5,73.0,55.72,42.47
2016,11,20,9,0,0.0,84.0,2.1,13.0,84.0,64.34,49.73
2016,11,20,9,15,33.5,123.5,2.0,13.0,137.0,107.83,85.55
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,155.67,125.03
2016,11,20,9,45,107.0,179.0,1.85,13.5,225.5,198.57,160.05
2016,11,20,10,0,147.0,195.0,1.8,14.0,261.0,240.82,194.48
2016,11,20,10,15,155.0,206.0,1.75,14.0,279.0,266.7,215.91
2016,11,20,10,30,163.0,217.0,1.7,14.0,297.0,293.51,237.88
2016,11,20,10,45,82.5,190.5,1.65,14.0,231.0,217.21,175.96
2016,11,20,11,0,2.0,164.0,1.6,14.0,165.0,133.66,106.37
2016,11,20,11,15,35.0,198.0,1.65,14.0,216.5,201.92,163.26
2016,11,20,11,30,68.0,232.0,1.7,14.0,268.0,266.07,215.61
2016,11,20,11,45,35.5,200.5,1.8,14.0,219.5,211.72,170.96
2016,11,20,12,0,3.0,169.0,1.9,14.0,171.0,141.75,113.02
2016,11,20,12,15,1.5,163.0,1.9,14.0,164.0,135.71,108.16
2016,11,20,12,30,0.0,157.0,1.9,14.0,157.0,129.57,103.1
2016,11,20,12,45,24.5,184.0,1.95,14.0,196.5,179.86,145.65
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,255.98,208.43
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,170.78,138.27
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,79.01,61.31
2016,11,20,13,45,0.0,85.5,1.75,14.0,85.5,66.3,50.81
2016,11,20,14,0,0.0,71.0,1.7,14.0,71.0,54.48,40.9
2016,11,20,14,15,0.0,40.5,1.5,13.5,40.5,30.94,20.97
2016,11,20,14,30,0.0,10.0,1.3,13.0,10.0,7.6,0.92
2016,11,20,14,45,0.0,9.0,1.15,13.0,9.0,6.84,0.27
2016,11,20,15,0,0.0,8.0,1.0,13.0,8.0,6.07,0.0
2016,11,20,15,15,0.0,6.5,0.85,12.5,6.5,4.93,0.0
2016,11,20,15,30,0.0,5.0,0.7,12.0,5.0,3.79,0.0
2016,11,20,15,45,0.0,4.0,0.55,12.0,4.0,3.03,0.0
2016,11,20,16,0,0.0,3.0,0.4,12.0,3.0,2.27,0.0
2016,11,20,16,15,0.0,2.0,0.35,11.5,2.0,1.51,0.0
2016,11,20,16,30,0.0,1.0,0.3,11.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.3,11.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,14.5,1.25,7.5,31.0,11.81,0.0
2016,11,21,7,30,362.0,29.0,1.4,8.0,62.0,24.16,14.17
2016,11,21,7,45,460.5,36.5,1.55,9.0,102.5,30.44,21.32
2016,11,21,8,0,559.0,44.0,1.7,10.0,143.0,36.87,27.48
2016,11,21,8,15,616.0,49.0,1.8,10.0,185.0,65.11,37.49
2016,11,21,8,30,673.0,54.0,1.9,10.0,227.0,116.86,67.03
2016,11,21,8,45,715.0,57.0,2.0,10.5,267.5,171.4,109.3
2016,11,21,9,0,757.0,60.0,2.1,11.0,308.0,230.75,160.76
2016,11,21,9,15,782.0,62.5,2.15,11.5,344.0,289.29,214.11
2016,11,21,9,30,807.0,65.0,2.2,12.0,380.0,349.99,269.17
2016,11,21,9,45,815.5,69.5,2.25,12.5,409.0,407.86,321.16
2016,11,21,10,0,824.0,74.0,2.3,13.0,438.0,465.54,371.39
2016,11,21,10,15,577.5,135.0,2.3,13.0,397.0,445.68,359.88
2016,11,21,10,30,331.0,196.0,2.3,13.0,356.0,380.32,309.48
2016,11,21,10,45,384.0,192.5,2.3,13.5,384.0,430.84,350.84
2016,11,21,11,0,437.0,189.0,2.3,14.0,412.0,500.05,405.21
2016,11,21,11,15,656.0,135.0,2.3,14.0,477.0,635.52,512.27
2016,11,21,11,30,875.0,81.0,2.3,14.0,542.0,771.35,614.46
2016,11,21,11,45,876.5,81.0,2.3,14.5,544.5,809.73,639.63
2016,11,21,12,0,878.0,81.0,2.3,15.0,547.0,845.31,663.47
2016,11,21,12,15,876.0,80.5,2.25,15.0,542.0,874.32,683.34
2016,11,21,12,30,874.0,80.0,2.2,15.0,537.0,900.01,700.91
2016,11,21,12,45,876.0,77.0,2.2,15.0,525.5,912.37,709.74
2016,11,21,13,0,878.0,74.0,2.2,15.0,514.0,931.38,723.49
2016,11,21,13,15,869.0,73.0,2.15,15.0,494.0,939.08,728.9
2016,11,21,13,30,860.0,72.0,2.1,15.0,474.0,954.39,739.82
2016,11,21,13,45,845.0,70.5,2.1,15.0,447.0,948.31,736.55
2016,11,21,14,0,830.0,69.0,2.1,15.0,420.0,938.47,730.98
2016,11,21,14,15,810.0,66.5,2.0,14.5,387.0,918.73,718.76
2016,11,21,14,30,790.0,64.0,1.9,14.0,354.0,895.56,704.02
2016,11,21,14,45,759.5,61.5,1.8,14.0,316.0,858.94,678.11
2016,11,21,15,0,729.0,59.0,1.7,14.0,278.0,819.51,649.62
2016,11,21,15,15,685.5,54.5,1.45,13.5,236.5,762.7,607.05
2016,11,21,15,30,642.0,50.0,1.2,13.0,195.0,704.24,561.61
2016,11,21,15,45,571.0,44.5,1.0,12.5,153.0,628.44,501.49
2016,11,21,16,0,500.0,39.0,0.8,12.0,111.0,545.31,432.56
2016,11,21,16,15,380.0,29.5,0.85,11.5,73.0,417.91,321.54
2016,11,21,16,30,260.0,20.0,0.9,11.0,35.0,276.82,70.31
2016,11,21,16,45,130.0,10.0,0.95,10.5,17.5,110.02,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,158.5,15.0,1.05,7.5,29.0,12.21,0.0
2016,11,22,7,30,317.0,30.0,1.1,8.0,58.0,24.88,14.41
2016,11,22,7,45,414.5,39.0,1.2,8.5,97.5,32.28,22.94
2016,11,22,8,0,512.0,48.0,1.3,9.0,137.0,39.76,30.17
2016,11,22,8,15,572.0,54.0,1.3,9.5,178.5,63.86,37.66
2016,11,22,8,30,632.0,60.0,1.3,10.0,220.0,114.46,66.72
2016,11,22,8,45,671.0,64.5,1.35,10.5,259.5,167.76,107.99
2016,11,22,9,0,710.0,69.0,1.4,11.0,299.0,225.58,157.8
2016,11,22,9,15,626.0,89.5,1.4,11.0,309.0,266.83,199.98
2016,11,22,9,30,542.0,110.0,1.4,11.0,319.0,297.5,232.08
2016,11,22,9,45,565.5,114.5,1.45,11.5,348.0,347.42,275.82
2016,11,22,10,0,589.0,119.0,1.5,12.0,377.0,399.24,320.0
2016,11,22,10,15,520.0,144.5,1.5,12.0,381.5,418.38,337.95
2016,11,22,10,30,451.0,170.0,1.5,12.0,386.0,435.44,352.95
2016,11,22,10,45,481.5,169.5,1.55,12.5,407.5,482.01,390.32
2016,11,22,11,0,512.0,169.0,1.6,13.0,429.0,530.19,428.0
2016,11,22,11,15,496.5,177.0,1.6,13.0,433.0,555.44,447.57
2016,11,22,11,30,481.0,185.0,1.6,13.0,437.0,578.04,464.92
2016,11,22,11,45,475.0,187.5,1.6,13.5,437.5,599.94,480.87
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,619.78,495.04
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,633.94,505.52
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,645.86,514.33
2016,11,22,12,45,409.0,193.5,1.45,14.0,402.5,623.88,497.33
2016,11,22,13,0,362.0,198.0,1.4,14.0,379.0,577.19,462.63
2016,11,22,13,15,430.0,175.5,1.35,14.0,381.5,648.66,517.82
2016,11,22,13,30,498.0,153.0,1.3,14.0,384.0,698.06,555.45
2016,11,22,13,45,516.0,139.0,1.3,14.0,366.5,707.07,562.3
2016,11,22,14,0,534.0,125.0,1.3,14.0,349.0,713.49,567.78
2016,11,22,14,15,552.0,110.5,1.15,13.5,326.5,726.26,577.34
2016,11,22,14,30,570.0,96.0,1.0,13.0,304.0,727.51,578.22
2016,11,22,14,45,533.5,93.0,0.9,13.0,271.0,685.63,547.25
2016,11,22,15,0,497.0,90.0,0.8,13.0,238.0,635.1,509.73
2016,11,22,15,15,463.0,80.0,0.8,12.5,202.0,585.24,473.6
2016,11,22,15,30,429.0,70.0,0.8,12.0,166.0,534.77,435.21
2016,11,22,15,45,383.0,58.0,0.8,11.5,130.0,470.23,383.73
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,408.24,331.23
2016,11,22,16,15,248.5,33.0,0.85,10.5,61.5,307.81,239.92
2016,11,22,16,30,160.0,20.0,0.9,10.0,29.0,191.81,35.45
2016,11,22,16,45,80.0,10.0,0.95,10.0,14.5,70.74,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,16.5,1.25,7.5,27.0,12.98,0.0
2016,11,23,7,30,244.0,33.0,1.2,8.0,54.0,25.09,14.13
2016,11,23,7,45,340.5,44.5,1.2,8.5,92.0,36.57,26.63
2016,11,23,8,0,437.0,56.0,1.2,9.0,130.0,45.84,35.57
2016,11,23,8,15,503.5,63.0,1.35,9.5,171.5,68.07,42.92
2016,11,23,8,30,570.0,70.0,1.5,10.0,213.0,115.87,70.59
2016,11,23,8,45,612.0,76.0,1.65,10.5,252.0,167.2,110.21
2016,11,23,9,0,654.0,82.0,1.8,11.0,291.0,223.56,158.5
2016,11,23,9,15,684.5,86.0,1.85,11.0,327.0,279.66,209.1
2016,11,23,9,30,715.0,90.0,1.9,11.0,363.0,338.77,262.4
2016,11,23,9,45,745.5,90.0,2.0,11.5,395.0,396.87,313.8
2016,11,23,10,0,776.0,90.0,2.1,12.0,427.0,457.13,365.77
2016,11,23,10,15,557.5,140.5,2.15,12.0,389.5,433.26,351.14
2016,11,23,10,30,339.0,191.0,2.2,12.0,352.0,379.47,309.99
2016,11,23,10,45,169.5,136.0,2.3,12.5,216.5,241.61,198.81
2016,11,23,11,0,0.0,81.0,2.4,13.0,81.0,62.27,47.24
2016,11,23,11,15,77.0,159.0,2.4,13.0,199.5,193.5,158.88
2016,11,23,11,30,154.0,237.0,2.4,13.0,318.0,352.9,288.98
2016,11,23,11,45,504.0,164.5,2.45,13.0,429.0,598.31,487.6
2016,11,23,12,0,854.0,92.0,2.5,13.0,540.0,835.92,665.58
2016,11,23,12,15,851.5,91.5,2.5,13.0,535.0,864.0,683.63
2016,11,23,12,30,849.0,91.0,2.5,13.0,530.0,888.81,701.37
2016,11,23,12,45,840.5,91.0,2.55,13.0,516.5,905.35,713.79
2016,11,23,13,0,832.0,91.0,2.6,13.0,503.0,918.2,723.83
2016,11,23,13,15,821.5,89.5,2.65,13.0,483.0,923.67,728.82
2016,11,23,13,30,811.0,88.0,2.7,13.0,463.0,925.38,731.37
2016,11,23,13,45,797.5,85.0,2.8,13.0,436.5,918.66,728.5
2016,11,23,14,0,784.0,82.0,2.9,13.0,410.0,908.27,723.08
2016,11,23,14,15,762.0,79.5,2.8,12.5,377.0,886.56,709.21
2016,11,23,14,30,740.0,77.0,2.7,12.0,344.0,869.69,698.72
2016,11,23,14,45,709.0,73.0,2.6,12.0,306.5,831.53,670.98
2016,11,23,15,0,678.0,69.0,2.5,12.0,269.0,790.87,640.82
2016,11,23,15,15,630.5,63.5,2.15,11.5,228.5,730.35,594.04
2016,11,23,15,30,583.0,58.0,1.8,11.0,188.0,668.65,544.67
2016,11,23,15,45,508.5,51.0,1.5,10.5,146.0,579.86,472.64
2016,11,23,16,0,434.0,44.0,1.2,10.0,104.0,492.12,398.16
2016,11,23,16,15,309.0,32.5,1.2,9.5,67.5,360.02,279.83
2016,11,23,16,30,184.0,21.0,1.2,9.0,31.0,213.03,25.69
2016,11,23,16,45,92.0,10.5,1.2,8.5,15.5,80.59,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,126.0,16.0,0.85,4.0,26.0,12.59,0.0
2016,11,24,7,30,252.0,32.0,0.9,4.0,52.0,24.38,13.33
2016,11,24,7,45,363.5,42.5,0.95,4.5,92.0,35.06,25.67
2016,11,24,8,0,475.0,53.0,1.0,5.0,132.0,43.69,34.17
2016,11,24,8,15,540.5,60.5,1.0,5.5,174.5,66.92,42.1
2016,11,24,8,30,606.0,68.0,1.0,6.0,217.0,117.2,71.35
2016,11,24,8,45,656.5,71.5,1.05,6.5,258.5,169.93,111.93
2016,11,24,9,0,707.0,75.0,1.1,7.0,300.0,228.56,162.32
2016,11,24,9,15,736.0,78.5,1.2,7.5,336.5,286.75,215.09
2016,11,24,9,30,765.0,82.0,1.3,8.0,373.0,347.67,270.15
2016,11,24,9,45,790.0,83.5,1.4,8.5,405.0,407.85,323.76
2016,11,24,10,0,815.0,85.0,1.5,9.0,437.0,468.89,376.69
2016,11,24,10,15,828.5,87.0,1.5,9.5,462.0,525.8,424.45
2016,11,24,10,30,842.0,89.0,1.5,10.0,487.0,582.47,470.37
2016,11,24,10,45,852.5,89.5,1.5,11.0,505.0,635.25,510.92
2016,11,24,11,0,863.0,90.0,1.5,12.0,523.0,686.89,549.18
2016,11,24,11,15,867.5,91.0,1.35,12.0,533.5,733.41,583.03
2016,11,24,11,30,872.0,92.0,1.2,12.0,544.0,777.78,612.77
2016,11,24,11,45,874.0,91.5,1.1,12.5,546.5,816.17,636.66
2016,11,24,12,0,876.0,91.0,1.0,13.0,549.0,851.78,658.14
2016,11,24,12,15,873.5,91.0,1.0,13.0,543.5,881.16,677.91
2016,11,24,12,30,871.0,91.0,1.0,13.0,538.0,907.21,695.49
2016,11,24,12,45,865.5,90.0,1.0,13.0,525.5,925.93,708.22
2016,11,24,13,0,860.0,89.0,1.0,13.0,513.0,940.98,718.7
2016,11,24,13,15,850.0,87.5,1.0,13.0,492.5,947.46,723.61
2016,11,24,13,30,840.0,86.0,1.0,13.0,472.0,950.1,726.23
2016,11,24,13,45,824.5,84.0,1.0,13.5,445.0,942.98,721.14
2016,11,24,14,0,809.0,82.0,1.0,14.0,418.0,932.05,713.7
2016,11,24,14,15,787.0,79.0,0.9,13.5,384.5,909.86,699.41
2016,11,24,14,30,765.0,76.0,0.8,13.0,351.0,884.17,682.64
2016,11,24,14,45,733.0,72.0,0.75,13.0,313.0,853.1,661.51
2016,11,24,15,0,701.0,68.0,0.7,13.0,275.0,811.32,632.32
2016,11,24,15,15,653.5,63.0,0.65,12.5,233.0,751.26,590.25
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,689.86,545.33
2016,11,24,15,45,532.0,50.5,0.6,11.5,148.5,600.5,477.8
2016,11,24,16,0,458.0,43.0,0.6,11.0,106.0,512.29,406.91
2016,11,24,16,15,331.5,32.0,0.65,10.5,68.5,378.8,289.01
2016,11,24,16,30,205.0,21.0,0.7,10.0,31.0,229.3,11.67
2016,11,24,16,45,102.5,10.5,0.8,9.5,15.5,88.87,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,0.95,5.0,15.5,11.02,0.0
2016,11,25,7,30,45.0,28.0,0.9,5.0,31.0,20.94,10.04
2016,11,25,7,45,79.5,45.5,0.9,5.5,56.5,33.34,23.95
2016,11,25,8,0,114.0,63.0,0.9,6.0,82.0,45.58,35.69
2016,11,25,8,15,133.0,80.5,1.05,6.5,108.5,62.79,46.64
2016,11,25,8,30,152.0,98.0,1.2,7.0,135.0,88.79,65.62
2016,11,25,8,45,164.0,115.0,1.35,7.5,161.0,116.16,88.07
2016,11,25,9,0,176.0,132.0,1.5,8.0,187.0,145.41,113.23
2016,11,25,9,15,191.0,144.0,1.4,8.5,210.5,173.29,137.48
2016,11,25,9,30,206.0,156.0,1.3,9.0,234.0,202.99,163.27
2016,11,25,9,45,180.5,171.0,1.2,9.5,243.5,220.95,179.6
2016,11,25,10,0,155.0,186.0,1.1,10.0,253.0,236.24,192.92
2016,11,25,10,15,224.5,190.5,1.0,10.5,293.0,287.62,235.01
2016,11,25,10,30,294.0,195.0,0.9,11.0,333.0,357.33,290.85
2016,11,25,10,45,224.5,210.0,0.8,11.5,317.5,336.22,273.13
2016,11,25,11,0,155.0,225.0,0.7,12.0,302.0,319.77,258.88
2016,11,25,11,15,173.0,229.0,0.65,12.0,317.0,347.44,281.17
2016,11,25,11,30,191.0,233.0,0.6,12.0,332.0,376.44,303.91
2016,11,25,11,45,236.5,229.0,0.55,12.5,352.0,419.39,337.2
2016,11,25,12,0,282.0,225.0,0.5,13.0,372.0,483.53,385.33
2016,11,25,12,15,208.0,228.5,0.45,13.0,336.5,418.88,334.56
2016,11,25,12,30,134.0,232.0,0.4,13.0,301.0,368.03,294.35
2016,11,25,12,45,141.5,226.5,0.4,13.0,297.5,376.43,301.93
2016,11,25,13,0,149.0,221.0,0.4,13.0,294.0,384.74,308.92
2016,11,25,13,15,150.5,211.5,0.35,13.0,283.0,382.05,307.09
2016,11,25,13,30,152.0,202.0,0.3,13.0,272.0,378.81,304.98
2016,11,25,13,45,190.0,187.5,0.3,13.0,270.0,403.82,326.15
2016,11,25,14,0,228.0,173.0,0.3,13.0,268.0,450.85,363.24
2016,11,25,14,15,215.0,160.0,0.3,12.5,243.5,404.35,328.75
2016,11,25,14,30,202.0,147.0,0.3,12.0,219.0,379.43,310.89
2016,11,25,14,45,187.0,134.0,0.3,12.0,195.0,352.01,289.8
2016,11,25,15,0,172.0,121.0,0.3,12.0,171.0,324.41,268.07
2016,11,25,15,15,158.0,104.0,0.4,11.5,144.5,290.97,242.05
2016,11,25,15,30,144.0,87.0,0.5,11.0,118.0,257.18,214.66
2016,11,25,15,45,126.0,69.0,0.6,11.0,92.0,217.48,180.74
2016,11,25,16,0,108.0,51.0,0.7,11.0,66.0,194.89,159.12
2016,11,25,16,15,54.0,35.0,0.75,10.5,42.5,110.07,82.7
2016,11,25,16,30,0.0,19.0,0.8,10.0,19.0,18.07,0.0
2016,11,25,16,45,0.0,9.5,0.85,9.5,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.12,0.8
2016,11,26,7,45,0.0,22.0,2.5,8.0,22.0,16.76,9.05
2016,11,26,8,0,0.0,32.0,2.6,8.0,32.0,24.43,16.36
2016,11,26,8,15,0.0,43.0,2.65,8.0,43.0,32.89,23.04
2016,11,26,8,30,0.0,54.0,2.7,8.0,54.0,41.26,30.51
2016,11,26,8,45,0.0,64.5,2.8,8.5,64.5,49.31,37.55
2016,11,26,9,0,0.0,75.0,2.9,9.0,75.0,57.47,44.59
2016,11,26,9,15,0.0,84.5,2.9,9.0,84.5,64.98,51.06
2016,11,26,9,30,0.0,94.0,2.9,9.0,94.0,72.59,57.56
2016,11,26,9,45,0.0,99.0,2.95,9.0,99.0,76.7,61.0
2016,11,26,10,0,0.0,104.0,3.0,9.0,104.0,80.83,64.44
2016,11,26,10,15,0.0,106.5,3.0,9.0,106.5,82.95,66.15
2016,11,26,10,30,0.0,109.0,3.0,9.0,109.0,85.08,67.88
2016,11,26,10,45,2.5,138.0,3.05,9.0,139.5,111.28,90.18
2016,11,26,11,0,5.0,167.0,3.1,9.0,170.0,138.99,113.59
2016,11,26,11,15,76.5,200.0,3.2,9.0,239.5,234.39,195.24
2016,11,26,11,30,148.0,233.0,3.3,9.0,309.0,344.28,287.08
2016,11,26,11,45,234.0,225.0,3.45,9.5,346.0,412.91,344.41
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,505.63,419.98
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,507.1,420.99
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,506.56,420.81
2016,11,26,12,45,209.5,219.0,3.95,10.0,324.5,429.25,358.13
2016,11,26,13,0,134.0,219.0,4.1,10.0,285.0,368.41,307.46
2016,11,26,13,15,135.5,210.5,4.05,10.0,274.5,366.7,306.8
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,364.58,305.65
2016,11,26,13,45,68.5,129.5,3.95,10.0,160.5,190.16,159.82
2016,11,26,14,0,0.0,57.0,3.9,10.0,57.0,43.65,32.2
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,267.99,229.62
2016,11,26,14,30,283.0,138.0,3.7,10.0,239.0,467.67,397.4
2016,11,26,14,45,250.0,129.5,3.6,10.0,211.5,427.97,363.64
2016,11,26,15,0,217.0,121.0,3.5,10.0,184.0,388.47,330.5
2016,11,26,15,15,195.0,104.5,3.4,9.5,155.0,347.01,296.08
2016,11,26,15,30,173.0,88.0,3.3,9.0,126.0,305.34,260.43
2016,11,26,15,45,134.5,71.0,3.2,9.0,96.5,229.9,194.72
2016,11,26,16,0,96.0,54.0,3.1,9.0,67.0,174.28,144.24
2016,11,26,16,15,48.0,36.0,3.05,9.0,42.5,108.54,81.77
2016,11,26,16,30,0.0,18.0,3.0,9.0,18.0,16.34,0.0
2016,11,26,16,45,0.0,9.0,3.0,9.0,9.0,7.08,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,126.0,13.5,2.55,7.5,23.0,10.62,0.0
2016,11,27,7,30,252.0,27.0,2.7,8.0,46.0,22.36,9.28
2016,11,27,7,45,377.0,36.0,2.9,8.5,85.0,29.81,20.3
2016,11,27,8,0,502.0,45.0,3.1,9.0,124.0,37.44,27.85
2016,11,27,8,15,568.0,51.0,3.2,9.0,165.5,58.37,34.52
2016,11,27,8,30,634.0,57.0,3.3,9.0,207.0,108.7,62.54
2016,11,27,8,45,683.0,60.5,3.45,9.5,248.0,162.34,103.52
2016,11,27,9,0,732.0,64.0,3.6,10.0,289.0,223.4,156.2
2016,11,27,9,15,760.0,67.0,3.6,10.0,325.0,281.42,209.74
2016,11,27,9,30,788.0,70.0,3.6,10.0,361.0,342.01,265.86
2016,11,27,9,45,699.5,89.0,3.6,10.5,363.5,373.6,298.85
2016,11,27,10,0,611.0,108.0,3.6,11.0,366.0,395.13,321.28
2016,11,27,10,15,736.0,91.5,3.45,11.0,420.0,480.4,393.06
2016,11,27,10,30,861.0,75.0,3.3,11.0,474.0,575.02,470.87
2016,11,27,10,45,870.0,75.5,3.15,11.5,491.5,627.38,512.81
2016,11,27,11,0,879.0,76.0,3.0,12.0,509.0,678.44,552.52
2016,11,27,11,15,883.5,77.0,2.8,12.0,519.5,719.07,583.9
2016,11,27,11,30,888.0,78.0,2.6,12.0,530.0,763.02,614.9
2016,11,27,11,45,888.0,78.5,2.45,12.5,532.5,800.57,639.75
2016,11,27,12,0,888.0,79.0,2.3,13.0,535.0,835.28,662.13
2016,11,27,12,15,885.5,78.5,2.2,13.0,530.0,863.7,681.35
2016,11,27,12,30,883.0,78.0,2.1,13.0,525.0,898.64,705.1
2016,11,27,12,45,871.0,79.0,2.05,13.0,511.0,914.2,715.55
2016,11,27,13,0,859.0,80.0,2.0,13.0,497.0,925.87,723.6
2016,11,27,13,15,678.0,114.0,1.9,13.0,435.0,820.28,648.51
2016,11,27,13,30,497.0,148.0,1.8,13.0,373.0,688.77,553.67
2016,11,27,13,45,450.5,147.0,1.7,13.0,342.0,651.03,526.35
2016,11,27,14,0,404.0,146.0,1.6,13.0,311.0,610.6,495.68
2016,11,27,14,15,371.0,138.0,1.5,12.5,280.5,572.7,467.93
2016,11,27,14,30,338.0,130.0,1.4,12.0,250.0,509.98,421.06
2016,11,27,14,45,312.5,120.5,1.35,12.0,222.0,475.33,394.39
2016,11,27,15,0,287.0,111.0,1.3,12.0,194.0,440.22,366.46
2016,11,27,15,15,264.5,96.0,1.15,11.5,164.0,398.99,333.34
2016,11,27,15,30,242.0,81.0,1.0,11.0,134.0,357.35,298.8
2016,11,27,15,45,209.0,65.0,0.9,10.5,103.5,304.22,253.56
2016,11,27,16,0,176.0,49.0,0.8,10.0,73.0,251.52,206.86
2016,11,27,16,15,88.0,34.5,0.85,9.5,46.5,156.4,118.7
2016,11,27,16,30,0.0,20.0,0.9,9.0,20.0,20.74,0.0
2016,11,27,16,45,0.0,10.0,1.0,9.0,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,13.0,1.1,9.0,15.5,10.23,0.0
2016,11,28,7,30,77.0,26.0,1.3,9.0,31.0,19.43,6.37
2016,11,28,7,45,133.5,42.0,1.5,9.5,59.5,31.03,21.19
2016,11,28,8,0,190.0,58.0,1.7,10.0,88.0,42.53,32.23
2016,11,28,8,15,221.5,74.5,1.9,10.0,119.0,61.1,43.14
2016,11,28,8,30,253.0,91.0,2.1,10.0,150.0,93.89,65.18
2016,11,28,8,45,279.0,104.5,2.3,10.0,180.5,127.88,92.09
2016,11,28,9,0,305.0,118.0,2.5,10.0,211.0,165.22,124.07
2016,11,28,9,15,333.0,125.5,2.6,10.0,238.5,201.4,156.13
2016,11,28,9,30,361.0,133.0,2.7,10.0,266.0,247.27,196.73
2016,11,28,9,45,390.5,140.5,2.85,10.5,295.0,291.46,235.43
2016,11,28,10,0,420.0,148.0,3.0,11.0,324.0,338.62,276.12
2016,11,28,10,15,406.0,161.0,3.05,11.0,339.0,371.46,305.07
2016,11,28,10,30,392.0,174.0,3.1,11.0,354.0,402.33,331.65
2016,11,28,10,45,448.5,168.5,3.2,11.0,382.5,456.9,377.37
2016,11,28,11,0,505.0,163.0,3.3,11.0,411.0,515.39,425.68
2016,11,28,11,15,481.0,173.0,3.4,11.0,413.0,536.41,442.88
2016,11,28,11,30,457.0,183.0,3.5,11.0,415.0,554.14,457.31
2016,11,28,11,45,456.0,184.5,3.6,11.5,417.0,578.08,476.03
2016,11,28,12,0,455.0,186.0,3.7,12.0,419.0,600.38,493.23
2016,11,28,12,15,432.0,189.0,3.7,12.0,408.5,603.79,495.92
2016,11,28,12,30,409.0,192.0,3.7,12.0,398.0,604.17,496.31
2016,11,28,12,45,385.0,198.0,3.75,12.0,388.0,584.1,481.32
2016,11,28,13,0,361.0,204.0,3.8,12.0,378.0,582.37,480.14
2016,11,28,13,15,473.5,165.0,3.8,12.0,384.0,675.23,555.68
2016,11,28,13,30,586.0,126.0,3.8,12.0,390.0,756.86,619.29
2016,11,28,13,45,550.5,131.5,3.8,12.0,368.5,728.61,598.09
2016,11,28,14,0,515.0,137.0,3.8,12.0,347.0,707.76,583.2
2016,11,28,14,15,499.0,128.0,3.65,12.0,318.5,685.34,566.38
2016,11,28,14,30,483.0,119.0,3.5,12.0,290.0,660.63,547.6
2016,11,28,14,45,555.0,97.0,3.4,12.0,272.5,708.21,584.66
2016,11,28,15,0,627.0,75.0,3.3,12.0,255.0,747.86,614.19
2016,11,28,15,15,576.5,69.0,2.85,11.5,215.0,684.74,563.74
2016,11,28,15,30,526.0,63.0,2.4,11.0,175.0,620.38,511.23
2016,11,28,15,45,466.5,53.0,2.0,10.5,136.0,543.14,446.62
2016,11,28,16,0,407.0,43.0,1.6,10.0,97.0,466.84,379.44
2016,11,28,16,15,282.0,31.5,1.5,9.5,62.0,336.03,256.91
2016,11,28,16,30,157.0,20.0,1.4,9.0,27.0,187.65,0.0
2016,11,28,16,45,78.5,10.0,1.3,8.5,13.5,69.7,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.0,2.1,3.5,23.5,7.87,0.0
2016,11,29,7,30,414.0,20.0,2.3,4.0,47.0,18.39,4.85
2016,11,29,7,45,517.0,26.5,2.5,5.0,87.0,24.58,15.84
2016,11,29,8,0,620.0,33.0,2.7,6.0,127.0,30.93,22.27
2016,11,29,8,15,678.5,37.5,2.75,6.0,169.5,51.88,28.19
2016,11,29,8,30,737.0,42.0,2.8,6.0,212.0,106.17,57.11
2016,11,29,8,45,773.0,45.0,2.85,6.5,252.0,164.3,102.15
2016,11,29,9,0,809.0,48.0,2.9,7.0,292.0,224.33,155.15
2016,11,29,9,15,833.5,50.0,2.75,7.5,328.0,283.88,210.62
2016,11,29,9,30,858.0,52.0,2.6,8.0,364.0,345.37,267.81
2016,11,29,9,45,873.5,54.0,2.5,8.5,395.0,405.04,322.59
2016,11,29,10,0,889.0,56.0,2.4,9.0,426.0,465.12,375.96
2016,11,29,10,15,900.0,57.0,2.3,9.5,450.5,521.99,424.91
2016,11,29,10,30,911.0,58.0,2.2,10.0,475.0,578.21,471.46
2016,11,29,10,45,917.0,59.5,2.15,10.5,492.5,631.06,513.88
2016,11,29,11,0,923.0,61.0,2.1,11.0,510.0,682.28,553.61
2016,11,29,11,15,927.0,61.5,2.1,11.0,520.5,729.08,589.49
2016,11,29,11,30,931.0,62.0,2.1,11.0,531.0,773.61,621.59
2016,11,29,11,45,930.0,62.5,2.15,11.5,533.5,811.75,648.03
2016,11,29,12,0,929.0,63.0,2.2,12.0,536.0,846.88,672.18
2016,11,29,12,15,927.0,63.0,2.25,12.0,531.0,877.38,694.21
2016,11,29,12,30,925.0,63.0,2.3,12.0,526.0,904.55,713.97
2016,11,29,12,45,908.5,66.5,2.35,12.0,512.5,919.75,725.39
2016,11,29,13,0,892.0,70.0,2.4,12.0,499.0,930.95,734.26
2016,11,29,13,15,883.0,69.0,2.4,12.0,479.5,939.36,740.86
2016,11,29,13,30,874.0,68.0,2.4,12.0,460.0,944.07,745.02
2016,11,29,13,45,859.5,66.5,2.4,12.0,433.5,950.28,750.4
2016,11,29,14,0,845.0,65.0,2.4,12.0,407.0,941.67,745.36
2016,11,29,14,15,825.5,63.0,2.35,12.0,375.0,923.84,733.4
2016,11,29,14,30,806.0,61.0,2.3,12.0,343.0,902.55,718.86
2016,11,29,14,45,778.5,57.5,2.25,12.0,306.0,868.19,694.52
2016,11,29,15,0,751.0,54.0,2.2,12.0,269.0,830.98,667.44
2016,11,29,15,15,707.5,50.0,1.9,11.0,228.5,775.43,625.79
2016,11,29,15,30,664.0,46.0,1.6,10.0,188.0,718.16,580.89
2016,11,29,15,45,594.5,40.5,1.3,9.5,146.0,634.2,512.3
2016,11,29,16,0,525.0,35.0,1.0,9.0,104.0,550.42,439.97
