Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,15,399.0,26.0,1.0,8.5,67.0,417.63,314.55
2016,11,29,16,30,273.0,17.0,1.0,8.0,30.0,279.66,0.0
2016,11,29,16,45,136.5,8.5,1.05,7.5,15.0,114.27,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,4.0,11.0,1.0,6.5,11.5,8.65,0.0
2016,11,30,7,30,8.0,22.0,0.9,7.0,23.0,16.57,2.53
2016,11,30,7,45,39.5,38.5,0.85,7.5,44.0,28.34,18.82
2016,11,30,8,0,71.0,55.0,0.8,8.0,65.0,39.96,30.15
2016,11,30,8,15,84.5,72.5,0.8,8.0,89.0,54.93,40.68
2016,11,30,8,30,98.0,90.0,0.8,8.0,113.0,77.07,57.53
2016,11,30,8,45,106.5,107.0,0.85,8.5,135.5,100.3,76.67
2016,11,30,9,0,115.0,124.0,0.9,9.0,158.0,125.03,97.76
2016,11,30,9,15,123.5,138.0,0.95,9.0,179.0,148.79,118.49
2016,11,30,9,30,132.0,152.0,1.0,9.0,200.0,173.8,140.33
2016,11,30,9,45,181.5,163.0,1.1,9.5,234.5,213.45,173.4
2016,11,30,10,0,231.0,174.0,1.2,10.0,269.0,267.28,218.12
2016,11,30,10,15,261.5,181.0,1.2,10.0,295.0,306.04,250.61
2016,11,30,10,30,292.0,188.0,1.2,10.0,321.0,347.75,285.23
2016,11,30,10,45,224.5,202.5,1.25,10.5,307.5,327.88,269.13
2016,11,30,11,0,157.0,217.0,1.3,11.0,294.0,312.7,256.23
2016,11,30,11,15,113.5,217.5,1.35,11.0,273.5,293.49,240.5
2016,11,30,11,30,70.0,218.0,1.4,11.0,253.0,254.56,208.47
2016,11,30,11,45,98.0,223.5,1.5,11.0,273.5,287.87,236.63
2016,11,30,12,0,126.0,229.0,1.6,11.0,294.0,341.28,280.28
2016,11,30,12,15,70.5,206.0,1.7,11.0,242.5,257.02,211.22
2016,11,30,12,30,15.0,183.0,1.8,11.0,191.0,169.92,138.37
2016,11,30,12,45,15.5,180.0,1.95,11.0,188.0,169.31,138.3
2016,11,30,13,0,16.0,177.0,2.1,11.0,185.0,168.88,138.17
2016,11,30,13,15,8.0,140.5,2.15,11.0,144.5,125.49,101.73
2016,11,30,13,30,0.0,104.0,2.2,11.0,104.0,83.27,65.84
2016,11,30,13,45,0.0,107.0,2.25,11.0,107.0,87.0,69.18
2016,11,30,14,0,0.0,110.0,2.3,11.0,110.0,91.31,72.96
2016,11,30,14,15,0.0,72.5,2.15,11.0,72.5,55.69,42.56
2016,11,30,14,30,0.0,35.0,2.0,11.0,35.0,26.7,17.59
2016,11,30,14,45,315.0,54.0,1.9,11.0,144.0,417.82,355.92
2016,11,30,15,0,630.0,73.0,1.8,11.0,253.0,747.72,609.81
2016,11,30,15,15,580.0,67.5,1.6,10.5,213.5,685.9,558.59
2016,11,30,15,30,530.0,62.0,1.4,10.0,174.0,622.76,508.55
2016,11,30,15,45,439.0,54.5,1.25,9.5,133.5,519.34,425.51
2016,11,30,16,0,348.0,47.0,1.1,9.0,93.0,416.93,339.52
2016,11,30,16,15,231.0,33.5,1.1,9.0,59.0,297.65,225.98
2016,11,30,16,30,114.0,20.0,1.1,9.0,25.0,152.0,0.0
2016,11,30,16,45,57.0,10.0,1.15,9.0,12.5,52.81,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.0,1.9,4.5,20.5,7.87,0.0
2016,12,1,7,30,348.0,20.0,2.1,5.0,41.0,18.25,1.82
2016,12,1,7,45,465.0,27.5,2.3,5.5,80.5,25.26,16.14
2016,12,1,8,0,582.0,35.0,2.5,6.0,120.0,32.44,23.55
2016,12,1,8,15,645.5,40.0,2.8,6.5,162.0,51.24,29.13
2016,12,1,8,30,709.0,45.0,3.1,7.0,204.0,104.17,56.67
2016,12,1,8,45,750.5,48.0,3.4,7.5,245.0,159.73,98.89
2016,12,1,9,0,792.0,51.0,3.7,8.0,286.0,219.98,151.56
2016,12,1,9,15,818.5,54.0,3.8,8.0,322.5,280.58,208.18
2016,12,1,9,30,845.0,57.0,3.9,8.0,359.0,343.27,267.17
2016,12,1,9,45,858.5,60.0,4.0,8.5,390.0,402.48,322.4
2016,12,1,10,0,872.0,63.0,4.1,9.0,421.0,461.94,376.42
2016,12,1,10,15,884.5,64.5,4.1,9.5,446.0,519.32,426.95
2016,12,1,10,30,897.0,66.0,4.1,10.0,471.0,576.26,475.5
2016,12,1,10,45,905.5,66.5,4.15,10.5,489.5,628.99,519.45
2016,12,1,11,0,914.0,67.0,4.2,11.0,508.0,680.33,561.1
2016,12,1,11,15,918.5,68.0,4.2,11.0,518.5,727.83,599.23
2016,12,1,11,30,923.0,69.0,4.2,11.0,529.0,773.16,633.18
2016,12,1,11,45,924.0,69.0,4.25,11.5,532.0,812.19,661.24
2016,12,1,12,0,925.0,69.0,4.3,12.0,535.0,848.36,687.04
2016,12,1,12,15,923.5,68.5,4.3,12.0,530.5,878.78,709.44
2016,12,1,12,30,922.0,68.0,4.3,12.0,526.0,905.9,729.48
2016,12,1,12,45,916.5,67.5,4.3,12.5,514.0,926.02,743.05
2016,12,1,13,0,911.0,67.0,4.3,13.0,502.0,942.49,754.09
2016,12,1,13,15,901.5,66.0,4.25,13.0,482.0,950.86,760.37
2016,12,1,13,30,892.0,65.0,4.2,13.0,462.0,955.45,764.22
2016,12,1,13,45,877.0,64.0,4.2,13.0,435.5,951.01,762.01
2016,12,1,14,0,862.0,63.0,4.2,13.0,409.0,942.91,757.26
2016,12,1,14,15,842.0,60.5,4.0,12.5,376.5,935.26,753.07
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,912.97,737.92
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,877.71,711.81
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,839.59,682.87
2016,12,1,15,15,718.0,49.0,3.1,11.0,228.0,783.65,640.33
2016,12,1,15,30,674.0,45.0,2.7,10.0,187.0,726.0,594.43
2016,12,1,15,45,602.0,39.5,2.3,9.5,145.0,639.85,523.01
2016,12,1,16,0,530.0,34.0,1.9,9.0,103.0,554.09,447.84
2016,12,1,16,15,403.0,25.5,2.0,8.5,66.0,420.9,318.33
2016,12,1,16,30,276.0,17.0,2.1,8.0,29.0,281.65,0.0
2016,12,1,16,45,138.0,8.5,2.25,7.5,14.5,115.57,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,9.5,2.75,3.5,20.0,7.47,0.0
2016,12,2,7,30,372.0,19.0,3.0,4.0,40.0,17.4,0.0
2016,12,2,7,45,481.5,26.0,3.25,5.0,79.0,23.99,14.92
2016,12,2,8,0,591.0,33.0,3.5,6.0,118.0,30.73,21.96
2016,12,2,8,15,653.5,38.0,3.65,6.5,160.0,48.78,27.41
2016,12,2,8,30,716.0,43.0,3.8,7.0,202.0,101.96,54.68
2016,12,2,8,45,752.5,47.0,4.0,7.5,242.0,157.95,97.31
2016,12,2,9,0,789.0,51.0,4.2,8.0,282.0,218.08,150.09
2016,12,2,9,15,815.5,53.5,4.35,8.5,318.5,277.95,205.86
2016,12,2,9,30,842.0,56.0,4.5,9.0,355.0,339.91,263.93
2016,12,2,9,45,855.0,59.0,4.7,9.5,385.5,398.7,319.04
2016,12,2,10,0,868.0,62.0,4.9,10.0,416.0,457.68,373.04
2016,12,2,10,15,880.5,63.5,4.85,10.5,441.0,514.8,423.58
2016,12,2,10,30,893.0,65.0,4.8,11.0,466.0,571.49,472.14
2016,12,2,10,45,900.5,66.0,4.75,11.5,484.0,623.95,515.83
2016,12,2,11,0,908.0,67.0,4.7,12.0,502.0,674.96,557.06
2016,12,2,11,15,912.5,67.5,4.65,12.0,512.5,721.63,594.66
2016,12,2,11,30,917.0,68.0,4.6,12.0,523.0,766.13,627.93
2016,12,2,11,45,918.5,68.0,4.6,12.5,526.5,805.33,655.98
2016,12,2,12,0,920.0,68.0,4.6,13.0,530.0,841.73,681.72
2016,12,2,12,15,918.0,68.0,4.6,13.0,525.5,872.22,704.28
2016,12,2,12,30,916.0,68.0,4.6,13.0,521.0,899.43,724.46
2016,12,2,12,45,909.5,67.5,4.7,13.0,508.5,918.56,739.56
2016,12,2,13,0,903.0,67.0,4.8,13.0,496.0,934.04,752.2
2016,12,2,13,15,893.5,66.0,4.8,13.0,476.5,942.35,758.98
2016,12,2,13,30,884.0,65.0,4.8,13.0,457.0,946.92,763.21
2016,12,2,13,45,868.0,64.0,4.85,13.0,430.5,941.53,760.64
2016,12,2,14,0,852.0,63.0,4.9,13.0,404.0,943.62,763.71
2016,12,2,14,15,831.5,61.0,4.65,12.5,372.0,925.13,750.6
2016,12,2,14,30,811.0,59.0,4.4,12.0,340.0,903.17,734.77
2016,12,2,14,45,780.0,56.0,4.2,12.0,302.5,866.41,706.51
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,826.84,676.01
2016,12,2,15,15,704.5,49.5,3.6,11.5,224.5,771.36,632.54
2016,12,2,15,30,660.0,46.0,3.2,11.0,184.0,714.09,585.83
2016,12,2,15,45,587.5,40.0,2.8,10.5,142.5,627.19,513.78
2016,12,2,16,0,515.0,34.0,2.4,10.0,101.0,540.86,438.13
2016,12,2,16,15,387.0,25.5,2.4,9.0,64.5,420.48,317.6
2016,12,2,16,30,259.0,17.0,2.4,8.0,28.0,267.54,0.0
2016,12,2,16,45,129.5,8.5,2.4,7.5,14.0,108.93,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.5,9.5,1.8,4.5,17.5,7.47,0.0
2016,12,3,7,30,303.0,19.0,2.1,5.0,35.0,15.83,0.0
2016,12,3,7,45,418.5,27.0,2.4,5.5,72.0,24.64,15.28
2016,12,3,8,0,534.0,35.0,2.7,6.0,109.0,32.17,23.21
2016,12,3,8,15,599.0,40.0,2.7,6.5,150.0,48.17,28.24
2016,12,3,8,30,664.0,45.0,2.7,7.0,191.0,98.1,53.59
2016,12,3,8,45,707.5,48.5,2.7,7.5,230.5,151.44,93.63
2016,12,3,9,0,751.0,52.0,2.7,8.0,270.0,209.78,144.1
2016,12,3,9,15,779.0,54.5,2.7,8.5,305.5,267.73,197.51
2016,12,3,9,30,807.0,57.0,2.7,9.0,341.0,328.24,253.46
2016,12,3,9,45,822.5,60.0,2.7,9.5,371.5,386.71,307.16
2016,12,3,10,0,838.0,63.0,2.7,10.0,402.0,445.77,359.85
2016,12,3,10,15,851.0,64.5,2.7,10.0,427.0,499.7,407.62
2016,12,3,10,30,864.0,66.0,2.7,10.0,452.0,555.13,455.17
2016,12,3,10,45,874.0,66.5,2.75,10.5,470.0,607.1,497.99
2016,12,3,11,0,884.0,67.0,2.8,11.0,488.0,657.91,538.69
2016,12,3,11,15,889.0,67.5,2.85,11.5,499.0,703.87,574.54
2016,12,3,11,30,894.0,68.0,2.9,12.0,510.0,747.76,606.06
2016,12,3,11,45,896.0,68.0,2.95,12.5,513.0,786.48,633.44
2016,12,3,12,0,898.0,68.0,3.0,13.0,516.0,822.52,658.68
2016,12,3,12,15,896.0,67.5,3.0,13.0,512.0,851.72,679.77
2016,12,3,12,30,894.0,67.0,3.0,13.0,508.0,877.7,698.59
2016,12,3,12,45,889.0,66.5,3.0,13.5,496.5,897.66,711.85
2016,12,3,13,0,884.0,66.0,3.0,14.0,485.0,914.12,722.71
2016,12,3,13,15,875.5,65.0,2.95,14.0,466.5,923.09,729.31
2016,12,3,13,30,867.0,64.0,2.9,14.0,448.0,928.43,733.5
2016,12,3,13,45,853.0,63.0,2.9,14.0,422.5,924.87,731.91
2016,12,3,14,0,839.0,62.0,2.9,14.0,397.0,928.89,735.87
2016,12,3,14,15,819.5,60.0,2.7,14.0,365.5,911.45,722.75
2016,12,3,14,30,800.0,58.0,2.5,14.0,334.0,890.6,707.16
2016,12,3,14,45,769.0,55.5,2.3,14.0,297.5,854.71,680.37
2016,12,3,15,0,738.0,53.0,2.1,14.0,261.0,816.04,650.94
2016,12,3,15,15,694.0,49.0,1.8,13.0,221.0,760.63,609.5
2016,12,3,15,30,650.0,45.0,1.5,12.0,181.0,703.56,564.86
2016,12,3,15,45,575.0,40.0,1.25,11.5,140.0,615.85,494.23
2016,12,3,16,0,500.0,35.0,1.0,11.0,99.0,540.67,428.96
2016,12,3,16,15,373.5,26.0,1.05,10.5,63.0,409.79,303.46
2016,12,3,16,30,247.0,17.0,1.1,10.0,27.0,257.57,0.0
2016,12,3,16,45,123.5,8.5,1.15,10.0,13.5,104.25,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,122.0,9.5,0.65,6.0,16.0,7.47,0.0
2016,12,4,7,30,244.0,19.0,0.6,6.0,32.0,15.72,0.0
2016,12,4,7,45,364.0,28.5,0.55,6.5,68.0,23.7,14.29
2016,12,4,8,0,484.0,38.0,0.5,7.0,104.0,31.79,22.81
2016,12,4,8,15,554.0,44.0,0.4,7.5,144.5,46.75,28.15
2016,12,4,8,30,624.0,50.0,0.3,8.0,185.0,95.52,52.85
2016,12,4,8,45,670.0,54.0,0.25,8.5,224.5,149.67,92.78
2016,12,4,9,0,716.0,58.0,0.2,9.0,264.0,206.73,140.48
2016,12,4,9,15,745.5,61.5,0.25,9.5,300.0,264.02,191.37
2016,12,4,9,30,775.0,65.0,0.3,10.0,336.0,324.12,244.74
2016,12,4,9,45,772.5,73.0,0.35,10.5,363.5,378.79,293.43
2016,12,4,10,0,770.0,81.0,0.4,11.0,391.0,432.16,339.48
2016,12,4,10,15,784.5,83.0,0.35,11.0,415.5,486.73,384.56
2016,12,4,10,30,799.0,85.0,0.3,11.0,440.0,541.31,427.98
2016,12,4,10,45,811.0,85.5,0.3,11.5,458.0,592.61,467.24
2016,12,4,11,0,823.0,86.0,0.3,12.0,476.0,643.07,504.59
2016,12,4,11,15,828.0,86.5,0.25,12.0,487.0,687.6,536.8
2016,12,4,11,30,833.0,87.0,0.2,12.0,498.0,730.19,566.11
2016,12,4,11,45,837.0,86.5,0.2,12.5,501.5,768.75,590.9
2016,12,4,12,0,841.0,86.0,0.2,13.0,505.0,804.87,613.78
2016,12,4,12,15,838.5,86.0,0.35,13.0,500.5,833.48,635.3
2016,12,4,12,30,836.0,86.0,0.5,13.0,496.0,858.96,655.2
2016,12,4,12,45,588.5,138.0,0.7,13.0,423.5,726.04,566.83
2016,12,4,13,0,341.0,190.0,0.9,13.0,351.0,544.9,435.78
2016,12,4,13,15,303.5,187.0,1.05,13.0,326.5,517.0,417.66
2016,12,4,13,30,266.0,184.0,1.2,13.0,302.0,486.86,395.64
2016,12,4,13,45,328.5,164.0,1.35,13.0,300.5,528.86,431.57
2016,12,4,14,0,391.0,144.0,1.5,13.0,299.0,593.49,483.3
2016,12,4,14,15,354.5,142.0,1.3,12.5,274.0,537.73,440.4
2016,12,4,14,30,318.0,140.0,1.1,12.0,249.0,504.96,414.95
2016,12,4,14,45,430.5,112.5,0.95,12.0,243.5,600.91,489.71
2016,12,4,15,0,543.0,85.0,0.8,12.0,238.0,676.72,543.21
2016,12,4,15,15,490.0,78.0,0.8,11.5,200.0,611.0,493.62
2016,12,4,15,30,437.0,71.0,0.8,11.0,162.0,544.49,442.94
2016,12,4,15,45,374.0,59.0,0.8,10.5,124.5,465.54,379.93
2016,12,4,16,0,311.0,47.0,0.8,10.0,87.0,388.77,314.88
2016,12,4,16,15,155.5,35.0,0.85,9.5,55.0,237.28,177.13
2016,12,4,16,30,0.0,23.0,0.9,9.0,23.0,29.4,0.0
2016,12,4,16,45,0.0,11.5,0.95,9.0,11.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,1.35,6.0,5.0,3.93,0.0
2016,12,5,7,30,0.0,10.0,1.5,6.0,10.0,7.6,0.0
2016,12,5,7,45,0.0,22.0,1.7,6.5,22.0,16.79,8.3
2016,12,5,8,0,0.0,34.0,1.9,7.0,34.0,25.84,17.4
2016,12,5,8,15,0.0,47.5,1.9,7.0,47.5,35.79,25.46
2016,12,5,8,30,0.0,61.0,1.9,7.0,61.0,46.1,34.75
2016,12,5,8,45,0.0,74.5,1.9,7.5,74.5,56.65,44.06
2016,12,5,9,0,0.0,88.0,1.9,8.0,88.0,67.42,53.41
2016,12,5,9,15,0.0,100.0,1.9,8.0,100.0,77.22,61.91
2016,12,5,9,30,0.0,112.0,1.9,8.0,112.0,87.19,70.46
2016,12,5,9,45,0.0,113.0,1.95,8.5,113.0,88.3,71.18
2016,12,5,10,0,0.0,114.0,2.0,9.0,114.0,89.31,71.8
2016,12,5,10,15,35.0,151.0,2.0,9.0,166.5,145.33,119.52
2016,12,5,10,30,70.0,188.0,2.0,9.0,219.0,202.9,168.05
2016,12,5,10,45,52.0,188.5,2.0,9.0,212.0,197.85,163.61
2016,12,5,11,0,34.0,189.0,2.0,9.0,205.0,190.91,157.56
2016,12,5,11,15,17.0,147.5,2.0,9.0,155.5,131.04,107.05
2016,12,5,11,30,0.0,106.0,2.0,9.0,106.0,83.04,65.91
2016,12,5,11,45,7.5,144.5,2.05,9.0,148.5,123.17,100.31
2016,12,5,12,0,15.0,183.0,2.1,9.0,191.0,166.93,137.31
2016,12,5,12,15,19.5,186.0,2.05,9.0,196.0,175.45,144.54
2016,12,5,12,30,24.0,189.0,2.0,9.0,201.0,184.56,152.38
2016,12,5,12,45,46.0,195.5,1.95,9.5,218.0,233.28,193.4
2016,12,5,13,0,68.0,202.0,1.9,10.0,235.0,266.43,221.08
2016,12,5,13,15,69.5,194.5,1.8,9.5,227.0,263.99,219.66
2016,12,5,13,30,71.0,187.0,1.7,9.0,219.0,261.59,218.43
2016,12,5,13,45,64.0,175.0,1.6,9.0,202.5,244.91,204.72
2016,12,5,14,0,57.0,163.0,1.5,9.0,186.0,227.95,190.75
2016,12,5,14,15,50.5,151.5,1.35,9.0,170.5,212.07,177.54
2016,12,5,14,30,44.0,140.0,1.2,9.0,155.0,196.27,164.28
2016,12,5,14,45,41.0,125.0,1.05,9.0,138.0,178.64,149.51
2016,12,5,15,0,38.0,110.0,0.9,9.0,121.0,160.93,134.47
2016,12,5,15,15,30.5,94.0,0.85,8.5,102.0,137.21,114.15
2016,12,5,15,30,23.0,78.0,0.8,8.0,83.0,113.44,93.39
2016,12,5,15,45,14.0,61.0,0.75,8.0,64.0,74.47,59.08
2016,12,5,16,0,5.0,44.0,0.7,8.0,45.0,48.72,35.89
2016,12,5,16,15,2.5,28.0,0.7,8.0,28.5,29.03,17.05
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,9.14,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,4.72,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.0,2.5,12.5,9.83,0.0
2016,12,6,7,30,0.0,25.0,1.1,3.0,25.0,17.87,0.0
2016,12,6,7,45,160.5,34.0,1.25,3.5,55.0,25.52,15.51
2016,12,6,8,0,321.0,43.0,1.4,4.0,85.0,35.1,25.92
2016,12,6,8,15,369.5,54.0,1.35,4.5,119.0,46.85,31.62
2016,12,6,8,30,418.0,65.0,1.3,5.0,153.0,86.11,53.73
2016,12,6,8,45,448.0,74.5,1.3,6.0,186.0,127.66,85.32
2016,12,6,9,0,478.0,84.0,1.3,7.0,219.0,172.87,123.91
2016,12,6,9,15,500.0,91.0,1.5,7.5,249.0,221.47,167.71
2016,12,6,9,30,522.0,98.0,1.7,8.0,279.0,268.76,210.79
2016,12,6,9,45,514.5,110.0,1.9,8.5,301.5,306.39,246.12
2016,12,6,10,0,507.0,122.0,2.1,9.0,324.0,347.41,283.23
2016,12,6,10,15,593.5,110.0,2.15,9.0,360.5,416.95,342.37
2016,12,6,10,30,680.0,98.0,2.2,9.0,397.0,488.15,402.16
2016,12,6,10,45,786.5,84.0,2.25,9.5,443.5,573.65,471.51
2016,12,6,11,0,893.0,70.0,2.3,10.0,490.0,662.68,542.02
2016,12,6,11,15,897.5,70.5,2.35,10.0,501.0,708.86,578.71
2016,12,6,11,30,902.0,71.0,2.4,10.0,512.0,752.93,611.59
2016,12,6,11,45,900.0,72.0,2.45,10.5,515.0,790.29,637.9
2016,12,6,12,0,898.0,73.0,2.5,11.0,518.0,824.71,661.93
2016,12,6,12,15,896.0,73.0,2.55,11.0,513.5,854.86,684.01
2016,12,6,12,30,894.0,73.0,2.6,11.0,509.0,881.82,703.88
2016,12,6,12,45,572.0,137.5,2.7,11.0,414.5,709.09,577.25
2016,12,6,13,0,250.0,202.0,2.8,11.0,320.0,475.49,392.47
2016,12,6,13,15,246.5,195.0,2.9,11.0,307.5,473.24,392.81
2016,12,6,13,30,243.0,188.0,3.0,11.0,295.0,469.86,390.98
2016,12,6,13,45,536.5,128.0,3.1,11.0,345.5,707.01,583.33
2016,12,6,14,0,830.0,68.0,3.2,11.0,396.0,926.53,746.84
2016,12,6,14,15,809.5,65.5,3.1,10.5,364.5,907.74,732.76
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,885.51,718.08
2016,12,6,14,45,755.5,60.5,2.95,10.0,296.5,847.46,690.31
2016,12,6,15,0,722.0,58.0,2.9,10.0,260.0,806.53,659.65
2016,12,6,15,15,676.0,53.5,2.55,9.5,220.0,748.83,614.3
2016,12,6,15,30,630.0,49.0,2.2,9.0,180.0,689.33,565.74
2016,12,6,15,45,555.5,43.0,1.85,8.5,139.0,612.33,501.23
2016,12,6,16,0,481.0,37.0,1.5,8.0,98.0,526.85,426.23
2016,12,6,16,15,350.0,27.5,1.45,7.5,62.5,391.92,294.61
2016,12,6,16,30,219.0,18.0,1.4,7.0,27.0,235.5,0.0
2016,12,6,16,45,109.5,9.0,1.4,6.5,13.5,93.79,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.7,2.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,1.7,2.0,18.0,13.42,0.0
2016,12,7,7,45,68.5,32.0,1.75,2.5,41.0,23.83,13.88
2016,12,7,8,0,137.0,46.0,1.8,3.0,64.0,33.98,24.96
2016,12,7,8,15,156.0,62.5,1.65,3.0,90.0,48.02,35.16
2016,12,7,8,30,175.0,79.0,1.5,3.0,116.0,74.95,53.89
2016,12,7,8,45,185.5,95.0,1.35,3.0,141.0,103.16,77.07
2016,12,7,9,0,196.0,111.0,1.2,3.0,166.0,133.08,103.38
2016,12,7,9,15,204.0,125.0,1.15,3.5,189.0,162.34,129.67
2016,12,7,9,30,212.0,139.0,1.1,4.0,212.0,192.78,156.96
2016,12,7,9,45,317.0,138.0,1.1,4.5,258.0,247.66,202.99
2016,12,7,10,0,422.0,137.0,1.1,5.0,304.0,323.07,266.23
2016,12,7,10,15,401.5,151.0,1.1,5.5,318.0,353.78,292.9
2016,12,7,10,30,381.0,165.0,1.1,6.0,332.0,370.51,307.69
2016,12,7,10,45,391.0,170.5,1.1,6.5,348.0,417.64,346.1
2016,12,7,11,0,401.0,176.0,1.1,7.0,364.0,453.53,374.7
2016,12,7,11,15,296.5,197.0,1.2,7.0,337.5,411.94,341.53
2016,12,7,11,30,192.0,218.0,1.3,7.0,311.0,359.52,298.91
2016,12,7,11,45,96.0,166.0,1.45,7.5,212.5,239.79,200.18
2016,12,7,12,0,0.0,114.0,1.6,8.0,114.0,90.3,72.15
2016,12,7,12,15,21.5,157.5,1.7,8.0,168.0,149.02,123.13
2016,12,7,12,30,43.0,201.0,1.8,8.0,222.0,232.99,193.95
2016,12,7,12,45,21.5,112.5,1.95,8.0,123.0,118.97,97.71
2016,12,7,13,0,0.0,24.0,2.1,8.0,24.0,18.32,10.34
2016,12,7,13,15,0.0,80.0,2.1,8.0,80.0,61.47,47.9
2016,12,7,13,30,0.0,136.0,2.1,8.0,136.0,115.43,94.31
2016,12,7,13,45,0.0,117.5,2.15,8.0,117.5,97.91,79.35
2016,12,7,14,0,0.0,99.0,2.2,8.0,99.0,80.54,64.54
2016,12,7,14,15,0.0,91.5,2.05,8.0,91.5,74.28,59.24
2016,12,7,14,30,0.0,84.0,1.9,8.0,84.0,68.08,53.94
2016,12,7,14,45,0.0,74.5,1.8,8.0,74.5,59.86,46.84
2016,12,7,15,0,0.0,65.0,1.7,8.0,65.0,51.65,39.69
2016,12,7,15,15,0.0,55.0,1.55,7.5,55.0,42.9,32.05
2016,12,7,15,30,0.0,45.0,1.4,7.0,45.0,34.43,24.56
2016,12,7,15,45,0.0,34.5,1.25,7.0,34.5,26.35,17.28
2016,12,7,16,0,0.0,24.0,1.1,7.0,24.0,18.29,9.97
2016,12,7,16,15,0.0,15.0,1.15,6.5,15.0,11.41,3.28
2016,12,7,16,30,0.0,6.0,1.2,6.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,1.25,6.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,14.5,4.25,10.5,14.5,11.03,2.98
2016,12,8,8,0,0.0,23.0,4.3,11.0,23.0,17.53,9.66
2016,12,8,8,15,0.0,32.5,4.2,11.0,32.5,24.81,15.56
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,32.12,22.08
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,39.82,28.82
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,47.5,35.45
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,54.52,41.51
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,61.64,47.59
2016,12,8,9,45,0.0,55.5,3.85,12.0,55.5,42.49,31.07
2016,12,8,10,0,0.0,31.0,3.8,12.0,31.0,23.65,14.8
2016,12,8,10,15,0.0,46.0,3.75,12.0,46.0,35.18,24.71
2016,12,8,10,30,0.0,61.0,3.7,12.0,61.0,46.75,34.59
2016,12,8,10,45,12.5,121.0,3.65,12.5,127.0,103.06,82.5
2016,12,8,11,0,25.0,181.0,3.6,13.0,193.0,165.77,134.94
2016,12,8,11,15,12.5,159.5,3.5,13.0,165.5,138.97,112.21
2016,12,8,11,30,0.0,138.0,3.4,13.0,138.0,111.22,88.64
2016,12,8,11,45,0.0,139.5,3.3,13.0,139.5,112.93,90.07
2016,12,8,12,0,0.0,141.0,3.2,13.0,141.0,114.75,91.58
2016,12,8,12,15,14.5,166.0,3.1,13.0,173.0,151.47,122.78
2016,12,8,12,30,29.0,191.0,3.0,13.0,205.0,209.12,170.95
2016,12,8,12,45,14.5,157.0,2.9,13.5,164.0,145.57,117.65
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,100.22,79.19
2016,12,8,13,15,5.0,140.0,2.65,14.0,142.5,122.73,98.38
2016,12,8,13,30,10.0,157.0,2.5,14.0,162.0,147.53,119.35
2016,12,8,13,45,6.0,146.0,2.4,14.0,149.0,134.25,108.21
2016,12,8,14,0,2.0,135.0,2.3,14.0,136.0,120.93,97.06
2016,12,8,14,15,1.0,124.5,2.15,13.5,125.0,111.13,89.12
2016,12,8,14,30,0.0,114.0,2.0,13.0,114.0,101.45,81.19
2016,12,8,14,45,0.0,101.5,1.85,13.0,101.5,90.46,71.95
2016,12,8,15,0,0.0,89.0,1.7,13.0,89.0,79.51,62.64
2016,12,8,15,15,0.0,75.0,1.6,12.5,75.0,66.63,51.68
2016,12,8,15,30,0.0,61.0,1.5,12.0,61.0,53.59,40.41
2016,12,8,15,45,0.0,47.0,1.45,12.0,47.0,40.26,28.68
2016,12,8,16,0,0.0,33.0,1.4,12.0,33.0,26.37,16.44
2016,12,8,16,15,0.0,21.0,1.35,11.5,21.0,16.03,6.68
2016,12,8,16,30,0.0,9.0,1.3,11.0,9.0,6.84,0.0
2016,12,8,16,45,0.0,4.5,1.3,11.0,4.5,3.54,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.5,11.5,9.05,0.0
2016,12,9,7,30,0.0,23.0,1.0,11.0,23.0,18.1,0.0
2016,12,9,7,45,232.5,28.5,1.0,11.5,57.0,23.38,12.28
2016,12,9,8,0,465.0,34.0,1.0,12.0,91.0,28.49,19.15
2016,12,9,8,15,537.5,40.0,1.3,12.0,130.5,38.41,28.49
2016,12,9,8,30,610.0,46.0,1.6,12.0,170.0,87.93,47.33
2016,12,9,8,45,661.5,49.0,1.9,12.5,209.0,138.06,82.56
2016,12,9,9,0,713.0,52.0,2.2,13.0,248.0,194.19,129.13
2016,12,9,9,15,484.5,92.5,2.35,13.0,233.5,211.79,156.89
2016,12,9,9,30,256.0,133.0,2.5,13.0,219.0,200.71,157.82
2016,12,9,9,45,128.0,114.5,2.65,13.5,157.5,147.94,118.02
2016,12,9,10,0,0.0,96.0,2.8,14.0,96.0,74.58,57.98
2016,12,9,10,15,0.0,111.5,2.9,14.0,111.5,87.44,68.83
2016,12,9,10,30,0.0,127.0,3.0,14.0,127.0,100.7,79.87
2016,12,9,10,45,10.5,152.0,3.15,14.5,156.5,129.03,103.43
2016,12,9,11,0,21.0,177.0,3.3,15.0,186.0,159.51,128.6
2016,12,9,11,15,42.5,192.0,3.3,15.0,212.0,203.31,165.03
2016,12,9,11,30,64.0,207.0,3.3,15.0,238.0,238.78,194.45
2016,12,9,11,45,74.0,211.5,3.35,15.5,247.5,256.34,208.64
2016,12,9,12,0,84.0,216.0,3.4,16.0,257.0,274.92,223.65
2016,12,9,12,15,133.5,216.5,3.25,15.5,281.0,341.07,278.58
2016,12,9,12,30,183.0,217.0,3.1,15.0,305.0,392.87,321.65
2016,12,9,12,45,190.5,211.5,3.0,15.0,301.5,402.19,329.37
2016,12,9,13,0,198.0,206.0,2.9,15.0,298.0,411.27,337.08
2016,12,9,13,15,126.0,193.5,2.8,15.0,251.5,336.56,275.91
2016,12,9,13,30,54.0,181.0,2.7,15.0,205.0,237.75,194.3
2016,12,9,13,45,158.0,170.5,2.6,15.0,234.0,350.55,289.88
2016,12,9,14,0,262.0,160.0,2.5,15.0,263.0,465.77,384.02
2016,12,9,14,15,254.0,148.5,2.25,14.5,242.0,448.59,370.51
2016,12,9,14,30,246.0,137.0,2.0,14.0,221.0,430.3,356.66
2016,12,9,14,45,239.5,122.0,1.8,14.0,196.5,407.22,338.35
2016,12,9,15,0,233.0,107.0,1.6,14.0,172.0,383.0,318.74
2016,12,9,15,15,216.5,92.0,1.4,13.5,145.5,348.3,290.44
2016,12,9,15,30,200.0,77.0,1.2,13.0,119.0,313.05,260.81
2016,12,9,15,45,174.5,61.0,1.05,13.0,91.5,267.34,221.08
2016,12,9,16,0,149.0,45.0,0.9,13.0,64.0,221.42,179.73
2016,12,9,16,15,74.5,31.5,0.9,12.5,41.0,139.63,102.31
2016,12,9,16,30,0.0,18.0,0.9,12.0,18.0,17.36,0.0
2016,12,9,16,45,0.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
