Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.38,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.75,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.13,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.51,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.0,2.5,1.89,0.0
2016,12,10,9,0,0.0,3.0,4.5,13.0,3.0,2.27,0.0
2016,12,10,9,15,0.0,3.5,4.45,13.0,3.5,2.65,0.0
2016,12,10,9,30,0.0,4.0,4.4,13.0,4.0,3.04,0.0
2016,12,10,9,45,0.0,4.5,4.4,13.0,4.5,3.42,0.0
2016,12,10,10,0,0.0,5.0,4.4,13.0,5.0,3.8,0.0
2016,12,10,10,15,0.0,49.5,4.4,13.0,49.5,37.87,26.91
2016,12,10,10,30,0.0,94.0,4.4,13.0,94.0,72.95,56.77
2016,12,10,10,45,0.0,56.5,4.4,13.5,56.5,43.28,31.36
2016,12,10,11,0,0.0,19.0,4.4,14.0,19.0,14.49,6.73
2016,12,10,11,15,0.0,55.5,4.35,14.0,55.5,42.52,30.61
2016,12,10,11,30,0.0,92.0,4.3,14.0,92.0,71.25,54.88
2016,12,10,11,45,0.0,51.0,4.25,14.0,51.0,39.06,27.61
2016,12,10,12,0,0.0,10.0,4.2,14.0,10.0,7.62,0.85
2016,12,10,12,15,0.0,11.5,4.1,14.0,11.5,8.77,1.83
2016,12,10,12,30,0.0,13.0,4.0,14.0,13.0,9.91,2.81
2016,12,10,12,45,0.0,30.5,3.95,14.0,30.5,23.3,14.25
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,36.74,25.71
2016,12,10,13,15,6.5,103.5,3.8,14.0,106.0,88.59,69.97
2016,12,10,13,30,13.0,159.0,3.7,14.0,164.0,152.7,124.01
2016,12,10,13,45,6.5,133.5,3.6,14.0,136.0,121.09,97.38
2016,12,10,14,0,0.0,108.0,3.5,14.0,108.0,89.77,70.86
2016,12,10,14,15,0.0,99.5,3.3,13.5,99.5,82.6,65.05
2016,12,10,14,30,0.0,91.0,3.1,13.0,91.0,75.49,59.21
2016,12,10,14,45,0.0,81.0,2.95,13.0,81.0,66.83,51.87
2016,12,10,15,0,0.0,71.0,2.8,13.0,71.0,58.19,44.48
2016,12,10,15,15,0.0,60.0,2.65,12.5,60.0,48.43,36.11
2016,12,10,15,30,0.0,49.0,2.5,12.0,49.0,38.61,27.58
2016,12,10,15,45,0.0,37.5,2.45,12.0,37.5,28.67,18.82
2016,12,10,16,0,0.0,26.0,2.4,12.0,26.0,19.83,10.96
2016,12,10,16,15,0.0,16.5,2.35,11.5,16.5,12.56,4.03
2016,12,10,16,30,0.0,7.0,2.3,11.0,7.0,5.31,0.0
2016,12,10,16,45,0.0,3.5,2.25,11.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,4.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,0.8,4.0,14.0,11.02,0.0
2016,12,11,7,45,66.0,28.5,0.75,4.5,36.5,21.23,10.3
2016,12,11,8,0,132.0,43.0,0.7,5.0,59.0,31.83,22.64
2016,12,11,8,15,154.5,59.0,0.75,5.0,85.0,44.07,34.45
2016,12,11,8,30,177.0,75.0,0.8,5.0,111.0,70.58,49.86
2016,12,11,8,45,188.5,91.0,0.9,5.5,136.0,98.87,72.43
2016,12,11,9,0,200.0,107.0,1.0,6.0,161.0,128.99,98.35
2016,12,11,9,15,209.0,120.5,1.05,6.0,184.0,158.17,124.53
2016,12,11,9,30,218.0,134.0,1.1,6.0,207.0,188.63,151.99
2016,12,11,9,45,244.0,145.0,1.15,6.5,234.0,224.4,183.15
2016,12,11,10,0,270.0,156.0,1.2,7.0,261.0,263.14,216.51
2016,12,11,10,15,178.5,170.5,1.3,7.5,242.0,241.84,200.33
2016,12,11,10,30,87.0,185.0,1.4,8.0,223.0,208.87,173.13
2016,12,11,10,45,97.0,194.5,1.55,8.5,238.0,230.34,191.28
2016,12,11,11,0,107.0,204.0,1.7,9.0,253.0,253.02,210.09
2016,12,11,11,15,150.0,209.0,1.75,9.5,280.0,308.47,255.96
2016,12,11,11,30,193.0,214.0,1.8,10.0,307.0,354.91,293.96
2016,12,11,11,45,128.0,211.5,1.85,10.5,273.5,313.79,259.06
2016,12,11,12,0,63.0,209.0,1.9,11.0,240.0,249.99,205.58
2016,12,11,12,15,153.0,209.5,1.85,11.0,284.0,348.84,288.58
2016,12,11,12,30,243.0,210.0,1.8,11.0,328.0,455.56,374.95
2016,12,11,12,45,150.0,203.0,1.8,11.0,275.0,355.22,293.15
2016,12,11,13,0,57.0,196.0,1.8,11.0,222.0,249.09,205.22
2016,12,11,13,15,142.5,191.0,1.85,11.0,253.5,348.57,289.74
2016,12,11,13,30,228.0,186.0,1.9,11.0,285.0,430.47,357.89
2016,12,11,13,45,114.0,134.5,1.95,11.0,184.0,260.5,218.11
2016,12,11,14,0,0.0,83.0,2.0,11.0,83.0,65.09,50.4
2016,12,11,14,15,0.0,76.0,1.8,10.5,76.0,59.15,45.67
2016,12,11,14,30,0.0,69.0,1.6,10.0,69.0,53.23,40.71
2016,12,11,14,45,0.0,61.5,1.45,10.0,61.5,47.14,35.47
2016,12,11,15,0,0.0,54.0,1.3,10.0,54.0,41.34,30.44
2016,12,11,15,15,0.0,45.5,1.15,9.5,45.5,34.79,24.75
2016,12,11,15,30,0.0,37.0,1.0,9.0,37.0,28.25,19.0
2016,12,11,15,45,0.0,28.5,0.85,8.5,28.5,21.73,13.18
2016,12,11,16,0,0.0,20.0,0.7,8.0,20.0,15.22,7.33
2016,12,11,16,15,0.0,12.5,0.75,7.5,12.5,9.49,1.81
2016,12,11,16,30,0.0,5.0,0.8,7.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,0.85,7.0,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.1,4.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.2,5.0,14.0,11.02,0.0
2016,12,12,7,45,94.0,27.5,1.3,5.5,38.5,20.61,9.32
2016,12,12,8,0,188.0,41.0,1.4,6.0,63.0,30.68,21.43
2016,12,12,8,15,219.0,56.5,1.5,6.0,92.0,42.6,32.91
2016,12,12,8,30,250.0,72.0,1.6,6.0,121.0,73.16,49.36
2016,12,12,8,45,270.5,86.0,1.7,6.5,149.5,105.41,74.13
2016,12,12,9,0,291.0,100.0,1.8,7.0,178.0,140.44,103.96
2016,12,12,9,15,309.5,111.0,1.7,7.0,204.5,175.14,135.07
2016,12,12,9,30,328.0,122.0,1.6,7.0,231.0,212.03,168.48
2016,12,12,9,45,479.0,107.5,1.55,7.5,283.5,284.99,229.1
2016,12,12,10,0,630.0,93.0,1.5,8.0,336.0,372.75,302.12
2016,12,12,10,15,624.5,101.5,1.5,8.0,355.5,417.0,341.17
2016,12,12,10,30,619.0,110.0,1.5,8.0,375.0,459.66,377.98
2016,12,12,10,45,563.0,130.0,1.55,8.5,379.0,475.29,391.7
2016,12,12,11,0,507.0,150.0,1.6,9.0,383.0,491.55,404.92
2016,12,12,11,15,524.0,150.0,1.6,9.0,396.5,531.01,437.05
2016,12,12,11,30,541.0,150.0,1.6,9.0,410.0,570.42,468.43
2016,12,12,11,45,486.5,164.5,1.65,9.0,400.0,570.43,468.25
2016,12,12,12,0,432.0,179.0,1.7,9.0,390.0,564.85,463.8
2016,12,12,12,15,343.5,193.5,1.75,9.0,360.5,507.65,418.91
2016,12,12,12,30,255.0,208.0,1.8,9.0,331.0,463.23,382.96
2016,12,12,12,45,289.5,198.0,1.85,9.5,335.0,493.58,408.11
2016,12,12,13,0,324.0,188.0,1.9,10.0,339.0,524.23,432.83
2016,12,12,13,15,259.5,188.0,1.85,9.5,306.0,475.19,393.8
2016,12,12,13,30,195.0,188.0,1.8,9.0,273.0,401.71,335.39
2016,12,12,13,45,202.0,176.5,1.8,9.0,260.0,400.76,336.05
2016,12,12,14,0,209.0,165.0,1.8,9.0,247.0,399.12,335.69
2016,12,12,14,15,199.5,154.0,1.7,9.0,227.5,381.49,321.62
2016,12,12,14,30,190.0,143.0,1.6,9.0,208.0,363.27,306.97
2016,12,12,14,45,183.5,128.0,1.55,9.0,185.0,341.22,289.28
2016,12,12,15,0,177.0,113.0,1.5,9.0,162.0,318.48,270.65
2016,12,12,15,15,163.0,97.0,1.3,8.5,137.0,286.32,243.66
2016,12,12,15,30,149.0,81.0,1.1,8.0,112.0,272.81,231.06
2016,12,12,15,45,129.5,64.0,0.95,8.0,86.5,232.22,194.96
2016,12,12,16,0,110.0,47.0,0.8,8.0,61.0,191.1,157.34
2016,12,12,16,15,55.0,32.0,0.8,7.5,39.0,106.01,78.82
2016,12,12,16,30,0.0,17.0,0.8,7.0,17.0,14.99,0.0
2016,12,12,16,45,0.0,8.5,0.8,7.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,7.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,7.0,6.0,4.72,0.0
2016,12,13,7,45,0.0,17.5,0.85,7.5,17.5,13.34,3.67
2016,12,13,8,0,0.0,29.0,0.9,8.0,29.0,22.11,13.72
2016,12,13,8,15,0.0,43.0,0.95,8.0,43.0,32.35,23.47
2016,12,13,8,30,0.0,57.0,1.0,8.0,57.0,42.99,31.8
2016,12,13,8,45,0.0,71.5,1.05,8.5,71.5,54.28,41.76
2016,12,13,9,0,0.0,86.0,1.1,9.0,86.0,65.83,51.8
2016,12,13,9,15,0.0,99.0,1.0,9.5,99.0,76.47,60.9
2016,12,13,9,30,0.0,112.0,0.9,10.0,112.0,87.31,70.02
2016,12,13,9,45,1.5,123.0,0.8,10.5,123.5,97.28,78.23
2016,12,13,10,0,3.0,134.0,0.7,11.0,135.0,107.59,86.65
2016,12,13,10,15,1.5,120.0,0.6,11.0,120.5,95.38,76.2
2016,12,13,10,30,0.0,106.0,0.5,11.0,106.0,82.96,65.6
2016,12,13,10,45,28.0,149.5,0.45,11.0,162.5,145.46,118.35
2016,12,13,11,0,56.0,193.0,0.4,11.0,219.0,209.13,170.65
2016,12,13,11,15,209.0,191.0,0.35,11.0,291.0,328.88,268.81
2016,12,13,11,30,362.0,189.0,0.3,11.0,363.0,464.67,374.89
2016,12,13,11,45,297.5,201.5,0.3,11.5,345.0,448.08,359.35
2016,12,13,12,0,233.0,214.0,0.3,12.0,327.0,408.51,328.1
2016,12,13,12,15,220.5,213.5,0.3,12.0,320.0,409.33,329.28
2016,12,13,12,30,208.0,213.0,0.3,12.0,313.0,408.81,328.97
2016,12,13,12,45,309.5,192.5,0.3,12.0,337.5,504.34,404.02
2016,12,13,13,0,411.0,172.0,0.3,12.0,362.0,605.21,479.67
2016,12,13,13,15,443.5,158.5,0.35,12.0,356.5,632.24,500.07
2016,12,13,13,30,476.0,145.0,0.4,12.0,351.0,657.87,520.55
2016,12,13,13,45,238.0,79.5,0.45,12.0,182.5,352.54,289.48
2016,12,13,14,0,0.0,14.0,0.5,12.0,14.0,10.66,3.49
2016,12,13,14,15,0.0,12.5,0.45,11.5,12.5,9.51,2.64
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,8.36,1.67
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,7.59,1.0
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,6.83,0.33
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,6.29,0.0
2016,12,14,7,45,0.0,22.5,1.85,10.5,22.5,16.95,5.6
2016,12,14,8,0,0.0,37.0,2.0,11.0,37.0,27.45,18.03
2016,12,14,8,15,9.0,53.5,2.1,11.0,55.5,39.22,29.17
2016,12,14,8,30,18.0,70.0,2.2,11.0,74.0,53.55,39.77
2016,12,14,8,45,25.0,85.5,2.35,11.5,92.0,68.76,52.5
2016,12,14,9,0,32.0,101.0,2.5,12.0,110.0,85.23,66.36
2016,12,14,9,15,36.5,115.5,2.55,12.0,127.0,101.5,80.34
2016,12,14,9,30,41.0,130.0,2.6,12.0,144.0,118.65,95.08
2016,12,14,9,45,42.5,142.0,2.65,12.5,157.5,133.4,107.59
2016,12,14,10,0,44.0,154.0,2.7,13.0,171.0,148.58,120.33
2016,12,14,10,15,154.0,165.5,2.65,13.0,230.5,224.39,183.41
2016,12,14,10,30,264.0,177.0,2.6,13.0,290.0,315.27,258.55
2016,12,14,10,45,302.0,180.0,2.55,13.0,314.0,357.8,293.84
2016,12,14,11,0,340.0,183.0,2.5,13.0,338.0,403.46,331.46
2016,12,14,11,15,228.5,198.0,2.5,13.0,303.5,349.11,287.18
2016,12,14,11,30,117.0,213.0,2.5,13.0,269.0,298.28,244.55
2016,12,14,11,45,63.5,192.5,2.5,13.0,223.0,227.07,185.94
2016,12,14,12,0,10.0,172.0,2.5,13.0,177.0,152.47,123.11
2016,12,14,12,15,17.0,178.5,2.5,13.0,187.0,166.14,134.89
2016,12,14,12,30,24.0,185.0,2.5,13.0,197.0,180.76,147.29
2016,12,14,12,45,12.5,168.5,2.5,13.5,174.5,155.65,125.91
2016,12,14,13,0,1.0,152.0,2.5,14.0,152.0,129.96,104.03
2016,12,14,13,15,0.5,138.5,2.45,13.5,138.5,117.13,93.63
2016,12,14,13,30,0.0,125.0,2.4,13.0,125.0,104.29,83.14
2016,12,14,13,45,0.0,91.5,2.35,13.0,91.5,72.46,56.35
2016,12,14,14,0,0.0,58.0,2.3,13.0,58.0,44.42,32.55
2016,12,14,14,15,0.0,53.5,2.1,13.0,53.5,40.94,29.64
2016,12,14,14,30,0.0,49.0,1.9,13.0,49.0,37.47,26.7
2016,12,14,14,45,0.0,43.5,1.7,13.0,43.5,33.23,23.08
2016,12,14,15,0,0.0,38.0,1.5,13.0,38.0,29.0,19.44
2016,12,14,15,15,0.0,32.0,1.45,12.5,32.0,24.39,15.46
2016,12,14,15,30,0.0,26.0,1.4,12.0,26.0,19.79,11.45
2016,12,14,15,45,0.0,20.0,1.35,12.0,20.0,15.21,7.37
2016,12,14,16,0,0.0,14.0,1.3,12.0,14.0,10.63,3.28
2016,12,14,16,15,0.0,9.0,1.3,11.5,9.0,6.82,0.0
2016,12,14,16,30,0.0,4.0,1.3,11.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,1.35,11.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,10.0,4.7,12.0,10.0,7.59,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,12.93,5.42
2016,12,15,8,15,0.0,25.5,4.5,12.0,25.5,19.43,11.53
2016,12,15,8,30,0.0,34.0,4.3,12.0,34.0,25.95,16.61
2016,12,15,8,45,0.0,43.0,4.1,12.0,43.0,32.87,22.73
2016,12,15,9,0,0.0,52.0,3.9,12.0,52.0,39.81,28.8
2016,12,15,9,15,0.0,60.0,3.7,12.0,60.0,45.98,34.16
2016,12,15,9,30,0.0,68.0,3.5,12.0,68.0,52.2,39.5
2016,12,15,9,45,0.0,75.0,3.35,12.0,75.0,57.7,44.18
2016,12,15,10,0,0.0,82.0,3.2,12.0,82.0,63.26,48.88
2016,12,15,10,15,0.0,97.0,3.1,12.0,97.0,75.47,59.23
2016,12,15,10,30,0.0,112.0,3.0,12.0,112.0,88.03,69.81
2016,12,15,10,45,0.0,106.0,2.95,12.5,106.0,83.02,65.33
2016,12,15,11,0,0.0,100.0,2.9,13.0,100.0,77.99,60.88
2016,12,15,11,15,0.0,116.5,2.85,13.0,116.5,92.14,72.77
2016,12,15,11,30,0.0,133.0,2.8,13.0,133.0,106.88,85.09
2016,12,15,11,45,0.0,134.0,2.8,13.0,134.0,108.09,86.04
2016,12,15,12,0,0.0,135.0,2.8,13.0,135.0,109.37,87.1
2016,12,15,12,15,0.0,121.0,2.8,13.0,121.0,96.96,76.69
2016,12,15,12,30,0.0,107.0,2.8,13.0,107.0,84.64,66.37
2016,12,15,12,45,0.0,84.5,2.8,13.5,84.5,65.09,49.78
2016,12,15,13,0,0.0,62.0,2.8,14.0,62.0,47.54,34.88
2016,12,15,13,15,0.0,73.0,2.8,13.5,73.0,56.04,42.23
2016,12,15,13,30,0.0,84.0,2.8,13.0,84.0,65.13,50.1
2016,12,15,13,45,0.0,64.5,2.8,13.0,64.5,49.45,36.8
2016,12,15,14,0,0.0,45.0,2.8,13.0,45.0,34.4,23.97
2016,12,15,14,15,0.0,41.5,2.75,13.0,41.5,31.7,21.7
2016,12,15,14,30,0.0,38.0,2.7,13.0,38.0,29.01,19.41
2016,12,15,14,45,0.0,33.5,2.65,13.0,33.5,25.55,16.44
2016,12,15,15,0,0.0,29.0,2.6,13.0,29.0,22.09,13.46
2016,12,15,15,15,0.0,24.5,2.45,13.0,24.5,18.64,10.45
2016,12,15,15,30,0.0,20.0,2.3,13.0,20.0,15.2,7.43
2016,12,15,15,45,0.0,15.5,2.15,13.0,15.5,11.77,4.38
2016,12,15,16,0,0.0,11.0,2.0,13.0,11.0,8.34,1.33
2016,12,15,16,15,0.0,7.0,1.9,12.5,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,81.0,6.5,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,162.0,13.0,4.3,5.0,17.0,10.23,0.0
2016,12,16,7,45,317.0,22.5,4.4,5.5,50.5,18.73,5.87
2016,12,16,8,0,472.0,32.0,4.5,6.0,84.0,26.96,17.85
2016,12,16,8,15,553.5,38.5,4.6,6.0,124.5,35.33,26.2
2016,12,16,8,30,635.0,45.0,4.7,6.0,165.0,80.12,43.23
2016,12,16,8,45,685.5,49.5,4.8,6.5,205.5,132.2,78.82
2016,12,16,9,0,736.0,54.0,4.9,7.0,246.0,190.27,127.37
2016,12,16,9,15,768.0,57.0,4.9,7.0,283.5,248.13,180.8
2016,12,16,9,30,800.0,60.0,4.9,7.0,321.0,309.13,238.42
2016,12,16,9,45,824.5,62.0,4.95,7.5,353.5,369.29,295.02
2016,12,16,10,0,849.0,64.0,5.0,8.0,386.0,431.09,351.94
2016,12,16,10,15,863.5,65.5,4.9,8.0,412.0,488.98,404.8
2016,12,16,10,30,878.0,67.0,4.8,8.0,438.0,546.82,456.11
2016,12,16,10,45,886.5,68.5,4.75,8.5,457.5,596.8,499.02
2016,12,16,11,0,895.0,70.0,4.7,9.0,477.0,648.81,542.11
2016,12,16,11,15,901.0,70.5,4.65,9.0,489.5,696.58,581.71
2016,12,16,11,30,907.0,71.0,4.6,9.0,502.0,742.43,617.75
2016,12,16,11,45,908.0,71.5,4.55,9.5,506.5,782.37,646.61
2016,12,16,12,0,909.0,72.0,4.5,10.0,511.0,819.63,673.12
2016,12,16,12,15,908.0,72.0,4.4,10.0,508.5,851.77,696.5
2016,12,16,12,30,907.0,72.0,4.3,10.0,506.0,880.8,717.45
2016,12,16,12,45,903.0,71.5,4.2,10.0,496.0,903.33,733.51
2016,12,16,13,0,899.0,71.0,4.1,10.0,486.0,922.4,747.23
2016,12,16,13,15,891.0,70.0,4.0,10.0,468.5,933.59,755.43
2016,12,16,13,30,883.0,69.0,3.9,10.0,451.0,951.84,768.94
2016,12,16,13,45,869.0,67.5,3.8,10.0,426.5,949.43,767.33
2016,12,16,14,0,855.0,66.0,3.7,10.0,402.0,943.22,763.16
2016,12,16,14,15,835.5,64.0,3.5,9.5,371.0,927.32,752.57
2016,12,16,14,30,816.0,62.0,3.3,9.0,340.0,907.85,739.18
2016,12,16,14,45,787.5,59.0,3.1,9.0,304.0,874.99,714.13
2016,12,16,15,0,759.0,56.0,2.9,9.0,268.0,839.1,686.21
2016,12,16,15,15,715.5,52.0,2.6,8.5,228.0,785.01,643.99
2016,12,16,15,30,672.0,48.0,2.3,8.0,188.0,728.88,598.45
2016,12,16,15,45,603.5,42.0,2.0,7.5,147.0,646.16,530.12
2016,12,16,16,0,535.0,36.0,1.7,7.0,106.0,563.31,457.89
2016,12,16,16,15,267.5,34.0,1.7,6.5,69.0,327.48,254.96
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,54.51,0.0
2016,12,16,16,45,0.0,16.0,1.7,5.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,114.0,6.0,1.85,-0.5,8.0,0.0,0.0
2016,12,17,7,30,228.0,12.0,2.1,0.0,16.0,9.44,0.0
2016,12,17,7,45,380.0,21.0,2.35,0.5,51.5,19.22,5.76
2016,12,17,8,0,532.0,30.0,2.6,1.0,87.0,27.8,18.97
2016,12,17,8,15,610.0,36.0,2.6,1.5,129.0,33.49,25.02
2016,12,17,8,30,688.0,42.0,2.6,2.0,171.0,79.4,41.99
2016,12,17,8,45,735.5,46.0,2.65,2.5,212.0,133.78,79.06
2016,12,17,9,0,783.0,50.0,2.7,3.0,253.0,193.71,129.56
2016,12,17,9,15,813.5,53.0,2.75,3.5,291.0,253.87,185.17
2016,12,17,9,30,844.0,56.0,2.8,4.0,329.0,316.95,244.55
2016,12,17,9,45,864.5,58.0,2.9,4.5,362.0,377.29,301.56
2016,12,17,10,0,885.0,60.0,3.0,5.0,395.0,438.81,358.32
2016,12,17,10,15,898.5,61.5,3.0,5.5,421.5,497.32,410.89
2016,12,17,10,30,912.0,63.0,3.0,6.0,448.0,555.58,461.53
2016,12,17,10,45,920.5,64.5,3.0,6.5,467.5,610.46,507.81
2016,12,17,11,0,929.0,66.0,3.0,7.0,487.0,664.08,551.63
2016,12,17,11,15,934.0,66.5,2.95,7.0,499.5,712.7,591.14
2016,12,17,11,30,939.0,67.0,2.9,7.0,512.0,759.24,626.68
2016,12,17,11,45,939.5,67.5,2.85,7.5,517.0,800.1,655.43
2016,12,17,12,0,940.0,68.0,2.8,8.0,522.0,838.13,681.76
2016,12,17,12,15,939.0,68.0,2.7,8.0,519.0,871.33,705.16
2016,12,17,12,30,938.0,68.0,2.6,8.0,516.0,901.32,726.08
2016,12,17,12,45,928.0,69.0,2.55,8.0,505.0,921.33,740.17
2016,12,17,13,0,918.0,70.0,2.5,8.0,494.0,937.55,751.69
2016,12,17,13,15,909.5,69.0,2.4,8.0,476.0,948.74,759.22
2016,12,17,13,30,901.0,68.0,2.3,8.0,458.0,956.2,764.17
2016,12,17,13,45,887.0,66.5,2.25,8.0,433.0,954.0,762.91
2016,12,17,14,0,873.0,65.0,2.2,8.0,408.0,958.89,766.86
2016,12,17,14,15,853.5,63.0,2.0,8.0,377.0,943.18,754.23
2016,12,17,14,30,834.0,61.0,1.8,8.0,346.0,923.84,738.97
2016,12,17,14,45,804.5,58.0,1.6,8.0,309.5,890.08,712.98
2016,12,17,15,0,775.0,55.0,1.4,8.0,273.0,853.25,684.19
2016,12,17,15,15,731.5,51.0,1.25,7.0,232.5,799.13,644.75
2016,12,17,15,30,688.0,47.0,1.1,6.0,192.0,742.97,601.89
2016,12,17,15,45,618.0,41.5,1.0,5.5,150.5,659.3,535.4
2016,12,17,16,0,548.0,36.0,0.9,5.0,109.0,575.38,464.64
2016,12,17,16,15,274.0,34.5,0.9,4.5,71.0,333.66,260.23
2016,12,17,16,30,0.0,33.0,0.9,4.0,33.0,57.26,0.0
2016,12,17,16,45,0.0,16.5,0.95,4.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,5.5,1.9,-1.5,7.5,0.0,0.0
2016,12,18,7,30,217.0,11.0,2.1,-1.0,15.0,8.65,0.0
2016,12,18,7,45,371.5,20.0,2.35,-0.5,50.0,18.28,4.58
2016,12,18,8,0,526.0,29.0,2.6,0.0,85.0,26.87,18.16
2016,12,18,8,15,606.5,35.0,2.5,0.5,126.5,32.59,24.28
2016,12,18,8,30,687.0,41.0,2.4,1.0,168.0,77.01,40.58
2016,12,18,8,45,736.5,44.5,2.35,1.5,210.0,131.01,76.95
2016,12,18,9,0,786.0,48.0,2.3,2.0,252.0,190.78,127.14
2016,12,18,9,15,818.0,51.0,2.35,2.5,290.0,251.38,183.11
2016,12,18,9,30,850.0,54.0,2.4,3.0,328.0,315.02,243.01
2016,12,18,9,45,869.0,57.0,2.45,3.5,361.0,376.2,300.77
2016,12,18,10,0,888.0,60.0,2.5,4.0,394.0,438.35,358.0
2016,12,18,10,15,903.0,61.5,2.55,4.5,421.5,497.75,411.36
2016,12,18,10,30,918.0,63.0,2.6,5.0,449.0,557.07,462.93
2016,12,18,10,45,928.0,64.0,2.65,5.5,469.5,612.61,509.88
2016,12,18,11,0,938.0,65.0,2.7,6.0,490.0,667.01,554.5
2016,12,18,11,15,943.5,65.5,2.7,6.0,503.0,716.43,594.81
2016,12,18,11,30,949.0,66.0,2.7,6.0,516.0,763.79,631.19
2016,12,18,11,45,951.5,66.5,2.7,6.5,521.0,806.62,661.67
2016,12,18,12,0,954.0,67.0,2.7,7.0,526.0,846.75,689.84
2016,12,18,12,15,952.5,66.5,2.75,7.0,523.5,879.47,714.01
2016,12,18,12,30,951.0,66.0,2.8,7.0,521.0,908.88,735.84
2016,12,18,12,45,946.5,65.5,2.85,7.5,510.5,932.23,752.0
2016,12,18,13,0,942.0,65.0,2.9,8.0,500.0,951.94,765.63
2016,12,18,13,15,934.0,64.0,2.85,8.0,482.0,964.05,774.42
2016,12,18,13,30,926.0,63.0,2.8,8.0,464.0,972.35,780.64
2016,12,18,13,45,912.5,62.0,2.8,8.0,439.0,971.62,780.99
2016,12,18,14,0,899.0,61.0,2.8,8.0,414.0,967.11,778.78
2016,12,18,14,15,880.5,59.0,2.6,7.5,383.0,952.65,768.87
2016,12,18,14,30,862.0,57.0,2.4,7.0,352.0,934.7,756.27
2016,12,18,14,45,834.0,54.5,2.2,7.0,315.0,913.77,739.71
2016,12,18,15,0,806.0,52.0,2.0,7.0,278.0,879.06,712.45
2016,12,18,15,15,764.5,48.5,1.8,6.0,237.5,827.37,674.13
2016,12,18,15,30,723.0,45.0,1.6,5.0,197.0,773.53,632.29
2016,12,18,15,45,656.5,39.5,1.4,4.5,155.0,692.73,566.39
2016,12,18,16,0,590.0,34.0,1.2,4.0,113.0,611.83,496.46
2016,12,18,16,15,469.0,26.0,1.2,3.5,74.0,482.85,375.5
2016,12,18,16,30,348.0,18.0,1.2,3.0,35.0,340.96,43.16
2016,12,18,16,45,174.0,9.0,1.3,2.5,17.5,146.53,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.4,-0.5,7.0,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.5,0.0,14.0,8.65,0.0
2016,12,19,7,45,322.5,20.5,1.65,0.5,46.5,17.08,3.22
2016,12,19,8,0,472.0,30.0,1.8,1.0,79.0,27.55,18.62
2016,12,19,8,15,553.5,36.5,1.8,1.0,119.5,33.58,25.14
2016,12,19,8,30,635.0,43.0,1.8,1.0,160.0,74.31,40.36
2016,12,19,8,45,686.5,47.5,1.8,1.5,200.5,126.19,75.06
2016,12,19,9,0,738.0,52.0,1.8,2.0,241.0,184.17,123.32
2016,12,19,9,15,770.0,55.0,1.85,2.5,278.5,241.95,176.38
2016,12,19,9,30,802.0,58.0,1.9,3.0,316.0,302.89,233.45
2016,12,19,9,45,819.5,61.5,1.95,4.0,347.5,362.04,288.52
2016,12,19,10,0,837.0,65.0,2.0,5.0,379.0,422.14,342.89
2016,12,19,10,15,852.0,66.5,2.1,5.5,405.5,479.69,394.29
2016,12,19,10,30,867.0,68.0,2.2,6.0,432.0,537.28,444.16
2016,12,19,10,45,876.0,69.5,2.3,6.5,452.0,591.21,489.64
2016,12,19,11,0,885.0,71.0,2.4,7.0,472.0,639.2,529.34
2016,12,19,11,15,891.0,71.5,2.4,7.0,484.5,686.72,568.03
2016,12,19,11,30,897.0,72.0,2.4,7.0,497.0,732.37,603.51
2016,12,19,11,45,898.5,73.0,2.4,7.5,502.0,773.15,632.47
2016,12,19,12,0,900.0,74.0,2.4,8.0,507.0,811.34,659.23
2016,12,19,12,15,804.5,88.0,2.4,8.0,474.0,790.78,643.62
2016,12,19,12,30,709.0,102.0,2.4,8.0,441.0,758.51,619.86
2016,12,19,12,45,630.0,121.5,2.45,8.0,418.0,734.28,602.53
2016,12,19,13,0,551.0,141.0,2.5,8.0,395.0,693.71,572.59
2016,12,19,13,15,711.5,105.5,2.4,8.0,421.5,826.0,672.42
2016,12,19,13,30,872.0,70.0,2.3,8.0,448.0,941.11,754.74
2016,12,19,13,45,858.0,68.5,2.25,8.0,423.5,938.95,752.28
2016,12,19,14,0,844.0,67.0,2.2,8.0,399.0,933.01,748.48
2016,12,19,14,15,823.5,64.5,2.0,7.5,368.5,915.77,736.21
2016,12,19,14,30,803.0,62.0,1.8,7.0,338.0,894.99,721.21
2016,12,19,14,45,773.0,59.5,1.6,7.0,302.0,861.73,695.45
2016,12,19,15,0,743.0,57.0,1.4,7.0,266.0,825.45,666.91
2016,12,19,15,15,699.0,53.0,1.3,6.5,226.5,771.31,626.62
2016,12,19,15,30,655.0,49.0,1.2,6.0,187.0,715.14,583.08
2016,12,19,15,45,583.0,43.0,1.1,5.5,146.5,629.67,514.89
2016,12,19,16,0,511.0,37.0,1.0,5.0,106.0,556.78,452.5
2016,12,19,16,15,255.5,35.0,1.0,4.5,69.5,322.25,254.25
2016,12,19,16,30,0.0,33.0,1.0,4.0,33.0,55.45,5.8
2016,12,19,16,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.0,15.0,1.75,2.0,36.5,12.19,0.14
2016,12,20,8,0,414.0,30.0,1.9,3.0,73.0,25.08,16.23
2016,12,20,8,15,497.5,37.0,1.9,3.5,111.5,31.0,22.51
2016,12,20,8,30,581.0,44.0,1.9,4.0,150.0,68.37,36.83
2016,12,20,8,45,633.0,48.5,1.95,4.5,189.0,119.37,70.83
2016,12,20,9,0,685.0,53.0,2.0,5.0,228.0,174.12,115.7
2016,12,20,9,15,718.5,56.5,2.0,5.5,264.0,229.51,165.85
2016,12,20,9,30,752.0,60.0,2.0,6.0,300.0,288.32,220.22
2016,12,20,9,45,781.0,61.0,2.0,6.5,332.5,346.24,273.74
2016,12,20,10,0,810.0,62.0,2.0,7.0,365.0,406.35,327.99
2016,12,20,10,15,825.5,63.5,2.05,7.5,391.0,462.57,377.88
2016,12,20,10,30,841.0,65.0,2.1,8.0,417.0,518.95,426.33
2016,12,20,10,45,851.0,66.0,2.15,8.5,436.5,567.61,467.35
2016,12,20,11,0,861.0,67.0,2.2,9.0,456.0,618.41,508.74
2016,12,20,11,15,867.0,67.5,2.2,9.0,468.5,664.77,546.27
2016,12,20,11,30,873.0,68.0,2.2,9.0,481.0,709.35,580.73
2016,12,20,11,45,874.5,69.0,2.25,9.5,486.5,749.14,609.2
2016,12,20,12,0,876.0,70.0,2.3,10.0,492.0,786.44,635.6
2016,12,20,12,15,875.5,69.5,2.3,10.0,490.0,817.57,658.14
