Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,30,875.0,69.0,2.3,10.0,488.0,845.73,678.53
2016,12,20,12,45,864.5,70.5,2.35,10.5,477.5,864.56,691.4
2016,12,20,13,0,854.0,72.0,2.4,11.0,467.0,889.95,709.14
2016,12,20,13,15,846.0,71.0,2.4,11.0,450.5,901.04,717.47
2016,12,20,13,30,838.0,70.0,2.4,11.0,434.0,908.54,723.5
2016,12,20,13,45,824.5,68.5,2.4,11.0,410.5,906.55,722.88
2016,12,20,14,0,811.0,67.0,2.4,11.0,387.0,900.92,719.81
2016,12,20,14,15,791.5,65.0,2.2,10.5,357.5,885.29,708.92
2016,12,20,14,30,772.0,63.0,2.0,10.0,328.0,866.24,695.4
2016,12,20,14,45,746.0,59.5,1.85,10.0,294.0,835.72,672.43
2016,12,20,15,0,720.0,56.0,1.7,10.0,260.0,802.31,646.82
2016,12,20,15,15,677.5,52.0,1.5,9.0,221.5,750.0,608.0
2016,12,20,15,30,635.0,48.0,1.3,8.0,183.0,695.78,566.02
2016,12,20,15,45,572.0,42.0,1.1,7.5,144.0,619.12,503.73
2016,12,20,16,0,509.0,36.0,0.9,7.0,105.0,553.95,446.79
2016,12,20,16,15,392.0,27.5,0.95,6.5,69.0,431.01,335.49
2016,12,20,16,30,275.0,19.0,1.0,6.0,33.0,292.8,72.81
2016,12,20,16,45,137.5,9.5,1.05,6.0,16.5,117.93,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,15.5,1.95,5.5,34.5,12.56,0.0
2016,12,21,8,0,382.0,31.0,2.2,6.0,69.0,25.79,16.54
2016,12,21,8,15,466.5,38.0,2.2,6.0,107.0,31.63,22.8
2016,12,21,8,30,551.0,45.0,2.2,6.0,145.0,66.29,36.08
2016,12,21,8,45,605.0,50.0,2.2,6.5,184.0,114.01,67.03
2016,12,21,9,0,659.0,55.0,2.2,7.0,223.0,169.87,112.34
2016,12,21,9,15,693.5,58.5,2.2,7.5,258.5,223.93,160.82
2016,12,21,9,30,728.0,62.0,2.2,8.0,294.0,281.57,213.7
2016,12,21,9,45,760.0,63.0,2.25,8.5,327.0,339.2,266.61
2016,12,21,10,0,792.0,64.0,2.3,9.0,360.0,399.4,320.7
2016,12,21,10,15,808.5,65.5,2.25,9.5,386.0,455.18,369.8
2016,12,21,10,30,825.0,67.0,2.2,10.0,412.0,511.26,417.5
2016,12,21,10,45,836.0,68.0,2.2,10.5,432.0,563.69,460.95
2016,12,21,11,0,847.0,69.0,2.2,11.0,452.0,615.31,502.41
2016,12,21,11,15,854.0,70.0,2.25,11.0,465.0,657.63,537.0
2016,12,21,11,30,861.0,71.0,2.3,11.0,478.0,703.06,572.5
2016,12,21,11,45,865.0,71.0,2.4,11.5,483.5,743.21,601.44
2016,12,21,12,0,869.0,71.0,2.5,12.0,489.0,781.03,628.49
2016,12,21,12,15,869.0,71.0,2.55,12.0,487.5,813.08,652.02
2016,12,21,12,30,869.0,71.0,2.6,12.0,486.0,842.23,673.5
2016,12,21,12,45,864.5,70.5,2.65,12.5,477.0,863.78,688.28
2016,12,21,13,0,860.0,70.0,2.7,13.0,468.0,881.99,700.78
2016,12,21,13,15,852.5,69.0,2.7,13.0,451.5,903.84,716.9
2016,12,21,13,30,845.0,68.0,2.7,13.0,435.0,912.01,723.3
2016,12,21,13,45,834.0,66.5,2.7,13.0,412.5,912.58,724.51
2016,12,21,14,0,823.0,65.0,2.7,13.0,390.0,909.55,723.29
2016,12,21,14,15,805.0,62.5,2.55,12.5,360.5,894.85,713.74
2016,12,21,14,30,787.0,60.0,2.4,12.0,331.0,876.72,701.62
2016,12,21,14,45,760.0,57.0,2.3,12.0,297.0,845.98,679.17
2016,12,21,15,0,733.0,54.0,2.2,12.0,263.0,812.34,654.06
2016,12,21,15,15,692.0,50.5,1.9,11.0,224.5,762.14,616.3
2016,12,21,15,30,651.0,47.0,1.6,10.0,186.0,709.94,575.31
2016,12,21,15,45,585.5,41.5,1.3,9.5,146.5,631.4,511.18
2016,12,21,16,0,520.0,36.0,1.0,9.0,107.0,552.71,443.77
2016,12,21,16,15,405.0,27.5,1.05,8.5,70.5,442.47,343.53
2016,12,21,16,30,290.0,19.0,1.1,8.0,34.0,306.56,93.68
2016,12,21,16,45,145.0,9.5,1.15,7.5,17.0,124.1,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,15.0,1.55,4.5,37.0,12.23,0.0
2016,12,22,8,0,438.0,30.0,1.6,5.0,74.0,25.2,16.06
2016,12,22,8,15,524.0,37.0,1.5,5.5,114.0,33.87,24.87
2016,12,22,8,30,610.0,44.0,1.4,6.0,154.0,69.71,37.87
2016,12,22,8,45,663.5,48.5,1.35,6.5,194.5,119.99,69.68
2016,12,22,9,0,717.0,53.0,1.3,7.0,235.0,176.67,115.18
2016,12,22,9,15,750.0,56.5,1.3,7.5,272.0,233.78,166.13
2016,12,22,9,30,783.0,60.0,1.3,8.0,309.0,294.24,221.22
2016,12,22,9,45,806.0,62.0,1.35,8.5,341.5,352.81,274.82
2016,12,22,10,0,829.0,64.0,1.4,9.0,374.0,412.92,328.51
2016,12,22,10,15,844.0,66.0,1.5,9.5,400.5,470.59,379.0
2016,12,22,10,30,859.0,68.0,1.6,10.0,427.0,528.37,428.01
2016,12,22,10,45,869.5,69.0,1.7,10.5,447.0,582.35,472.63
2016,12,22,11,0,880.0,70.0,1.8,11.0,467.0,630.65,511.78
2016,12,22,11,15,886.5,71.0,1.8,11.0,480.5,679.02,550.16
2016,12,22,11,30,893.0,72.0,1.8,11.0,494.0,725.62,585.63
2016,12,22,11,45,895.5,72.0,1.85,11.5,499.5,766.07,613.95
2016,12,22,12,0,898.0,72.0,1.9,12.0,505.0,803.99,640.23
2016,12,22,12,15,897.5,72.0,1.9,12.0,503.0,836.75,663.39
2016,12,22,12,30,897.0,72.0,1.9,12.0,501.0,866.5,684.4
2016,12,22,12,45,895.0,71.0,1.9,12.5,492.0,890.52,700.09
2016,12,22,13,0,893.0,70.0,1.9,13.0,483.0,911.2,713.51
2016,12,22,13,15,885.0,69.0,1.8,13.0,466.0,922.94,720.88
2016,12,22,13,30,877.0,68.0,1.7,13.0,449.0,931.04,725.85
2016,12,22,13,45,865.0,66.5,1.6,13.0,425.5,941.88,732.76
2016,12,22,14,0,853.0,65.0,1.5,13.0,402.0,938.27,729.65
2016,12,22,14,15,833.5,63.0,1.25,12.5,372.0,923.07,717.62
2016,12,22,14,30,814.0,61.0,1.0,12.0,342.0,904.3,702.78
2016,12,22,14,45,785.0,58.0,0.8,12.0,306.5,871.64,677.46
2016,12,22,15,0,756.0,55.0,0.6,12.0,271.0,835.97,649.58
2016,12,22,15,15,713.0,51.0,0.65,11.5,231.5,783.02,614.37
2016,12,22,15,30,670.0,47.0,0.7,11.0,192.0,728.09,575.74
2016,12,22,15,45,601.0,42.0,0.75,10.5,151.0,646.59,514.87
2016,12,22,16,0,532.0,37.0,0.8,10.0,110.0,564.74,449.58
2016,12,22,16,15,416.0,28.5,0.85,9.5,73.0,453.63,350.7
2016,12,22,16,30,300.0,20.0,0.9,9.0,36.0,317.3,113.82
2016,12,22,16,45,150.0,10.0,1.0,9.0,18.0,128.67,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,197.5,14.5,4.2,6.0,34.0,11.77,0.0
2016,12,23,8,0,395.0,29.0,4.3,6.0,68.0,24.19,15.01
2016,12,23,8,15,480.0,36.0,4.35,6.0,106.0,30.1,21.37
2016,12,23,8,30,565.0,43.0,4.4,6.0,144.0,62.79,33.63
2016,12,23,8,45,615.0,48.0,4.45,6.5,182.5,112.75,65.85
2016,12,23,9,0,665.0,53.0,4.5,7.0,221.0,166.23,109.12
2016,12,23,9,15,700.0,56.5,4.65,7.0,257.5,220.63,158.51
2016,12,23,9,30,735.0,60.0,4.8,7.0,294.0,278.67,212.98
2016,12,23,9,45,370.0,96.0,4.95,7.5,214.0,225.24,181.7
2016,12,23,10,0,5.0,132.0,5.1,8.0,134.0,106.6,87.06
2016,12,23,10,15,2.5,108.0,5.1,8.0,109.0,85.75,69.07
2016,12,23,10,30,0.0,84.0,5.1,8.0,84.0,64.8,50.86
2016,12,23,10,45,0.0,68.5,5.2,8.5,68.5,52.55,40.09
2016,12,23,11,0,0.0,53.0,5.3,9.0,53.0,40.59,29.61
2016,12,23,11,15,0.0,32.0,5.05,9.0,32.0,24.45,15.6
2016,12,23,11,30,0.0,11.0,4.8,9.0,11.0,8.38,1.63
2016,12,23,11,45,0.0,13.5,4.55,9.5,13.5,10.29,3.28
2016,12,23,12,0,0.0,16.0,4.3,10.0,16.0,12.2,4.92
2016,12,23,12,15,0.0,47.5,4.3,10.0,47.5,36.37,25.8
2016,12,23,12,30,0.0,79.0,4.3,10.0,79.0,60.7,46.72
2016,12,23,12,45,1.5,117.5,4.3,10.0,118.0,95.76,76.79
2016,12,23,13,0,3.0,156.0,4.3,10.0,157.0,135.53,110.66
2016,12,23,13,15,1.5,123.5,4.45,10.0,124.0,102.82,82.88
2016,12,23,13,30,0.0,91.0,4.6,10.0,91.0,71.38,56.02
2016,12,23,13,45,0.0,53.0,4.8,10.0,53.0,40.57,29.55
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,11.42,4.29
2016,12,23,14,15,0.0,14.0,5.0,9.5,14.0,10.65,3.65
2016,12,23,14,30,0.0,13.0,5.0,9.0,13.0,9.88,3.0
2016,12,23,14,45,0.0,11.5,5.0,9.0,11.5,8.74,2.0
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,7.59,1.0
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,4.15,7.5,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.9,7.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,3.6,6.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,3.3,6.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,14.0,2.25,3.5,36.0,11.43,0.0
2016,12,24,8,0,451.0,28.0,2.5,4.0,72.0,25.68,16.39
2016,12,24,8,15,536.5,34.5,2.45,4.0,112.0,31.73,23.04
2016,12,24,8,30,622.0,41.0,2.4,4.0,152.0,64.93,34.81
2016,12,24,8,45,677.5,45.0,2.4,4.5,192.5,115.49,66.07
2016,12,24,9,0,733.0,49.0,2.4,5.0,233.0,172.65,112.01
2016,12,24,9,15,766.0,52.0,2.45,5.5,270.5,230.08,163.92
2016,12,24,9,30,799.0,55.0,2.5,6.0,308.0,290.84,220.4
2016,12,24,9,45,825.0,56.5,2.65,6.5,341.0,350.72,276.43
2016,12,24,10,0,851.0,58.0,2.8,7.0,374.0,411.11,331.97
2016,12,24,10,15,866.0,59.5,2.9,7.0,401.0,468.58,384.48
2016,12,24,10,30,881.0,61.0,3.0,7.0,428.0,526.09,435.64
2016,12,24,10,45,892.0,61.5,3.1,7.5,448.5,580.01,481.78
2016,12,24,11,0,903.0,62.0,3.2,8.0,469.0,632.99,525.84
2016,12,24,11,15,909.0,62.5,3.2,8.0,482.5,681.49,565.84
2016,12,24,11,30,915.0,63.0,3.2,8.0,496.0,728.1,602.52
2016,12,24,11,45,918.0,63.5,3.25,8.0,502.0,770.39,634.4
2016,12,24,12,0,921.0,64.0,3.3,8.0,508.0,810.15,664.24
2016,12,24,12,15,921.0,64.0,3.3,8.0,506.5,844.14,689.38
2016,12,24,12,30,921.0,64.0,3.3,8.0,505.0,875.08,712.24
2016,12,24,12,45,910.5,65.5,3.35,8.5,495.0,895.57,726.45
2016,12,24,13,0,900.0,67.0,3.4,9.0,485.0,912.33,738.09
2016,12,24,13,15,892.5,66.0,3.35,9.0,468.5,924.82,747.38
2016,12,24,13,30,885.0,65.0,3.3,9.0,452.0,933.67,754.16
2016,12,24,13,45,874.0,63.5,3.25,9.0,428.5,934.88,755.5
2016,12,24,14,0,863.0,62.0,3.2,9.0,405.0,932.45,754.34
2016,12,24,14,15,845.0,60.0,3.0,8.5,375.5,929.93,753.31
2016,12,24,14,30,827.0,58.0,2.8,8.0,346.0,912.87,741.45
2016,12,24,14,45,801.0,55.5,2.6,8.0,311.0,883.99,719.34
2016,12,24,15,0,775.0,53.0,2.4,8.0,276.0,852.05,694.44
2016,12,24,15,15,735.0,49.5,2.05,7.0,237.0,802.65,656.63
2016,12,24,15,30,695.0,46.0,1.7,6.0,198.0,751.14,615.47
2016,12,24,15,45,632.0,40.5,1.4,5.5,157.0,674.38,552.23
2016,12,24,16,0,569.0,35.0,1.1,5.0,116.0,597.47,485.7
2016,12,24,16,15,455.0,27.5,1.1,4.5,78.0,475.17,377.32
2016,12,24,16,30,341.0,20.0,1.1,4.0,40.0,344.12,161.32
2016,12,24,16,45,170.5,10.0,1.15,4.0,20.0,145.56,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,219.0,14.5,1.55,1.5,35.5,11.83,0.0
2016,12,25,8,0,438.0,29.0,1.8,2.0,71.0,24.39,15.4
2016,12,25,8,15,525.0,35.5,1.8,2.5,111.0,32.56,23.94
2016,12,25,8,30,612.0,42.0,1.8,3.0,151.0,63.95,34.97
2016,12,25,8,45,665.0,46.5,1.85,3.5,191.0,113.98,65.7
2016,12,25,9,0,718.0,51.0,1.9,4.0,231.0,170.36,110.94
2016,12,25,9,15,751.5,54.5,1.95,4.5,268.5,227.49,162.43
2016,12,25,9,30,785.0,58.0,2.0,5.0,306.0,288.04,218.59
2016,12,25,9,45,804.5,61.0,2.05,5.5,338.5,346.43,273.26
2016,12,25,10,0,824.0,64.0,2.1,6.0,371.0,406.05,327.84
2016,12,25,10,15,839.5,66.0,2.1,6.5,397.5,463.77,379.26
2016,12,25,10,30,855.0,68.0,2.1,7.0,424.0,521.68,429.13
2016,12,25,10,45,865.5,69.0,2.15,7.5,444.5,575.62,474.46
2016,12,25,11,0,876.0,70.0,2.2,8.0,465.0,624.0,514.24
2016,12,25,11,15,881.5,71.0,2.25,8.0,478.0,671.74,553.32
2016,12,25,11,30,887.0,72.0,2.3,8.0,491.0,717.66,589.69
2016,12,25,11,45,889.0,72.5,2.35,8.5,496.5,758.35,618.88
2016,12,25,12,0,891.0,73.0,2.4,9.0,502.0,796.53,645.98
2016,12,25,12,15,889.5,72.5,2.45,9.0,500.5,827.96,669.17
2016,12,25,12,30,888.0,72.0,2.5,9.0,499.0,856.31,690.18
2016,12,25,12,45,882.5,72.0,2.55,9.0,489.5,878.62,706.87
2016,12,25,13,0,877.0,72.0,2.6,9.0,480.0,897.49,721.25
2016,12,25,13,15,868.5,71.0,2.6,9.0,463.0,919.25,737.42
2016,12,25,13,30,860.0,70.0,2.6,9.0,446.0,927.25,743.74
2016,12,25,13,45,846.5,68.5,2.6,9.0,422.5,926.13,743.74
2016,12,25,14,0,833.0,67.0,2.6,9.0,399.0,921.28,741.23
2016,12,25,14,15,814.0,65.0,2.45,8.5,369.5,906.8,731.71
2016,12,25,14,30,795.0,63.0,2.3,8.0,340.0,888.82,719.53
2016,12,25,14,45,768.0,59.5,2.15,8.0,305.5,857.77,696.19
2016,12,25,15,0,741.0,56.0,2.0,8.0,271.0,823.74,670.16
2016,12,25,15,15,700.0,52.0,1.9,7.5,232.5,773.07,632.44
2016,12,25,15,30,659.0,48.0,1.8,7.0,194.0,720.39,591.59
2016,12,25,15,45,597.0,42.5,1.7,6.5,154.0,645.07,531.11
2016,12,25,16,0,535.0,37.0,1.6,6.0,114.0,569.43,467.06
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,462.51,370.65
2016,12,25,16,30,314.0,21.0,1.7,5.0,40.0,334.68,172.04
2016,12,25,16,45,157.0,10.5,1.8,4.5,20.0,135.23,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.5,13.5,2.0,0.5,35.5,12.03,0.0
2016,12,26,8,0,461.0,27.0,2.2,1.0,71.0,24.82,15.77
2016,12,26,8,15,546.5,33.5,2.35,1.5,111.5,30.91,22.52
2016,12,26,8,30,632.0,40.0,2.5,2.0,152.0,61.67,33.24
2016,12,26,8,45,681.0,44.5,2.7,2.5,192.0,112.4,64.09
2016,12,26,9,0,730.0,49.0,2.9,3.0,232.0,168.98,109.71
2016,12,26,9,15,763.5,52.5,2.85,3.5,269.5,226.74,162.1
2016,12,26,9,30,797.0,56.0,2.8,4.0,307.0,287.93,219.33
2016,12,26,9,45,816.0,59.0,2.8,4.5,339.5,346.81,275.03
2016,12,26,10,0,835.0,62.0,2.8,5.0,372.0,406.85,330.59
2016,12,26,10,15,850.5,64.0,2.75,5.5,399.5,465.16,383.1
2016,12,26,10,30,866.0,66.0,2.7,6.0,427.0,523.65,434.01
2016,12,26,10,45,875.5,67.5,2.65,6.5,447.5,574.38,477.15
2016,12,26,11,0,885.0,69.0,2.6,7.0,468.0,627.03,520.28
2016,12,26,11,15,891.0,69.5,2.5,7.0,481.5,675.02,559.17
2016,12,26,11,30,897.0,70.0,2.4,7.0,495.0,721.18,595.09
2016,12,26,11,45,900.0,70.5,2.35,7.5,501.0,763.09,624.61
2016,12,26,12,0,903.0,71.0,2.3,8.0,507.0,802.53,651.92
2016,12,26,12,15,902.0,70.5,2.25,8.0,505.0,834.84,674.89
2016,12,26,12,30,901.0,70.0,2.2,8.0,503.0,864.07,695.57
2016,12,26,12,45,897.0,69.5,2.2,8.5,494.0,887.49,711.24
2016,12,26,13,0,893.0,69.0,2.2,9.0,485.0,907.48,724.51
2016,12,26,13,15,885.0,68.0,2.15,9.0,468.5,919.65,733.09
2016,12,26,13,30,877.0,67.0,2.1,9.0,452.0,928.19,739.25
2016,12,26,13,45,864.0,65.5,2.1,9.0,428.5,927.67,739.67
2016,12,26,14,0,851.0,64.0,2.1,9.0,405.0,934.43,745.47
2016,12,26,14,15,832.5,62.0,2.0,8.5,375.5,920.64,736.73
2016,12,26,14,30,814.0,60.0,1.9,8.0,346.0,903.3,725.5
2016,12,26,14,45,786.0,57.5,1.85,8.0,311.0,872.71,703.7
2016,12,26,15,0,758.0,55.0,1.8,8.0,276.0,839.08,679.19
2016,12,26,15,15,718.0,51.0,1.65,7.0,237.0,789.3,643.05
2016,12,26,15,30,678.0,47.0,1.5,6.0,198.0,737.47,603.7
2016,12,26,15,45,614.5,42.0,1.35,5.5,157.5,661.16,542.44
2016,12,26,16,0,551.0,37.0,1.2,5.0,117.0,584.45,477.7
2016,12,26,16,15,442.5,29.0,1.2,4.5,79.0,466.54,374.16
2016,12,26,16,30,334.0,21.0,1.2,4.0,41.0,341.93,189.29
2016,12,26,16,45,167.0,10.5,1.25,3.5,20.5,143.51,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,14.5,1.25,1.5,33.0,11.78,0.0
2016,12,27,8,0,389.0,29.0,1.3,2.0,66.0,24.2,15.14
2016,12,27,8,15,477.0,36.5,1.35,2.5,105.0,30.51,22.08
2016,12,27,8,30,565.0,44.0,1.4,3.0,144.0,58.36,32.47
2016,12,27,8,45,624.0,48.5,1.5,3.5,184.0,108.59,63.13
2016,12,27,9,0,683.0,53.0,1.6,4.0,224.0,163.32,106.27
2016,12,27,9,15,718.0,56.5,1.45,4.5,261.0,218.65,155.6
2016,12,27,9,30,753.0,60.0,1.3,5.0,298.0,277.63,209.64
2016,12,27,9,45,780.0,62.0,1.2,6.0,331.0,335.82,262.59
2016,12,27,10,0,807.0,64.0,1.1,7.0,364.0,396.09,315.75
2016,12,27,10,15,823.5,66.0,1.15,7.5,391.0,453.39,366.02
2016,12,27,10,30,840.0,68.0,1.2,8.0,418.0,511.04,414.95
2016,12,27,10,45,849.5,69.5,1.25,8.5,438.5,564.3,458.93
2016,12,27,11,0,859.0,71.0,1.3,9.0,459.0,616.63,500.83
2016,12,27,11,15,866.0,72.0,1.35,9.0,472.5,665.59,539.94
2016,12,27,11,30,873.0,73.0,1.4,9.0,486.0,706.62,572.3
2016,12,27,11,45,875.5,73.5,1.5,9.5,492.5,747.32,601.48
2016,12,27,12,0,878.0,74.0,1.6,10.0,499.0,785.59,628.68
2016,12,27,12,15,877.5,74.0,1.55,10.0,497.5,818.23,651.22
2016,12,27,12,30,877.0,74.0,1.5,10.0,496.0,847.92,671.57
2016,12,27,12,45,865.5,75.5,1.5,10.0,486.0,876.42,691.66
2016,12,27,13,0,854.0,77.0,1.5,10.0,476.0,892.09,702.77
2016,12,27,13,15,846.0,76.0,1.45,10.0,460.0,904.09,710.87
2016,12,27,13,30,838.0,75.0,1.4,10.0,444.0,912.46,716.57
2016,12,27,13,45,825.0,73.5,1.4,10.5,421.0,911.81,715.57
2016,12,27,14,0,812.0,72.0,1.4,11.0,398.0,907.49,712.21
2016,12,27,14,15,792.5,69.5,1.3,10.5,368.5,891.99,702.17
2016,12,27,14,30,773.0,67.0,1.2,10.0,339.0,873.0,689.65
2016,12,27,14,45,743.0,64.5,1.15,10.0,304.5,840.54,666.84
2016,12,27,15,0,713.0,62.0,1.1,10.0,270.0,805.04,641.41
2016,12,27,15,15,670.5,57.5,1.05,9.0,232.0,752.52,604.9
2016,12,27,15,30,628.0,53.0,1.0,8.0,194.0,707.67,572.33
2016,12,27,15,45,561.5,47.0,0.95,7.5,154.0,628.98,511.09
2016,12,27,16,0,495.0,41.0,0.9,7.0,114.0,550.82,447.12
2016,12,27,16,15,384.5,32.0,0.9,6.5,77.5,432.19,345.25
2016,12,27,16,30,274.0,23.0,0.9,6.0,41.0,306.36,179.05
2016,12,27,16,45,137.0,11.5,0.95,6.0,20.5,120.16,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,13.5,2.7,1.5,35.0,12.03,0.0
2016,12,28,8,0,456.0,27.0,2.7,2.0,70.0,24.8,15.59
2016,12,28,8,15,541.5,33.5,2.55,2.5,110.0,30.89,22.38
2016,12,28,8,30,627.0,40.0,2.4,3.0,150.0,58.62,31.92
2016,12,28,8,45,682.0,43.5,2.25,3.5,190.5,108.59,60.88
2016,12,28,9,0,737.0,47.0,2.1,4.0,231.0,165.12,105.41
2016,12,28,9,15,770.0,50.0,2.1,4.5,268.5,222.61,157.06
2016,12,28,9,30,803.0,53.0,2.1,5.0,306.0,283.45,213.58
2016,12,28,9,45,829.5,54.0,2.15,6.0,339.5,342.7,268.62
2016,12,28,10,0,856.0,55.0,2.2,7.0,373.0,403.62,323.88
2016,12,28,10,15,871.0,56.5,2.3,7.5,400.0,461.44,375.92
2016,12,28,10,30,886.0,58.0,2.4,8.0,427.0,519.33,426.42
2016,12,28,10,45,896.5,58.5,2.55,8.5,448.0,573.4,472.57
2016,12,28,11,0,907.0,59.0,2.7,9.0,469.0,626.49,516.66
2016,12,28,11,15,912.5,60.0,2.7,9.5,482.5,675.69,555.86
2016,12,28,11,30,918.0,61.0,2.7,10.0,496.0,723.0,591.73
2016,12,28,11,45,920.5,61.0,2.75,10.5,502.0,764.77,621.63
2016,12,28,12,0,923.0,61.0,2.8,11.0,508.0,803.98,649.39
2016,12,28,12,15,922.5,61.0,2.75,11.0,507.0,838.0,673.69
2016,12,28,12,30,922.0,61.0,2.7,11.0,506.0,868.93,695.67
2016,12,28,12,45,915.5,61.5,2.7,11.0,497.0,892.06,712.4
2016,12,28,13,0,909.0,62.0,2.7,11.0,488.0,911.63,726.72
2016,12,28,13,15,902.0,61.0,2.65,11.0,471.5,925.1,736.36
2016,12,28,13,30,895.0,60.0,2.6,11.0,455.0,934.91,743.55
2016,12,28,13,45,883.5,59.0,2.6,11.5,432.0,936.79,744.32
2016,12,28,14,0,872.0,58.0,2.6,12.0,409.0,934.99,742.64
2016,12,28,14,15,855.0,56.0,2.4,11.5,380.0,922.85,734.44
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,907.24,723.65
2016,12,28,14,45,813.0,52.0,2.0,11.0,316.5,880.68,703.38
2016,12,28,15,0,788.0,50.0,1.8,11.0,282.0,861.61,688.01
2016,12,28,15,15,750.5,46.5,1.6,10.0,243.0,814.84,654.07
2016,12,28,15,30,713.0,43.0,1.4,9.0,204.0,765.97,617.15
2016,12,28,15,45,654.5,38.5,1.2,8.5,163.5,694.71,560.34
2016,12,28,16,0,596.0,34.0,1.0,8.0,123.0,623.12,500.31
2016,12,28,16,15,494.0,27.0,1.05,7.5,84.5,511.2,404.95
2016,12,28,16,30,392.0,20.0,1.1,7.0,46.0,394.46,241.02
2016,12,28,16,45,196.0,10.0,1.15,6.5,23.0,167.06,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,3.25,3.5,34.0,11.82,0.0
2016,12,29,8,0,412.0,29.0,3.3,4.0,68.0,24.3,14.97
2016,12,29,8,15,503.0,36.5,3.3,4.0,108.0,30.67,22.01
2016,12,29,8,30,594.0,44.0,3.3,4.0,148.0,59.48,33.95
2016,12,29,8,45,648.0,49.0,3.3,4.5,188.5,108.57,62.33
2016,12,29,9,0,702.0,54.0,3.3,5.0,229.0,164.24,105.98
2016,12,29,9,15,738.0,57.5,3.35,5.5,267.0,220.89,156.57
2016,12,29,9,30,774.0,61.0,3.4,6.0,305.0,281.32,212.56
2016,12,29,9,45,783.0,67.5,3.5,6.5,336.5,338.98,267.21
2016,12,29,10,0,792.0,74.0,3.6,7.0,368.0,396.81,320.95
2016,12,29,10,15,809.5,76.0,3.55,7.5,395.5,454.08,372.51
2016,12,29,10,30,827.0,78.0,3.5,8.0,423.0,511.84,422.88
2016,12,29,10,45,841.5,79.0,3.45,9.0,444.5,567.09,468.85
2016,12,29,11,0,856.0,80.0,3.4,10.0,466.0,621.92,512.85
2016,12,29,11,15,863.0,80.5,3.35,10.0,480.0,670.58,552.6
2016,12,29,11,30,870.0,81.0,3.3,10.0,494.0,717.56,590.12
2016,12,29,11,45,875.0,81.0,3.25,10.5,501.0,760.59,621.22
2016,12,29,12,0,880.0,81.0,3.2,11.0,508.0,801.32,649.81
2016,12,29,12,15,879.0,81.0,3.15,11.0,506.5,834.68,673.87
2016,12,29,12,30,878.0,81.0,3.1,11.0,505.0,864.98,695.64
2016,12,29,12,45,885.0,77.0,3.1,11.5,498.5,894.19,715.65
2016,12,29,13,0,892.0,73.0,3.1,12.0,492.0,910.25,726.13
2016,12,29,13,15,883.5,72.0,3.0,12.0,475.5,932.81,742.06
2016,12,29,13,30,875.0,71.0,2.9,12.0,459.0,941.56,748.06
2016,12,29,13,45,862.5,69.5,2.8,12.5,435.5,942.09,747.01
2016,12,29,14,0,850.0,68.0,2.7,13.0,412.0,938.83,743.41
2016,12,29,14,15,831.0,66.0,2.5,12.5,382.5,924.91,734.06
2016,12,29,14,30,812.0,64.0,2.3,12.0,353.0,907.38,722.04
2016,12,29,14,45,784.5,61.0,2.15,12.0,318.0,876.86,699.58
2016,12,29,15,0,757.0,58.0,2.0,12.0,283.0,843.24,674.46
2016,12,29,15,15,716.5,54.5,1.75,11.0,244.0,793.76,638.28
2016,12,29,15,30,676.0,51.0,1.5,10.0,205.0,742.02,598.87
2016,12,29,15,45,610.5,45.5,1.25,9.5,164.0,663.1,536.0
2016,12,29,16,0,545.0,40.0,1.0,9.0,123.0,595.34,478.7
2016,12,29,16,15,437.5,31.5,1.05,8.5,84.5,478.54,380.48
2016,12,29,16,30,330.0,23.0,1.1,8.0,46.0,357.45,228.42
2016,12,29,16,45,165.0,11.5,1.15,7.5,23.0,143.26,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,15.5,0.6,5.5,31.5,12.57,0.0
2016,12,30,8,0,340.0,31.0,0.7,6.0,63.0,25.7,16.04
2016,12,30,8,15,431.5,39.5,0.85,6.5,101.0,32.72,23.66
2016,12,30,8,30,523.0,48.0,1.0,7.0,139.0,56.19,32.83
2016,12,30,8,45,576.5,54.0,1.15,7.5,178.0,102.21,59.25
2016,12,30,9,0,630.0,60.0,1.3,8.0,217.0,154.73,99.59
2016,12,30,9,15,668.0,64.5,1.35,8.5,254.0,208.87,146.59
2016,12,30,9,30,706.0,69.0,1.4,9.0,291.0,267.14,198.96
2016,12,30,9,45,747.0,68.5,1.45,9.5,326.0,326.28,252.18
2016,12,30,10,0,788.0,68.0,1.5,10.0,361.0,387.98,306.81
2016,12,30,10,15,805.0,70.0,1.55,10.5,388.5,444.67,356.46
2016,12,30,10,30,822.0,72.0,1.6,11.0,416.0,501.82,404.94
2016,12,30,10,45,832.5,74.0,1.7,11.5,436.5,555.53,449.49
2016,12,30,11,0,843.0,76.0,1.8,12.0,457.0,608.49,492.17
2016,12,30,11,15,850.0,77.0,1.85,12.0,471.0,657.07,531.07
2016,12,30,11,30,857.0,78.0,1.9,12.0,485.0,704.03,567.93
2016,12,30,11,45,859.0,78.5,1.95,12.5,491.5,744.89,597.05
2016,12,30,12,0,861.0,79.0,2.0,13.0,498.0,783.29,623.77
2016,12,30,12,15,861.0,79.0,2.05,13.0,497.0,816.85,648.02
2016,12,30,12,30,861.0,79.0,2.1,13.0,496.0,847.49,670.21
2016,12,30,12,45,856.0,78.5,2.15,13.0,487.5,870.08,686.74
2016,12,30,13,0,851.0,78.0,2.2,13.0,479.0,889.25,701.02
2016,12,30,13,15,843.0,77.0,2.3,13.0,463.0,901.55,711.1
2016,12,30,13,30,835.0,76.0,2.4,13.0,447.0,910.24,718.82
2016,12,30,13,45,821.0,74.5,2.5,13.0,424.5,908.95,719.61
2016,12,30,14,0,807.0,73.0,2.6,13.0,402.0,903.96,717.9
2016,12,30,14,15,788.5,71.0,2.6,12.5,373.0,890.38,710.5
2016,12,30,14,30,770.0,69.0,2.6,12.0,344.0,873.29,700.5
2016,12,30,14,45,740.5,66.0,2.6,12.0,309.5,840.94,677.79
2016,12,30,15,0,711.0,63.0,2.6,12.0,275.0,805.57,652.35
2016,12,30,15,15,670.0,59.0,2.4,11.0,237.5,763.88,622.15
2016,12,30,15,30,629.0,55.0,2.2,10.0,200.0,712.74,583.33
2016,12,30,15,45,561.0,49.0,2.0,9.5,159.5,632.61,519.29
2016,12,30,16,0,493.0,43.0,1.8,9.0,119.0,552.95,452.81
2016,12,30,16,15,389.0,34.0,1.9,8.5,82.0,439.59,355.8
2016,12,30,16,30,285.0,25.0,2.0,8.0,45.0,323.29,217.0
2016,12,30,16,45,142.5,12.5,2.1,7.5,22.5,125.92,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
